Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,1,7,45,191.0,16.0,0.7,3.0,35.0,12.14,0.0
2016,1,1,8,0,382.0,32.0,0.7,4.0,70.0,49.22,23.25
2016,1,1,8,15,472.5,40.5,0.65,4.5,110.5,87.86,49.31
2016,1,1,8,30,563.0,49.0,0.6,5.0,151.0,135.25,85.85
2016,1,1,8,45,617.5,54.5,0.55,5.5,192.0,180.69,124.89
2016,1,1,9,0,672.0,60.0,0.5,6.0,233.0,230.45,168.75
2016,1,1,9,15,708.5,64.5,0.45,6.5,271.0,277.8,211.18
2016,1,1,9,30,745.0,69.0,0.4,7.0,309.0,327.17,254.51
2016,1,1,9,45,545.5,105.5,0.4,7.5,291.0,320.39,255.17
2016,1,1,10,0,346.0,142.0,0.4,8.0,273.0,291.94,236.03
2016,1,1,10,15,382.0,147.0,0.4,8.0,301.5,330.94,268.77
2016,1,1,10,30,418.0,152.0,0.4,8.0,330.0,368.45,299.35
2016,1,1,10,45,475.0,148.0,0.45,8.5,360.0,408.78,331.66
2016,1,1,11,0,532.0,144.0,0.5,9.0,390.0,450.93,364.95
2016,1,1,11,15,521.0,152.0,0.5,9.0,398.5,467.93,378.2
2016,1,1,11,30,510.0,160.0,0.5,9.0,407.0,482.8,389.81
2016,1,1,11,45,372.5,189.0,0.55,9.5,371.0,433.97,350.75
2016,1,1,12,0,235.0,218.0,0.6,10.0,335.0,379.65,307.01
2016,1,1,12,15,193.0,220.0,0.6,10.0,316.0,358.85,290.76
2016,1,1,12,30,151.0,222.0,0.6,10.0,297.0,336.63,272.89
2016,1,1,12,45,506.0,153.0,0.65,10.5,397.0,509.75,413.21
2016,1,1,13,0,861.0,84.0,0.7,11.0,497.0,670.1,535.1
2016,1,1,13,15,852.5,82.5,0.7,11.0,480.5,661.71,527.15
2016,1,1,13,30,844.0,81.0,0.7,11.0,464.0,650.31,519.16
2016,1,1,13,45,583.0,122.0,0.75,11.0,380.5,524.2,423.07
2016,1,1,14,0,322.0,163.0,0.8,11.0,297.0,389.28,317.39
2016,1,1,14,15,294.5,154.0,0.75,10.5,270.0,358.36,294.3
2016,1,1,14,30,267.0,145.0,0.7,10.0,243.0,327.46,269.94
2016,1,1,14,45,253.0,134.0,0.7,10.0,219.5,302.19,249.58
2016,1,1,15,0,239.0,123.0,0.7,10.0,196.0,276.86,228.7
2016,1,1,15,15,226.0,107.5,0.7,9.5,169.5,246.59,203.74
2016,1,1,15,30,213.0,92.0,0.7,9.0,143.0,216.4,178.15
2016,1,1,15,45,190.5,76.0,0.7,9.0,115.0,181.53,147.67
2016,1,1,16,0,168.0,60.0,0.7,9.0,87.0,147.7,117.47
2016,1,1,16,15,130.5,44.0,0.65,8.5,61.0,109.51,83.16
2016,1,1,16,30,93.0,28.0,0.6,8.0,35.0,72.11,42.96
2016,1,1,16,45,46.5,14.0,0.55,8.0,17.5,27.14,0.0
2016,1,1,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,1.0,1.1,6.0,1.0,0.96,0.0
2016,1,2,8,0,0.0,2.0,1.1,7.0,2.0,1.93,0.0
2016,1,2,8,15,0.0,3.5,1.1,7.0,3.5,3.37,0.0
2016,1,2,8,30,0.0,5.0,1.1,7.0,5.0,4.82,0.0
2016,1,2,8,45,0.0,6.5,1.15,7.5,6.5,6.26,0.0
2016,1,2,9,0,0.0,8.0,1.2,8.0,8.0,7.71,1.12
2016,1,2,9,15,0.0,9.5,1.2,8.5,9.5,9.16,2.39
2016,1,2,9,30,0.0,11.0,1.2,9.0,11.0,10.61,3.65
2016,1,2,9,45,0.0,12.0,1.3,10.0,12.0,11.57,4.45
2016,1,2,10,0,0.0,13.0,1.4,11.0,13.0,12.54,5.24
2016,1,2,10,15,9.5,87.5,1.45,11.5,91.5,89.13,70.83
2016,1,2,10,30,19.0,162.0,1.5,12.0,170.0,168.61,136.89
2016,1,2,10,45,46.5,180.5,1.55,12.5,201.5,206.25,167.44
2016,1,2,11,0,74.0,199.0,1.6,13.0,233.0,242.74,196.91
2016,1,2,11,15,277.0,183.0,1.6,13.0,317.0,354.88,289.29
2016,1,2,11,30,480.0,167.0,1.6,13.0,401.0,472.44,383.23
2016,1,2,11,45,277.0,192.0,1.65,13.5,327.5,378.46,306.66
2016,1,2,12,0,74.0,217.0,1.7,14.0,254.0,270.85,218.1
2016,1,2,12,15,102.0,220.0,1.65,14.0,271.0,293.98,237.59
2016,1,2,12,30,130.0,223.0,1.6,14.0,288.0,324.07,261.88
2016,1,2,12,45,72.0,200.0,1.6,14.0,236.0,255.3,206.16
2016,1,2,13,0,14.0,177.0,1.6,14.0,184.0,186.46,149.64
2016,1,2,13,15,181.5,178.0,1.6,14.0,261.0,311.65,254.76
2016,1,2,13,30,349.0,179.0,1.6,14.0,338.0,429.72,349.96
2016,1,2,13,45,174.5,134.0,1.6,14.0,213.5,264.23,216.29
2016,1,2,14,0,0.0,89.0,1.6,14.0,89.0,86.65,67.58
2016,1,2,14,15,126.0,118.5,1.5,13.5,165.0,206.49,170.37
2016,1,2,14,30,252.0,148.0,1.4,13.0,241.0,322.47,265.72
2016,1,2,14,45,238.5,136.0,1.35,13.0,217.5,296.65,243.92
2016,1,2,15,0,225.0,124.0,1.3,13.0,194.0,270.76,222.5
2016,1,2,15,15,212.0,109.0,1.25,12.5,167.5,241.51,198.33
2016,1,2,15,30,199.0,94.0,1.2,12.0,141.0,212.41,173.67
2016,1,2,15,45,179.0,77.5,1.15,11.5,114.0,178.51,144.39
2016,1,2,16,0,159.0,61.0,1.1,11.0,87.0,145.46,115.21
2016,1,2,16,15,121.0,44.5,1.15,10.5,61.0,106.65,80.72
2016,1,2,16,30,83.0,28.0,1.2,10.0,35.0,69.1,42.1
2016,1,2,16,45,41.5,14.0,1.25,10.0,17.5,25.79,0.0
2016,1,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,45,2.0,16.5,1.65,9.5,17.0,15.93,0.0
2016,1,3,8,0,4.0,33.0,1.7,10.0,34.0,31.63,19.52
2016,1,3,8,15,18.5,50.0,1.7,10.0,53.5,49.54,35.32
2016,1,3,8,30,33.0,67.0,1.7,10.0,73.0,69.39,52.19
2016,1,3,8,45,40.0,83.5,1.7,10.5,93.0,88.87,68.97
2016,1,3,9,0,47.0,100.0,1.7,11.0,113.0,109.12,86.33
2016,1,3,9,15,52.0,115.5,1.7,11.5,131.5,128.53,102.86
2016,1,3,9,30,57.0,131.0,1.7,12.0,150.0,148.43,119.6
2016,1,3,9,45,61.0,144.5,1.7,12.5,166.5,166.38,134.5
2016,1,3,10,0,65.0,158.0,1.7,13.0,183.0,184.64,149.45
2016,1,3,10,15,187.0,164.5,1.7,13.0,243.5,252.96,205.46
2016,1,3,10,30,309.0,171.0,1.7,13.0,304.0,330.56,268.5
2016,1,3,10,45,260.5,187.0,1.7,13.0,302.5,332.99,270.38
2016,1,3,11,0,212.0,203.0,1.7,13.0,301.0,327.4,265.85
2016,1,3,11,15,266.0,202.0,1.75,13.0,329.0,368.87,299.74
2016,1,3,11,30,320.0,201.0,1.8,13.0,357.0,407.43,330.97
2016,1,3,11,45,238.0,213.0,1.85,13.5,330.0,377.25,305.63
2016,1,3,12,0,156.0,225.0,1.9,14.0,303.0,337.5,272.78
2016,1,3,12,15,327.0,197.0,1.9,14.0,359.5,426.6,346.32
2016,1,3,12,30,498.0,169.0,1.9,14.0,416.0,519.06,420.14
2016,1,3,12,45,456.5,175.0,1.9,14.5,399.0,502.16,405.46
2016,1,3,13,0,415.0,181.0,1.9,15.0,382.0,483.34,390.0
2016,1,3,13,15,338.5,187.5,1.75,15.0,348.0,433.39,350.29
2016,1,3,13,30,262.0,194.0,1.6,15.0,314.0,390.51,315.7
2016,1,3,13,45,131.0,121.0,1.5,15.0,181.0,214.47,174.77
2016,1,3,14,0,0.0,48.0,1.4,15.0,48.0,46.37,33.63
2016,1,3,14,15,40.0,101.5,1.25,14.5,116.0,128.29,103.56
2016,1,3,14,30,80.0,155.0,1.1,14.0,184.0,214.27,174.79
2016,1,3,14,45,72.0,141.0,1.0,14.0,165.5,193.5,157.31
2016,1,3,15,0,64.0,127.0,0.9,14.0,147.0,172.96,140.3
2016,1,3,15,15,57.0,111.0,0.9,13.5,127.0,150.73,122.0
2016,1,3,15,30,50.0,95.0,0.9,13.0,107.0,128.77,103.56
2016,1,3,15,45,37.0,77.5,0.95,13.0,85.5,102.41,80.91
2016,1,3,16,0,24.0,60.0,1.0,13.0,64.0,76.68,58.61
2016,1,3,16,15,12.0,43.0,1.0,12.5,45.0,52.57,37.59
2016,1,3,16,30,0.0,26.0,1.0,12.0,26.0,26.44,13.53
2016,1,3,16,45,0.0,13.0,1.0,12.0,13.0,12.78,0.0
2016,1,3,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,1.6,11.5,7.0,6.75,0.0
2016,1,4,8,0,0.0,14.0,1.6,12.0,14.0,13.5,5.08
2016,1,4,8,15,0.0,22.5,1.6,12.0,22.5,21.71,12.58
2016,1,4,8,30,0.0,31.0,1.6,12.0,31.0,29.92,19.87
2016,1,4,8,45,0.0,39.5,1.6,12.5,39.5,38.14,27.06
2016,1,4,9,0,0.0,48.0,1.6,13.0,48.0,46.37,34.16
2016,1,4,9,15,0.0,56.0,1.6,13.0,56.0,54.11,40.83
2016,1,4,9,30,0.0,64.0,1.6,13.0,64.0,61.86,47.43
2016,1,4,9,45,0.0,70.5,1.65,13.5,70.5,68.17,52.63
2016,1,4,10,0,0.0,77.0,1.7,14.0,77.0,74.5,57.79
2016,1,4,10,15,2.0,112.5,1.75,14.0,113.5,110.42,87.82
2016,1,4,10,30,4.0,148.0,1.8,14.0,150.0,147.03,118.0
2016,1,4,10,45,88.5,177.0,1.85,14.5,218.5,224.45,181.66
2016,1,4,11,0,173.0,206.0,1.9,15.0,287.0,309.09,249.76
2016,1,4,11,15,217.5,208.5,1.9,15.0,313.0,342.86,276.87
2016,1,4,11,30,262.0,211.0,1.9,15.0,339.0,383.55,309.4
2016,1,4,11,45,184.0,217.5,1.9,15.0,308.5,343.01,276.48
2016,1,4,12,0,106.0,224.0,1.9,15.0,278.0,298.76,240.43
2016,1,4,12,15,53.0,170.0,1.9,15.0,197.0,207.7,167.07
2016,1,4,12,30,0.0,116.0,1.9,15.0,116.0,113.29,89.05
2016,1,4,12,45,20.0,157.0,1.95,15.0,167.0,168.8,135.36
2016,1,4,13,0,40.0,198.0,2.0,15.0,218.0,233.02,187.76
2016,1,4,13,15,29.5,186.0,2.0,15.0,200.5,213.63,171.82
2016,1,4,13,30,19.0,174.0,2.0,15.0,183.0,187.71,150.79
2016,1,4,13,45,118.5,177.0,2.0,15.0,227.5,270.26,220.16
2016,1,4,14,0,218.0,180.0,2.0,15.0,272.0,336.99,275.16
2016,1,4,14,15,126.5,163.5,1.95,14.5,216.0,259.53,211.82
2016,1,4,14,30,35.0,147.0,1.9,14.0,160.0,177.74,144.11
2016,1,4,14,45,30.5,133.5,1.85,14.0,144.5,160.46,130.07
2016,1,4,15,0,26.0,120.0,1.8,14.0,129.0,143.35,115.85
2016,1,4,15,15,20.5,105.0,1.7,13.5,111.5,118.8,95.41
2016,1,4,15,30,15.0,90.0,1.6,13.0,94.0,100.31,79.78
2016,1,4,15,45,7.5,74.0,1.55,13.0,76.0,80.02,62.27
2016,1,4,16,0,0.0,58.0,1.5,13.0,58.0,60.15,45.01
2016,1,4,16,15,0.0,41.0,1.5,12.5,41.0,42.18,29.26
2016,1,4,16,30,0.0,24.0,1.5,12.0,24.0,23.61,11.84
2016,1,4,16,45,0.0,12.0,1.55,12.0,12.0,11.58,0.0
2016,1,4,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,1.45,11.5,9.0,8.68,0.0
2016,1,5,8,0,0.0,18.0,1.5,12.0,18.0,17.37,8.15
2016,1,5,8,15,0.0,28.5,1.55,12.0,28.5,27.51,17.44
2016,1,5,8,30,0.0,39.0,1.6,12.0,39.0,37.67,26.45
2016,1,5,8,45,0.0,50.0,1.65,12.0,50.0,48.3,35.79
2016,1,5,9,0,0.0,61.0,1.7,12.0,61.0,58.95,45.06
2016,1,5,9,15,0.0,71.0,1.7,12.0,71.0,68.68,53.43
2016,1,5,9,30,0.0,81.0,1.7,12.0,81.0,78.44,61.73
2016,1,5,9,45,0.0,89.5,1.7,12.5,89.5,86.77,68.6
2016,1,5,10,0,0.0,98.0,1.7,13.0,98.0,95.14,75.42
2016,1,5,10,15,52.5,142.5,1.75,13.0,165.0,165.74,134.26
2016,1,5,10,30,105.0,187.0,1.8,13.0,232.0,239.74,194.93
2016,1,5,10,45,52.5,158.5,1.85,13.0,181.0,186.31,150.9
2016,1,5,11,0,0.0,130.0,1.9,13.0,130.0,127.04,101.42
2016,1,5,11,15,0.0,98.0,1.95,12.5,98.0,95.1,74.99
2016,1,5,11,30,0.0,66.0,2.0,12.0,66.0,63.81,48.76
2016,1,5,11,45,0.0,43.0,2.05,12.0,43.0,41.54,29.87
2016,1,5,12,0,0.0,20.0,2.1,12.0,20.0,19.31,10.9
2016,1,5,12,15,9.5,105.0,2.1,12.0,109.5,108.29,86.5
2016,1,5,12,30,19.0,190.0,2.1,12.0,199.0,202.28,164.29
2016,1,5,12,45,9.5,155.0,2.1,12.0,159.5,159.76,128.95
2016,1,5,13,0,0.0,120.0,2.1,12.0,120.0,117.59,93.86
2016,1,5,13,15,0.0,107.0,2.05,11.5,107.0,104.48,83.2
2016,1,5,13,30,0.0,94.0,2.0,11.0,94.0,91.4,72.44
2016,1,5,13,45,0.0,81.5,2.0,11.0,81.5,78.87,61.94
2016,1,5,14,0,0.0,69.0,2.0,11.0,69.0,66.7,51.69
2016,1,5,14,15,0.0,66.0,1.95,11.0,66.0,63.79,49.29
2016,1,5,14,30,0.0,63.0,1.9,11.0,63.0,60.89,46.88
2016,1,5,14,45,0.0,57.0,1.85,11.0,57.0,55.08,41.96
2016,1,5,15,0,0.0,51.0,1.8,11.0,51.0,49.27,37.0
2016,1,5,15,15,0.0,44.5,1.7,10.5,44.5,42.98,31.64
2016,1,5,15,30,0.0,38.0,1.6,10.0,38.0,36.69,26.2
2016,1,5,15,45,0.0,30.5,1.55,10.0,30.5,29.44,19.8
2016,1,5,16,0,0.0,23.0,1.5,10.0,23.0,22.19,13.36
2016,1,5,16,15,0.0,16.5,1.45,10.0,16.5,15.91,7.71
2016,1,5,16,30,0.0,10.0,1.4,10.0,10.0,9.64,1.68
2016,1,5,16,45,0.0,5.0,1.35,10.0,5.0,4.82,0.0
2016,1,5,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,6,7,45,18.5,20.0,2.35,12.0,22.0,18.67,0.0
2016,1,6,8,0,37.0,40.0,2.3,12.0,44.0,39.0,24.25
2016,1,6,8,15,81.5,60.5,2.2,12.0,74.0,65.11,45.35
2016,1,6,8,30,126.0,81.0,2.1,12.0,104.0,96.57,70.51
2016,1,6,8,45,159.0,98.5,2.05,12.0,135.0,127.46,96.27
2016,1,6,9,0,192.0,116.0,2.0,12.0,166.0,161.47,125.05
2016,1,6,9,15,219.5,131.0,2.0,12.0,196.0,195.8,154.46
2016,1,6,9,30,247.0,146.0,2.0,12.0,226.0,231.23,184.71
2016,1,6,9,45,298.5,144.5,2.0,12.0,251.5,261.08,210.05
2016,1,6,10,0,350.0,143.0,2.0,12.0,277.0,294.28,238.24
2016,1,6,10,15,175.0,82.0,2.05,12.0,149.0,165.24,134.4
2016,1,6,10,30,0.0,21.0,2.1,12.0,21.0,20.27,11.77
2016,1,6,10,45,0.0,43.5,2.15,12.0,43.5,42.02,30.42
2016,1,6,11,0,0.0,66.0,2.2,12.0,66.0,63.8,48.89
2016,1,6,11,15,10.0,126.0,2.2,12.0,131.0,128.83,103.67
2016,1,6,11,30,20.0,186.0,2.2,12.0,196.0,196.32,159.42
2016,1,6,11,45,295.0,181.5,2.2,12.0,330.0,378.83,311.75
2016,1,6,12,0,570.0,177.0,2.2,12.0,464.0,561.41,456.97
2016,1,6,12,15,329.5,200.0,2.2,12.0,366.0,432.31,352.75
2016,1,6,12,30,89.0,223.0,2.2,12.0,268.0,290.65,236.43
2016,1,6,12,45,97.5,220.5,2.2,12.0,269.5,295.09,240.92
2016,1,6,13,0,106.0,218.0,2.2,12.0,271.0,299.35,244.71
2016,1,6,13,15,53.0,142.5,2.2,12.0,169.0,180.97,147.7
2016,1,6,13,30,0.0,67.0,2.2,12.0,67.0,64.77,49.6
2016,1,6,13,45,0.0,62.0,2.2,12.0,62.0,59.92,45.65
2016,1,6,14,0,0.0,57.0,2.2,12.0,57.0,55.08,41.6
2016,1,6,14,15,187.5,97.0,2.15,11.5,167.5,227.66,191.04
2016,1,6,14,30,375.0,137.0,2.1,11.0,278.0,392.89,327.37
2016,1,6,14,45,341.5,131.5,2.1,11.0,251.0,352.31,293.2
2016,1,6,15,0,308.0,126.0,2.1,11.0,224.0,320.43,266.57
2016,1,6,15,15,284.5,112.5,2.05,10.5,194.0,285.07,237.15
2016,1,6,15,30,261.0,99.0,2.0,10.0,164.0,250.34,207.54
2016,1,6,15,45,221.5,84.0,1.95,10.0,132.0,207.23,169.93
2016,1,6,16,0,182.0,69.0,1.9,10.0,100.0,166.44,133.79
2016,1,6,16,15,130.0,52.0,1.85,9.5,71.0,120.71,93.51
2016,1,6,16,30,78.0,35.0,1.8,9.0,42.0,78.68,53.71
2016,1,6,16,45,39.0,17.5,1.75,9.0,21.0,32.86,0.0
2016,1,6,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,7,45,99.5,20.0,0.8,8.5,30.0,15.6,0.0
2016,1,7,8,0,199.0,40.0,0.8,9.0,60.0,45.3,25.21
2016,1,7,8,15,290.5,52.5,0.85,9.5,97.0,78.39,48.22
2016,1,7,8,30,382.0,65.0,0.9,10.0,134.0,120.55,79.9
2016,1,7,8,45,472.0,69.0,0.95,10.5,176.0,163.88,114.57
2016,1,7,9,0,562.0,73.0,1.0,11.0,218.0,214.3,156.62
2016,1,7,9,15,602.5,78.0,1.0,11.0,255.5,258.7,196.11
2016,1,7,9,30,643.0,83.0,1.0,11.0,293.0,305.61,237.44
2016,1,7,9,45,715.0,76.0,1.05,11.5,332.5,354.38,279.0
2016,1,7,10,0,787.0,69.0,1.1,12.0,372.0,407.05,323.11
2016,1,7,10,15,804.5,71.0,1.1,12.0,400.0,447.56,357.58
2016,1,7,10,30,822.0,73.0,1.1,12.0,428.0,487.19,390.55
2016,1,7,10,45,832.5,75.0,1.15,12.0,449.5,521.99,419.35
2016,1,7,11,0,843.0,77.0,1.2,12.0,471.0,554.98,446.19
2016,1,7,11,15,440.0,138.5,1.2,12.0,345.0,408.12,331.23
2016,1,7,11,30,37.0,200.0,1.2,12.0,219.0,226.05,182.1
2016,1,7,11,45,36.5,203.0,1.25,12.0,222.0,230.29,186.34
2016,1,7,12,0,36.0,206.0,1.3,12.0,225.0,234.48,189.73
2016,1,7,12,15,36.5,205.5,1.3,12.0,224.5,235.47,190.55
2016,1,7,12,30,37.0,205.0,1.3,12.0,224.0,236.41,191.37
2016,1,7,12,45,36.0,202.0,1.35,12.0,220.5,233.55,189.19
2016,1,7,13,0,35.0,199.0,1.4,12.0,217.0,230.63,187.0
2016,1,7,13,15,34.5,193.5,1.4,12.0,210.0,225.19,182.76
2016,1,7,13,30,34.0,188.0,1.4,12.0,203.0,219.71,178.52
2016,1,7,13,45,17.0,101.5,1.45,12.0,109.0,113.65,91.11
2016,1,7,14,0,0.0,15.0,1.5,12.0,15.0,14.47,6.81
2016,1,7,14,15,0.0,14.0,1.5,11.5,14.0,13.51,6.04
2016,1,7,14,30,0.0,13.0,1.5,11.0,13.0,12.54,5.24
2016,1,7,14,45,0.0,12.0,1.5,11.0,12.0,11.57,4.41
2016,1,7,15,0,0.0,11.0,1.5,11.0,11.0,10.61,3.58
2016,1,7,15,15,324.5,34.0,1.4,10.5,116.0,221.63,186.93
2016,1,7,15,30,649.0,57.0,1.3,10.0,221.0,403.24,332.23
2016,1,7,15,45,596.5,51.0,1.2,10.0,181.0,350.28,284.52
2016,1,7,16,0,544.0,45.0,1.1,10.0,141.0,299.5,239.06
2016,1,7,16,15,452.5,37.0,1.1,9.5,101.5,234.09,181.55
2016,1,7,16,30,361.0,29.0,1.1,9.0,62.0,175.38,123.63
2016,1,7,16,45,180.5,14.5,1.15,9.0,31.0,80.74,0.0
2016,1,7,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,16.5,0.35,7.5,16.5,15.93,0.0
2016,1,8,8,0,0.0,33.0,0.3,8.0,33.0,31.41,19.78
2016,1,8,8,15,12.0,50.0,0.3,8.0,52.0,48.88,35.46
2016,1,8,8,30,24.0,67.0,0.3,8.0,71.0,67.87,51.75
2016,1,8,8,45,32.0,83.5,0.3,8.5,91.0,87.07,68.23
2016,1,8,9,0,40.0,100.0,0.3,9.0,111.0,107.17,85.32
2016,1,8,9,15,45.0,115.5,0.3,9.0,129.5,126.25,101.62
2016,1,8,9,30,50.0,131.0,0.3,9.0,148.0,145.83,118.17
2016,1,8,9,45,51.0,144.0,0.3,9.5,162.5,161.84,131.36
2016,1,8,10,0,52.0,157.0,0.3,10.0,177.0,177.93,144.4
2016,1,8,10,15,164.5,167.5,0.35,10.5,237.5,245.66,199.28
2016,1,8,10,30,277.0,178.0,0.4,11.0,298.0,322.25,260.2
2016,1,8,10,45,251.5,191.0,0.45,11.5,304.5,332.67,267.83
2016,1,8,11,0,226.0,204.0,0.5,12.0,311.0,336.42,270.55
2016,1,8,11,15,133.0,203.5,0.5,12.0,267.0,288.81,232.36
2016,1,8,11,30,40.0,203.0,0.5,12.0,223.0,231.02,185.39
2016,1,8,11,45,148.5,212.0,0.55,12.5,287.5,315.27,254.15
2016,1,8,12,0,257.0,221.0,0.6,13.0,352.0,404.04,323.57
2016,1,8,12,15,241.0,223.0,0.6,13.0,345.5,394.11,315.16
2016,1,8,12,30,225.0,225.0,0.6,13.0,339.0,389.26,311.43
2016,1,8,12,45,211.5,222.5,0.6,13.0,328.5,380.11,304.44
2016,1,8,13,0,198.0,220.0,0.6,13.0,318.0,370.16,296.85
2016,1,8,13,15,192.0,215.5,0.6,13.0,308.0,362.29,291.02
2016,1,8,13,30,186.0,211.0,0.6,13.0,298.0,353.87,284.72
2016,1,8,13,45,272.0,188.0,0.65,13.0,308.5,391.16,315.9
2016,1,8,14,0,358.0,165.0,0.7,13.0,319.0,417.98,338.39
2016,1,8,14,15,301.5,160.5,0.7,12.5,284.5,373.45,303.56
2016,1,8,14,30,245.0,156.0,0.7,12.0,250.0,329.96,269.5
2016,1,8,14,45,226.0,145.5,0.7,12.0,226.0,302.88,248.03
2016,1,8,15,0,207.0,135.0,0.7,12.0,202.0,276.05,226.25
2016,1,8,15,15,194.0,119.0,0.7,11.5,175.5,246.12,202.02
2016,1,8,15,30,181.0,103.0,0.7,11.0,149.0,216.34,177.28
2016,1,8,15,45,159.0,86.0,0.75,11.0,121.5,181.4,147.37
2016,1,8,16,0,137.0,69.0,0.8,11.0,94.0,147.49,117.75
2016,1,8,16,15,103.5,52.0,0.8,10.5,67.5,104.56,80.45
2016,1,8,16,30,70.0,35.0,0.8,10.0,41.0,69.67,48.11
2016,1,8,16,45,35.0,17.5,0.8,10.0,20.5,31.7,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,4.0,17.0,1.75,10.0,17.5,16.42,0.0
2016,1,9,8,0,8.0,34.0,1.8,10.0,35.0,32.68,20.33
2016,1,9,8,15,23.5,51.0,1.8,10.0,55.0,50.8,36.22
2016,1,9,8,30,39.0,68.0,1.8,10.0,75.0,71.03,53.34
2016,1,9,8,45,47.5,85.0,1.8,10.0,96.0,91.57,71.13
2016,1,9,9,0,56.0,102.0,1.8,10.0,117.0,113.05,89.71
2016,1,9,9,15,61.0,118.0,1.8,10.0,136.5,133.39,107.34
2016,1,9,9,30,66.0,134.0,1.8,10.0,156.0,154.21,125.21
2016,1,9,9,45,64.5,147.0,1.8,10.5,170.0,169.98,138.48
2016,1,9,10,0,63.0,160.0,1.8,11.0,184.0,185.58,151.36
2016,1,9,10,15,96.0,175.0,1.75,11.0,215.0,218.95,178.97
2016,1,9,10,30,129.0,190.0,1.7,11.0,246.0,258.1,211.13
2016,1,9,10,45,116.0,199.0,1.7,11.0,251.5,265.81,217.29
2016,1,9,11,0,103.0,208.0,1.7,11.0,257.0,268.13,219.08
2016,1,9,11,15,122.0,216.0,1.65,11.0,275.5,295.79,241.59
2016,1,9,11,30,141.0,224.0,1.6,11.0,294.0,319.77,260.93
2016,1,9,11,45,89.5,216.0,1.55,11.5,260.5,277.28,225.51
2016,1,9,12,0,38.0,208.0,1.5,12.0,227.0,237.82,192.44
2016,1,9,12,15,45.5,212.0,1.45,12.0,235.0,248.34,201.22
2016,1,9,12,30,53.0,216.0,1.4,12.0,243.0,259.03,209.94
2016,1,9,12,45,57.0,214.0,1.35,12.0,243.0,260.8,211.46
2016,1,9,13,0,61.0,212.0,1.3,12.0,243.0,262.5,212.99
2016,1,9,13,15,57.0,204.5,1.2,12.0,232.5,252.52,204.93
2016,1,9,13,30,53.0,197.0,1.1,12.0,222.0,242.42,196.82
2016,1,9,13,45,26.5,161.0,1.05,12.0,173.5,185.01,149.88
2016,1,9,14,0,0.0,125.0,1.0,12.0,125.0,123.85,99.15
2016,1,9,14,15,0.0,114.0,0.9,12.0,114.0,112.76,90.19
2016,1,9,14,30,0.0,103.0,0.8,12.0,103.0,101.68,81.05
2016,1,9,14,45,0.0,93.5,0.75,12.0,93.5,92.2,73.2
2016,1,9,15,0,0.0,84.0,0.7,12.0,84.0,82.74,65.29
2016,1,9,15,15,0.0,73.0,0.7,12.0,73.0,71.68,55.94
2016,1,9,15,30,0.0,62.0,0.7,12.0,62.0,60.63,46.47
2016,1,9,15,45,0.0,51.0,0.7,12.0,51.0,49.56,36.87
2016,1,9,16,0,0.0,40.0,0.7,12.0,40.0,38.64,27.29
2016,1,9,16,15,0.0,29.0,0.65,11.5,29.0,28.0,17.91
2016,1,9,16,30,0.0,18.0,0.6,11.0,18.0,17.37,8.21
2016,1,9,16,45,0.0,9.0,0.55,11.0,9.0,8.68,0.0
2016,1,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,176.5,16.5,1.0,8.5,34.0,12.38,0.0
2016,1,10,8,0,353.0,33.0,1.0,9.0,68.0,46.4,22.06
2016,1,10,8,15,442.0,41.5,1.0,9.5,107.5,83.24,46.06
2016,1,10,8,30,531.0,50.0,1.0,10.0,147.0,128.86,80.41
2016,1,10,8,45,594.0,54.5,1.05,10.5,188.5,173.7,117.97
2016,1,10,9,0,657.0,59.0,1.1,11.0,230.0,223.83,161.45
2016,1,10,9,15,693.0,63.0,1.05,11.0,268.0,270.72,203.72
2016,1,10,9,30,729.0,67.0,1.0,11.0,306.0,319.06,246.72
2016,1,10,9,45,550.5,104.0,1.0,11.5,295.5,320.57,253.78
2016,1,10,10,0,372.0,141.0,1.0,12.0,285.0,304.77,244.56
2016,1,10,10,15,270.0,165.5,0.95,12.0,274.0,295.3,238.52
2016,1,10,10,30,168.0,190.0,0.9,12.0,263.0,277.4,224.47
2016,1,10,10,45,186.5,199.0,0.85,12.5,284.0,302.95,244.78
2016,1,10,11,0,205.0,208.0,0.8,13.0,305.0,329.21,265.08
2016,1,10,11,15,204.0,215.0,0.75,13.0,314.0,342.49,275.28
2016,1,10,11,30,203.0,222.0,0.7,13.0,323.0,355.19,284.97
2016,1,10,11,45,282.0,213.5,0.7,13.5,356.5,406.32,325.11
2016,1,10,12,0,361.0,205.0,0.7,14.0,390.0,453.81,361.61
2016,1,10,12,15,245.5,218.0,0.7,14.0,344.0,398.57,317.55
2016,1,10,12,30,130.0,231.0,0.7,14.0,298.0,333.36,265.78
2016,1,10,12,45,74.0,209.0,0.75,14.5,247.0,266.57,212.98
2016,1,10,13,0,18.0,187.0,0.8,15.0,196.0,199.37,158.59
2016,1,10,13,15,9.0,164.0,0.8,14.5,168.5,169.47,135.04
2016,1,10,13,30,0.0,141.0,0.8,14.0,141.0,139.69,111.05
2016,1,10,13,45,0.0,133.0,0.8,14.0,133.0,131.73,104.77
2016,1,10,14,0,0.0,125.0,0.8,14.0,125.0,123.79,98.4
2016,1,10,14,15,0.0,115.0,0.75,14.0,115.0,113.76,90.27
2016,1,10,14,30,0.0,105.0,0.7,14.0,105.0,103.74,82.1
2016,1,10,14,45,0.0,95.5,0.7,14.0,95.5,94.27,74.33
2016,1,10,15,0,0.0,86.0,0.7,14.0,86.0,84.81,66.51
2016,1,10,15,15,0.0,75.0,0.7,13.5,75.0,73.77,57.36
2016,1,10,15,30,0.0,64.0,0.7,13.0,64.0,62.72,48.06
2016,1,10,15,45,0.0,52.5,0.75,12.5,52.5,51.12,38.14
2016,1,10,16,0,0.0,41.0,0.8,12.0,41.0,39.61,28.13
2016,1,10,16,15,0.0,30.0,0.85,11.5,30.0,28.97,18.75
2016,1,10,16,30,0.0,19.0,0.9,11.0,19.0,18.33,9.09
2016,1,10,16,45,0.0,9.5,0.95,11.0,9.5,9.16,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,7,45,21.0,17.5,0.8,10.5,19.5,15.89,0.0
2016,1,11,8,0,42.0,35.0,0.8,11.0,39.0,34.37,20.79
2016,1,11,8,15,61.5,52.5,0.8,11.0,62.0,55.71,38.65
2016,1,11,8,30,81.0,70.0,0.8,11.0,85.0,79.31,58.29
2016,1,11,8,45,92.5,87.5,0.8,11.5,108.5,103.42,78.83
2016,1,11,9,0,104.0,105.0,0.8,12.0,132.0,128.71,100.39
2016,1,11,9,15,110.5,121.5,0.75,12.0,154.5,152.66,120.99
2016,1,11,9,30,117.0,138.0,0.7,12.0,177.0,177.16,141.78
2016,1,11,9,45,121.5,152.0,0.7,12.5,196.0,198.87,159.78
2016,1,11,10,0,126.0,166.0,0.7,13.0,215.0,220.82,177.64
2016,1,11,10,15,128.0,178.5,0.65,13.0,231.5,240.26,193.44
2016,1,11,10,30,130.0,191.0,0.6,13.0,248.0,259.66,208.94
2016,1,11,10,45,219.5,193.0,0.55,13.5,295.0,314.17,252.18
2016,1,11,11,0,309.0,195.0,0.5,14.0,342.0,378.08,301.63
2016,1,11,11,15,295.0,204.5,0.5,14.0,348.0,389.53,309.97
2016,1,11,11,30,281.0,214.0,0.5,14.0,354.0,399.46,317.47
2016,1,11,11,45,278.0,218.0,0.5,14.5,358.5,408.96,324.17
2016,1,11,12,0,275.0,222.0,0.5,15.0,363.0,417.47,330.03
2016,1,11,12,15,287.5,220.0,0.45,15.0,367.5,428.59,338.42
2016,1,11,12,30,300.0,218.0,0.4,15.0,372.0,438.96,346.17
2016,1,11,12,45,307.0,213.5,0.4,15.5,369.0,441.97,348.1
2016,1,11,13,0,314.0,209.0,0.4,16.0,366.0,443.91,349.3
2016,1,11,13,15,314.0,202.0,0.35,16.0,355.5,437.17,344.25
2016,1,11,13,30,314.0,195.0,0.3,16.0,345.0,429.25,338.4
2016,1,11,13,45,318.5,184.5,0.3,16.0,331.0,419.15,331.4
2016,1,11,14,0,323.0,174.0,0.3,16.0,317.0,407.75,323.35
2016,1,11,14,15,343.0,159.0,0.3,16.0,301.5,399.6,317.95
2016,1,11,14,30,363.0,144.0,0.3,16.0,286.0,389.48,310.81
2016,1,11,14,45,351.5,133.0,0.3,16.0,261.0,363.34,290.73
2016,1,11,15,0,340.0,122.0,0.3,16.0,236.0,336.61,269.91
2016,1,11,15,15,326.0,108.5,0.35,15.5,206.5,312.66,251.32
2016,1,11,15,30,312.0,95.0,0.4,15.0,177.0,280.8,225.85
