Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,289.5,80.5,0.45,14.5,146.5,243.71,195.28
2016,1,11,16,0,267.0,66.0,0.5,14.0,116.0,207.39,164.31
2016,1,11,16,15,226.5,50.5,0.5,13.5,85.5,163.72,126.48
2016,1,11,16,30,186.0,35.0,0.5,13.0,55.0,122.77,88.77
2016,1,11,16,45,93.0,17.5,0.5,13.0,27.5,58.86,17.01
2016,1,11,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,7,45,209.0,15.0,1.35,9.5,36.0,11.0,0.0
2016,1,12,8,0,418.0,30.0,1.3,10.0,72.0,46.34,20.26
2016,1,12,8,15,503.5,37.0,1.15,10.5,112.5,84.83,44.7
2016,1,12,8,30,589.0,44.0,1.0,11.0,153.0,132.49,80.65
2016,1,12,8,45,640.5,49.0,0.9,11.5,194.5,178.33,119.5
2016,1,12,9,0,692.0,54.0,0.8,12.0,236.0,228.31,163.1
2016,1,12,9,15,726.0,57.5,0.7,12.0,274.5,275.35,205.27
2016,1,12,9,30,760.0,61.0,0.6,12.0,313.0,324.1,248.15
2016,1,12,9,45,677.5,81.5,0.5,12.5,323.5,346.98,270.55
2016,1,12,10,0,595.0,102.0,0.4,13.0,334.0,361.8,284.85
2016,1,12,10,15,534.0,124.5,0.45,13.5,344.5,378.81,300.07
2016,1,12,10,30,473.0,147.0,0.5,14.0,355.0,392.04,311.26
2016,1,12,10,45,429.0,165.0,0.55,14.5,361.0,404.32,321.05
2016,1,12,11,0,385.0,183.0,0.6,15.0,367.0,408.14,323.92
2016,1,12,11,15,427.5,180.0,0.6,15.0,390.0,446.52,353.87
2016,1,12,11,30,470.0,177.0,0.6,15.0,413.0,480.91,380.26
2016,1,12,11,45,450.5,185.0,0.6,15.5,414.0,488.16,384.71
2016,1,12,12,0,431.0,193.0,0.6,16.0,415.0,493.19,387.64
2016,1,12,12,15,396.0,200.5,0.6,16.0,404.5,478.97,376.94
2016,1,12,12,30,361.0,208.0,0.6,16.0,394.0,469.06,369.37
2016,1,12,12,45,414.0,193.0,0.6,16.0,404.0,498.94,392.82
2016,1,12,13,0,467.0,178.0,0.6,16.0,414.0,521.0,410.08
2016,1,12,13,15,448.0,176.5,0.6,16.0,397.0,507.35,399.85
2016,1,12,13,30,429.0,175.0,0.6,16.0,380.0,492.14,388.77
2016,1,12,13,45,322.5,182.5,0.6,16.0,333.0,420.1,333.7
2016,1,12,14,0,216.0,190.0,0.6,16.0,286.0,349.69,279.06
2016,1,12,14,15,344.5,158.5,0.6,15.5,299.5,400.68,321.89
2016,1,12,14,30,473.0,127.0,0.6,15.0,313.0,446.79,359.08
2016,1,12,14,45,451.0,119.5,0.65,15.0,284.5,415.76,334.84
2016,1,12,15,0,429.0,112.0,0.7,15.0,256.0,384.27,310.4
2016,1,12,15,15,410.5,100.0,0.75,14.5,224.5,349.26,283.14
2016,1,12,15,30,392.0,88.0,0.8,14.0,193.0,314.05,254.75
2016,1,12,15,45,356.0,76.0,0.85,13.5,159.5,270.6,218.66
2016,1,12,16,0,320.0,64.0,0.9,13.0,126.0,228.77,182.78
2016,1,12,16,15,271.5,50.0,0.9,12.5,93.0,181.48,141.52
2016,1,12,16,30,223.0,36.0,0.9,12.0,60.0,137.6,101.08
2016,1,12,16,45,111.5,23.0,0.95,12.0,35.0,73.36,28.32
2016,1,12,17,0,0.0,10.0,1.0,12.0,10.0,9.83,0.0
2016,1,12,17,15,0.0,5.0,1.0,12.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,186.5,16.0,1.4,12.5,35.5,11.86,0.0
2016,1,13,8,0,373.0,32.0,1.4,13.0,71.0,46.13,21.08
2016,1,13,8,15,463.5,40.0,1.4,13.0,111.5,83.79,45.05
2016,1,13,8,30,554.0,48.0,1.4,13.0,152.0,130.4,79.91
2016,1,13,8,45,602.5,54.5,1.45,13.5,192.5,175.64,118.18
2016,1,13,9,0,651.0,61.0,1.5,14.0,233.0,224.81,161.1
2016,1,13,9,15,408.5,99.0,1.55,14.0,212.5,221.54,169.39
2016,1,13,9,30,166.0,137.0,1.6,14.0,192.0,192.87,153.17
2016,1,13,9,45,228.5,146.0,1.7,14.5,231.0,236.12,188.62
2016,1,13,10,0,291.0,155.0,1.8,15.0,270.0,282.33,226.21
2016,1,13,10,15,537.5,121.5,1.85,15.0,352.0,377.78,303.09
2016,1,13,10,30,784.0,88.0,1.9,15.0,434.0,487.81,390.67
2016,1,13,10,45,569.0,139.0,1.95,15.0,397.0,452.07,363.29
2016,1,13,11,0,354.0,190.0,2.0,15.0,360.0,398.57,321.07
2016,1,13,11,15,423.5,181.5,2.0,15.0,390.5,446.26,359.76
2016,1,13,11,30,493.0,173.0,2.0,15.0,421.0,491.36,395.62
2016,1,13,11,45,316.5,204.0,2.05,15.0,364.5,418.75,337.42
2016,1,13,12,0,140.0,235.0,2.1,15.0,308.0,338.91,272.38
2016,1,13,12,15,136.5,235.5,2.1,14.5,306.5,340.29,274.39
2016,1,13,12,30,133.0,236.0,2.1,14.0,305.0,341.19,275.65
2016,1,13,12,45,483.5,163.5,2.1,14.0,409.5,514.69,418.35
2016,1,13,13,0,834.0,91.0,2.1,14.0,514.0,676.26,545.18
2016,1,13,13,15,582.5,143.5,2.05,14.0,434.5,565.99,457.13
2016,1,13,13,30,331.0,196.0,2.0,14.0,355.0,442.97,359.08
2016,1,13,13,45,315.5,188.5,2.0,14.0,335.0,422.96,344.35
2016,1,13,14,0,300.0,181.0,2.0,14.0,315.0,402.12,328.19
2016,1,13,14,15,292.5,169.5,1.95,13.5,293.5,381.09,312.39
2016,1,13,14,30,285.0,158.0,1.9,13.0,272.0,359.26,295.69
2016,1,13,14,45,270.5,147.5,1.85,13.0,248.0,333.79,275.11
2016,1,13,15,0,256.0,137.0,1.8,13.0,224.0,308.16,254.1
2016,1,13,15,15,448.5,101.0,1.6,12.5,231.5,372.12,306.93
2016,1,13,15,30,641.0,65.0,1.4,12.0,239.0,418.59,342.56
2016,1,13,15,45,599.5,58.0,1.25,12.0,199.0,369.26,299.38
2016,1,13,16,0,558.0,51.0,1.1,12.0,159.0,321.21,256.73
2016,1,13,16,15,470.0,43.0,1.05,11.0,118.5,255.09,199.89
2016,1,13,16,30,382.0,35.0,1.0,10.0,78.0,195.05,145.45
2016,1,13,16,45,237.5,23.5,1.0,9.5,46.0,115.59,54.44
2016,1,13,17,0,93.0,12.0,1.0,9.0,14.0,37.28,0.0
2016,1,13,17,15,46.5,6.0,1.05,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,146.0,16.5,0.6,9.5,31.5,12.26,0.0
2016,1,14,8,0,292.0,33.0,0.6,10.0,63.0,43.28,21.38
2016,1,14,8,15,344.5,46.0,0.6,10.0,98.0,77.89,45.64
2016,1,14,8,30,397.0,59.0,0.6,10.0,133.0,117.65,76.91
2016,1,14,8,45,437.5,68.0,0.65,10.5,168.5,156.0,109.4
2016,1,14,9,0,478.0,77.0,0.7,11.0,204.0,197.8,145.74
2016,1,14,9,15,504.5,84.5,0.75,11.0,237.0,237.1,180.94
2016,1,14,9,30,531.0,92.0,0.8,11.0,270.0,277.93,217.14
2016,1,14,9,45,493.5,111.0,0.9,11.5,290.0,305.41,242.5
2016,1,14,10,0,456.0,130.0,1.0,12.0,310.0,330.27,264.64
2016,1,14,10,15,371.0,156.0,1.05,12.0,309.5,332.96,268.62
2016,1,14,10,30,286.0,182.0,1.1,12.0,309.0,331.86,268.58
2016,1,14,10,45,281.5,193.0,1.15,12.5,323.0,351.66,284.42
2016,1,14,11,0,277.0,204.0,1.2,13.0,337.0,370.49,299.02
2016,1,14,11,15,215.5,216.5,1.2,13.0,322.5,351.49,283.6
2016,1,14,11,30,154.0,229.0,1.2,13.0,308.0,333.46,268.7
2016,1,14,11,45,151.0,233.5,1.25,13.0,311.5,340.73,274.67
2016,1,14,12,0,148.0,238.0,1.3,13.0,315.0,347.48,280.04
2016,1,14,12,15,161.0,237.5,1.35,13.0,321.5,358.81,289.4
2016,1,14,12,30,174.0,237.0,1.4,13.0,328.0,369.92,298.57
2016,1,14,12,45,156.5,234.0,1.45,13.0,314.5,357.23,288.55
2016,1,14,13,0,139.0,231.0,1.5,13.0,301.0,343.87,278.08
2016,1,14,13,15,106.5,220.5,1.5,13.0,273.5,304.04,246.3
2016,1,14,13,30,74.0,210.0,1.5,13.0,246.0,271.14,219.74
2016,1,14,13,45,93.5,203.0,1.55,13.0,246.5,277.11,225.5
2016,1,14,14,0,113.0,196.0,1.6,13.0,247.0,289.93,236.48
2016,1,14,14,15,56.5,104.5,1.6,12.5,130.0,142.49,116.0
2016,1,14,14,30,0.0,13.0,1.6,12.0,13.0,12.54,5.16
2016,1,14,14,45,0.0,11.5,1.6,12.0,11.5,11.09,3.95
2016,1,14,15,0,0.0,10.0,1.6,12.0,10.0,9.64,2.7
2016,1,14,15,15,0.0,8.5,1.55,12.0,8.5,8.2,1.45
2016,1,14,15,30,0.0,7.0,1.5,12.0,7.0,6.75,0.19
2016,1,14,15,45,0.0,6.0,1.5,12.0,6.0,5.78,0.0
2016,1,14,16,0,0.0,5.0,1.5,12.0,5.0,4.82,0.0
2016,1,14,16,15,0.0,3.5,1.5,12.0,3.5,3.37,0.0
2016,1,14,16,30,0.0,2.0,1.5,12.0,2.0,1.93,0.0
2016,1,14,16,45,0.0,1.0,1.55,12.0,1.0,0.96,0.0
2016,1,14,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,7,45,167.0,17.0,0.7,11.0,34.5,12.68,0.0
2016,1,15,8,0,334.0,34.0,0.7,11.0,69.0,46.28,22.57
2016,1,15,8,15,422.5,43.0,0.7,11.0,109.0,82.79,46.3
2016,1,15,8,30,511.0,52.0,0.7,11.0,149.0,128.13,80.44
2016,1,15,8,45,567.0,58.0,0.75,11.5,189.5,172.41,117.56
2016,1,15,9,0,623.0,64.0,0.8,12.0,230.0,221.43,159.94
2016,1,15,9,15,660.5,68.5,0.8,12.0,268.5,267.79,201.27
2016,1,15,9,30,698.0,73.0,0.8,12.0,307.0,316.35,244.0
2016,1,15,9,45,708.0,80.0,0.8,12.5,339.0,358.72,280.92
2016,1,15,10,0,718.0,87.0,0.8,13.0,371.0,400.38,316.11
2016,1,15,10,15,650.0,106.0,0.8,13.0,377.5,417.25,331.85
2016,1,15,10,30,582.0,125.0,0.8,13.0,384.0,427.37,341.42
2016,1,15,10,45,573.5,134.5,0.8,13.0,400.5,453.3,362.55
2016,1,15,11,0,565.0,144.0,0.8,13.0,417.0,474.89,379.75
2016,1,15,11,15,685.5,120.5,0.75,13.0,462.0,540.56,430.65
2016,1,15,11,30,806.0,97.0,0.7,13.0,507.0,605.55,479.64
2016,1,15,11,45,811.5,97.0,0.7,13.5,515.5,626.42,494.04
2016,1,15,12,0,817.0,97.0,0.7,14.0,524.0,644.72,506.82
2016,1,15,12,15,561.5,160.0,0.65,14.0,453.5,553.94,436.74
2016,1,15,12,30,306.0,223.0,0.6,14.0,383.0,450.37,356.13
2016,1,15,12,45,393.0,201.5,0.55,14.0,404.0,489.15,387.86
2016,1,15,13,0,480.0,180.0,0.5,14.0,425.0,534.93,422.66
2016,1,15,13,15,494.0,170.5,0.45,14.0,417.0,535.02,422.37
2016,1,15,13,30,508.0,161.0,0.4,14.0,409.0,533.06,421.1
2016,1,15,13,45,655.0,120.5,0.35,14.0,425.5,587.01,462.76
2016,1,15,14,0,802.0,80.0,0.3,14.0,442.0,628.85,494.19
2016,1,15,14,15,784.5,77.5,0.3,14.0,413.5,603.34,475.15
2016,1,15,14,30,767.0,75.0,0.3,14.0,385.0,575.68,455.1
2016,1,15,14,45,749.5,70.5,0.3,14.5,352.0,543.82,430.78
2016,1,15,15,0,732.0,66.0,0.3,15.0,319.0,510.27,404.67
2016,1,15,15,15,697.0,62.5,0.35,14.5,280.5,466.82,372.16
2016,1,15,15,30,662.0,59.0,0.4,14.0,242.0,425.93,340.31
2016,1,15,15,45,612.5,53.5,0.45,14.0,201.5,373.59,297.7
2016,1,15,16,0,563.0,48.0,0.5,14.0,161.0,323.11,255.06
2016,1,15,16,15,481.5,41.0,0.5,13.5,121.0,260.16,201.64
2016,1,15,16,30,400.0,34.0,0.5,13.0,81.0,202.81,150.63
2016,1,15,16,45,261.0,23.0,0.55,13.0,48.5,125.68,69.83
2016,1,15,17,0,122.0,12.0,0.6,13.0,16.0,45.87,0.0
2016,1,15,17,15,61.0,6.0,0.6,13.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,12.5,1.45,12.5,12.5,12.06,0.0
2016,1,16,8,0,0.0,25.0,1.5,13.0,25.0,24.14,13.81
2016,1,16,8,15,0.0,39.0,1.45,13.0,39.0,37.55,25.86
2016,1,16,8,30,0.0,53.0,1.4,13.0,53.0,51.01,37.69
2016,1,16,8,45,0.0,68.5,1.4,13.5,68.5,66.0,50.61
2016,1,16,9,0,0.0,84.0,1.4,14.0,84.0,81.09,63.42
2016,1,16,9,15,0.0,98.0,1.35,14.0,98.0,94.83,75.02
2016,1,16,9,30,0.0,112.0,1.3,14.0,112.0,108.64,86.52
2016,1,16,9,45,27.5,137.5,1.3,14.0,148.5,146.08,117.24
2016,1,16,10,0,55.0,163.0,1.3,14.0,185.0,185.11,149.08
2016,1,16,10,15,68.5,178.0,1.25,14.0,207.5,209.31,168.66
2016,1,16,10,30,82.0,193.0,1.2,14.0,230.0,234.52,188.95
2016,1,16,10,45,45.0,182.0,1.15,14.5,202.5,206.54,165.65
2016,1,16,11,0,8.0,171.0,1.1,15.0,175.0,172.61,137.41
2016,1,16,11,15,87.5,201.5,1.05,15.0,246.0,255.64,205.28
2016,1,16,11,30,167.0,232.0,1.0,15.0,317.0,344.93,275.85
2016,1,16,11,45,146.5,235.5,1.0,15.5,311.5,340.31,270.87
2016,1,16,12,0,126.0,239.0,1.0,16.0,306.0,334.49,265.56
2016,1,16,12,15,77.5,224.0,0.95,16.0,265.0,282.42,224.25
2016,1,16,12,30,29.0,209.0,0.9,16.0,224.0,234.89,186.06
2016,1,16,12,45,153.5,215.5,0.9,16.0,295.0,334.94,267.62
2016,1,16,13,0,278.0,222.0,0.9,16.0,366.0,436.59,347.04
2016,1,16,13,15,146.5,202.0,0.85,16.0,277.5,317.93,253.28
2016,1,16,13,30,15.0,182.0,0.8,16.0,189.0,192.86,152.6
2016,1,16,13,45,7.5,135.5,0.8,16.0,139.0,139.04,109.82
2016,1,16,14,0,0.0,89.0,0.8,16.0,89.0,86.39,66.75
2016,1,16,14,15,62.5,132.0,0.75,16.0,157.5,176.71,142.58
2016,1,16,14,30,125.0,175.0,0.7,16.0,226.0,273.2,220.3
2016,1,16,14,45,118.0,162.0,0.7,16.0,207.0,253.03,203.76
2016,1,16,15,0,111.0,149.0,0.7,16.0,188.0,232.87,187.76
2016,1,16,15,15,103.5,132.0,0.6,15.5,165.0,207.57,167.53
2016,1,16,15,30,96.0,115.0,0.5,15.0,142.0,182.38,147.0
2016,1,16,15,45,83.0,97.5,0.45,15.0,118.0,154.04,123.25
2016,1,16,16,0,70.0,80.0,0.4,15.0,94.0,126.32,99.63
2016,1,16,16,15,51.5,61.5,0.45,14.5,70.5,90.26,69.08
2016,1,16,16,30,33.0,43.0,0.5,14.0,47.0,60.8,43.57
2016,1,16,16,45,16.5,26.0,0.55,14.0,28.0,34.25,17.2
2016,1,16,17,0,0.0,9.0,0.6,14.0,9.0,8.85,0.0
2016,1,16,17,15,0.0,4.5,0.55,13.5,4.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,1.4,13.5,8.0,7.71,0.0
2016,1,17,8,0,0.0,16.0,1.5,14.0,16.0,15.43,6.79
2016,1,17,8,15,0.0,25.0,1.5,14.0,25.0,24.13,14.57
2016,1,17,8,30,0.0,34.0,1.5,14.0,34.0,32.82,22.22
2016,1,17,8,45,0.0,43.5,1.5,14.5,43.5,42.01,30.17
2016,1,17,9,0,0.0,53.0,1.5,15.0,53.0,51.21,38.01
2016,1,17,9,15,0.0,62.0,1.45,15.0,62.0,59.92,45.42
2016,1,17,9,30,0.0,71.0,1.4,15.0,71.0,68.65,52.75
2016,1,17,9,45,0.0,68.0,1.4,15.0,68.0,65.73,50.21
2016,1,17,10,0,0.0,65.0,1.4,15.0,65.0,62.83,47.69
2016,1,17,10,15,0.0,49.5,1.4,15.0,49.5,47.82,34.97
2016,1,17,10,30,0.0,34.0,1.4,15.0,34.0,32.83,22.26
2016,1,17,10,45,0.0,63.5,1.4,15.0,63.5,61.38,46.28
2016,1,17,11,0,0.0,93.0,1.4,15.0,93.0,90.1,70.13
2016,1,17,11,15,0.0,105.0,1.4,15.0,105.0,101.95,79.81
2016,1,17,11,30,0.0,117.0,1.4,15.0,117.0,113.9,89.57
2016,1,17,11,45,0.0,100.5,1.45,15.5,100.5,97.51,75.83
2016,1,17,12,0,0.0,84.0,1.5,16.0,84.0,81.26,62.28
2016,1,17,12,15,0.0,89.0,1.5,16.0,89.0,86.12,66.31
2016,1,17,12,30,0.0,94.0,1.5,16.0,94.0,91.09,70.41
2016,1,17,12,45,0.0,93.5,1.55,16.0,93.5,90.61,70.03
2016,1,17,13,0,0.0,93.0,1.6,16.0,93.0,90.14,69.68
2016,1,17,13,15,0.0,92.5,1.55,15.5,92.5,89.67,69.5
2016,1,17,13,30,0.0,92.0,1.5,15.0,92.0,89.23,69.33
2016,1,17,13,45,0.0,70.0,1.5,15.0,70.0,67.68,51.46
2016,1,17,14,0,0.0,48.0,1.5,15.0,48.0,46.37,33.66
2016,1,17,14,15,0.0,27.0,1.45,15.0,27.0,26.07,16.55
2016,1,17,14,30,0.0,6.0,1.4,15.0,6.0,5.79,0.0
2016,1,17,14,45,0.0,33.5,1.35,15.0,33.5,32.34,21.98
2016,1,17,15,0,0.0,61.0,1.3,15.0,61.0,58.95,44.58
2016,1,17,15,15,0.0,53.5,1.2,14.5,53.5,51.69,38.52
2016,1,17,15,30,0.0,46.0,1.1,14.0,46.0,44.43,32.42
2016,1,17,15,45,0.0,38.5,1.05,14.0,38.5,37.17,26.17
2016,1,17,16,0,0.0,31.0,1.0,14.0,31.0,29.92,19.85
2016,1,17,16,15,0.0,23.5,1.0,14.0,23.5,22.67,13.48
2016,1,17,16,30,0.0,16.0,1.0,14.0,16.0,15.43,7.07
2016,1,17,16,45,0.0,9.5,1.0,14.0,9.5,9.16,0.8
2016,1,17,17,0,0.0,3.0,1.0,14.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,1.0,14.0,1.5,1.47,0.0
2016,1,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,7,15,65.5,5.0,0.7,11.5,6.0,0.0,0.0
2016,1,18,7,30,131.0,10.0,0.7,12.0,12.0,9.83,0.0
2016,1,18,7,45,274.0,20.5,0.7,12.5,44.0,15.81,2.69
2016,1,18,8,0,417.0,31.0,0.7,13.0,76.0,47.65,21.2
2016,1,18,8,15,500.0,38.0,0.6,13.5,117.0,86.27,45.52
2016,1,18,8,30,583.0,45.0,0.5,14.0,158.0,133.07,80.54
2016,1,18,8,45,635.5,50.0,0.4,15.0,200.0,180.22,119.62
2016,1,18,9,0,688.0,55.0,0.3,16.0,242.0,230.81,162.4
2016,1,18,9,15,722.5,58.5,0.3,16.0,281.5,278.4,204.11
2016,1,18,9,30,757.0,62.0,0.3,16.0,321.0,327.81,246.73
2016,1,18,9,45,777.0,65.5,0.35,16.0,355.0,373.05,285.72
2016,1,18,10,0,797.0,69.0,0.4,16.0,389.0,418.19,323.69
2016,1,18,10,15,813.0,71.0,0.45,16.0,418.5,459.52,357.89
2016,1,18,10,30,829.0,73.0,0.5,16.0,448.0,499.88,390.54
2016,1,18,10,45,836.5,75.0,0.6,16.5,470.0,534.44,417.86
2016,1,18,11,0,844.0,77.0,0.7,17.0,492.0,567.02,443.13
2016,1,18,11,15,850.5,78.5,0.75,17.0,507.5,596.29,465.85
2016,1,18,11,30,857.0,80.0,0.8,17.0,523.0,623.17,486.49
2016,1,18,11,45,855.5,81.5,0.85,17.0,530.0,642.4,501.35
2016,1,18,12,0,854.0,83.0,0.9,17.0,537.0,658.68,513.97
2016,1,18,12,15,614.5,148.5,0.9,17.0,475.5,583.57,456.4
2016,1,18,12,30,375.0,214.0,0.9,17.0,414.0,489.09,383.92
2016,1,18,12,45,391.5,207.5,0.9,17.0,413.5,497.18,391.46
2016,1,18,13,0,408.0,201.0,0.9,17.0,413.0,511.27,402.32
2016,1,18,13,15,364.0,203.5,0.85,17.0,389.0,477.58,376.58
2016,1,18,13,30,320.0,206.0,0.8,17.0,365.0,450.24,355.64
2016,1,18,13,45,313.0,197.5,0.75,17.0,347.5,434.9,344.38
2016,1,18,14,0,306.0,189.0,0.7,17.0,330.0,418.54,332.15
2016,1,18,14,15,266.0,181.5,0.65,16.5,298.5,380.96,303.71
2016,1,18,14,30,226.0,174.0,0.6,16.0,267.0,343.82,275.34
2016,1,18,14,45,132.5,157.0,0.55,16.0,210.5,256.06,205.64
2016,1,18,15,0,39.0,140.0,0.5,16.0,154.0,172.84,138.05
2016,1,18,15,15,34.0,125.0,0.45,15.5,136.0,153.46,122.87
2016,1,18,15,30,29.0,110.0,0.4,15.0,118.0,134.3,107.28
2016,1,18,15,45,22.5,93.5,0.4,15.0,99.0,112.79,89.29
2016,1,18,16,0,16.0,77.0,0.4,15.0,80.0,87.28,67.72
2016,1,18,16,15,8.0,59.5,0.4,14.5,61.0,65.2,48.89
2016,1,18,16,30,0.0,42.0,0.4,14.0,42.0,43.45,30.13
2016,1,18,16,45,0.0,26.0,0.4,14.0,26.0,26.36,13.51
2016,1,18,17,0,0.0,10.0,0.4,14.0,10.0,9.83,0.0
2016,1,18,17,15,0.0,5.0,0.35,14.0,5.0,4.91,0.0
2016,1,18,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,2.55,14.0,0.5,0.48,0.0
2016,1,19,8,0,0.0,1.0,2.6,14.0,1.0,0.96,0.0
2016,1,19,8,15,0.0,2.0,2.65,14.0,2.0,1.93,0.0
2016,1,19,8,30,0.0,3.0,2.7,14.0,3.0,2.89,0.0
2016,1,19,8,45,0.0,4.0,2.8,14.5,4.0,3.85,0.0
2016,1,19,9,0,0.0,5.0,2.9,15.0,5.0,4.82,0.0
2016,1,19,9,15,0.0,5.5,2.8,15.0,5.5,5.3,0.0
2016,1,19,9,30,0.0,6.0,2.7,15.0,6.0,5.79,0.0
2016,1,19,9,45,0.0,45.5,2.65,15.5,45.5,43.95,31.75
2016,1,19,10,0,0.0,85.0,2.6,16.0,85.0,82.28,63.8
2016,1,19,10,15,26.5,137.0,2.5,16.0,149.0,147.97,118.15
2016,1,19,10,30,53.0,189.0,2.4,16.0,213.0,215.79,173.29
2016,1,19,10,45,26.5,98.5,2.3,16.0,110.5,111.44,87.8
2016,1,19,11,0,0.0,8.0,2.2,16.0,8.0,7.72,0.87
2016,1,19,11,15,0.0,32.0,2.15,16.0,32.0,30.91,20.43
2016,1,19,11,30,0.0,56.0,2.1,16.0,56.0,54.13,39.85
2016,1,19,11,45,397.0,82.0,2.1,16.0,294.5,351.45,289.41
2016,1,19,12,0,794.0,108.0,2.1,16.0,533.0,648.09,518.84
2016,1,19,12,15,796.5,108.5,2.1,16.0,535.0,662.33,527.46
2016,1,19,12,30,799.0,109.0,2.1,16.0,537.0,673.77,536.27
2016,1,19,12,45,802.0,107.0,2.1,16.0,532.0,680.01,541.3
2016,1,19,13,0,805.0,105.0,2.1,16.0,527.0,683.32,544.18
2016,1,19,13,15,421.5,154.5,2.05,16.0,375.0,471.96,380.07
2016,1,19,13,30,38.0,204.0,2.0,16.0,223.0,239.53,191.02
2016,1,19,13,45,403.5,152.0,1.95,16.0,340.0,454.29,369.22
2016,1,19,14,0,769.0,100.0,1.9,16.0,457.0,640.64,514.34
2016,1,19,14,15,431.0,139.5,1.85,15.5,337.0,449.83,364.48
2016,1,19,14,30,93.0,179.0,1.8,15.0,217.0,250.57,202.81
2016,1,19,14,45,47.5,152.5,1.75,15.0,172.0,191.46,154.92
2016,1,19,15,0,2.0,126.0,1.7,15.0,127.0,128.74,102.71
2016,1,19,15,15,1.0,111.5,1.6,14.5,112.0,113.48,90.4
2016,1,19,15,30,0.0,97.0,1.5,14.0,97.0,98.28,77.85
2016,1,19,15,45,0.0,81.0,1.4,14.0,81.0,81.91,63.99
2016,1,19,16,0,0.0,65.0,1.3,14.0,65.0,65.47,49.89
2016,1,19,16,15,0.0,49.5,1.2,13.5,49.5,49.5,36.1
2016,1,19,16,30,0.0,34.0,1.1,13.0,34.0,33.32,22.0
2016,1,19,16,45,0.0,21.0,1.05,13.0,21.0,20.27,9.51
2016,1,19,17,0,0.0,8.0,1.0,13.0,8.0,7.71,0.0
2016,1,19,17,15,0.0,4.0,0.9,12.5,4.0,3.93,0.0
2016,1,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,10.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.7,10.0,10.0,9.83,0.0
2016,1,20,7,45,97.0,24.5,0.65,10.5,35.5,20.52,6.56
2016,1,20,8,0,194.0,39.0,0.6,11.0,61.0,43.98,24.78
2016,1,20,8,15,228.0,55.5,0.6,11.0,92.0,74.98,47.99
2016,1,20,8,30,262.0,72.0,0.6,11.0,123.0,109.51,75.92
2016,1,20,8,45,289.0,86.0,0.6,11.5,155.0,143.54,104.78
2016,1,20,9,0,316.0,100.0,0.6,12.0,187.0,179.96,136.05
2016,1,20,9,15,333.5,112.0,0.55,12.5,216.5,213.77,165.28
2016,1,20,9,30,351.0,124.0,0.5,13.0,246.0,248.68,194.9
2016,1,20,9,45,425.0,125.5,0.45,14.0,288.0,296.19,232.84
2016,1,20,10,0,499.0,127.0,0.4,15.0,330.0,348.91,274.11
2016,1,20,10,15,550.5,125.0,0.4,15.0,364.5,392.06,308.7
2016,1,20,10,30,602.0,123.0,0.4,15.0,399.0,439.7,346.18
2016,1,20,10,45,561.0,142.5,0.4,15.5,409.5,457.06,359.1
2016,1,20,11,0,520.0,162.0,0.4,16.0,420.0,472.54,370.22
2016,1,20,11,15,695.5,121.5,0.35,16.0,478.0,553.68,431.83
2016,1,20,11,30,871.0,81.0,0.3,16.0,536.0,636.48,492.43
2016,1,20,11,45,668.5,138.0,0.3,16.5,490.5,587.91,453.81
2016,1,20,12,0,466.0,195.0,0.3,17.0,445.0,524.84,405.57
2016,1,20,12,15,674.0,137.0,0.25,17.0,500.0,614.41,473.77
2016,1,20,12,30,882.0,79.0,0.2,17.0,555.0,696.25,532.15
2016,1,20,12,45,884.0,77.0,0.15,17.0,548.5,702.0,534.36
2016,1,20,13,0,886.0,75.0,0.1,17.0,542.0,704.55,535.72
2016,1,20,13,15,879.5,74.0,0.1,17.0,527.5,699.13,532.35
2016,1,20,13,30,873.0,73.0,0.1,17.0,513.0,690.56,527.03
2016,1,20,13,45,862.5,72.0,0.15,17.0,491.0,676.2,518.39
2016,1,20,14,0,852.0,71.0,0.2,17.0,469.0,663.05,510.74
2016,1,20,14,15,837.0,69.0,0.2,17.0,441.0,638.98,494.28
2016,1,20,14,30,822.0,67.0,0.2,17.0,413.0,612.48,475.66
2016,1,20,14,45,587.5,99.5,0.25,17.0,336.5,490.44,385.31
2016,1,20,15,0,353.0,132.0,0.3,17.0,260.0,371.43,294.75
2016,1,20,15,15,339.0,119.0,0.3,16.5,231.0,339.78,271.63
2016,1,20,15,30,325.0,106.0,0.3,16.0,202.0,307.84,246.67
2016,1,20,15,45,302.5,92.0,0.35,16.0,170.5,270.39,216.28
2016,1,20,16,0,280.0,78.0,0.4,16.0,139.0,233.67,185.53
2016,1,20,16,15,250.5,62.0,0.4,15.5,107.0,192.55,150.54
2016,1,20,16,30,221.0,46.0,0.4,15.0,75.0,153.16,115.9
2016,1,20,16,45,110.5,33.0,0.4,15.0,47.5,86.02,57.06
2016,1,20,17,0,0.0,20.0,0.4,15.0,20.0,21.03,0.0
2016,1,20,17,15,0.0,10.0,0.4,14.5,10.0,9.83,0.0
2016,1,20,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.0,1.25,11.0,7.0,0.0,0.0
2016,1,21,7,30,0.0,14.0,1.2,11.0,14.0,13.76,0.0
2016,1,21,7,45,191.0,24.5,1.15,11.5,46.0,19.09,6.21
2016,1,21,8,0,382.0,35.0,1.1,12.0,78.0,50.49,24.49
2016,1,21,8,15,465.5,43.0,1.05,12.5,119.0,88.59,49.08
2016,1,21,8,30,549.0,51.0,1.0,13.0,160.0,135.06,84.28
2016,1,21,8,45,608.0,55.5,1.0,13.5,202.5,181.0,122.79
2016,1,21,9,0,667.0,60.0,1.0,14.0,245.0,231.95,166.74
2016,1,21,9,15,476.0,97.0,0.95,14.5,239.0,242.69,184.45
2016,1,21,9,30,285.0,134.0,0.9,15.0,233.0,234.05,183.46
2016,1,21,9,45,535.5,103.0,0.9,15.5,313.5,319.23,250.2
2016,1,21,10,0,786.0,72.0,0.9,16.0,394.0,420.03,328.78
2016,1,21,10,15,802.0,74.0,0.95,16.5,423.0,461.28,362.11
2016,1,21,10,30,818.0,76.0,1.0,17.0,452.0,501.61,394.25
2016,1,21,10,45,824.5,79.0,1.05,17.5,474.0,536.65,421.57
2016,1,21,11,0,831.0,82.0,1.1,18.0,496.0,569.69,446.74
2016,1,21,11,15,837.5,83.0,1.1,18.0,512.0,598.4,468.71
2016,1,21,11,30,844.0,84.0,1.1,18.0,528.0,624.76,488.57
2016,1,21,11,45,837.5,88.0,1.15,18.0,534.5,643.48,502.92
2016,1,21,12,0,831.0,92.0,1.2,18.0,541.0,659.12,514.92
2016,1,21,12,15,831.0,92.0,1.15,17.5,541.5,671.7,524.85
2016,1,21,12,30,831.0,92.0,1.1,17.0,542.0,681.31,532.42
2016,1,21,12,45,573.5,158.5,1.1,17.0,467.5,580.36,455.65
2016,1,21,13,0,316.0,225.0,1.1,17.0,393.0,469.3,369.71
2016,1,21,13,15,271.5,225.0,1.0,16.5,366.5,439.74,348.05
2016,1,21,13,30,227.0,225.0,0.9,16.0,340.0,401.73,319.16
2016,1,21,13,45,189.5,217.5,0.85,16.0,311.0,367.42,292.63
2016,1,21,14,0,152.0,210.0,0.8,16.0,282.0,333.18,265.86
2016,1,21,14,15,79.5,180.0,0.75,16.0,217.5,242.55,194.01
2016,1,21,14,30,7.0,150.0,0.7,16.0,153.0,155.6,123.34
2016,1,21,14,45,120.0,149.0,0.7,16.0,193.5,239.34,193.77
2016,1,21,15,0,233.0,148.0,0.7,16.0,234.0,312.05,252.45
2016,1,21,15,15,218.5,134.0,0.7,15.5,207.5,282.62,228.78
2016,1,21,15,30,204.0,120.0,0.7,15.0,181.0,253.38,205.43
2016,1,21,15,45,189.0,103.0,0.75,14.5,152.5,220.53,178.62
2016,1,21,16,0,174.0,86.0,0.8,14.0,124.0,188.16,151.39
2016,1,21,16,15,148.5,68.0,0.8,14.0,95.5,150.6,118.9
2016,1,21,16,30,123.0,50.0,0.8,14.0,67.0,114.5,87.11
2016,1,21,16,45,61.5,34.0,0.85,14.0,42.5,65.05,43.37
2016,1,21,17,0,0.0,18.0,0.9,14.0,18.0,18.11,0.0
2016,1,21,17,15,0.0,9.0,0.9,13.5,9.0,8.85,0.0
2016,1,21,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
