Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,4.0,2.05,13.0,4.0,0.0,0.0
2016,1,22,7,30,0.0,8.0,2.0,13.0,8.0,7.86,0.0
2016,1,22,7,45,17.5,24.5,2.0,13.5,26.5,22.71,8.95
2016,1,22,8,0,35.0,41.0,2.0,14.0,45.0,40.14,25.99
2016,1,22,8,15,53.5,59.5,2.0,14.0,68.5,61.76,43.79
2016,1,22,8,30,72.0,78.0,2.0,14.0,92.0,85.62,63.55
2016,1,22,8,45,84.5,96.0,2.0,14.0,116.5,110.14,84.38
2016,1,22,9,0,97.0,114.0,2.0,14.0,141.0,135.99,106.39
2016,1,22,9,15,106.5,130.5,1.95,14.0,164.0,160.71,127.45
2016,1,22,9,30,116.0,147.0,1.9,14.0,187.0,186.27,149.03
2016,1,22,9,45,145.5,162.0,1.9,14.5,218.0,219.01,175.77
2016,1,22,10,0,175.0,177.0,1.9,15.0,249.0,254.08,204.18
2016,1,22,10,15,154.5,191.0,1.9,15.0,258.0,266.47,214.47
2016,1,22,10,30,134.0,205.0,1.9,15.0,267.0,277.07,223.03
2016,1,22,10,45,226.5,206.5,1.9,15.0,318.0,334.65,269.8
2016,1,22,11,0,319.0,208.0,1.9,15.0,369.0,401.93,323.53
2016,1,22,11,15,196.0,220.5,1.95,15.0,320.5,346.25,278.49
2016,1,22,11,30,73.0,233.0,2.0,15.0,272.0,283.06,226.79
2016,1,22,11,45,81.5,239.0,2.05,15.0,283.0,297.32,238.54
2016,1,22,12,0,90.0,245.0,2.1,15.0,294.0,311.78,250.13
2016,1,22,12,15,53.0,223.0,2.05,15.0,252.0,264.89,212.18
2016,1,22,12,30,16.0,201.0,2.0,15.0,210.0,211.0,168.35
2016,1,22,12,45,8.0,143.5,1.95,15.0,148.0,146.47,116.17
2016,1,22,13,0,0.0,86.0,1.9,15.0,86.0,83.2,64.06
2016,1,22,13,15,0.0,68.0,1.8,14.5,68.0,65.75,49.77
2016,1,22,13,30,0.0,50.0,1.7,14.0,50.0,48.32,35.3
2016,1,22,13,45,0.0,69.5,1.65,14.0,69.5,67.2,51.24
2016,1,22,14,0,0.0,89.0,1.6,14.0,89.0,86.29,67.3
2016,1,22,14,15,0.0,48.0,1.55,14.0,48.0,46.37,33.8
2016,1,22,14,30,0.0,7.0,1.5,14.0,7.0,6.75,0.13
2016,1,22,14,45,0.0,6.5,1.5,14.0,6.5,6.27,0.0
2016,1,22,15,0,0.0,6.0,1.5,14.0,6.0,5.79,0.0
2016,1,22,15,15,0.0,5.5,1.45,14.0,5.5,5.3,0.0
2016,1,22,15,30,0.0,5.0,1.4,14.0,5.0,4.82,0.0
2016,1,22,15,45,0.0,4.0,1.35,14.0,4.0,3.85,0.0
2016,1,22,16,0,0.0,3.0,1.3,14.0,3.0,2.89,0.0
2016,1,22,16,15,0.0,2.0,1.25,13.5,2.0,1.93,0.0
2016,1,22,16,30,0.0,1.0,1.2,13.0,1.0,0.96,0.0
2016,1,22,16,45,0.0,0.5,1.2,13.0,0.5,0.48,0.0
2016,1,22,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,7.0,1.4,10.5,7.0,0.0,0.0
2016,1,23,7,30,0.0,14.0,1.4,11.0,14.0,13.76,0.0
2016,1,23,7,45,100.0,31.5,1.45,11.5,43.5,26.0,11.87
2016,1,23,8,0,200.0,49.0,1.5,12.0,73.0,53.78,32.5
2016,1,23,8,15,288.0,62.0,1.55,12.0,112.5,87.94,56.12
2016,1,23,8,30,376.0,75.0,1.6,12.0,152.0,131.08,88.99
2016,1,23,8,45,401.0,90.5,1.7,12.5,189.5,172.14,124.37
2016,1,23,9,0,426.0,106.0,1.8,13.0,227.0,215.27,162.07
2016,1,23,9,15,213.0,68.5,1.8,13.0,129.0,134.97,103.99
2016,1,23,9,30,0.0,31.0,1.8,13.0,31.0,29.92,20.06
2016,1,23,9,45,329.0,70.5,1.85,13.0,207.5,204.19,164.02
2016,1,23,10,0,658.0,110.0,1.9,13.0,384.0,405.5,325.54
2016,1,23,10,15,532.0,141.5,1.9,13.0,373.0,402.83,324.8
2016,1,23,10,30,406.0,173.0,1.9,13.0,362.0,391.25,316.64
2016,1,23,10,45,309.5,199.0,1.9,13.0,347.5,376.65,305.22
2016,1,23,11,0,213.0,225.0,1.9,13.0,333.0,354.58,287.08
2016,1,23,11,15,106.5,196.0,1.9,13.0,250.0,266.6,216.04
2016,1,23,11,30,0.0,167.0,1.9,13.0,167.0,163.98,131.05
2016,1,23,11,45,176.5,196.5,1.95,13.0,293.5,319.38,260.74
2016,1,23,12,0,353.0,226.0,2.0,13.0,420.0,479.36,388.14
2016,1,23,12,15,571.0,171.5,2.0,13.0,485.0,582.89,470.54
2016,1,23,12,30,789.0,117.0,2.0,13.0,550.0,685.91,550.89
2016,1,23,12,45,395.0,143.0,2.0,13.0,360.0,441.33,359.72
2016,1,23,13,0,1.0,169.0,2.0,13.0,170.0,168.02,133.93
2016,1,23,13,15,390.0,139.5,2.0,13.0,340.5,437.53,360.48
2016,1,23,13,30,779.0,110.0,2.0,13.0,511.0,680.48,549.93
2016,1,23,13,45,389.5,104.5,2.05,13.0,305.0,394.93,325.39
2016,1,23,14,0,0.0,99.0,2.1,13.0,99.0,96.39,75.56
2016,1,23,14,15,368.0,98.0,2.1,12.5,256.5,364.87,305.28
2016,1,23,14,30,736.0,97.0,2.1,12.0,414.0,601.28,493.79
2016,1,23,14,45,368.0,90.0,2.1,12.0,248.5,342.75,285.39
2016,1,23,15,0,0.0,83.0,2.1,12.0,83.0,80.94,63.43
2016,1,23,15,15,0.0,74.0,2.05,12.0,74.0,71.98,56.21
2016,1,23,15,30,0.0,65.0,2.0,12.0,65.0,63.03,48.61
2016,1,23,15,45,0.0,55.0,1.95,12.0,55.0,53.15,40.11
2016,1,23,16,0,0.0,45.0,1.9,12.0,45.0,43.47,31.69
2016,1,23,16,15,194.0,46.5,1.8,11.5,74.5,150.14,120.88
2016,1,23,16,30,388.0,48.0,1.7,11.0,104.0,222.56,174.46
2016,1,23,16,45,261.0,35.5,1.65,10.5,67.5,148.23,107.35
2016,1,23,17,0,134.0,23.0,1.6,10.0,31.0,77.23,8.64
2016,1,23,17,15,67.0,11.5,1.6,10.0,15.5,28.57,0.0
2016,1,23,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,15,41.0,6.5,1.15,8.5,8.0,0.0,0.0
2016,1,24,7,30,82.0,13.0,1.1,9.0,16.0,12.78,0.0
2016,1,24,7,45,204.0,27.0,1.1,9.5,48.0,21.07,9.17
2016,1,24,8,0,326.0,41.0,1.1,10.0,80.0,54.37,29.43
2016,1,24,8,15,409.5,51.0,1.1,10.0,121.0,91.77,54.61
2016,1,24,8,30,493.0,61.0,1.1,10.0,162.0,137.71,90.14
2016,1,24,8,45,361.0,87.5,1.15,10.5,170.5,161.34,117.71
2016,1,24,9,0,229.0,114.0,1.2,11.0,179.0,171.34,132.78
2016,1,24,9,15,252.5,126.5,1.2,11.0,208.0,203.24,160.5
2016,1,24,9,30,276.0,139.0,1.2,11.0,237.0,236.96,189.48
2016,1,24,9,45,215.0,159.5,1.2,11.0,241.0,246.65,199.34
2016,1,24,10,0,154.0,180.0,1.2,11.0,245.0,248.33,201.72
2016,1,24,10,15,151.5,194.0,1.2,11.0,261.5,268.48,218.42
2016,1,24,10,30,149.0,208.0,1.2,11.0,278.0,288.21,234.4
2016,1,24,10,45,202.0,214.5,1.2,11.5,314.5,330.23,268.03
2016,1,24,11,0,255.0,221.0,1.2,12.0,351.0,379.57,306.85
2016,1,24,11,15,257.0,228.5,1.1,12.0,363.0,397.36,320.21
2016,1,24,11,30,259.0,236.0,1.0,12.0,375.0,414.5,333.06
2016,1,24,11,45,220.5,244.5,0.95,12.0,364.0,399.77,320.88
2016,1,24,12,0,182.0,253.0,0.9,12.0,353.0,388.35,311.26
2016,1,24,12,15,243.0,246.0,0.9,12.0,380.0,426.47,342.11
2016,1,24,12,30,304.0,239.0,0.9,12.0,407.0,472.14,377.86
2016,1,24,12,45,325.5,231.5,0.9,12.5,409.5,482.77,385.55
2016,1,24,13,0,347.0,224.0,0.9,13.0,412.0,492.35,392.74
2016,1,24,13,15,604.0,152.5,0.95,13.0,469.5,607.57,484.27
2016,1,24,13,30,861.0,81.0,1.0,13.0,527.0,705.43,558.46
2016,1,24,13,45,850.0,80.0,1.1,13.5,505.5,690.98,547.58
2016,1,24,14,0,839.0,79.0,1.2,14.0,484.0,673.65,535.92
2016,1,24,14,15,824.0,77.0,1.3,13.5,455.5,649.75,521.01
2016,1,24,14,30,809.0,75.0,1.4,13.0,427.0,623.43,503.39
2016,1,24,14,45,779.5,74.5,1.5,13.0,392.0,587.48,476.85
2016,1,24,15,0,750.0,74.0,1.6,13.0,357.0,550.21,448.58
2016,1,24,15,15,719.0,70.0,1.55,12.5,318.0,507.17,415.09
2016,1,24,15,30,688.0,66.0,1.5,12.0,279.0,466.42,382.3
2016,1,24,15,45,642.5,61.0,1.45,11.5,237.0,414.48,339.55
2016,1,24,16,0,597.0,56.0,1.4,11.0,195.0,363.94,296.51
2016,1,24,16,15,526.0,49.0,1.3,10.5,152.5,301.81,242.73
2016,1,24,16,30,455.0,42.0,1.2,10.0,110.0,244.15,191.32
2016,1,24,16,45,342.5,31.5,1.15,10.0,72.0,173.36,126.83
2016,1,24,17,0,230.0,21.0,1.1,10.0,34.0,105.47,27.18
2016,1,24,17,15,115.0,10.5,1.05,9.5,17.0,40.26,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,7,15,91.0,6.5,0.95,9.5,9.0,0.0,0.0
2016,1,25,7,30,182.0,13.0,0.9,10.0,18.0,12.78,0.0
2016,1,25,7,45,319.5,23.0,0.85,10.5,53.5,18.01,7.38
2016,1,25,8,0,457.0,33.0,0.8,11.0,89.0,54.06,24.95
2016,1,25,8,15,535.0,40.0,0.8,11.0,131.5,95.14,51.86
2016,1,25,8,30,613.0,47.0,0.8,11.0,174.0,144.93,90.64
2016,1,25,8,45,660.0,52.0,0.85,11.5,217.0,192.42,131.58
2016,1,25,9,0,707.0,57.0,0.9,12.0,260.0,243.73,176.84
2016,1,25,9,15,739.5,60.5,0.9,12.5,300.5,292.45,220.33
2016,1,25,9,30,772.0,64.0,0.9,13.0,341.0,342.82,264.36
2016,1,25,9,45,768.0,73.5,0.95,13.5,372.5,386.05,302.23
2016,1,25,10,0,764.0,83.0,1.0,14.0,404.0,427.23,337.19
2016,1,25,10,15,781.5,85.0,1.0,14.0,434.0,468.88,371.79
2016,1,25,10,30,799.0,87.0,1.0,14.0,464.0,509.78,404.89
2016,1,25,10,45,809.0,89.5,1.0,14.5,487.5,546.05,432.88
2016,1,25,11,0,819.0,92.0,1.0,15.0,511.0,580.56,458.81
2016,1,25,11,15,826.5,93.0,0.95,15.0,527.5,610.01,480.86
2016,1,25,11,30,834.0,94.0,0.9,15.0,544.0,637.18,500.77
2016,1,25,11,45,837.0,95.0,0.9,15.5,552.5,658.95,515.97
2016,1,25,12,0,840.0,96.0,0.9,16.0,561.0,677.96,528.96
2016,1,25,12,15,840.5,96.0,0.9,16.0,562.5,691.32,538.7
2016,1,25,12,30,841.0,96.0,0.9,16.0,564.0,701.66,545.9
2016,1,25,12,45,843.0,94.0,0.9,16.0,558.5,707.81,550.27
2016,1,25,13,0,845.0,92.0,0.9,16.0,553.0,710.85,552.63
2016,1,25,13,15,838.5,91.0,0.9,16.0,538.5,705.86,549.47
2016,1,25,13,30,832.0,90.0,0.9,16.0,524.0,697.79,544.33
2016,1,25,13,45,823.0,88.0,0.9,16.0,503.0,683.85,535.13
2016,1,25,14,0,814.0,86.0,0.9,16.0,482.0,667.07,524.0
2016,1,25,14,15,663.0,112.0,0.85,15.5,422.5,586.36,464.25
2016,1,25,14,30,512.0,138.0,0.8,15.0,363.0,501.87,400.76
2016,1,25,14,45,627.5,107.0,0.8,15.0,360.5,533.31,426.84
2016,1,25,15,0,743.0,76.0,0.8,15.0,358.0,550.62,440.6
2016,1,25,15,15,711.5,72.0,0.75,14.5,319.5,510.04,409.18
2016,1,25,15,30,680.0,68.0,0.7,14.0,281.0,466.59,375.29
2016,1,25,15,45,636.0,63.0,0.65,14.0,239.0,415.53,333.75
2016,1,25,16,0,592.0,58.0,0.6,14.0,197.0,365.76,291.98
2016,1,25,16,15,522.0,50.5,0.65,13.0,154.5,303.42,240.47
2016,1,25,16,30,452.0,43.0,0.7,12.0,112.0,245.49,190.66
2016,1,25,16,45,338.5,32.5,0.75,11.5,74.0,174.05,127.53
2016,1,25,17,0,225.0,22.0,0.8,11.0,36.0,106.47,38.07
2016,1,25,17,15,112.5,11.0,0.8,11.0,18.0,40.41,0.0
2016,1,25,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,1.05,8.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,1.1,8.0,19.0,18.68,0.0
2016,1,26,7,45,219.5,28.0,1.15,8.5,55.0,22.45,11.15
2016,1,26,8,0,439.0,37.0,1.2,9.0,91.0,57.45,28.41
2016,1,26,8,15,519.5,44.5,1.2,9.5,134.5,98.47,55.64
2016,1,26,8,30,600.0,52.0,1.2,10.0,178.0,147.58,93.97
2016,1,26,8,45,653.5,56.5,1.25,10.5,222.0,195.64,135.41
2016,1,26,9,0,707.0,61.0,1.3,11.0,266.0,248.87,182.36
2016,1,26,9,15,740.5,65.0,1.3,11.5,307.5,298.56,226.96
2016,1,26,9,30,774.0,69.0,1.3,12.0,349.0,350.02,272.23
2016,1,26,9,45,791.5,73.0,1.3,13.0,384.5,396.45,312.02
2016,1,26,10,0,809.0,77.0,1.3,14.0,420.0,442.58,350.18
2016,1,26,10,15,825.5,79.5,1.25,14.0,450.5,486.1,386.19
2016,1,26,10,30,842.0,82.0,1.2,14.0,481.0,528.69,420.42
2016,1,26,10,45,853.5,83.5,1.2,14.5,505.5,566.24,449.46
2016,1,26,11,0,865.0,85.0,1.2,15.0,530.0,602.0,476.38
2016,1,26,11,15,872.0,86.0,1.1,15.0,547.0,632.45,498.79
2016,1,26,11,30,879.0,87.0,1.0,15.0,564.0,660.46,518.8
2016,1,26,11,45,882.5,87.5,0.9,15.5,573.0,683.0,533.38
2016,1,26,12,0,886.0,88.0,0.8,16.0,582.0,702.64,545.39
2016,1,26,12,15,886.5,88.0,0.75,16.0,583.5,716.65,554.22
2016,1,26,12,30,887.0,88.0,0.7,16.0,585.0,727.51,560.95
2016,1,26,12,45,691.5,140.0,0.7,16.0,525.0,655.42,508.38
2016,1,26,13,0,496.0,192.0,0.7,16.0,465.0,572.92,446.83
2016,1,26,13,15,505.5,184.0,0.7,16.0,456.0,572.34,448.0
2016,1,26,13,30,515.0,176.0,0.7,16.0,447.0,569.72,446.76
2016,1,26,13,45,575.0,150.5,0.7,16.0,441.5,580.85,456.64
2016,1,26,14,0,635.0,125.0,0.7,16.0,436.0,592.44,466.49
2016,1,26,14,15,514.0,144.5,0.65,16.0,386.5,520.39,411.51
2016,1,26,14,30,393.0,164.0,0.6,16.0,337.0,454.41,360.83
2016,1,26,14,45,451.0,139.5,0.6,16.0,324.0,456.37,364.22
2016,1,26,15,0,509.0,115.0,0.6,16.0,311.0,453.58,362.95
2016,1,26,15,15,610.0,91.5,0.55,15.5,301.5,475.56,380.28
2016,1,26,15,30,711.0,68.0,0.5,15.0,292.0,485.9,387.56
2016,1,26,15,45,663.5,63.5,0.5,14.5,249.0,432.42,345.14
2016,1,26,16,0,616.0,59.0,0.5,14.0,206.0,380.37,302.88
2016,1,26,16,15,547.0,51.5,0.6,13.5,162.5,317.28,250.89
2016,1,26,16,30,478.0,44.0,0.7,13.0,119.0,258.44,200.36
2016,1,26,16,45,362.0,34.0,0.85,12.5,79.5,185.07,136.33
2016,1,26,17,0,246.0,24.0,1.0,12.0,40.0,116.52,51.07
2016,1,26,17,15,123.0,12.0,0.95,11.5,20.0,44.49,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,0.8,8.5,9.5,9.34,0.0
2016,1,27,7,30,0.0,19.0,0.8,9.0,19.0,18.68,0.0
2016,1,27,7,45,193.0,29.5,0.8,9.5,54.0,23.92,12.62
2016,1,27,8,0,386.0,40.0,0.8,10.0,89.0,57.87,30.23
2016,1,27,8,15,466.5,49.0,0.75,10.5,131.5,97.65,56.97
2016,1,27,8,30,547.0,58.0,0.7,11.0,174.0,145.62,94.19
2016,1,27,8,45,508.0,75.5,0.7,11.5,202.0,183.99,130.5
2016,1,27,9,0,469.0,93.0,0.7,12.0,230.0,216.6,161.99
2016,1,27,9,15,513.0,95.5,0.6,12.5,266.0,258.35,197.82
2016,1,27,9,30,557.0,98.0,0.5,13.0,302.0,302.13,234.68
2016,1,27,9,45,494.5,123.0,0.45,13.5,317.5,326.58,256.63
2016,1,27,10,0,432.0,148.0,0.4,14.0,333.0,346.19,273.34
2016,1,27,10,15,508.5,141.5,0.35,14.0,374.0,395.61,312.56
2016,1,27,10,30,585.0,135.0,0.3,14.0,415.0,451.34,355.6
2016,1,27,10,45,727.0,108.0,0.3,14.5,473.0,524.14,410.69
2016,1,27,11,0,869.0,81.0,0.3,15.0,531.0,602.2,468.13
2016,1,27,11,15,876.0,82.0,0.3,15.0,548.0,632.83,490.15
2016,1,27,11,30,883.0,83.0,0.3,15.0,565.0,658.56,508.97
2016,1,27,11,45,888.0,83.0,0.3,15.5,574.5,681.39,524.49
2016,1,27,12,0,893.0,83.0,0.3,16.0,584.0,701.36,537.22
2016,1,27,12,15,685.5,143.5,0.3,16.0,529.0,641.75,492.79
2016,1,27,12,30,478.0,204.0,0.3,16.0,474.0,566.08,436.46
2016,1,27,12,45,682.0,143.5,0.3,16.5,523.5,654.48,503.44
2016,1,27,13,0,886.0,83.0,0.3,17.0,573.0,731.31,556.56
2016,1,27,13,15,880.0,82.0,0.3,17.0,558.5,726.54,552.53
2016,1,27,13,30,874.0,81.0,0.3,17.0,544.0,722.66,550.46
2016,1,27,13,45,640.5,133.5,0.3,17.0,465.5,613.77,472.96
2016,1,27,14,0,407.0,186.0,0.3,17.0,387.0,500.34,389.04
2016,1,27,14,15,467.0,162.0,0.25,17.0,380.0,509.73,398.38
2016,1,27,14,30,527.0,138.0,0.2,17.0,373.0,514.99,403.05
2016,1,27,14,45,510.0,129.0,0.2,17.0,342.0,483.55,379.94
2016,1,27,15,0,493.0,120.0,0.2,17.0,311.0,451.13,356.07
2016,1,27,15,15,470.0,111.5,0.25,16.5,278.5,415.01,329.77
2016,1,27,15,30,447.0,103.0,0.3,16.0,246.0,378.78,302.49
2016,1,27,15,45,425.0,90.5,0.35,16.0,211.0,338.53,270.63
2016,1,27,16,0,403.0,78.0,0.4,16.0,176.0,298.62,237.88
2016,1,27,16,15,361.5,65.0,0.4,15.5,139.5,250.03,197.32
2016,1,27,16,30,320.0,52.0,0.4,15.0,103.0,204.01,157.64
2016,1,27,16,45,251.5,38.0,0.4,15.0,69.5,150.04,110.06
2016,1,27,17,0,183.0,24.0,0.4,15.0,36.0,97.67,47.66
2016,1,27,17,15,91.5,12.0,0.45,14.5,18.0,36.37,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,8.0,0.8,11.0,8.0,7.86,0.0
2016,1,28,7,30,0.0,16.0,0.7,11.0,16.0,15.73,0.0
2016,1,28,7,45,91.0,30.5,0.65,11.5,42.5,26.05,14.52
2016,1,28,8,0,182.0,45.0,0.6,12.0,69.0,50.29,30.23
2016,1,28,8,15,213.5,62.0,0.5,12.0,100.5,81.76,54.23
2016,1,28,8,30,245.0,79.0,0.4,12.0,132.0,115.66,81.86
2016,1,28,8,45,264.5,95.0,0.3,12.5,163.5,149.2,110.33
2016,1,28,9,0,284.0,111.0,0.2,13.0,195.0,184.49,140.26
2016,1,28,9,15,299.5,125.0,0.2,13.0,225.0,218.17,169.13
2016,1,28,9,30,315.0,139.0,0.2,13.0,255.0,252.88,198.42
2016,1,28,9,45,216.5,162.5,0.2,13.5,246.0,251.61,199.23
2016,1,28,10,0,118.0,186.0,0.2,14.0,237.0,239.13,189.96
2016,1,28,10,15,113.5,199.5,0.25,14.0,251.5,256.43,204.04
2016,1,28,10,30,109.0,213.0,0.3,14.0,266.0,269.9,214.7
2016,1,28,10,45,470.0,149.0,0.4,14.5,392.0,422.26,335.92
2016,1,28,11,0,831.0,85.0,0.5,15.0,518.0,586.26,460.12
2016,1,28,11,15,628.5,147.5,0.6,15.0,481.0,552.24,432.69
2016,1,28,11,30,426.0,210.0,0.7,15.0,444.0,501.97,394.31
2016,1,28,11,45,425.5,214.5,0.85,15.5,451.5,517.42,406.93
2016,1,28,12,0,425.0,219.0,1.0,16.0,459.0,531.38,417.59
2016,1,28,12,15,219.5,212.0,0.95,16.0,336.5,382.07,302.49
2016,1,28,12,30,14.0,205.0,0.9,16.0,214.0,213.46,167.81
2016,1,28,12,45,7.0,123.0,0.85,16.0,127.5,124.98,97.7
2016,1,28,13,0,0.0,41.0,0.8,16.0,41.0,39.62,27.56
2016,1,28,13,15,15.5,127.0,0.75,16.0,135.5,135.37,107.07
2016,1,28,13,30,31.0,213.0,0.7,16.0,230.0,243.93,193.7
2016,1,28,13,45,171.0,210.0,0.65,16.5,296.0,348.45,277.5
2016,1,28,14,0,311.0,207.0,0.6,17.0,362.0,450.39,355.79
2016,1,28,14,15,155.5,178.5,0.6,16.5,256.0,300.61,239.39
2016,1,28,14,30,0.0,150.0,0.6,16.0,150.0,150.17,118.2
2016,1,28,14,45,62.0,158.5,0.6,16.0,183.0,207.03,166.42
2016,1,28,15,0,124.0,167.0,0.6,16.0,216.0,263.42,212.26
2016,1,28,15,15,119.0,150.5,0.6,15.5,193.5,239.71,193.48
2016,1,28,15,30,114.0,134.0,0.6,15.0,171.0,215.91,174.73
2016,1,28,15,45,106.5,115.5,0.6,15.0,146.5,188.28,152.09
2016,1,28,16,0,99.0,97.0,0.6,15.0,122.0,160.8,129.07
2016,1,28,16,15,86.5,78.5,0.65,15.0,97.0,131.26,103.87
2016,1,28,16,30,74.0,60.0,0.7,15.0,72.0,102.32,78.72
2016,1,28,16,45,44.0,42.5,0.75,15.0,49.0,68.98,49.66
2016,1,28,17,0,14.0,25.0,0.8,15.0,26.0,32.04,14.33
2016,1,28,17,15,7.0,12.5,0.75,14.5,13.0,14.19,0.0
2016,1,28,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,10.5,0.65,13.5,10.5,10.32,0.0
2016,1,29,7,30,0.0,21.0,0.6,14.0,21.0,19.24,0.0
2016,1,29,7,45,196.0,29.5,0.6,14.5,55.5,24.56,13.51
2016,1,29,8,0,392.0,38.0,0.6,15.0,90.0,57.3,28.71
2016,1,29,8,15,470.0,45.5,0.6,15.0,131.5,96.02,54.46
2016,1,29,8,30,548.0,53.0,0.6,15.0,173.0,142.65,90.45
2016,1,29,8,45,307.0,86.0,0.6,15.0,156.0,150.79,109.26
2016,1,29,9,0,66.0,119.0,0.6,15.0,139.0,132.61,103.77
2016,1,29,9,15,71.5,136.5,0.6,15.0,160.5,155.28,122.81
2016,1,29,9,30,77.0,154.0,0.6,15.0,182.0,178.49,141.91
2016,1,29,9,45,208.0,161.0,0.65,15.5,248.5,245.01,194.39
2016,1,29,10,0,339.0,168.0,0.7,16.0,315.0,323.36,255.83
2016,1,29,10,15,233.0,192.0,0.7,16.0,296.5,310.6,246.1
2016,1,29,10,30,127.0,216.0,0.7,16.0,278.0,285.95,226.59
2016,1,29,10,45,63.5,190.5,0.75,16.5,222.0,225.77,178.8
2016,1,29,11,0,0.0,165.0,0.8,17.0,166.0,161.44,126.59
2016,1,29,11,15,8.0,184.5,0.8,17.0,189.5,186.18,146.58
2016,1,29,11,30,16.0,204.0,0.8,17.0,213.0,211.55,166.6
2016,1,29,11,45,87.0,234.0,0.85,17.0,283.5,296.09,234.1
2016,1,29,12,0,158.0,264.0,0.9,17.0,354.0,385.49,303.34
2016,1,29,12,15,81.0,224.0,0.9,17.0,270.0,285.59,225.05
2016,1,29,12,30,4.0,184.0,0.9,17.0,186.0,184.62,144.54
2016,1,29,12,45,4.0,182.0,0.9,17.0,184.5,182.89,143.62
2016,1,29,13,0,4.0,180.0,0.9,17.0,183.0,181.17,142.34
2016,1,29,13,15,3.0,176.0,0.9,17.0,178.5,176.68,138.84
2016,1,29,13,30,2.0,172.0,0.9,17.0,174.0,172.21,135.41
2016,1,29,13,45,1.0,166.0,0.9,17.0,167.0,165.69,130.35
2016,1,29,14,0,0.0,160.0,0.9,17.0,160.0,159.23,125.34
2016,1,29,14,15,0.0,151.0,0.85,17.0,151.0,150.35,118.39
2016,1,29,14,30,0.0,142.0,0.8,17.0,142.0,141.5,111.45
2016,1,29,14,45,0.0,131.5,0.8,17.0,131.5,131.08,103.23
2016,1,29,15,0,0.0,121.0,0.8,17.0,121.0,120.69,94.98
2016,1,29,15,15,0.0,108.5,0.75,16.5,108.5,108.17,85.04
2016,1,29,15,30,0.0,96.0,0.7,16.0,96.0,95.67,74.97
2016,1,29,15,45,0.0,82.0,0.7,16.0,82.0,81.53,63.23
2016,1,29,16,0,0.0,68.0,0.7,16.0,68.0,67.36,51.31
2016,1,29,16,15,0.0,54.5,0.65,15.5,54.5,53.71,39.72
2016,1,29,16,30,0.0,41.0,0.6,15.0,41.0,39.99,27.89
2016,1,29,16,45,0.0,28.0,0.6,15.0,28.0,27.04,16.49
2016,1,29,17,0,0.0,15.0,0.6,15.0,15.0,14.47,4.07
2016,1,29,17,15,0.0,7.5,0.65,14.5,7.5,7.37,0.0
2016,1,29,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.5,1.2,10.0,5.5,5.41,0.0
2016,1,30,7,30,0.0,11.0,1.2,10.0,11.0,10.61,0.0
2016,1,30,7,45,0.0,28.0,1.25,10.5,28.0,26.57,15.69
2016,1,30,8,0,0.0,45.0,1.3,11.0,45.0,42.62,30.04
2016,1,30,8,15,9.5,63.0,1.3,11.0,65.0,60.96,45.86
2016,1,30,8,30,19.0,81.0,1.3,11.0,85.0,80.34,62.4
2016,1,30,8,45,26.0,98.5,1.35,11.0,106.0,100.21,79.38
2016,1,30,9,0,33.0,116.0,1.4,11.0,127.0,120.91,96.96
2016,1,30,9,15,37.5,132.5,1.4,11.0,146.0,140.65,113.63
2016,1,30,9,30,42.0,149.0,1.4,11.0,165.0,160.88,130.54
2016,1,30,9,45,435.0,108.0,1.45,11.5,296.5,290.16,233.99
2016,1,30,10,0,828.0,67.0,1.5,12.0,428.0,447.99,359.29
2016,1,30,10,15,843.5,68.5,1.5,12.0,458.5,490.34,394.23
2016,1,30,10,30,859.0,70.0,1.5,12.0,489.0,532.05,428.54
2016,1,30,10,45,872.5,70.5,1.55,12.5,514.0,570.23,458.79
2016,1,30,11,0,886.0,71.0,1.6,13.0,539.0,606.68,486.99
2016,1,30,11,15,892.5,72.0,1.6,13.0,556.0,637.33,510.82
2016,1,30,11,30,899.0,73.0,1.6,13.0,573.0,665.46,532.36
2016,1,30,11,45,902.5,73.5,1.65,13.0,583.0,688.32,549.6
2016,1,30,12,0,906.0,74.0,1.7,13.0,593.0,708.24,564.12
2016,1,30,12,15,907.0,74.0,1.65,13.0,594.5,722.77,573.99
2016,1,30,12,30,908.0,74.0,1.6,13.0,596.0,734.1,581.62
2016,1,30,12,45,474.0,154.0,1.6,13.5,426.5,518.3,416.74
2016,1,30,13,0,40.0,234.0,1.6,14.0,257.0,271.37,216.15
2016,1,30,13,15,39.5,228.5,1.55,13.5,251.0,266.07,213.54
2016,1,30,13,30,39.0,223.0,1.5,13.0,245.0,260.68,209.81
2016,1,30,13,45,38.5,214.5,1.5,13.0,235.5,251.84,203.03
2016,1,30,14,0,38.0,206.0,1.5,13.0,226.0,242.92,196.2
2016,1,30,14,15,37.0,195.5,1.5,13.0,213.5,231.32,187.18
2016,1,30,14,30,36.0,185.0,1.5,13.0,201.0,219.67,178.09
2016,1,30,14,45,31.5,170.0,1.55,13.0,183.5,200.51,162.77
2016,1,30,15,0,27.0,155.0,1.6,13.0,166.0,181.45,147.4
2016,1,30,15,15,23.5,140.0,1.55,12.5,149.0,156.88,127.53
2016,1,30,15,30,20.0,125.0,1.5,12.0,132.0,139.2,113.1
2016,1,30,15,45,14.5,108.5,1.45,12.0,113.5,118.94,96.02
2016,1,30,16,0,9.0,92.0,1.4,12.0,95.0,99.02,79.01
2016,1,30,16,15,4.5,74.5,1.3,11.0,76.0,78.73,61.72
2016,1,30,16,30,0.0,57.0,1.2,10.0,57.0,58.65,44.33
2016,1,30,16,45,0.0,39.0,1.2,9.5,39.0,39.69,27.53
2016,1,30,17,0,0.0,21.0,1.2,9.0,21.0,20.28,8.9
2016,1,30,17,15,0.0,10.5,1.15,9.0,10.5,10.32,0.0
2016,1,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,1.0,8.0,7.0,6.88,0.0
2016,1,31,7,30,0.0,14.0,1.0,8.0,14.0,13.51,0.0
2016,1,31,7,45,24.5,31.5,1.0,8.5,35.0,29.28,17.12
2016,1,31,8,0,49.0,49.0,1.0,9.0,56.0,48.08,33.27
2016,1,31,8,15,62.5,68.5,1.05,9.0,80.5,71.41,52.83
2016,1,31,8,30,76.0,88.0,1.1,9.0,105.0,96.47,74.18
2016,1,31,8,45,86.0,107.0,1.2,9.0,130.0,121.85,96.13
2016,1,31,9,0,96.0,126.0,1.3,9.0,155.0,148.35,119.0
2016,1,31,9,15,104.0,142.5,1.35,9.0,178.5,172.82,140.06
2016,1,31,9,30,112.0,159.0,1.4,9.0,202.0,198.0,161.51
2016,1,31,9,45,77.0,168.5,1.45,9.0,199.5,197.21,161.49
2016,1,31,10,0,42.0,178.0,1.5,9.0,197.0,194.67,159.53
2016,1,31,10,15,37.0,187.0,1.6,9.0,204.5,203.56,166.82
2016,1,31,10,30,32.0,196.0,1.7,9.0,212.0,212.01,173.62
2016,1,31,10,45,26.5,199.5,1.8,9.5,213.0,210.81,172.12
2016,1,31,11,0,21.0,203.0,1.9,10.0,214.0,212.13,172.67
2016,1,31,11,15,11.0,188.0,2.0,10.0,194.0,191.52,155.49
2016,1,31,11,30,1.0,173.0,2.1,10.0,174.0,170.32,137.75
2016,1,31,11,45,239.5,192.0,2.25,10.5,330.5,365.82,301.84
2016,1,31,12,0,478.0,211.0,2.4,11.0,487.0,563.29,458.66
2016,1,31,12,15,444.5,221.0,2.45,11.0,478.0,559.02,453.76
2016,1,31,12,30,411.0,231.0,2.5,11.0,469.0,545.59,443.33
2016,1,31,12,45,666.0,157.0,2.65,11.0,537.5,665.79,541.37
2016,1,31,13,0,921.0,83.0,2.8,11.0,606.0,768.02,620.39
2016,1,31,13,15,915.5,82.0,2.85,11.0,591.5,763.69,617.05
2016,1,31,13,30,910.0,81.0,2.9,11.0,577.0,756.0,612.23
2016,1,31,13,45,897.0,81.0,2.95,11.0,554.5,740.8,601.9
2016,1,31,14,0,884.0,81.0,3.0,11.0,532.0,726.85,592.61
2016,1,31,14,15,870.0,79.5,3.0,10.5,503.0,703.38,576.91
2016,1,31,14,30,856.0,78.0,3.0,10.0,474.0,677.25,559.11
2016,1,31,14,45,826.0,78.0,3.05,10.0,437.0,639.92,530.5
2016,1,31,15,0,796.0,78.0,3.1,10.0,400.0,601.11,500.06
2016,1,31,15,15,767.0,74.5,3.1,9.5,359.5,557.83,466.17
2016,1,31,15,30,738.0,71.0,3.1,9.0,319.0,513.75,430.61
2016,1,31,15,45,683.0,68.0,3.1,9.0,273.5,458.98,384.33
2016,1,31,16,0,628.0,65.0,3.1,9.0,228.0,403.29,336.12
2016,1,31,16,15,560.5,58.5,3.05,8.5,182.5,340.24,281.07
2016,1,31,16,30,493.0,52.0,3.0,8.0,137.0,281.11,227.85
2016,1,31,16,45,378.5,41.5,3.0,8.0,95.0,204.82,159.54
2016,1,31,17,0,264.0,31.0,3.0,8.0,53.0,137.94,91.38
2016,1,31,17,15,132.0,15.5,3.05,8.0,26.5,52.23,0.0
2016,1,31,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,164.5,8.5,2.4,6.5,16.0,8.36,0.0
2016,2,1,7,30,329.0,17.0,2.4,7.0,32.0,14.44,0.0
2016,2,1,7,45,459.0,25.5,2.45,7.5,74.0,26.53,11.82
2016,2,1,8,0,589.0,34.0,2.5,8.0,116.0,69.69,32.64
2016,2,1,8,15,658.5,39.5,2.5,8.0,163.0,116.42,65.11
2016,2,1,8,30,728.0,45.0,2.5,8.0,210.0,170.02,109.16
2016,2,1,8,45,772.0,48.5,2.55,8.5,256.5,222.33,156.15
2016,2,1,9,0,816.0,52.0,2.6,9.0,303.0,278.0,207.05
2016,2,1,9,15,844.5,55.0,2.6,9.0,346.5,331.52,256.81
2016,2,1,9,30,873.0,58.0,2.6,9.0,390.0,385.49,306.13
2016,2,1,9,45,883.0,63.0,2.6,9.5,427.0,434.56,349.91
