Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,893.0,68.0,2.6,10.0,464.0,482.47,391.32
2016,2,1,10,15,906.5,70.0,2.55,10.0,495.5,527.61,429.89
2016,2,1,10,30,920.0,72.0,2.5,10.0,527.0,571.35,466.27
2016,2,1,10,45,927.0,74.0,2.5,10.5,551.5,609.75,496.87
2016,2,1,11,0,934.0,76.0,2.5,11.0,576.0,645.85,524.89
2016,2,1,11,15,939.5,77.0,2.45,11.0,593.5,677.44,549.58
2016,2,1,11,30,945.0,78.0,2.4,11.0,611.0,706.29,571.72
2016,2,1,11,45,940.5,81.0,2.35,11.5,619.0,727.64,585.99
2016,2,1,12,0,936.0,84.0,2.3,12.0,627.0,745.6,597.4
2016,2,1,12,15,935.5,84.5,2.25,12.0,628.5,760.26,607.51
2016,2,1,12,30,935.0,85.0,2.2,12.0,630.0,771.55,615.27
2016,2,1,12,45,928.0,86.0,2.2,12.0,622.0,775.27,618.03
2016,2,1,13,0,921.0,87.0,2.2,12.0,614.0,775.52,618.48
2016,2,1,13,15,915.0,86.0,2.15,11.5,599.5,770.86,616.27
2016,2,1,13,30,909.0,85.0,2.1,11.0,585.0,762.85,611.76
2016,2,1,13,45,898.0,84.0,2.05,11.0,562.0,752.21,604.35
2016,2,1,14,0,887.0,83.0,2.0,11.0,539.0,734.28,591.68
2016,2,1,14,15,873.0,81.5,1.95,11.0,509.5,710.73,574.94
2016,2,1,14,30,859.0,80.0,1.9,11.0,480.0,684.5,556.21
2016,2,1,14,45,846.5,75.5,1.85,11.0,445.5,653.35,532.89
2016,2,1,15,0,834.0,71.0,1.8,11.0,411.0,619.86,507.15
2016,2,1,15,15,806.0,67.5,1.7,10.5,370.0,576.06,473.34
2016,2,1,15,30,778.0,64.0,1.6,10.0,329.0,531.32,437.9
2016,2,1,15,45,742.5,59.5,1.55,10.0,284.5,480.83,396.28
2016,2,1,16,0,707.0,55.0,1.5,10.0,240.0,430.65,353.55
2016,2,1,16,15,647.0,49.0,1.45,9.5,194.0,368.2,300.12
2016,2,1,16,30,587.0,43.0,1.4,9.0,148.0,308.89,247.51
2016,2,1,16,45,490.5,35.0,1.35,8.5,104.5,241.14,186.71
2016,2,1,17,0,394.0,27.0,1.3,8.0,61.0,178.34,121.25
2016,2,1,17,15,197.0,13.5,1.25,7.5,30.5,79.01,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,12.0,0.8,7.0,12.0,11.8,0.0
2016,2,2,7,30,0.0,24.0,0.8,7.0,24.0,22.0,0.0
2016,2,2,7,45,132.0,37.5,0.85,7.5,56.5,33.38,19.95
2016,2,2,8,0,264.0,51.0,0.9,8.0,89.0,62.79,38.21
2016,2,2,8,15,318.5,65.0,0.9,8.0,127.0,98.71,64.99
2016,2,2,8,30,373.0,79.0,0.9,8.0,165.0,140.25,98.94
2016,2,2,8,45,415.5,90.0,0.9,8.5,204.0,181.6,134.49
2016,2,2,9,0,458.0,101.0,0.9,9.0,243.0,226.76,173.72
2016,2,2,9,15,498.5,105.0,0.9,9.0,279.5,267.96,210.05
2016,2,2,9,30,539.0,109.0,0.9,9.0,316.0,313.47,249.58
2016,2,2,9,45,269.5,104.5,0.95,9.0,208.0,220.4,178.98
2016,2,2,10,0,0.0,100.0,1.0,9.0,100.0,96.85,77.36
2016,2,2,10,15,397.5,98.0,1.0,9.0,296.5,302.67,250.41
2016,2,2,10,30,795.0,96.0,1.0,9.0,493.0,532.74,432.25
2016,2,2,10,45,804.5,99.0,1.05,9.5,517.5,569.92,459.43
2016,2,2,11,0,814.0,102.0,1.1,10.0,542.0,605.34,486.55
2016,2,2,11,15,822.5,103.5,1.05,10.0,559.5,636.58,510.02
2016,2,2,11,30,831.0,105.0,1.0,10.0,577.0,665.59,531.36
2016,2,2,11,45,841.0,104.0,1.0,10.0,588.0,690.56,550.02
2016,2,2,12,0,851.0,103.0,1.0,10.0,599.0,712.97,566.3
2016,2,2,12,15,852.5,103.0,1.0,10.0,601.5,727.7,576.51
2016,2,2,12,30,854.0,103.0,1.0,10.0,604.0,739.36,584.72
2016,2,2,12,45,863.0,98.5,1.0,10.5,600.5,748.45,590.16
2016,2,2,13,0,872.0,94.0,1.0,11.0,597.0,754.36,593.47
2016,2,2,13,15,867.0,93.0,1.0,11.0,583.0,750.62,591.15
2016,2,2,13,30,862.0,92.0,1.0,11.0,569.0,743.64,586.78
2016,2,2,13,45,858.0,89.0,1.0,11.0,549.0,731.97,579.19
2016,2,2,14,0,854.0,86.0,1.0,11.0,529.0,717.18,569.49
2016,2,2,14,15,840.5,84.0,1.0,11.0,500.5,693.85,553.65
2016,2,2,14,30,827.0,82.0,1.0,11.0,472.0,667.93,535.93
2016,2,2,14,45,814.0,78.0,1.0,11.0,438.0,637.67,514.06
2016,2,2,15,0,801.0,74.0,1.0,11.0,404.0,605.2,489.93
2016,2,2,15,15,773.5,71.0,0.95,10.5,364.0,563.08,458.16
2016,2,2,15,30,746.0,68.0,0.9,10.0,324.0,520.07,424.82
2016,2,2,15,45,703.5,64.0,0.85,10.0,280.0,467.24,382.01
2016,2,2,16,0,661.0,60.0,0.8,10.0,236.0,418.26,340.88
2016,2,2,16,15,600.5,54.0,0.85,9.5,190.5,357.37,289.99
2016,2,2,16,30,540.0,48.0,0.9,9.0,145.0,299.89,239.96
2016,2,2,16,45,439.0,39.0,1.0,9.0,102.5,227.65,176.48
2016,2,2,17,0,338.0,30.0,1.1,9.0,60.0,163.93,113.72
2016,2,2,17,15,169.0,15.0,1.1,8.5,30.0,73.89,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,110.0,10.0,0.8,6.0,15.5,9.83,0.0
2016,2,3,7,30,220.0,20.0,0.8,6.0,31.0,15.91,0.0
2016,2,3,7,45,338.5,30.5,0.8,6.5,69.5,29.59,14.83
2016,2,3,8,0,457.0,41.0,0.8,7.0,108.0,68.05,35.72
2016,2,3,8,15,529.5,48.5,0.8,7.5,152.5,110.56,65.85
2016,2,3,8,30,602.0,56.0,0.8,8.0,197.0,160.4,106.26
2016,2,3,8,45,649.0,61.0,0.85,9.0,241.0,208.89,148.63
2016,2,3,9,0,696.0,66.0,0.9,10.0,285.0,261.27,194.81
2016,2,3,9,15,728.0,70.0,0.9,10.5,326.5,311.89,239.82
2016,2,3,9,30,760.0,74.0,0.9,11.0,368.0,363.38,284.57
2016,2,3,9,45,777.5,78.0,0.95,11.5,404.5,410.11,324.72
2016,2,3,10,0,795.0,82.0,1.0,12.0,441.0,456.59,363.48
2016,2,3,10,15,811.5,84.5,1.0,12.0,472.0,500.5,399.57
2016,2,3,10,30,828.0,87.0,1.0,12.0,503.0,543.51,434.01
2016,2,3,10,45,840.5,88.0,1.0,12.5,528.0,581.48,463.02
2016,2,3,11,0,853.0,89.0,1.0,13.0,553.0,617.75,490.0
2016,2,3,11,15,860.5,90.5,1.0,13.0,570.5,649.44,513.87
2016,2,3,11,30,868.0,92.0,1.0,13.0,588.0,678.74,535.61
2016,2,3,11,45,870.0,93.0,1.0,13.5,597.5,701.17,550.93
2016,2,3,12,0,872.0,94.0,1.0,14.0,607.0,720.67,563.29
2016,2,3,12,15,873.5,94.5,0.95,14.0,609.5,736.24,573.32
2016,2,3,12,30,875.0,95.0,0.9,14.0,612.0,748.68,581.23
2016,2,3,12,45,505.5,182.5,0.9,14.0,480.5,578.56,455.02
2016,2,3,13,0,136.0,270.0,0.9,14.0,349.0,389.3,307.1
2016,2,3,13,15,240.0,251.5,0.9,14.0,387.0,447.18,355.52
2016,2,3,13,30,344.0,233.0,0.9,14.0,425.0,511.77,406.02
2016,2,3,13,45,334.5,228.0,0.9,14.0,409.0,498.38,395.65
2016,2,3,14,0,325.0,223.0,0.9,14.0,393.0,483.94,385.21
2016,2,3,14,15,180.0,206.5,0.85,13.5,300.0,351.9,282.75
2016,2,3,14,30,35.0,190.0,0.8,13.0,207.0,224.24,180.1
2016,2,3,14,45,17.5,157.5,0.8,13.0,166.0,170.07,136.85
2016,2,3,15,0,0.0,125.0,0.8,13.0,125.0,124.42,99.32
2016,2,3,15,15,0.0,112.5,0.75,12.5,112.5,111.91,89.41
2016,2,3,15,30,0.0,100.0,0.7,12.0,100.0,99.42,79.26
2016,2,3,15,45,0.0,86.0,0.7,12.0,86.0,85.3,67.45
2016,2,3,16,0,0.0,72.0,0.7,12.0,72.0,71.16,55.44
2016,2,3,16,15,0.0,58.0,0.75,11.5,58.0,56.99,43.32
2016,2,3,16,30,0.0,44.0,0.8,11.0,44.0,42.77,30.94
2016,2,3,16,45,0.0,31.0,0.85,11.0,31.0,29.94,19.56
2016,2,3,17,0,0.0,18.0,0.9,11.0,18.0,17.37,8.01
2016,2,3,17,15,0.0,9.0,0.9,10.5,9.0,8.68,0.0
2016,2,3,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,121.5,10.0,0.8,7.5,17.0,9.83,0.0
2016,2,4,7,30,243.0,20.0,0.7,8.0,34.0,15.75,0.0
2016,2,4,7,45,363.5,30.0,0.65,8.5,73.5,30.15,14.54
2016,2,4,8,0,484.0,40.0,0.6,9.0,113.0,69.93,35.84
2016,2,4,8,15,555.0,47.0,0.55,9.0,158.0,113.44,66.75
2016,2,4,8,30,626.0,54.0,0.5,9.0,203.0,164.08,107.9
2016,2,4,8,45,669.0,59.5,0.45,9.5,247.5,213.54,151.17
2016,2,4,9,0,712.0,65.0,0.4,10.0,292.0,267.27,198.35
2016,2,4,9,15,637.0,86.0,0.4,10.5,309.5,298.79,229.72
2016,2,4,9,30,562.0,107.0,0.4,11.0,327.0,322.85,253.27
2016,2,4,9,45,683.5,94.0,0.4,11.5,387.0,388.25,306.04
2016,2,4,10,0,805.0,81.0,0.4,12.0,447.0,462.39,364.33
2016,2,4,10,15,821.0,83.5,0.4,12.0,478.5,506.54,399.52
2016,2,4,10,30,837.0,86.0,0.4,12.0,510.0,549.74,433.31
2016,2,4,10,45,847.0,87.5,0.4,12.5,534.5,587.19,461.18
2016,2,4,11,0,857.0,89.0,0.4,13.0,559.0,622.76,486.95
2016,2,4,11,15,864.0,90.0,0.35,13.0,576.0,653.8,509.08
2016,2,4,11,30,871.0,91.0,0.3,13.0,593.0,682.38,529.0
2016,2,4,11,45,875.0,91.5,0.3,13.5,603.0,705.76,544.27
2016,2,4,12,0,879.0,92.0,0.3,14.0,613.0,726.26,556.89
2016,2,4,12,15,879.5,92.0,0.25,14.0,614.5,740.69,565.62
2016,2,4,12,30,880.0,92.0,0.2,14.0,616.0,751.94,572.34
2016,2,4,12,45,661.5,158.0,0.2,14.5,549.5,672.39,514.7
2016,2,4,13,0,443.0,224.0,0.2,15.0,483.0,582.02,447.11
2016,2,4,13,15,656.5,156.0,0.15,15.0,530.0,671.91,516.05
2016,2,4,13,30,870.0,88.0,0.1,15.0,577.0,750.97,570.72
2016,2,4,13,45,550.5,161.0,0.1,15.0,466.5,591.49,455.97
2016,2,4,14,0,231.0,234.0,0.1,15.0,356.0,421.4,328.29
2016,2,4,14,15,364.0,196.0,0.1,15.0,376.0,478.65,375.96
2016,2,4,14,30,497.0,158.0,0.1,15.0,396.0,530.77,416.25
2016,2,4,14,45,474.5,149.5,0.15,15.0,363.5,496.51,390.95
2016,2,4,15,0,452.0,141.0,0.2,15.0,331.0,461.61,365.82
2016,2,4,15,15,428.0,132.5,0.25,14.5,298.5,425.42,339.74
2016,2,4,15,30,404.0,124.0,0.3,14.0,266.0,389.27,312.85
2016,2,4,15,45,384.5,109.5,0.35,13.5,230.5,349.02,281.99
2016,2,4,16,0,365.0,95.0,0.4,13.0,195.0,308.99,250.11
2016,2,4,16,15,330.5,80.5,0.5,12.5,158.5,262.34,211.78
2016,2,4,16,30,296.0,66.0,0.6,12.0,122.0,217.7,173.67
2016,2,4,16,45,244.0,50.0,0.7,11.5,87.5,166.85,129.4
2016,2,4,17,0,192.0,34.0,0.8,11.0,53.0,120.35,85.64
2016,2,4,17,15,96.0,17.0,0.8,10.5,26.5,55.61,0.0
2016,2,4,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,7,15,106.5,11.0,1.2,6.5,17.5,10.81,0.0
2016,2,5,7,30,213.0,22.0,1.2,7.0,35.0,17.56,1.27
2016,2,5,7,45,330.0,34.0,1.2,8.0,74.5,34.11,17.88
2016,2,5,8,0,447.0,46.0,1.2,9.0,114.0,73.98,40.43
2016,2,5,8,15,521.0,54.0,1.15,9.5,159.5,117.01,71.24
2016,2,5,8,30,595.0,62.0,1.1,10.0,205.0,167.61,112.22
2016,2,5,8,45,646.5,67.0,1.05,10.5,251.0,217.18,155.35
2016,2,5,9,0,698.0,72.0,1.0,11.0,297.0,271.12,202.67
2016,2,5,9,15,731.0,76.5,0.95,11.5,339.5,322.36,247.8
2016,2,5,9,30,764.0,81.0,0.9,12.0,382.0,375.9,293.63
2016,2,5,9,45,796.0,81.5,0.85,13.0,421.5,425.72,334.63
2016,2,5,10,0,828.0,82.0,0.8,14.0,461.0,476.46,374.8
2016,2,5,10,15,843.5,84.0,0.7,14.0,493.0,520.88,409.81
2016,2,5,10,30,859.0,86.0,0.6,14.0,525.0,564.24,442.77
2016,2,5,10,45,870.0,88.0,0.55,14.5,550.5,603.65,471.36
2016,2,5,11,0,881.0,90.0,0.5,15.0,576.0,641.18,497.66
2016,2,5,11,15,888.0,91.0,0.45,15.0,593.5,672.99,520.08
2016,2,5,11,30,895.0,92.0,0.4,15.0,611.0,702.26,540.25
2016,2,5,11,45,897.0,93.0,0.35,15.5,620.5,725.4,554.15
2016,2,5,12,0,899.0,94.0,0.3,16.0,630.0,745.5,565.49
2016,2,5,12,15,899.0,94.0,0.25,16.0,631.5,756.5,571.73
2016,2,5,12,30,899.0,94.0,0.2,16.0,633.0,767.41,578.17
2016,2,5,12,45,893.0,95.0,0.2,16.5,626.0,775.58,582.56
2016,2,5,13,0,887.0,96.0,0.2,17.0,619.0,776.7,582.37
2016,2,5,13,15,880.5,95.5,0.2,17.0,604.0,772.43,579.9
2016,2,5,13,30,874.0,95.0,0.2,17.0,589.0,764.87,575.43
2016,2,5,13,45,865.0,93.0,0.25,17.0,567.0,750.58,567.33
2016,2,5,14,0,856.0,91.0,0.3,17.0,545.0,733.22,557.3
2016,2,5,14,15,842.0,89.0,0.35,17.0,516.0,709.38,542.82
2016,2,5,14,30,828.0,87.0,0.4,17.0,487.0,682.94,526.47
2016,2,5,14,45,817.0,82.0,0.5,17.0,453.0,652.72,507.53
2016,2,5,15,0,806.0,77.0,0.6,17.0,419.0,620.17,485.82
2016,2,5,15,15,677.5,86.5,0.6,16.5,355.0,532.12,421.21
2016,2,5,15,30,549.0,96.0,0.6,16.0,291.0,446.63,356.97
2016,2,5,15,45,618.5,78.0,0.65,15.5,271.0,446.29,357.83
2016,2,5,16,0,688.0,60.0,0.7,15.0,251.0,435.91,348.85
2016,2,5,16,15,632.0,54.0,0.75,14.0,205.5,378.13,301.97
2016,2,5,16,30,576.0,48.0,0.8,13.0,160.0,320.62,253.63
2016,2,5,16,45,478.5,40.0,0.85,12.5,115.5,248.21,191.51
2016,2,5,17,0,381.0,32.0,0.9,12.0,71.0,183.85,132.08
2016,2,5,17,15,190.5,16.0,0.9,11.5,35.5,84.69,9.2
2016,2,5,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,135.5,11.0,1.1,7.5,19.0,10.81,0.0
2016,2,6,7,30,271.0,22.0,1.1,8.0,38.0,17.38,2.84
2016,2,6,7,45,384.5,32.0,1.1,9.0,79.0,33.96,16.58
2016,2,6,8,0,498.0,42.0,1.1,10.0,120.0,74.95,38.98
2016,2,6,8,15,566.5,48.5,1.05,10.5,165.5,118.83,70.51
2016,2,6,8,30,635.0,55.0,1.0,11.0,211.0,169.6,111.94
2016,2,6,8,45,682.0,59.5,1.0,11.5,256.0,220.8,156.75
2016,2,6,9,0,729.0,64.0,1.0,12.0,301.0,274.72,204.31
2016,2,6,9,15,758.5,67.5,0.95,12.5,343.0,325.21,248.95
2016,2,6,9,30,788.0,71.0,0.9,13.0,385.0,377.1,293.54
2016,2,6,9,45,807.5,73.5,0.85,13.5,422.0,424.73,333.51
2016,2,6,10,0,827.0,76.0,0.8,14.0,459.0,472.18,371.91
2016,2,6,10,15,841.5,78.0,0.75,14.5,490.0,516.1,406.26
2016,2,6,10,30,856.0,80.0,0.7,15.0,521.0,558.89,438.53
2016,2,6,10,45,866.5,81.5,0.65,15.5,545.5,597.41,466.58
2016,2,6,11,0,877.0,83.0,0.6,16.0,570.0,632.25,491.12
2016,2,6,11,15,883.0,83.5,0.6,16.0,587.5,662.44,513.22
2016,2,6,11,30,889.0,84.0,0.6,16.0,605.0,690.06,533.06
2016,2,6,11,45,893.5,84.0,0.6,16.5,614.5,713.39,547.61
2016,2,6,12,0,898.0,84.0,0.6,17.0,624.0,733.8,560.13
2016,2,6,12,15,898.5,84.0,0.6,17.0,625.5,748.27,569.67
2016,2,6,12,30,899.0,84.0,0.6,17.0,627.0,759.5,577.16
2016,2,6,12,45,674.0,155.0,0.6,17.0,560.0,683.07,523.1
2016,2,6,13,0,449.0,226.0,0.6,17.0,493.0,591.63,455.1
2016,2,6,13,15,397.0,232.5,0.6,17.0,464.5,553.73,428.53
2016,2,6,13,30,345.0,239.0,0.6,17.0,436.0,522.36,405.51
2016,2,6,13,45,415.0,213.0,0.65,17.0,441.5,552.24,429.98
2016,2,6,14,0,485.0,187.0,0.7,17.0,447.0,571.59,446.2
2016,2,6,14,15,479.0,178.5,0.7,17.0,423.5,552.03,432.26
2016,2,6,14,30,473.0,170.0,0.7,17.0,400.0,530.83,417.38
2016,2,6,14,45,490.5,151.5,0.7,17.0,375.5,512.74,405.14
2016,2,6,15,0,508.0,133.0,0.7,17.0,351.0,491.87,390.49
2016,2,6,15,15,376.5,138.0,0.65,16.5,291.0,402.45,321.78
2016,2,6,15,30,245.0,143.0,0.6,16.0,231.0,312.35,251.28
2016,2,6,15,45,233.0,126.0,0.55,15.5,201.5,279.04,225.51
2016,2,6,16,0,221.0,109.0,0.5,15.0,172.0,245.86,198.68
2016,2,6,16,15,202.5,91.0,0.5,14.0,141.0,208.59,168.14
2016,2,6,16,30,184.0,73.0,0.5,13.0,110.0,172.24,137.33
2016,2,6,16,45,155.5,55.0,0.55,12.5,80.0,133.01,103.12
2016,2,6,17,0,127.0,37.0,0.6,12.0,50.0,95.75,68.94
2016,2,6,17,15,63.5,18.5,0.65,11.5,25.0,44.55,8.62
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,169.0,10.5,1.2,9.5,21.5,10.32,0.0
2016,2,7,7,30,338.0,21.0,1.2,10.0,43.0,17.7,4.29
2016,2,7,7,45,453.5,29.0,1.2,11.0,85.5,35.13,15.88
2016,2,7,8,0,569.0,37.0,1.2,12.0,128.0,78.27,38.54
2016,2,7,8,15,633.5,42.5,1.1,12.5,174.5,124.52,71.82
2016,2,7,8,30,698.0,48.0,1.0,13.0,221.0,177.18,114.97
2016,2,7,8,45,741.0,51.5,0.95,13.5,267.0,228.72,160.22
2016,2,7,9,0,784.0,55.0,0.9,14.0,313.0,283.6,208.58
2016,2,7,9,15,812.0,58.0,0.85,14.5,356.0,335.85,254.5
2016,2,7,9,30,840.0,61.0,0.8,15.0,399.0,389.47,300.17
2016,2,7,9,45,856.5,64.0,0.8,15.5,436.5,438.4,341.09
2016,2,7,10,0,873.0,67.0,0.8,16.0,474.0,486.77,380.16
2016,2,7,10,15,887.0,68.5,0.8,16.5,506.0,531.47,415.19
2016,2,7,10,30,901.0,70.0,0.8,17.0,538.0,574.86,448.09
2016,2,7,10,45,909.5,72.0,0.8,17.5,563.0,613.97,476.87
2016,2,7,11,0,918.0,74.0,0.8,18.0,588.0,650.92,503.29
2016,2,7,11,15,924.0,74.5,0.8,18.0,606.0,682.28,526.12
2016,2,7,11,30,930.0,75.0,0.8,18.0,624.0,710.94,545.91
2016,2,7,11,45,932.5,76.0,0.8,18.5,633.5,734.86,560.71
2016,2,7,12,0,935.0,77.0,0.8,19.0,643.0,755.65,573.36
2016,2,7,12,15,936.0,77.0,0.8,19.0,645.0,771.01,583.45
2016,2,7,12,30,937.0,77.0,0.8,19.0,647.0,783.03,591.41
2016,2,7,12,45,936.5,76.0,0.8,19.0,641.0,789.38,595.7
2016,2,7,13,0,936.0,75.0,0.8,19.0,635.0,792.26,597.85
2016,2,7,13,15,931.0,74.5,0.8,19.0,620.5,788.83,595.91
2016,2,7,13,30,926.0,74.0,0.8,19.0,606.0,781.96,591.86
2016,2,7,13,45,917.5,73.0,0.8,19.5,584.0,768.55,582.4
2016,2,7,14,0,909.0,72.0,0.8,20.0,562.0,751.92,570.93
2016,2,7,14,15,897.0,71.0,0.8,19.5,533.5,729.71,557.83
2016,2,7,14,30,885.0,70.0,0.8,19.0,505.0,704.7,542.74
2016,2,7,14,45,867.0,68.0,0.8,19.0,469.5,671.86,520.97
2016,2,7,15,0,849.0,66.0,0.8,19.0,434.0,636.92,497.13
2016,2,7,15,15,825.0,63.5,0.75,18.5,393.5,599.81,470.46
2016,2,7,15,30,801.0,61.0,0.7,18.0,353.0,557.35,439.18
2016,2,7,15,45,765.5,57.5,0.7,17.5,308.0,506.39,400.95
2016,2,7,16,0,730.0,54.0,0.7,17.0,263.0,455.7,361.44
2016,2,7,16,15,677.0,49.0,0.7,16.0,216.5,395.53,313.54
2016,2,7,16,30,624.0,44.0,0.7,15.0,170.0,337.91,265.52
2016,2,7,16,45,534.5,37.0,0.75,14.5,124.5,266.72,204.92
2016,2,7,17,0,445.0,30.0,0.8,14.0,79.0,202.46,146.77
2016,2,7,17,15,222.5,15.0,0.8,14.0,39.5,95.22,33.11
2016,2,7,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,15,130.0,12.0,1.15,11.5,21.0,11.8,0.0
2016,2,8,7,30,260.0,24.0,1.1,12.0,42.0,18.97,6.11
2016,2,8,7,45,376.0,35.0,1.1,12.5,84.0,38.28,19.19
2016,2,8,8,0,492.0,46.0,1.1,13.0,126.0,80.56,43.02
2016,2,8,8,15,563.0,52.5,1.05,13.5,172.5,124.89,74.95
2016,2,8,8,30,634.0,59.0,1.0,14.0,219.0,176.41,116.69
2016,2,8,8,45,678.0,64.5,0.95,14.5,264.5,227.22,160.78
2016,2,8,9,0,722.0,70.0,0.9,15.0,310.0,282.5,208.77
2016,2,8,9,15,753.0,73.5,0.85,15.5,353.0,333.49,252.98
2016,2,8,9,30,784.0,77.0,0.8,16.0,396.0,386.03,297.21
2016,2,8,9,45,821.5,75.5,0.8,17.0,436.5,437.53,338.86
2016,2,8,10,0,859.0,74.0,0.8,18.0,477.0,490.32,380.06
2016,2,8,10,15,873.0,75.5,0.75,18.5,509.0,534.21,413.65
2016,2,8,10,30,887.0,77.0,0.7,19.0,541.0,577.23,445.4
2016,2,8,10,45,897.0,78.5,0.7,19.5,566.0,616.35,473.78
2016,2,8,11,0,907.0,80.0,0.7,20.0,591.0,653.43,499.92
2016,2,8,11,15,913.0,81.0,0.65,20.0,609.0,685.13,521.98
2016,2,8,11,30,919.0,82.0,0.6,20.0,627.0,714.16,541.1
2016,2,8,11,45,921.0,82.5,0.6,20.5,636.5,737.04,554.91
2016,2,8,12,0,923.0,83.0,0.6,21.0,646.0,756.8,566.64
2016,2,8,12,15,923.5,83.0,0.55,21.0,647.5,771.7,575.44
2016,2,8,12,30,924.0,83.0,0.5,21.0,649.0,783.27,582.12
2016,2,8,12,45,925.0,81.5,0.5,21.5,643.5,790.16,585.56
2016,2,8,13,0,926.0,80.0,0.5,22.0,638.0,793.63,586.91
2016,2,8,13,15,921.0,79.0,0.5,22.0,623.5,789.66,584.65
2016,2,8,13,30,916.0,78.0,0.5,22.0,609.0,782.28,580.37
2016,2,8,13,45,907.0,77.5,0.5,22.0,587.0,769.13,572.4
2016,2,8,14,0,898.0,77.0,0.5,22.0,565.0,752.82,562.46
2016,2,8,14,15,886.0,75.5,0.45,22.0,536.0,730.17,547.53
2016,2,8,14,30,874.0,74.0,0.4,22.0,507.0,704.75,530.8
2016,2,8,14,45,856.0,72.0,0.4,22.5,471.5,676.34,511.74
2016,2,8,15,0,838.0,70.0,0.4,23.0,436.0,641.49,487.57
2016,2,8,15,15,814.0,67.0,0.45,22.5,395.5,599.86,459.91
2016,2,8,15,30,790.0,64.0,0.5,22.0,355.0,557.02,430.34
2016,2,8,15,45,755.0,60.5,0.6,21.5,310.5,506.54,394.31
2016,2,8,16,0,720.0,57.0,0.7,21.0,266.0,456.31,356.68
2016,2,8,16,15,667.0,52.0,0.75,20.5,219.0,396.26,309.42
2016,2,8,16,30,614.0,47.0,0.8,20.0,172.0,338.74,262.07
2016,2,8,16,45,526.5,39.5,0.9,19.5,127.0,271.09,205.37
2016,2,8,17,0,439.0,32.0,1.0,19.0,82.0,207.65,149.28
2016,2,8,17,15,219.5,16.0,1.0,18.5,41.0,96.89,40.64
2016,2,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,7,15,156.5,12.0,0.65,11.5,23.5,11.8,0.0
2016,2,9,7,30,313.0,24.0,0.6,12.0,47.0,18.78,6.96
2016,2,9,7,45,424.5,33.5,0.6,13.0,90.0,39.06,18.5
2016,2,9,8,0,536.0,43.0,0.6,14.0,133.0,82.54,42.59
2016,2,9,8,15,603.5,49.5,0.6,14.5,180.5,129.02,76.27
2016,2,9,8,30,671.0,56.0,0.6,15.0,228.0,183.46,120.44
2016,2,9,8,45,714.5,60.5,0.6,15.5,274.5,235.08,165.06
2016,2,9,9,0,758.0,65.0,0.6,16.0,321.0,290.18,212.73
2016,2,9,9,15,788.0,68.5,0.6,16.5,364.5,342.71,257.98
2016,2,9,9,30,818.0,72.0,0.6,17.0,408.0,396.63,303.08
2016,2,9,9,45,734.5,93.0,0.6,17.5,415.5,419.23,323.78
2016,2,9,10,0,651.0,114.0,0.6,18.0,423.0,433.46,336.64
2016,2,9,10,15,643.5,125.5,0.55,18.5,447.5,469.26,364.05
2016,2,9,10,30,636.0,137.0,0.5,19.0,472.0,502.84,388.53
2016,2,9,10,45,570.5,167.0,0.5,19.5,478.5,516.31,397.39
2016,2,9,11,0,505.0,197.0,0.5,20.0,485.0,526.12,403.11
2016,2,9,11,15,715.0,140.5,0.5,20.5,561.0,624.39,475.48
2016,2,9,11,30,925.0,84.0,0.5,21.0,637.0,723.52,544.64
2016,2,9,11,45,926.5,85.0,0.5,21.5,646.5,746.77,557.54
2016,2,9,12,0,928.0,86.0,0.5,22.0,656.0,766.87,569.32
2016,2,9,12,15,927.5,86.5,0.5,22.0,657.5,781.71,578.76
2016,2,9,12,30,927.0,87.0,0.5,22.0,659.0,793.18,586.13
2016,2,9,12,45,924.5,86.5,0.5,22.0,652.0,798.62,589.7
2016,2,9,13,0,922.0,86.0,0.5,22.0,645.0,800.59,591.2
2016,2,9,13,15,916.0,85.0,0.5,22.0,630.5,795.9,588.49
2016,2,9,13,30,910.0,84.0,0.5,22.0,616.0,787.8,583.76
2016,2,9,13,45,898.0,84.0,0.55,22.0,592.5,773.02,575.56
2016,2,9,14,0,886.0,84.0,0.6,22.0,569.0,755.16,565.4
2016,2,9,14,15,739.0,112.5,0.6,21.5,503.0,675.8,513.34
2016,2,9,14,30,592.0,141.0,0.6,21.0,437.0,590.79,453.77
2016,2,9,14,45,496.5,150.5,0.65,21.0,387.5,520.69,403.9
2016,2,9,15,0,401.0,160.0,0.7,21.0,338.0,456.82,356.89
2016,2,9,15,15,372.5,148.5,0.65,20.0,301.5,415.42,327.44
2016,2,9,15,30,344.0,137.0,0.6,19.0,265.0,366.52,291.37
2016,2,9,15,45,319.5,124.0,0.6,18.5,231.5,327.24,261.36
2016,2,9,16,0,295.0,111.0,0.6,18.0,198.0,288.86,231.06
2016,2,9,16,15,270.0,94.0,0.65,17.5,163.5,246.46,196.77
2016,2,9,16,30,245.0,77.0,0.7,17.0,129.0,205.41,162.41
2016,2,9,16,45,206.5,59.0,0.8,16.5,95.0,159.18,122.98
2016,2,9,17,0,168.0,41.0,0.9,16.0,61.0,122.32,89.78
2016,2,9,17,15,84.0,25.0,0.9,15.5,35.0,61.41,28.85
2016,2,9,17,30,0.0,9.0,0.9,15.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,0.9,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,150.5,13.0,0.9,12.5,24.0,12.78,0.0
2016,2,10,7,30,301.0,26.0,0.8,13.0,48.0,20.54,8.91
2016,2,10,7,45,408.5,36.0,0.7,13.5,91.0,41.97,20.69
2016,2,10,8,0,516.0,46.0,0.6,14.0,134.0,85.02,45.24
2016,2,10,8,15,582.0,53.0,0.55,14.0,181.0,130.9,78.95
2016,2,10,8,30,648.0,60.0,0.5,14.0,228.0,183.44,121.92
2016,2,10,8,45,690.0,65.0,0.5,14.5,274.0,234.36,166.03
2016,2,10,9,0,732.0,70.0,0.5,15.0,320.0,289.54,213.69
2016,2,10,9,15,761.5,74.0,0.5,15.5,363.0,341.29,258.17
2016,2,10,9,30,791.0,78.0,0.5,16.0,406.0,394.44,302.54
2016,2,10,9,45,813.0,80.5,0.5,16.5,444.0,443.84,342.75
2016,2,10,10,0,835.0,83.0,0.5,17.0,482.0,493.27,381.63
2016,2,10,10,15,711.0,118.5,0.5,17.0,474.0,499.64,387.76
2016,2,10,10,30,587.0,154.0,0.5,17.0,466.0,494.4,384.43
2016,2,10,10,45,734.0,123.0,0.55,17.5,531.0,573.15,444.05
2016,2,10,11,0,881.0,92.0,0.6,18.0,596.0,657.61,505.53
2016,2,10,11,15,720.0,142.0,0.6,18.0,562.5,631.66,484.65
2016,2,10,11,30,559.0,192.0,0.6,18.0,529.0,590.92,453.93
2016,2,10,11,45,731.0,143.0,0.6,18.5,590.5,678.19,518.29
2016,2,10,12,0,903.0,94.0,0.6,19.0,652.0,760.65,574.04
2016,2,10,12,15,904.0,94.0,0.6,19.0,654.0,775.76,582.95
2016,2,10,12,30,905.0,94.0,0.6,19.0,656.0,787.6,590.71
2016,2,10,12,45,905.5,92.5,0.6,19.5,650.5,794.11,593.93
2016,2,10,13,0,906.0,91.0,0.6,20.0,645.0,797.23,595.08
2016,2,10,13,15,901.0,90.0,0.6,20.0,630.5,793.32,592.84
2016,2,10,13,30,896.0,89.0,0.6,20.0,616.0,786.05,588.58
2016,2,10,13,45,888.0,87.5,0.6,20.5,594.5,772.66,579.28
2016,2,10,14,0,880.0,86.0,0.6,21.0,573.0,760.59,571.05
2016,2,10,14,15,701.0,125.0,0.55,20.5,500.0,664.83,506.2
2016,2,10,14,30,522.0,164.0,0.5,20.0,427.0,565.4,435.01
2016,2,10,14,45,492.5,157.0,0.5,20.0,391.5,526.94,408.6
2016,2,10,15,0,463.0,150.0,0.5,20.0,356.0,488.09,380.68
2016,2,10,15,15,406.5,144.0,0.55,19.5,313.0,433.18,340.94
2016,2,10,15,30,350.0,138.0,0.6,19.0,270.0,372.31,295.74
2016,2,10,15,45,324.5,125.5,0.65,18.5,236.0,332.74,265.89
2016,2,10,16,0,299.0,113.0,0.7,18.0,202.0,294.16,235.62
2016,2,10,16,15,274.0,96.0,0.75,17.5,167.0,251.52,201.15
2016,2,10,16,30,249.0,79.0,0.8,17.0,132.0,210.24,166.6
2016,2,10,16,45,212.0,61.0,0.9,16.5,98.0,164.34,127.41
2016,2,10,17,0,175.0,43.0,1.0,16.0,64.0,127.62,94.38
2016,2,10,17,15,87.5,27.0,1.0,15.5,37.5,65.92,34.58
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,44.5,14.0,0.7,12.5,17.5,13.76,0.0
2016,2,11,7,30,89.0,28.0,0.6,13.0,35.0,23.35,11.67
2016,2,11,7,45,127.0,46.5,0.55,14.0,64.5,44.2,28.08
2016,2,11,8,0,165.0,65.0,0.5,15.0,94.0,73.12,48.97
2016,2,11,8,15,186.5,83.5,0.45,15.0,125.5,104.02,73.66
2016,2,11,8,30,208.0,102.0,0.4,15.0,157.0,137.31,101.28
2016,2,11,8,45,223.5,119.0,0.35,15.5,188.0,169.93,128.63
2016,2,11,9,0,239.0,136.0,0.3,16.0,219.0,203.98,156.89
2016,2,11,9,15,247.5,154.0,0.25,16.5,249.0,237.87,184.59
2016,2,11,9,30,256.0,172.0,0.2,17.0,279.0,272.31,211.99
2016,2,11,9,45,394.5,161.5,0.2,18.0,343.5,339.05,262.81
2016,2,11,10,0,533.0,151.0,0.2,19.0,408.0,415.23,319.79
2016,2,11,10,15,687.5,122.0,0.25,19.0,476.0,493.06,378.79
2016,2,11,10,30,842.0,93.0,0.3,19.0,544.0,578.15,442.15
2016,2,11,10,45,845.5,97.0,0.35,19.5,567.5,615.12,468.31
2016,2,11,11,0,849.0,101.0,0.4,20.0,591.0,649.8,492.8
2016,2,11,11,15,631.5,171.5,0.4,20.0,542.5,605.8,459.09
2016,2,11,11,30,414.0,242.0,0.4,20.0,494.0,539.44,409.45
2016,2,11,11,45,404.5,251.5,0.45,20.0,500.5,553.62,420.66
2016,2,11,12,0,395.0,261.0,0.5,20.0,507.0,566.11,429.66
2016,2,11,12,15,335.5,273.0,0.5,20.0,482.5,542.45,411.73
2016,2,11,12,30,276.0,285.0,0.5,20.0,458.0,516.14,392.1
2016,2,11,12,45,282.0,281.0,0.5,20.0,456.0,520.43,395.84
2016,2,11,13,0,288.0,277.0,0.5,20.0,454.0,523.66,398.53
2016,2,11,13,15,362.5,253.0,0.5,19.5,471.0,556.32,424.74
2016,2,11,13,30,437.0,229.0,0.5,19.0,488.0,595.12,454.64
2016,2,11,13,45,342.0,239.0,0.5,19.0,437.0,524.64,402.73
2016,2,11,14,0,247.0,249.0,0.5,19.0,386.0,462.92,357.09
2016,2,11,14,15,267.0,232.5,0.5,18.5,374.0,457.04,355.18
2016,2,11,14,30,287.0,216.0,0.5,18.0,362.0,449.39,351.33
2016,2,11,14,45,246.5,205.0,0.5,18.0,324.0,404.25,317.56
2016,2,11,15,0,206.0,194.0,0.5,18.0,286.0,352.13,278.38
2016,2,11,15,15,293.0,164.5,0.5,17.5,283.0,377.31,300.47
2016,2,11,15,30,380.0,135.0,0.5,17.0,280.0,396.24,316.5
2016,2,11,15,45,341.5,126.0,0.55,17.0,244.0,343.96,275.69
2016,2,11,16,0,303.0,117.0,0.6,17.0,208.0,301.92,242.27
2016,2,11,16,15,272.0,99.5,0.65,16.5,171.5,255.5,204.91
2016,2,11,16,30,241.0,82.0,0.7,16.0,135.0,210.93,167.82
2016,2,11,16,45,193.5,64.0,0.75,15.5,99.5,161.07,125.52
2016,2,11,17,0,146.0,46.0,0.8,15.0,64.0,115.07,85.54
2016,2,11,17,15,73.0,28.0,0.8,14.5,37.0,63.32,35.74
2016,2,11,17,30,0.0,10.0,0.8,14.0,10.0,9.83,0.0
2016,2,11,17,45,0.0,5.0,0.85,14.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
