Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,7,15,133.0,15.0,0.9,11.5,26.0,14.74,0.0
2016,2,12,7,30,266.0,30.0,0.8,12.0,52.0,24.07,12.9
2016,2,12,7,45,368.0,41.5,0.75,12.5,94.0,47.91,25.71
2016,2,12,8,0,470.0,53.0,0.7,13.0,136.0,90.25,51.3
2016,2,12,8,15,536.0,60.5,0.65,13.0,182.5,134.51,84.45
2016,2,12,8,30,602.0,68.0,0.6,13.0,229.0,185.55,126.48
2016,2,12,8,45,645.5,73.5,0.6,13.5,274.5,235.31,169.61
2016,2,12,9,0,689.0,79.0,0.6,14.0,320.0,288.68,215.74
2016,2,12,9,15,505.5,122.0,0.55,14.5,310.5,300.33,231.81
2016,2,12,9,30,322.0,165.0,0.5,15.0,301.0,292.78,229.76
2016,2,12,9,45,455.5,150.5,0.45,15.5,362.0,356.77,279.94
2016,2,12,10,0,589.0,136.0,0.4,16.0,423.0,431.18,336.86
2016,2,12,10,15,374.0,191.0,0.4,16.5,377.5,392.79,307.0
2016,2,12,10,30,159.0,246.0,0.4,17.0,332.0,338.35,263.83
2016,2,12,10,45,296.0,235.0,0.45,17.5,404.0,420.97,328.02
2016,2,12,11,0,433.0,224.0,0.5,18.0,476.0,512.7,396.21
2016,2,12,11,15,435.0,231.0,0.55,18.0,490.5,535.94,412.68
2016,2,12,11,30,437.0,238.0,0.6,18.0,505.0,557.89,428.81
2016,2,12,11,45,443.5,240.5,0.65,18.0,515.5,577.03,443.0
2016,2,12,12,0,450.0,243.0,0.7,18.0,526.0,594.84,456.21
2016,2,12,12,15,651.0,177.0,0.7,18.0,587.5,687.32,525.65
2016,2,12,12,30,852.0,111.0,0.7,18.0,649.0,776.2,587.7
2016,2,12,12,45,661.5,172.5,0.75,18.0,587.5,706.45,538.14
2016,2,12,13,0,471.0,234.0,0.8,18.0,526.0,626.49,479.74
2016,2,12,13,15,447.0,234.5,0.8,18.0,506.5,610.27,469.1
2016,2,12,13,30,423.0,235.0,0.8,18.0,487.0,592.34,456.44
2016,2,12,13,45,458.0,216.5,0.85,18.0,481.0,597.4,462.17
2016,2,12,14,0,493.0,198.0,0.9,18.0,475.0,599.77,465.7
2016,2,12,14,15,482.5,189.0,0.9,17.5,448.5,576.11,449.94
2016,2,12,14,30,472.0,180.0,0.9,17.0,422.0,550.92,433.09
2016,2,12,14,45,425.0,175.5,0.95,17.0,382.5,503.95,398.75
2016,2,12,15,0,378.0,171.0,1.0,17.0,343.0,449.36,358.3
2016,2,12,15,15,398.5,150.5,0.95,16.5,317.5,438.0,351.08
2016,2,12,15,30,419.0,130.0,0.9,16.0,292.0,415.6,334.77
2016,2,12,15,45,384.5,121.0,0.85,15.5,255.5,371.8,300.55
2016,2,12,16,0,350.0,112.0,0.8,15.0,219.0,329.35,266.65
2016,2,12,16,15,318.5,96.5,0.75,14.5,181.5,282.66,228.5
2016,2,12,16,30,287.0,81.0,0.7,14.0,144.0,237.75,190.65
2016,2,12,16,45,237.0,64.0,0.7,14.0,107.5,185.56,145.8
2016,2,12,17,0,187.0,47.0,0.7,14.0,71.0,137.56,103.57
2016,2,12,17,15,93.5,30.0,0.7,13.5,42.0,73.26,44.33
2016,2,12,17,30,0.0,13.0,0.7,13.0,13.0,12.78,0.0
2016,2,12,17,45,0.0,6.5,0.75,13.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,184.5,13.5,1.05,10.5,29.5,13.27,0.0
2016,2,13,7,30,369.0,27.0,1.1,11.0,59.0,20.85,10.92
2016,2,13,7,45,472.5,36.0,1.15,11.5,104.5,47.56,22.58
2016,2,13,8,0,576.0,45.0,1.2,12.0,150.0,93.83,50.05
2016,2,13,8,15,638.0,51.0,1.15,12.5,198.5,143.54,87.92
2016,2,13,8,30,700.0,57.0,1.1,13.0,247.0,197.84,133.37
2016,2,13,8,45,350.0,88.5,1.1,13.5,183.5,175.06,130.57
2016,2,13,9,0,0.0,120.0,1.1,14.0,120.0,115.39,91.86
2016,2,13,9,15,0.0,118.5,1.0,14.5,118.5,114.34,90.78
2016,2,13,9,30,0.0,117.0,0.9,15.0,117.0,113.11,89.37
2016,2,13,9,45,10.0,151.0,0.85,15.5,156.0,150.79,119.8
2016,2,13,10,0,20.0,185.0,0.8,16.0,195.0,189.67,150.51
2016,2,13,10,15,13.5,185.0,0.75,16.0,192.0,187.33,148.12
2016,2,13,10,30,7.0,185.0,0.7,16.0,189.0,184.37,145.38
2016,2,13,10,45,122.5,226.0,0.7,16.5,298.0,303.21,239.99
2016,2,13,11,0,238.0,267.0,0.7,17.0,407.0,424.56,332.12
2016,2,13,11,15,594.0,172.0,0.7,17.5,534.5,585.61,454.78
2016,2,13,11,30,950.0,77.0,0.7,18.0,662.0,746.37,569.32
2016,2,13,11,45,954.5,77.0,0.7,18.5,672.5,771.34,582.69
2016,2,13,12,0,959.0,77.0,0.7,19.0,683.0,793.15,595.71
2016,2,13,12,15,960.0,77.0,0.7,19.0,685.0,809.04,605.93
2016,2,13,12,30,961.0,77.0,0.7,19.0,687.0,821.46,614.0
2016,2,13,12,45,951.5,80.0,0.75,19.0,679.0,825.59,617.57
2016,2,13,13,0,942.0,83.0,0.8,19.0,671.0,826.1,618.96
2016,2,13,13,15,937.0,82.5,0.8,19.0,656.5,822.63,617.08
2016,2,13,13,30,932.0,82.0,0.8,19.0,642.0,815.67,613.03
2016,2,13,13,45,925.0,80.5,0.85,19.0,620.0,802.62,605.83
2016,2,13,14,0,918.0,79.0,0.9,19.0,598.0,786.26,596.49
2016,2,13,14,15,906.0,77.5,1.0,18.5,568.5,763.02,584.2
2016,2,13,14,30,894.0,76.0,1.1,18.0,539.0,736.91,569.7
2016,2,13,14,45,876.5,74.0,1.2,18.0,502.5,703.71,548.78
2016,2,13,15,0,859.0,72.0,1.3,18.0,466.0,672.57,528.93
2016,2,13,15,15,836.0,69.5,1.25,17.5,424.5,630.98,499.57
2016,2,13,15,30,813.0,67.0,1.2,17.0,383.0,588.06,468.1
2016,2,13,15,45,780.0,63.0,1.2,16.5,337.0,536.57,429.5
2016,2,13,16,0,747.0,59.0,1.2,16.0,291.0,485.13,389.49
2016,2,13,16,15,697.5,54.5,1.15,15.0,243.0,425.27,341.68
2016,2,13,16,30,648.0,50.0,1.1,14.0,195.0,367.57,293.56
2016,2,13,16,45,564.5,43.0,1.05,13.5,147.5,298.81,234.48
2016,2,13,17,0,481.0,36.0,1.0,13.0,100.0,233.93,176.86
2016,2,13,17,15,335.0,25.5,1.05,12.5,60.5,152.59,98.65
2016,2,13,17,30,189.0,15.0,1.1,12.0,21.0,65.67,0.0
2016,2,13,17,45,94.5,7.5,1.15,12.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,193.5,13.0,1.2,11.5,30.5,9.71,0.0
2016,2,14,7,30,387.0,26.0,1.2,12.0,61.0,19.69,10.28
2016,2,14,7,45,485.5,34.0,1.3,12.5,105.5,49.19,22.97
2016,2,14,8,0,584.0,42.0,1.4,13.0,150.0,94.89,50.24
2016,2,14,8,15,641.5,47.0,1.3,13.5,197.5,142.0,86.3
2016,2,14,8,30,699.0,52.0,1.2,14.0,245.0,194.8,130.78
2016,2,14,8,45,673.5,65.0,1.15,14.5,277.5,238.18,171.78
2016,2,14,9,0,648.0,78.0,1.1,15.0,310.0,279.15,210.05
2016,2,14,9,15,598.0,101.5,1.15,15.5,336.0,318.1,245.76
2016,2,14,9,30,548.0,125.0,1.2,16.0,362.0,349.74,273.96
2016,2,14,9,45,694.5,100.5,1.3,16.5,427.5,420.21,330.51
2016,2,14,10,0,841.0,76.0,1.4,17.0,493.0,500.0,393.46
2016,2,14,10,15,630.5,143.0,1.4,17.5,466.5,490.35,385.73
2016,2,14,10,30,420.0,210.0,1.4,18.0,440.0,460.28,361.41
2016,2,14,10,45,290.0,242.5,1.4,18.5,405.0,426.81,334.55
2016,2,14,11,0,160.0,275.0,1.4,19.0,370.0,383.25,299.08
2016,2,14,11,15,529.0,179.0,1.4,19.0,505.0,548.73,430.11
2016,2,14,11,30,898.0,83.0,1.4,19.0,640.0,719.89,556.94
2016,2,14,11,45,900.5,84.0,1.4,19.5,649.5,743.42,570.18
2016,2,14,12,0,903.0,85.0,1.4,20.0,659.0,763.9,582.81
2016,2,14,12,15,904.0,85.0,1.4,20.0,661.5,779.02,592.89
2016,2,14,12,30,905.0,85.0,1.4,20.0,664.0,790.86,600.87
2016,2,14,12,45,628.5,177.5,1.45,20.0,578.0,691.0,530.19
2016,2,14,13,0,352.0,270.0,1.5,20.0,492.0,568.53,437.84
2016,2,14,13,15,626.0,175.5,1.45,20.0,559.0,692.49,534.18
2016,2,14,13,30,900.0,81.0,1.4,20.0,626.0,793.12,604.82
2016,2,14,13,45,891.5,81.0,1.4,20.0,605.0,780.79,595.89
2016,2,14,14,0,883.0,81.0,1.4,20.0,584.0,765.33,586.14
2016,2,14,14,15,872.5,79.5,1.35,19.5,556.0,743.66,572.71
2016,2,14,14,30,862.0,78.0,1.3,19.0,528.0,719.18,557.33
2016,2,14,14,45,842.5,77.0,1.3,19.0,492.5,690.72,538.48
2016,2,14,15,0,823.0,76.0,1.3,19.0,457.0,655.79,514.82
2016,2,14,15,15,800.0,73.0,1.25,18.5,416.5,614.52,485.61
2016,2,14,15,30,777.0,70.0,1.2,18.0,376.0,572.02,454.5
2016,2,14,15,45,737.5,67.5,1.2,18.0,330.5,519.52,414.35
2016,2,14,16,0,698.0,65.0,1.2,18.0,285.0,467.59,373.41
2016,2,14,16,15,648.0,59.5,1.15,17.5,238.0,410.76,327.67
2016,2,14,16,30,598.0,54.0,1.1,17.0,191.0,353.9,280.27
2016,2,14,16,45,510.0,47.0,1.1,16.5,144.0,282.38,220.08
2016,2,14,17,0,422.0,40.0,1.1,16.0,97.0,217.86,163.98
2016,2,14,17,15,211.0,31.0,1.05,15.5,59.5,119.34,78.49
2016,2,14,17,30,0.0,22.0,1.0,15.0,22.0,21.63,0.0
2016,2,14,17,45,0.0,11.0,1.0,15.0,11.0,10.81,0.0
2016,2,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,7,15,225.0,13.5,1.15,13.5,34.5,10.84,0.0
2016,2,15,7,30,450.0,27.0,1.1,14.0,69.0,22.31,12.56
2016,2,15,7,45,546.5,34.0,1.1,14.5,116.0,53.2,23.91
2016,2,15,8,0,643.0,41.0,1.1,15.0,163.0,101.48,52.69
2016,2,15,8,15,698.5,45.5,1.05,15.5,212.0,151.29,90.9
2016,2,15,8,30,754.0,50.0,1.0,16.0,261.0,206.51,137.34
2016,2,15,8,45,790.0,53.5,0.95,16.5,308.5,260.63,184.97
2016,2,15,9,0,826.0,57.0,0.9,17.0,356.0,317.32,234.41
2016,2,15,9,15,850.5,59.5,0.9,17.5,399.5,371.62,281.25
2016,2,15,9,30,875.0,62.0,0.9,18.0,443.0,425.78,326.56
2016,2,15,9,45,892.5,64.0,0.9,18.5,482.0,476.6,367.86
2016,2,15,10,0,910.0,66.0,0.9,19.0,521.0,526.84,407.26
2016,2,15,10,15,922.5,67.0,0.9,19.0,553.5,572.47,442.8
2016,2,15,10,30,935.0,68.0,0.9,19.0,586.0,616.56,476.21
2016,2,15,10,45,943.0,69.5,0.9,19.5,611.5,656.6,504.89
2016,2,15,11,0,951.0,71.0,0.9,20.0,637.0,694.32,531.13
2016,2,15,11,15,956.0,71.5,0.9,20.0,654.5,726.4,552.73
2016,2,15,11,30,961.0,72.0,0.9,20.0,672.0,755.6,571.87
2016,2,15,11,45,963.5,72.5,0.9,20.5,682.0,779.94,586.56
2016,2,15,12,0,966.0,73.0,0.9,21.0,692.0,801.01,599.03
2016,2,15,12,15,966.0,73.0,0.9,21.0,693.5,816.25,608.82
2016,2,15,12,30,966.0,73.0,0.9,21.0,695.0,827.95,616.42
2016,2,15,12,45,959.0,75.0,0.9,21.0,688.0,832.86,619.67
2016,2,15,13,0,952.0,77.0,0.9,21.0,681.0,834.13,620.74
2016,2,15,13,15,947.5,76.5,0.9,21.0,666.5,830.97,619.05
2016,2,15,13,30,943.0,76.0,0.9,21.0,652.0,824.25,615.2
2016,2,15,13,45,934.0,75.5,0.95,21.0,629.5,810.58,607.61
2016,2,15,14,0,925.0,75.0,1.0,21.0,607.0,793.61,597.9
2016,2,15,14,15,914.0,73.5,0.95,20.5,577.5,770.83,584.03
2016,2,15,14,30,903.0,72.0,0.9,20.0,548.0,745.12,568.15
2016,2,15,14,45,886.0,71.0,0.9,20.0,511.5,713.02,547.35
2016,2,15,15,0,869.0,70.0,0.9,20.0,475.0,678.7,524.81
2016,2,15,15,15,847.0,67.5,0.85,19.5,433.5,641.51,499.73
2016,2,15,15,30,825.0,65.0,0.8,19.0,392.0,598.63,468.99
2016,2,15,15,45,791.5,62.0,0.8,19.0,346.0,547.29,430.68
2016,2,15,16,0,758.0,59.0,0.8,19.0,300.0,496.01,391.14
2016,2,15,16,15,710.5,54.5,0.75,18.0,251.5,436.33,344.73
2016,2,15,16,30,663.0,50.0,0.7,17.0,203.0,378.66,297.87
2016,2,15,16,45,587.5,43.0,0.7,16.5,155.5,308.93,239.53
2016,2,15,17,0,512.0,36.0,0.7,16.0,108.0,244.79,183.71
2016,2,15,17,15,375.0,26.0,0.7,15.5,67.0,167.92,112.76
2016,2,15,17,30,238.0,16.0,0.7,15.0,26.0,91.33,0.0
2016,2,15,17,45,119.0,8.0,0.75,15.0,13.0,34.86,0.0
2016,2,15,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,213.0,14.5,0.9,13.5,35.5,10.81,0.0
2016,2,16,7,30,426.0,29.0,0.9,14.0,71.0,22.1,12.65
2016,2,16,7,45,519.0,37.0,0.9,14.5,117.0,56.47,26.79
2016,2,16,8,0,612.0,45.0,0.9,15.0,163.0,104.12,56.0
2016,2,16,8,15,668.5,50.0,0.8,15.5,212.0,153.06,93.69
2016,2,16,8,30,725.0,55.0,0.7,16.0,261.0,207.59,139.32
2016,2,16,8,45,760.5,59.0,0.65,16.5,308.0,260.73,185.75
2016,2,16,9,0,796.0,63.0,0.6,17.0,355.0,316.45,233.86
2016,2,16,9,15,821.5,66.0,0.55,17.5,398.5,369.72,279.09
2016,2,16,9,30,847.0,69.0,0.5,18.0,442.0,423.87,323.41
2016,2,16,9,45,869.0,69.5,0.5,19.0,481.0,474.42,363.14
2016,2,16,10,0,891.0,70.0,0.5,20.0,520.0,524.53,400.98
2016,2,16,10,15,903.5,72.0,0.45,20.5,552.5,570.54,434.68
2016,2,16,10,30,916.0,74.0,0.4,21.0,585.0,615.07,466.05
2016,2,16,10,45,923.0,75.5,0.4,21.5,610.0,653.93,493.04
2016,2,16,11,0,930.0,77.0,0.4,22.0,635.0,690.45,517.69
2016,2,16,11,15,935.0,77.5,0.35,22.0,652.5,722.01,537.65
2016,2,16,11,30,940.0,78.0,0.3,22.0,670.0,750.75,555.11
2016,2,16,11,45,941.5,79.0,0.25,22.5,679.5,774.51,568.1
2016,2,16,12,0,943.0,80.0,0.2,23.0,689.0,795.02,578.97
2016,2,16,12,15,943.5,80.0,0.2,23.0,690.5,810.35,588.44
2016,2,16,12,30,944.0,80.0,0.2,23.0,692.0,822.24,595.86
2016,2,16,12,45,943.5,79.0,0.2,23.0,686.0,828.74,599.99
2016,2,16,13,0,943.0,78.0,0.2,23.0,680.0,831.69,602.06
2016,2,16,13,15,938.5,77.5,0.2,23.0,665.5,828.5,600.39
2016,2,16,13,30,934.0,77.0,0.2,23.0,651.0,821.78,596.68
2016,2,16,13,45,926.0,76.0,0.2,23.5,628.5,808.33,587.66
2016,2,16,14,0,918.0,75.0,0.2,24.0,606.0,791.58,576.71
2016,2,16,14,15,684.0,134.5,0.2,23.5,519.5,677.64,503.08
2016,2,16,14,30,450.0,194.0,0.2,23.0,433.0,556.72,418.52
2016,2,16,14,45,659.5,130.5,0.25,23.0,455.0,629.76,475.78
2016,2,16,15,0,869.0,67.0,0.3,23.0,477.0,678.13,511.49
2016,2,16,15,15,847.5,64.5,0.3,22.5,435.5,636.99,484.4
2016,2,16,15,30,826.0,62.0,0.3,22.0,394.0,598.44,458.11
2016,2,16,15,45,797.0,59.0,0.35,22.0,348.5,549.58,423.26
2016,2,16,16,0,768.0,56.0,0.4,22.0,303.0,500.47,386.9
2016,2,16,16,15,723.0,51.5,0.5,21.5,255.0,441.5,342.68
2016,2,16,16,30,678.0,47.0,0.6,21.0,207.0,384.38,297.55
2016,2,16,16,45,605.5,41.0,0.7,20.5,159.0,316.18,241.79
2016,2,16,17,0,533.0,35.0,0.8,20.0,111.0,253.28,187.95
2016,2,16,17,15,266.5,32.0,0.8,19.5,70.0,139.71,94.26
2016,2,16,17,30,0.0,29.0,0.8,19.0,29.0,34.07,0.0
2016,2,16,17,45,0.0,14.5,0.85,18.5,14.5,14.25,0.0
2016,2,16,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,1.25,15.0,5.5,5.3,0.0
2016,2,17,7,30,0.0,11.0,1.3,15.0,11.0,10.6,3.19
2016,2,17,7,45,0.0,18.0,1.4,15.5,18.0,17.36,8.83
2016,2,17,8,0,0.0,25.0,1.5,16.0,25.0,24.12,14.73
2016,2,17,8,15,0.0,33.0,1.55,16.0,33.0,31.85,21.43
2016,2,17,8,30,0.0,41.0,1.6,16.0,41.0,39.59,28.05
2016,2,17,8,45,0.0,48.5,1.7,16.5,48.5,46.85,34.12
2016,2,17,9,0,0.0,56.0,1.8,17.0,56.0,54.11,40.09
2016,2,17,9,15,117.0,122.0,1.85,17.0,174.0,162.38,128.19
2016,2,17,9,30,234.0,188.0,1.9,17.0,292.0,283.33,224.86
2016,2,17,9,45,117.0,159.5,1.95,17.5,211.5,211.76,168.14
2016,2,17,10,0,0.0,131.0,2.0,18.0,131.0,126.94,99.05
2016,2,17,10,15,0.0,104.0,2.05,18.0,104.0,100.7,77.64
2016,2,17,10,30,0.0,77.0,2.1,18.0,77.0,74.48,56.07
2016,2,17,10,45,0.0,69.0,2.2,18.0,69.0,66.73,49.64
2016,2,17,11,0,0.0,61.0,2.3,18.0,61.0,58.99,43.21
2016,2,17,11,15,0.0,62.5,2.35,18.0,62.5,60.45,44.36
2016,2,17,11,30,0.0,64.0,2.4,18.0,64.0,61.91,45.51
2016,2,17,11,45,0.0,61.5,2.45,18.0,61.5,59.49,43.49
2016,2,17,12,0,0.0,59.0,2.5,18.0,59.0,57.07,41.48
2016,2,17,12,15,0.0,59.0,2.5,17.5,59.0,57.07,41.56
2016,2,17,12,30,0.0,59.0,2.5,17.0,59.0,57.07,41.65
2016,2,17,12,45,0.0,58.0,2.55,17.0,58.0,56.1,40.86
2016,2,17,13,0,0.0,57.0,2.6,17.0,57.0,55.13,40.08
2016,2,17,13,15,120.0,176.0,2.6,17.0,250.5,280.07,225.67
2016,2,17,13,30,240.0,295.0,2.6,17.0,444.0,505.61,400.79
2016,2,17,13,45,248.0,279.5,2.65,17.0,428.5,494.59,392.14
2016,2,17,14,0,256.0,264.0,2.7,17.0,413.0,490.91,390.26
2016,2,17,14,15,261.5,249.0,2.7,16.5,395.0,476.16,380.59
2016,2,17,14,30,267.0,234.0,2.7,16.0,377.0,460.15,369.88
2016,2,17,14,45,258.0,222.5,2.7,16.0,353.5,436.52,352.08
2016,2,17,15,0,249.0,211.0,2.7,16.0,330.0,412.4,333.73
2016,2,17,15,15,241.5,193.5,2.65,16.0,300.0,381.93,310.21
2016,2,17,15,30,234.0,176.0,2.6,16.0,270.0,351.07,286.04
2016,2,17,15,45,227.0,155.5,2.6,16.0,238.5,316.66,258.68
2016,2,17,16,0,220.0,135.0,2.6,16.0,207.0,281.98,230.49
2016,2,17,16,15,198.5,115.5,2.6,15.5,173.0,240.88,196.62
2016,2,17,16,30,177.0,96.0,2.6,15.0,139.0,201.01,162.89
2016,2,17,16,45,143.5,76.0,2.65,15.0,105.5,156.75,124.58
2016,2,17,17,0,110.0,56.0,2.7,15.0,72.0,109.67,83.67
2016,2,17,17,15,55.0,37.0,2.7,14.5,45.0,65.25,44.47
2016,2,17,17,30,0.0,18.0,2.7,14.0,18.0,17.95,0.0
2016,2,17,17,45,0.0,9.0,2.75,14.0,9.0,8.85,0.0
2016,2,17,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,7,15,26.5,20.5,1.4,11.0,23.0,18.32,0.71
2016,2,18,7,30,53.0,41.0,1.4,11.0,46.0,35.2,24.33
2016,2,18,7,45,93.0,61.5,1.45,11.5,77.5,59.53,41.7
2016,2,18,8,0,133.0,82.0,1.5,12.0,109.0,89.24,64.51
2016,2,18,8,15,158.5,102.5,1.5,12.0,143.0,121.21,90.77
2016,2,18,8,30,184.0,123.0,1.5,12.0,177.0,156.06,120.06
2016,2,18,8,45,219.5,136.0,1.55,12.5,211.0,189.55,147.97
2016,2,18,9,0,255.0,149.0,1.6,13.0,245.0,226.67,178.97
2016,2,18,9,15,127.5,127.0,1.6,13.0,175.0,171.52,137.05
2016,2,18,9,30,0.0,105.0,1.6,13.0,105.0,101.51,80.27
2016,2,18,9,45,372.5,112.5,1.6,13.5,304.0,289.15,234.33
2016,2,18,10,0,745.0,120.0,1.6,14.0,503.0,507.06,405.03
2016,2,18,10,15,761.5,123.0,1.55,14.0,535.0,551.47,438.85
2016,2,18,10,30,778.0,126.0,1.5,14.0,567.0,595.12,472.48
2016,2,18,10,45,630.0,175.0,1.5,14.0,542.0,581.33,460.87
2016,2,18,11,0,482.0,224.0,1.5,14.0,517.0,554.01,438.77
2016,2,18,11,15,653.5,176.5,1.45,14.0,586.5,641.87,507.03
2016,2,18,11,30,825.0,129.0,1.4,14.0,656.0,732.17,574.48
2016,2,18,11,45,830.0,129.0,1.4,14.5,666.0,755.62,588.71
2016,2,18,12,0,835.0,129.0,1.4,15.0,676.0,776.3,601.67
2016,2,18,12,15,590.5,208.5,1.4,15.0,596.0,685.31,533.59
2016,2,18,12,30,346.0,288.0,1.4,15.0,516.0,580.18,452.74
2016,2,18,12,45,173.0,218.0,1.4,15.0,332.0,365.08,290.28
2016,2,18,13,0,0.0,148.0,1.4,15.0,148.0,144.71,112.98
2016,2,18,13,15,7.0,185.5,1.4,15.0,190.0,188.46,149.06
2016,2,18,13,30,14.0,223.0,1.4,15.0,232.0,233.12,184.78
2016,2,18,13,45,7.0,193.0,1.4,15.0,197.5,196.85,155.78
2016,2,18,14,0,0.0,163.0,1.4,15.0,163.0,160.79,126.91
2016,2,18,14,15,113.5,202.0,1.35,14.5,263.0,303.27,244.88
2016,2,18,14,30,227.0,241.0,1.3,14.0,363.0,430.79,346.21
2016,2,18,14,45,498.0,170.0,1.3,14.0,415.5,558.72,448.77
2016,2,18,15,0,769.0,99.0,1.3,14.0,468.0,658.54,526.83
2016,2,18,15,15,743.5,95.5,1.2,14.0,427.0,616.18,493.5
2016,2,18,15,30,718.0,92.0,1.1,14.0,386.0,572.89,460.35
2016,2,18,15,45,692.5,84.5,1.05,14.0,342.0,524.41,423.01
2016,2,18,16,0,667.0,77.0,1.0,14.0,298.0,475.69,384.39
2016,2,18,16,15,616.0,71.0,0.95,13.0,250.5,415.57,336.78
2016,2,18,16,30,565.0,65.0,0.9,12.0,203.0,358.01,289.36
2016,2,18,16,45,493.5,55.5,0.9,11.5,156.5,290.82,232.24
2016,2,18,17,0,422.0,46.0,0.9,11.0,110.0,229.17,178.01
2016,2,18,17,15,292.5,33.5,0.95,10.5,70.0,151.42,109.02
2016,2,18,17,30,163.0,21.0,1.0,10.0,30.0,78.88,3.56
2016,2,18,17,45,81.5,10.5,1.05,10.0,15.0,29.37,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,7,15,179.5,17.5,1.2,10.5,37.5,13.08,0.62
2016,2,19,7,30,359.0,35.0,1.2,11.0,75.0,27.08,17.62
2016,2,19,7,45,448.5,44.5,1.3,11.5,120.5,62.52,32.84
2016,2,19,8,0,538.0,54.0,1.4,12.0,166.0,108.45,63.19
2016,2,19,8,15,596.0,60.5,1.4,12.5,213.5,155.91,100.95
2016,2,19,8,30,654.0,67.0,1.4,13.0,261.0,209.2,146.38
2016,2,19,8,45,690.0,72.0,1.45,13.5,307.0,260.42,191.94
2016,2,19,9,0,726.0,77.0,1.5,14.0,353.0,314.4,239.52
2016,2,19,9,15,753.0,81.0,1.45,14.0,396.0,367.23,285.78
2016,2,19,9,30,780.0,85.0,1.4,14.0,439.0,420.25,330.98
2016,2,19,9,45,519.5,155.0,1.4,14.5,399.0,402.01,319.37
2016,2,19,10,0,259.0,225.0,1.4,15.0,359.0,358.91,285.58
2016,2,19,10,15,347.0,221.5,1.35,15.0,413.0,417.01,331.87
2016,2,19,10,30,435.0,218.0,1.3,15.0,467.0,484.46,383.96
2016,2,19,10,45,232.0,231.0,1.3,15.0,365.0,383.27,304.44
2016,2,19,11,0,29.0,244.0,1.3,15.0,263.0,262.6,207.29
2016,2,19,11,15,117.5,274.0,1.3,15.0,350.0,361.26,286.34
2016,2,19,11,30,206.0,304.0,1.3,15.0,437.0,460.61,362.72
2016,2,19,11,45,187.5,310.0,1.3,15.5,432.0,459.53,360.0
2016,2,19,12,0,169.0,316.0,1.3,16.0,427.0,457.1,357.02
2016,2,19,12,15,153.5,316.5,1.25,15.5,417.5,449.94,351.79
2016,2,19,12,30,138.0,317.0,1.2,15.0,408.0,441.82,345.87
2016,2,19,12,45,279.0,290.5,1.2,15.0,473.5,535.46,419.55
2016,2,19,13,0,420.0,264.0,1.2,15.0,539.0,629.43,490.71
2016,2,19,13,15,332.5,277.0,1.15,14.5,491.5,568.26,444.29
2016,2,19,13,30,245.0,290.0,1.1,14.0,444.0,505.32,397.2
2016,2,19,13,45,263.0,276.5,1.1,14.0,437.0,512.91,404.3
2016,2,19,14,0,281.0,263.0,1.1,14.0,430.0,510.65,403.63
2016,2,19,14,15,274.5,250.0,1.05,14.0,406.5,488.66,387.47
2016,2,19,14,30,268.0,237.0,1.0,14.0,383.0,465.78,370.71
2016,2,19,14,45,135.5,199.5,0.95,14.0,273.0,314.75,252.8
2016,2,19,15,0,3.0,162.0,0.9,14.0,163.0,164.16,130.51
2016,2,19,15,15,1.5,148.5,0.85,13.5,149.0,149.65,119.7
2016,2,19,15,30,0.0,135.0,0.8,13.0,135.0,135.24,108.34
2016,2,19,15,45,0.0,119.0,0.75,13.0,119.0,119.13,95.25
2016,2,19,16,0,0.0,103.0,0.7,13.0,103.0,103.02,81.99
2016,2,19,16,15,0.0,86.5,0.65,12.5,86.5,86.34,68.17
2016,2,19,16,30,0.0,70.0,0.6,12.0,70.0,69.61,54.02
2016,2,19,16,45,0.0,53.5,0.55,12.0,53.5,52.8,39.46
2016,2,19,17,0,0.0,37.0,0.5,12.0,37.0,35.86,24.64
2016,2,19,17,15,0.0,23.5,0.5,11.5,23.5,22.69,12.76
2016,2,19,17,30,0.0,10.0,0.5,11.0,10.0,9.64,0.0
2016,2,19,17,45,0.0,5.0,0.55,11.0,5.0,4.91,0.0
2016,2,19,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,7,15,34.0,21.0,0.95,7.5,25.0,18.88,5.39
2016,2,20,7,30,68.0,42.0,0.9,8.0,50.0,36.43,26.15
2016,2,20,7,45,91.5,63.0,0.9,8.5,79.0,61.64,44.02
2016,2,20,8,0,115.0,84.0,0.9,9.0,108.0,89.99,66.72
2016,2,20,8,15,130.0,104.5,0.85,9.5,138.5,119.31,91.28
2016,2,20,8,30,145.0,125.0,0.8,10.0,169.0,150.39,117.56
2016,2,20,8,45,161.0,142.5,0.8,10.5,198.5,180.64,143.04
2016,2,20,9,0,177.0,160.0,0.8,11.0,228.0,212.44,169.57
2016,2,20,9,15,343.5,152.5,0.75,11.0,303.0,280.09,223.25
2016,2,20,9,30,510.0,145.0,0.7,11.0,378.0,364.12,290.17
2016,2,20,9,45,450.0,173.5,0.65,11.5,392.5,388.92,310.02
2016,2,20,10,0,390.0,202.0,0.6,12.0,407.0,405.09,322.38
2016,2,20,10,15,504.5,181.0,0.5,12.5,462.0,469.23,371.54
2016,2,20,10,30,619.0,160.0,0.4,13.0,517.0,539.98,423.82
2016,2,20,10,45,554.5,192.0,0.3,13.5,522.0,553.32,430.46
2016,2,20,11,0,490.0,224.0,0.2,14.0,527.0,562.84,434.41
2016,2,20,11,15,470.0,239.0,0.2,14.0,536.5,580.73,446.79
2016,2,20,11,30,450.0,254.0,0.2,14.0,546.0,596.05,457.02
2016,2,20,11,45,458.5,254.5,0.2,14.5,555.5,615.29,469.83
2016,2,20,12,0,467.0,255.0,0.2,15.0,565.0,633.17,481.49
2016,2,20,12,15,432.0,267.0,0.25,15.0,554.5,627.66,477.31
2016,2,20,12,30,397.0,279.0,0.3,15.0,544.0,613.12,467.27
2016,2,20,12,45,445.0,260.0,0.35,15.0,554.0,643.14,490.52
2016,2,20,13,0,493.0,241.0,0.4,15.0,564.0,665.11,507.68
2016,2,20,13,15,694.5,169.5,0.45,15.0,614.5,754.9,575.29
2016,2,20,13,30,896.0,98.0,0.5,15.0,665.0,828.62,625.38
2016,2,20,13,45,888.5,96.5,0.55,15.0,643.0,819.87,620.0
2016,2,20,14,0,881.0,95.0,0.6,15.0,621.0,803.27,610.66
2016,2,20,14,15,870.0,93.0,0.65,15.0,591.5,780.31,597.07
2016,2,20,14,30,859.0,91.0,0.7,15.0,562.0,754.5,581.47
2016,2,20,14,45,848.0,87.0,0.75,15.0,527.0,723.75,562.24
2016,2,20,15,0,837.0,83.0,0.8,15.0,492.0,690.51,541.0
2016,2,20,15,15,815.5,80.0,0.85,14.5,450.0,649.11,514.04
2016,2,20,15,30,794.0,77.0,0.9,14.0,408.0,606.31,484.19
2016,2,20,15,45,767.5,72.0,0.95,14.0,363.0,557.13,447.59
2016,2,20,16,0,741.0,67.0,1.0,14.0,318.0,507.56,409.34
2016,2,20,16,15,695.5,62.0,1.05,13.0,269.0,447.96,363.05
2016,2,20,16,30,650.0,57.0,1.1,12.0,220.0,393.1,318.22
2016,2,20,16,45,576.5,50.0,1.15,11.5,171.0,323.64,259.25
2016,2,20,17,0,503.0,43.0,1.2,11.0,122.0,259.8,202.96
2016,2,20,17,15,380.5,32.0,1.2,10.5,79.5,181.26,133.03
2016,2,20,17,30,258.0,21.0,1.2,10.0,37.0,108.93,34.72
2016,2,20,17,45,129.0,10.5,1.25,10.0,18.5,41.06,0.0
2016,2,20,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.5,1.1,7.5,6.5,0.0,0.0
2016,2,21,7,0,0.0,13.0,1.0,8.0,13.0,12.78,0.0
2016,2,21,7,15,218.5,24.0,1.0,8.5,50.5,18.85,6.72
2016,2,21,7,30,437.0,35.0,1.0,9.0,88.0,29.19,19.9
2016,2,21,7,45,527.0,43.5,1.05,10.0,136.5,69.34,35.3
2016,2,21,8,0,617.0,52.0,1.1,11.0,185.0,119.48,69.13
2016,2,21,8,15,671.5,57.5,1.1,11.5,235.0,171.76,111.61
2016,2,21,8,30,726.0,63.0,1.1,12.0,285.0,227.65,159.88
2016,2,21,8,45,765.5,66.5,1.15,12.5,334.0,282.34,208.58
2016,2,21,9,0,805.0,70.0,1.2,13.0,383.0,340.04,259.33
2016,2,21,9,15,830.0,73.0,1.2,13.0,427.5,394.28,306.93
2016,2,21,9,30,855.0,76.0,1.2,13.0,472.0,449.33,353.86
2016,2,21,9,45,874.5,78.0,1.2,13.5,512.0,501.22,396.29
2016,2,21,10,0,894.0,80.0,1.2,14.0,552.0,552.41,436.75
2016,2,21,10,15,907.0,81.5,1.2,14.0,585.0,598.77,473.16
2016,2,21,10,30,920.0,83.0,1.2,14.0,618.0,643.65,507.51
2016,2,21,10,45,929.0,84.0,1.2,14.5,644.0,683.72,536.52
2016,2,21,11,0,938.0,85.0,1.2,15.0,670.0,721.53,562.9
2016,2,21,11,15,943.5,86.0,1.15,15.0,688.5,754.44,584.49
2016,2,21,11,30,949.0,87.0,1.1,15.0,707.0,784.5,603.91
2016,2,21,11,45,952.0,87.5,1.1,15.5,717.0,809.15,619.02
2016,2,21,12,0,955.0,88.0,1.1,16.0,727.0,830.56,631.91
2016,2,21,12,15,955.5,88.0,1.05,16.0,728.5,846.12,641.33
2016,2,21,12,30,956.0,88.0,1.0,16.0,730.0,858.17,648.48
2016,2,21,12,45,954.5,87.5,1.0,16.0,723.5,864.51,652.73
2016,2,21,13,0,953.0,87.0,1.0,16.0,717.0,867.22,654.77
2016,2,21,13,15,948.5,86.5,1.05,16.0,702.5,863.89,653.75
2016,2,21,13,30,944.0,86.0,1.1,16.0,688.0,856.99,650.51
2016,2,21,13,45,934.0,86.0,1.15,16.0,664.5,842.77,642.43
2016,2,21,14,0,924.0,86.0,1.2,16.0,641.0,825.24,632.21
2016,2,21,14,15,912.5,84.5,1.2,16.0,611.0,801.71,617.21
2016,2,21,14,30,901.0,83.0,1.2,16.0,581.0,775.24,600.2
2016,2,21,14,45,882.5,82.0,1.3,16.0,543.5,746.01,582.31
2016,2,21,15,0,864.0,81.0,1.4,16.0,506.0,709.99,559.2
2016,2,21,15,15,842.0,78.0,1.4,15.5,463.5,667.36,530.9
2016,2,21,15,30,820.0,75.0,1.4,15.0,421.0,623.28,499.38
2016,2,21,15,45,788.0,71.5,1.45,14.5,374.0,571.44,461.22
2016,2,21,16,0,756.0,68.0,1.5,14.0,327.0,519.53,421.52
2016,2,21,16,15,710.0,63.0,1.45,13.0,277.0,458.85,373.56
2016,2,21,16,30,664.0,58.0,1.4,12.0,227.0,402.93,327.3
2016,2,21,16,45,593.5,50.5,1.4,11.5,177.5,333.29,267.84
2016,2,21,17,0,523.0,43.0,1.4,11.0,128.0,268.99,210.88
2016,2,21,17,15,399.5,32.5,1.4,10.5,84.0,189.26,140.09
2016,2,21,17,30,276.0,22.0,1.4,10.0,40.0,116.63,47.52
2016,2,21,17,45,138.0,11.0,1.4,10.0,20.0,44.02,0.0
2016,2,21,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
