Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.0,9.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.0,10.0,16.0,15.73,0.0
2016,2,22,7,15,238.0,25.0,1.0,10.0,55.0,19.58,8.21
2016,2,22,7,30,476.0,34.0,1.0,10.0,94.0,30.0,20.62
2016,2,22,7,45,558.5,42.0,1.0,10.5,142.5,71.77,35.7
2016,2,22,8,0,641.0,50.0,1.0,11.0,191.0,124.29,72.07
2016,2,22,8,15,692.5,55.0,0.95,11.5,241.0,175.35,113.87
2016,2,22,8,30,744.0,60.0,0.9,12.0,291.0,231.44,162.49
2016,2,22,8,45,778.5,64.0,0.9,12.5,339.0,286.32,211.38
2016,2,22,9,0,813.0,68.0,0.9,13.0,387.0,343.65,261.61
2016,2,22,9,15,837.0,71.0,0.9,13.5,431.5,398.01,308.41
2016,2,22,9,30,861.0,74.0,0.9,14.0,476.0,453.06,354.22
2016,2,22,9,45,878.0,76.0,0.95,14.5,515.5,504.12,395.78
2016,2,22,10,0,895.0,78.0,1.0,15.0,555.0,554.24,435.31
2016,2,22,10,15,907.5,80.0,0.95,15.5,588.0,600.92,470.22
2016,2,22,10,30,920.0,82.0,0.9,16.0,621.0,646.08,502.76
2016,2,22,10,45,927.5,83.5,0.9,16.5,646.5,685.75,530.86
2016,2,22,11,0,935.0,85.0,0.9,17.0,672.0,723.06,556.13
2016,2,22,11,15,940.5,86.0,0.9,17.0,690.5,755.91,577.82
2016,2,22,11,30,946.0,87.0,0.9,17.0,709.0,785.91,597.47
2016,2,22,11,45,948.0,88.0,0.95,17.5,719.0,810.29,612.86
2016,2,22,12,0,950.0,89.0,1.0,18.0,729.0,831.4,626.11
2016,2,22,12,15,950.5,89.0,1.0,18.0,730.5,846.88,636.09
2016,2,22,12,30,951.0,89.0,1.0,18.0,732.0,858.86,643.91
2016,2,22,12,45,944.0,91.0,1.05,18.0,724.5,863.45,647.75
2016,2,22,13,0,937.0,93.0,1.1,18.0,717.0,864.42,649.4
2016,2,22,13,15,726.5,158.5,1.1,18.0,636.5,774.05,588.57
2016,2,22,13,30,516.0,224.0,1.1,18.0,556.0,670.37,514.0
2016,2,22,13,45,716.5,156.0,1.1,18.0,600.0,757.65,580.82
2016,2,22,14,0,917.0,88.0,1.1,18.0,644.0,825.26,627.03
2016,2,22,14,15,907.0,86.5,1.1,18.0,614.0,802.92,611.93
2016,2,22,14,30,897.0,85.0,1.1,18.0,584.0,777.61,595.92
2016,2,22,14,45,883.5,82.5,1.1,18.0,548.0,750.32,578.49
2016,2,22,15,0,870.0,80.0,1.1,18.0,512.0,715.95,555.94
2016,2,22,15,15,849.5,77.5,1.05,17.5,470.0,674.62,528.65
2016,2,22,15,30,829.0,75.0,1.0,17.0,428.0,631.72,498.39
2016,2,22,15,45,800.0,71.5,0.95,16.5,381.0,581.24,461.39
2016,2,22,16,0,771.0,68.0,0.9,16.0,334.0,530.44,422.92
2016,2,22,16,15,727.5,63.0,0.85,15.0,284.5,470.29,376.55
2016,2,22,16,30,684.0,58.0,0.8,14.0,235.0,411.78,329.45
2016,2,22,16,45,614.0,51.0,0.8,13.5,185.0,344.57,273.16
2016,2,22,17,0,544.0,44.0,0.8,13.0,135.0,279.8,216.92
2016,2,22,17,15,423.5,34.0,0.85,12.5,89.5,200.18,147.5
2016,2,22,17,30,303.0,24.0,0.9,12.0,44.0,128.06,60.45
2016,2,22,17,45,151.5,12.0,0.95,11.5,22.0,48.59,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.3,11.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.4,12.0,18.0,17.69,0.0
2016,2,23,7,15,234.5,28.0,0.35,12.0,58.0,22.3,10.97
2016,2,23,7,30,469.0,38.0,0.3,12.0,98.0,35.25,19.65
2016,2,23,7,45,555.5,46.0,0.3,12.0,148.5,77.17,39.67
2016,2,23,8,0,642.0,54.0,0.3,12.0,199.0,128.7,75.2
2016,2,23,8,15,695.0,60.0,0.3,12.5,250.5,183.1,119.38
2016,2,23,8,30,748.0,66.0,0.3,13.0,302.0,240.88,168.64
2016,2,23,8,45,726.5,71.0,0.35,13.5,329.5,280.88,206.5
2016,2,23,9,0,705.0,76.0,0.4,14.0,357.0,317.51,240.79
2016,2,23,9,15,673.0,95.5,0.4,14.5,387.5,360.07,277.97
2016,2,23,9,30,641.0,115.0,0.4,15.0,418.0,399.38,310.76
2016,2,23,9,45,778.0,98.5,0.4,15.5,496.0,481.36,373.95
2016,2,23,10,0,915.0,82.0,0.4,16.0,574.0,572.29,441.65
2016,2,23,10,15,927.0,84.0,0.4,16.5,607.5,619.61,475.77
2016,2,23,10,30,939.0,86.0,0.4,17.0,641.0,665.3,508.1
2016,2,23,10,45,947.5,87.0,0.4,17.5,667.0,705.84,535.9
2016,2,23,11,0,956.0,88.0,0.4,18.0,693.0,744.02,560.73
2016,2,23,11,15,960.5,89.0,0.35,18.5,711.0,776.81,579.69
2016,2,23,11,30,965.0,90.0,0.3,19.0,729.0,806.63,596.47
2016,2,23,11,45,966.0,91.0,0.3,19.5,738.5,830.7,610.22
2016,2,23,12,0,967.0,92.0,0.3,20.0,748.0,851.39,621.82
2016,2,23,12,15,966.5,92.0,0.25,20.0,749.0,866.35,630.06
2016,2,23,12,30,966.0,92.0,0.2,20.0,750.0,877.71,636.19
2016,2,23,12,45,962.0,92.5,0.2,20.0,742.5,883.17,639.63
2016,2,23,13,0,958.0,93.0,0.2,20.0,735.0,884.95,640.97
2016,2,23,13,15,953.0,92.0,0.15,20.0,719.5,880.61,637.78
2016,2,23,13,30,948.0,91.0,0.1,20.0,704.0,872.66,632.63
2016,2,23,13,45,938.0,90.5,0.1,20.5,680.0,857.72,622.75
2016,2,23,14,0,928.0,90.0,0.1,21.0,656.0,839.44,610.94
2016,2,23,14,15,916.5,88.5,0.15,21.0,625.0,815.7,597.56
2016,2,23,14,30,905.0,87.0,0.2,21.0,594.0,789.01,582.33
2016,2,23,14,45,889.0,84.5,0.25,21.0,556.5,759.64,565.27
2016,2,23,15,0,873.0,82.0,0.3,21.0,519.0,723.27,543.3
2016,2,23,15,15,851.0,79.0,0.35,20.5,476.0,680.12,517.33
2016,2,23,15,30,829.0,76.0,0.4,20.0,433.0,635.5,488.44
2016,2,23,15,45,797.0,72.5,0.5,19.5,385.0,583.03,452.97
2016,2,23,16,0,765.0,69.0,0.6,19.0,337.0,530.47,415.73
2016,2,23,16,15,720.0,64.0,0.7,18.0,286.5,469.57,370.98
2016,2,23,16,30,675.0,59.0,0.8,17.0,236.0,413.27,327.2
2016,2,23,16,45,597.0,53.0,0.95,16.5,185.0,341.01,268.38
2016,2,23,17,0,519.0,47.0,1.1,16.0,134.0,274.68,211.92
2016,2,23,17,15,401.0,36.0,1.1,15.5,89.5,195.61,143.74
2016,2,23,17,30,283.0,25.0,1.1,15.0,45.0,124.74,64.6
2016,2,23,17,45,141.5,12.5,1.15,14.5,22.5,46.97,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.0,1.05,9.5,9.0,0.0,0.0
2016,2,24,7,0,0.0,18.0,0.9,10.0,18.0,17.69,0.0
2016,2,24,7,15,200.0,29.0,0.85,10.5,56.0,22.48,11.87
2016,2,24,7,30,400.0,40.0,0.8,11.0,94.0,37.66,21.4
2016,2,24,7,45,486.0,49.0,0.8,12.0,141.5,76.84,41.52
2016,2,24,8,0,572.0,58.0,0.8,13.0,189.0,125.65,75.59
2016,2,24,8,15,625.0,64.0,0.7,13.5,238.0,174.79,115.65
2016,2,24,8,30,678.0,70.0,0.6,14.0,287.0,229.19,162.01
2016,2,24,8,45,718.0,74.0,0.55,14.5,335.5,282.72,208.48
2016,2,24,9,0,758.0,78.0,0.5,15.0,384.0,340.42,257.45
2016,2,24,9,15,783.0,81.5,0.45,15.5,427.5,393.21,301.47
2016,2,24,9,30,808.0,85.0,0.4,16.0,471.0,446.93,344.59
2016,2,24,9,45,828.0,87.0,0.35,17.0,510.0,497.27,382.87
2016,2,24,10,0,848.0,89.0,0.3,18.0,549.0,547.41,419.34
2016,2,24,10,15,861.0,91.0,0.3,18.5,581.5,593.03,452.46
2016,2,24,10,30,874.0,93.0,0.3,19.0,614.0,637.29,483.59
2016,2,24,10,45,882.0,95.0,0.35,19.5,639.5,675.16,510.1
2016,2,24,11,0,890.0,97.0,0.4,20.0,665.0,712.01,535.14
2016,2,24,11,15,896.0,98.0,0.4,20.0,682.5,744.03,555.63
2016,2,24,11,30,902.0,99.0,0.4,20.0,700.0,773.37,574.27
2016,2,24,11,45,903.0,100.0,0.4,20.5,709.5,796.09,587.38
2016,2,24,12,0,904.0,101.0,0.4,21.0,719.0,815.64,598.48
2016,2,24,12,15,904.5,101.5,0.4,21.0,720.5,831.01,608.06
2016,2,24,12,30,905.0,102.0,0.4,21.0,722.0,843.06,615.65
2016,2,24,12,45,906.0,100.0,0.45,21.0,716.0,849.41,620.67
2016,2,24,13,0,907.0,98.0,0.5,21.0,710.0,852.32,623.7
2016,2,24,13,15,902.0,97.0,0.5,20.5,695.0,847.96,622.44
2016,2,24,13,30,897.0,96.0,0.5,20.0,680.0,840.17,619.18
2016,2,24,13,45,891.0,94.0,0.5,20.0,658.0,827.12,611.46
2016,2,24,14,0,885.0,92.0,0.5,20.0,636.0,810.8,601.75
2016,2,24,14,15,873.5,90.5,0.5,20.0,606.0,792.34,590.71
2016,2,24,14,30,862.0,89.0,0.5,20.0,576.0,766.32,574.64
2016,2,24,14,45,846.5,86.5,0.55,20.0,539.5,733.54,554.78
2016,2,24,15,0,831.0,84.0,0.6,20.0,503.0,698.5,533.11
2016,2,24,15,15,809.0,81.0,0.55,19.5,461.5,656.44,505.75
2016,2,24,15,30,787.0,78.0,0.5,19.0,420.0,613.04,475.72
2016,2,24,15,45,754.5,74.5,0.5,19.0,373.5,561.57,438.46
2016,2,24,16,0,722.0,71.0,0.5,19.0,327.0,510.17,400.1
2016,2,24,16,15,678.0,65.5,0.55,18.0,278.0,453.35,357.97
2016,2,24,16,30,634.0,60.0,0.6,17.0,229.0,396.1,313.45
2016,2,24,16,45,564.5,53.0,0.7,16.0,180.0,328.09,258.59
2016,2,24,17,0,495.0,46.0,0.8,15.0,131.0,265.36,205.56
2016,2,24,17,15,384.5,35.0,0.8,14.5,87.5,189.76,140.42
2016,2,24,17,30,274.0,24.0,0.8,14.0,44.0,122.65,68.64
2016,2,24,17,45,137.0,12.0,0.85,13.5,22.0,45.69,0.0
2016,2,24,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,6,45,56.0,7.5,0.85,12.0,9.5,7.37,0.0
2016,2,25,7,0,112.0,15.0,0.8,12.0,19.0,14.74,0.0
2016,2,25,7,15,240.0,29.5,0.7,12.5,56.5,23.18,12.84
2016,2,25,7,30,368.0,44.0,0.6,13.0,94.0,42.28,24.6
2016,2,25,7,45,442.0,55.0,0.5,13.5,140.0,80.89,45.94
2016,2,25,8,0,516.0,66.0,0.4,14.0,186.0,127.82,79.42
2016,2,25,8,15,570.0,73.0,0.35,14.5,234.5,175.2,117.66
2016,2,25,8,30,624.0,80.0,0.3,15.0,283.0,228.04,162.02
2016,2,25,8,45,657.5,86.5,0.25,15.5,329.0,279.42,205.98
2016,2,25,9,0,691.0,93.0,0.2,16.0,375.0,333.38,251.12
2016,2,25,9,15,718.0,97.5,0.15,16.5,418.0,385.03,293.29
2016,2,25,9,30,745.0,102.0,0.1,17.0,461.0,437.95,334.96
2016,2,25,9,45,765.0,105.0,0.1,18.0,499.0,486.84,371.87
2016,2,25,10,0,785.0,108.0,0.1,19.0,537.0,535.91,407.5
2016,2,25,10,15,799.0,110.5,0.1,19.0,569.0,580.23,440.11
2016,2,25,10,30,813.0,113.0,0.1,19.0,601.0,623.46,471.12
2016,2,25,10,45,827.0,112.5,0.1,19.5,627.0,662.27,497.48
2016,2,25,11,0,841.0,112.0,0.1,20.0,653.0,699.42,522.08
2016,2,25,11,15,847.0,113.0,0.1,20.0,670.5,730.53,542.24
2016,2,25,11,30,853.0,114.0,0.1,20.0,688.0,759.11,560.27
2016,2,25,11,45,858.0,114.0,0.15,20.5,698.0,783.19,574.86
2016,2,25,12,0,863.0,114.0,0.2,21.0,708.0,804.38,587.71
2016,2,25,12,15,634.0,201.5,0.2,21.0,638.5,730.68,537.13
2016,2,25,12,30,405.0,289.0,0.2,21.0,569.0,637.15,470.18
2016,2,25,12,45,643.0,196.5,0.25,21.5,635.5,748.46,551.84
2016,2,25,13,0,881.0,104.0,0.3,22.0,702.0,840.87,611.59
2016,2,25,13,15,876.5,103.0,0.3,22.0,688.0,836.9,608.01
2016,2,25,13,30,872.0,102.0,0.3,22.0,674.0,834.34,606.98
2016,2,25,13,45,863.0,101.0,0.35,22.0,651.5,820.2,599.48
2016,2,25,14,0,854.0,100.0,0.4,22.0,629.0,802.94,590.17
2016,2,25,14,15,843.0,98.5,0.4,22.0,599.5,780.55,576.65
2016,2,25,14,30,832.0,97.0,0.4,22.0,570.0,755.4,561.34
2016,2,25,14,45,812.0,95.5,0.45,22.0,533.5,720.98,540.51
2016,2,25,15,0,792.0,94.0,0.5,22.0,497.0,684.61,518.11
2016,2,25,15,15,770.0,90.5,0.55,21.5,456.0,642.97,492.29
2016,2,25,15,30,748.0,87.0,0.6,21.0,415.0,600.09,463.8
2016,2,25,15,45,713.5,83.5,0.65,20.5,369.0,551.25,429.72
2016,2,25,16,0,679.0,80.0,0.7,20.0,323.0,500.25,392.79
2016,2,25,16,15,634.0,73.5,0.75,19.0,275.0,440.89,348.66
2016,2,25,16,30,589.0,67.0,0.8,18.0,227.0,383.63,304.06
2016,2,25,16,45,528.0,58.5,0.85,17.5,179.5,319.45,251.48
2016,2,25,17,0,467.0,50.0,0.9,17.0,132.0,259.81,200.6
2016,2,25,17,15,359.5,38.0,0.9,16.5,89.0,185.16,136.88
2016,2,25,17,30,252.0,26.0,0.9,16.0,46.0,119.62,70.38
2016,2,25,17,45,126.0,13.0,0.95,15.5,23.0,44.24,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.5,0.7,12.5,8.5,8.36,0.0
2016,2,26,7,0,0.0,17.0,0.7,13.0,17.0,16.14,0.0
2016,2,26,7,15,95.5,34.0,0.6,13.5,48.0,28.1,17.19
2016,2,26,7,30,191.0,51.0,0.5,14.0,79.0,47.03,30.51
2016,2,26,7,45,230.0,70.0,0.45,14.5,116.0,79.86,52.73
2016,2,26,8,0,269.0,89.0,0.4,15.0,153.0,117.31,81.21
2016,2,26,8,15,295.5,107.0,0.4,15.0,192.0,155.86,112.9
2016,2,26,8,30,322.0,125.0,0.4,15.0,231.0,197.22,147.59
2016,2,26,8,45,350.0,137.0,0.4,15.5,268.0,236.07,179.97
2016,2,26,9,0,378.0,149.0,0.4,16.0,305.0,277.93,214.36
2016,2,26,9,15,363.0,170.5,0.45,16.5,333.5,312.66,243.1
2016,2,26,9,30,348.0,192.0,0.5,17.0,362.0,346.02,269.78
2016,2,26,9,45,470.0,175.0,0.55,17.5,423.5,410.21,319.43
2016,2,26,10,0,592.0,158.0,0.6,18.0,485.0,483.9,375.34
2016,2,26,10,15,526.0,192.5,0.6,18.0,495.5,504.41,389.89
2016,2,26,10,30,460.0,227.0,0.6,18.0,506.0,520.13,400.62
2016,2,26,10,45,472.5,233.0,0.65,18.0,529.5,553.09,425.16
2016,2,26,11,0,485.0,239.0,0.7,18.0,553.0,585.46,448.77
2016,2,26,11,15,493.0,242.5,0.7,18.0,569.0,611.28,466.99
2016,2,26,11,30,501.0,246.0,0.7,18.0,585.0,635.86,484.2
2016,2,26,11,45,449.5,269.0,0.7,18.5,576.5,633.42,480.11
2016,2,26,12,0,398.0,292.0,0.7,19.0,568.0,621.63,469.85
2016,2,26,12,15,411.0,289.0,0.7,19.0,574.5,636.84,481.04
2016,2,26,12,30,424.0,286.0,0.7,19.0,581.0,657.46,495.47
2016,2,26,12,45,632.5,207.0,0.7,19.0,642.0,753.12,566.31
2016,2,26,13,0,841.0,128.0,0.7,19.0,703.0,841.79,626.22
2016,2,26,13,15,835.0,127.0,0.7,18.5,688.0,836.81,623.25
2016,2,26,13,30,829.0,126.0,0.7,18.0,673.0,828.59,619.6
2016,2,26,13,45,825.0,122.0,0.75,18.0,651.0,815.58,612.58
2016,2,26,14,0,821.0,118.0,0.8,18.0,629.0,799.43,603.54
2016,2,26,14,15,605.0,173.5,0.8,18.0,540.5,681.79,522.08
2016,2,26,14,30,389.0,229.0,0.8,18.0,452.0,554.77,429.18
2016,2,26,14,45,398.5,211.0,0.8,18.0,427.0,534.29,416.71
2016,2,26,15,0,408.0,193.0,0.8,18.0,402.0,520.37,407.52
2016,2,26,15,15,565.5,143.0,0.75,17.5,407.5,562.15,442.26
2016,2,26,15,30,723.0,93.0,0.7,17.0,413.0,595.47,469.13
2016,2,26,15,45,698.5,86.0,0.7,16.5,368.0,546.96,433.51
2016,2,26,16,0,674.0,79.0,0.7,16.0,323.0,498.15,397.32
2016,2,26,16,15,628.5,73.5,0.7,15.5,275.0,439.7,352.22
2016,2,26,16,30,583.0,68.0,0.7,15.0,227.0,383.4,307.06
2016,2,26,16,45,521.0,59.0,0.7,14.5,180.0,318.26,253.22
2016,2,26,17,0,459.0,50.0,0.7,14.0,133.0,257.81,201.34
2016,2,26,17,15,350.5,39.0,0.7,13.5,90.0,183.94,137.96
2016,2,26,17,30,242.0,28.0,0.7,13.0,47.0,120.11,74.74
2016,2,26,17,45,121.0,14.0,0.7,12.5,23.5,44.26,0.0
2016,2,26,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,0.75,10.5,13.5,13.27,0.0
2016,2,27,7,0,0.0,27.0,0.6,11.0,27.0,24.11,0.0
2016,2,27,7,15,222.5,34.5,0.6,11.5,67.5,26.69,16.57
2016,2,27,7,30,445.0,42.0,0.6,12.0,108.0,44.83,24.03
2016,2,27,7,45,529.5,49.0,0.6,12.5,157.0,85.61,46.1
2016,2,27,8,0,614.0,56.0,0.6,13.0,206.0,135.81,82.25
2016,2,27,8,15,663.0,61.5,0.55,13.5,255.5,186.71,124.53
2016,2,27,8,30,712.0,67.0,0.5,14.0,305.0,243.72,173.47
2016,2,27,8,45,750.0,70.0,0.5,14.5,353.5,297.79,220.55
2016,2,27,9,0,788.0,73.0,0.5,15.0,402.0,354.73,269.07
2016,2,27,9,15,811.0,76.0,0.5,15.0,445.5,408.03,314.23
2016,2,27,9,30,834.0,79.0,0.5,15.0,489.0,461.99,358.51
2016,2,27,9,45,850.5,81.5,0.5,15.5,527.5,512.5,398.11
2016,2,27,10,0,867.0,84.0,0.5,16.0,566.0,562.11,435.64
2016,2,27,10,15,879.0,85.5,0.5,16.0,598.5,607.18,469.52
2016,2,27,10,30,891.0,87.0,0.5,16.0,631.0,650.74,501.42
2016,2,27,10,45,897.0,89.5,0.55,16.5,656.0,689.61,528.92
2016,2,27,11,0,903.0,92.0,0.6,17.0,681.0,726.12,553.17
2016,2,27,11,15,908.5,93.0,0.6,17.0,699.0,758.17,573.98
2016,2,27,11,30,914.0,94.0,0.6,17.0,717.0,787.46,592.87
2016,2,27,11,45,914.0,96.0,0.6,17.5,726.0,810.66,606.51
2016,2,27,12,0,914.0,98.0,0.6,18.0,735.0,830.62,618.03
2016,2,27,12,15,914.0,98.0,0.6,18.0,736.5,845.12,627.19
2016,2,27,12,30,914.0,98.0,0.6,18.0,738.0,856.22,634.29
2016,2,27,12,45,906.0,100.5,0.65,18.0,729.5,860.01,637.7
2016,2,27,13,0,898.0,103.0,0.7,18.0,721.0,860.28,639.04
2016,2,27,13,15,893.5,102.0,0.7,18.0,706.5,856.2,636.79
2016,2,27,13,30,889.0,101.0,0.7,18.0,692.0,848.71,632.49
2016,2,27,13,45,887.0,97.5,0.75,18.0,670.5,837.15,626.53
2016,2,27,14,0,885.0,94.0,0.8,18.0,649.0,822.24,618.43
2016,2,27,14,15,874.5,92.5,0.8,17.5,619.5,799.6,605.5
2016,2,27,14,30,864.0,91.0,0.8,17.0,590.0,778.83,593.89
2016,2,27,14,45,850.5,88.0,0.85,17.0,554.5,746.62,573.89
2016,2,27,15,0,837.0,85.0,0.9,17.0,519.0,712.04,552.06
2016,2,27,15,15,816.5,82.0,0.85,16.5,477.0,670.47,524.67
2016,2,27,15,30,796.0,79.0,0.8,16.0,435.0,627.45,494.97
2016,2,27,15,45,769.5,75.0,0.8,16.0,388.5,578.39,458.96
2016,2,27,16,0,743.0,71.0,0.8,16.0,342.0,528.93,421.54
2016,2,27,16,15,701.0,66.0,0.8,15.5,293.0,469.84,376.13
2016,2,27,16,30,659.0,61.0,0.8,15.0,244.0,415.03,332.14
2016,2,27,16,45,600.0,53.5,0.8,14.5,195.0,349.32,277.8
2016,2,27,17,0,541.0,46.0,0.8,14.0,146.0,287.92,224.89
2016,2,27,17,15,432.5,36.5,0.85,13.5,100.0,211.38,159.0
2016,2,27,17,30,324.0,27.0,0.9,13.0,54.0,145.65,93.87
2016,2,27,17,45,162.0,13.5,0.95,12.5,27.0,54.47,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.0,9.5,11.0,10.81,0.0
2016,2,28,7,0,0.0,22.0,1.0,10.0,22.0,20.5,0.0
2016,2,28,7,15,100.0,39.5,1.0,10.5,54.5,32.38,21.73
2016,2,28,7,30,200.0,57.0,1.0,11.0,87.0,53.84,35.79
2016,2,28,7,45,243.5,75.5,1.05,11.5,126.0,87.61,59.16
2016,2,28,8,0,287.0,94.0,1.1,12.0,165.0,126.43,89.27
2016,2,28,8,15,333.5,104.5,1.1,12.5,204.5,162.74,118.87
2016,2,28,8,30,380.0,115.0,1.1,13.0,244.0,204.89,154.29
2016,2,28,8,45,444.5,121.5,1.15,13.5,293.5,253.45,194.85
2016,2,28,9,0,509.0,128.0,1.2,14.0,343.0,308.14,240.31
2016,2,28,9,15,463.0,155.0,1.2,14.0,366.5,342.74,270.68
2016,2,28,9,30,417.0,182.0,1.2,14.0,390.0,372.19,295.63
2016,2,28,9,45,246.5,215.0,1.2,14.5,340.5,337.55,268.69
2016,2,28,10,0,76.0,248.0,1.2,15.0,291.0,284.49,225.57
2016,2,28,10,15,196.5,258.0,1.15,15.0,377.0,372.67,295.67
2016,2,28,10,30,317.0,268.0,1.1,15.0,463.0,471.1,371.12
2016,2,28,10,45,292.5,285.0,1.05,15.5,470.5,485.36,379.51
2016,2,28,11,0,268.0,302.0,1.0,16.0,478.0,497.27,386.56
2016,2,28,11,15,371.0,281.5,1.0,16.0,532.0,561.2,435.46
2016,2,28,11,30,474.0,261.0,1.0,16.0,586.0,634.6,489.71
2016,2,28,11,45,466.5,268.0,1.0,16.5,592.0,648.91,497.99
2016,2,28,12,0,459.0,275.0,1.0,17.0,598.0,661.24,505.42
2016,2,28,12,15,358.5,304.0,1.0,17.0,556.5,613.15,469.06
2016,2,28,12,30,258.0,333.0,1.0,17.0,515.0,567.73,434.49
2016,2,28,12,45,277.0,326.0,1.0,17.0,519.5,580.05,444.53
2016,2,28,13,0,296.0,319.0,1.0,17.0,524.0,591.38,453.32
2016,2,28,13,15,310.0,308.5,1.0,17.0,519.5,593.53,455.59
2016,2,28,13,30,324.0,298.0,1.0,17.0,515.0,594.27,456.99
2016,2,28,13,45,288.0,294.0,1.0,17.0,482.0,559.64,431.8
2016,2,28,14,0,252.0,290.0,1.0,17.0,449.0,524.57,406.37
2016,2,28,14,15,261.5,274.0,0.95,16.5,432.5,512.17,399.05
2016,2,28,14,30,271.0,258.0,0.9,16.0,416.0,498.32,390.39
2016,2,28,14,45,259.0,246.5,0.9,16.0,389.5,471.9,371.36
2016,2,28,15,0,247.0,235.0,0.9,16.0,363.0,436.74,345.79
2016,2,28,15,15,322.0,199.5,0.85,16.0,352.5,451.17,359.03
2016,2,28,15,30,397.0,164.0,0.8,16.0,342.0,459.57,366.84
2016,2,28,15,45,276.5,158.5,0.8,16.0,276.5,356.5,286.44
2016,2,28,16,0,156.0,153.0,0.8,16.0,211.0,262.95,211.97
2016,2,28,16,15,137.0,134.5,0.8,15.5,180.0,226.73,183.47
2016,2,28,16,30,118.0,116.0,0.8,15.0,149.0,191.81,154.95
2016,2,28,16,45,101.0,94.0,0.8,14.5,118.5,154.82,124.02
2016,2,28,17,0,84.0,72.0,0.8,14.0,88.0,118.98,93.34
2016,2,28,17,15,54.5,51.5,0.8,13.5,60.5,81.78,61.2
2016,2,28,17,30,25.0,31.0,0.8,13.0,33.0,42.42,25.92
2016,2,28,17,45,12.5,15.5,0.8,13.0,16.5,18.44,0.0
2016,2,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,106.5,10.0,0.85,10.5,16.5,9.83,0.0
2016,2,29,7,0,213.0,20.0,0.9,11.0,33.0,15.45,1.49
2016,2,29,7,15,339.5,32.0,0.85,11.5,75.0,24.14,15.1
2016,2,29,7,30,466.0,44.0,0.8,12.0,117.0,52.31,27.4
2016,2,29,7,45,550.0,50.5,0.8,12.5,167.0,94.81,52.15
2016,2,29,8,0,634.0,57.0,0.8,13.0,217.0,146.67,90.74
2016,2,29,8,15,317.5,88.0,0.75,13.5,168.0,146.81,105.98
2016,2,29,8,30,1.0,119.0,0.7,14.0,119.0,113.82,90.49
2016,2,29,8,45,23.5,145.5,0.7,14.5,155.5,146.48,116.68
2016,2,29,9,0,46.0,172.0,0.7,15.0,192.0,181.63,144.48
2016,2,29,9,15,102.0,197.5,0.65,15.5,247.0,232.84,184.53
2016,2,29,9,30,158.0,223.0,0.6,16.0,302.0,290.86,229.33
2016,2,29,9,45,515.5,154.5,0.55,17.0,441.0,420.68,329.26
2016,2,29,10,0,873.0,86.0,0.5,18.0,580.0,577.64,445.06
2016,2,29,10,15,884.0,87.5,0.5,18.0,612.5,622.51,476.93
2016,2,29,10,30,895.0,89.0,0.5,18.0,645.0,665.77,508.11
2016,2,29,10,45,900.0,92.0,0.5,18.5,669.5,704.68,534.4
2016,2,29,11,0,905.0,95.0,0.5,19.0,694.0,741.15,556.99
2016,2,29,11,15,910.0,95.5,0.45,19.0,711.5,772.4,576.06
2016,2,29,11,30,915.0,96.0,0.4,19.0,729.0,800.84,593.13
2016,2,29,11,45,921.5,94.5,0.4,19.5,739.0,825.39,607.32
2016,2,29,12,0,928.0,93.0,0.4,20.0,749.0,846.87,619.51
2016,2,29,12,15,929.0,93.0,0.35,20.0,750.5,862.27,628.04
2016,2,29,12,30,930.0,93.0,0.3,20.0,752.0,874.22,634.52
2016,2,29,12,45,932.0,90.5,0.3,20.5,746.5,880.8,637.48
2016,2,29,13,0,934.0,88.0,0.3,21.0,741.0,883.81,638.37
2016,2,29,13,15,930.0,87.5,0.35,21.0,725.5,880.4,637.58
2016,2,29,13,30,926.0,87.0,0.4,21.0,710.0,873.45,634.77
2016,2,29,13,45,918.0,86.5,0.45,21.0,687.0,859.71,627.75
2016,2,29,14,0,910.0,86.0,0.5,21.0,664.0,842.66,618.73
2016,2,29,14,15,899.0,84.5,0.5,21.0,634.0,818.9,604.45
2016,2,29,14,30,888.0,83.0,0.5,21.0,604.0,792.22,588.3
2016,2,29,14,45,687.0,131.5,0.5,21.5,519.5,682.57,514.79
2016,2,29,15,0,486.0,180.0,0.5,22.0,435.0,568.01,432.27
2016,2,29,15,15,644.0,129.0,0.5,21.5,439.0,612.34,469.19
2016,2,29,15,30,802.0,78.0,0.5,21.0,443.0,637.5,490.16
2016,2,29,15,45,763.0,77.0,0.5,20.5,394.5,583.3,451.62
2016,2,29,16,0,724.0,76.0,0.5,20.0,346.0,532.01,414.75
2016,2,29,16,15,681.5,71.0,0.55,19.5,297.0,473.04,371.3
2016,2,29,16,30,639.0,66.0,0.6,19.0,248.0,415.9,327.27
2016,2,29,16,45,568.0,59.5,0.7,18.5,198.0,346.03,271.69
2016,2,29,17,0,497.0,53.0,0.8,18.0,148.0,281.55,218.1
2016,2,29,17,15,394.0,42.0,0.8,17.5,103.0,206.45,154.75
2016,2,29,17,30,291.0,31.0,0.8,17.0,58.0,141.55,95.8
2016,2,29,17,45,145.5,15.5,0.8,17.0,29.0,62.97,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,6,45,133.0,10.5,0.8,12.5,19.0,10.32,0.0
2016,3,1,7,0,266.0,21.0,0.7,13.0,38.0,16.18,3.6
2016,3,1,7,15,391.0,32.0,0.65,13.5,82.0,23.89,14.88
2016,3,1,7,30,516.0,43.0,0.6,14.0,126.0,55.15,27.5
2016,3,1,7,45,590.0,49.5,0.55,14.5,177.0,99.9,54.06
2016,3,1,8,0,664.0,56.0,0.5,15.0,228.0,154.54,95.21
2016,3,1,8,15,709.5,61.5,0.5,15.5,279.0,208.13,140.26
2016,3,1,8,30,755.0,67.0,0.5,16.0,330.0,266.06,190.05
2016,3,1,8,45,788.5,70.0,0.55,16.5,379.0,321.67,238.29
2016,3,1,9,0,822.0,73.0,0.6,17.0,428.0,379.6,287.34
2016,3,1,9,15,843.5,76.0,0.6,17.0,472.5,434.4,333.1
2016,3,1,9,30,865.0,79.0,0.6,17.0,517.0,489.62,377.69
2016,3,1,9,45,885.5,79.0,0.65,17.5,557.0,541.48,418.1
2016,3,1,10,0,906.0,79.0,0.7,18.0,597.0,592.57,456.7
2016,3,1,10,15,916.5,80.5,0.7,18.0,629.5,638.48,490.75
2016,3,1,10,30,927.0,82.0,0.7,18.0,662.0,682.64,522.67
2016,3,1,10,45,934.5,83.0,0.75,18.5,687.5,722.27,549.62
2016,3,1,11,0,942.0,84.0,0.8,19.0,713.0,759.49,573.51
2016,3,1,11,15,947.0,85.0,0.8,19.0,730.5,792.25,594.56
2016,3,1,11,30,952.0,86.0,0.8,19.0,748.0,822.09,613.59
2016,3,1,11,45,955.5,86.0,0.8,19.0,758.0,846.61,629.06
2016,3,1,12,0,959.0,86.0,0.8,19.0,768.0,867.84,642.44
2016,3,1,12,15,959.5,86.0,0.8,19.0,769.5,883.2,652.07
2016,3,1,12,30,960.0,86.0,0.8,19.0,771.0,895.0,659.57
2016,3,1,12,45,958.5,85.5,0.8,19.0,764.5,900.96,663.44
2016,3,1,13,0,957.0,85.0,0.8,19.0,758.0,903.23,665.15
2016,3,1,13,15,953.5,84.5,0.8,19.0,743.0,900.16,663.58
2016,3,1,13,30,950.0,84.0,0.8,19.0,728.0,893.44,659.86
2016,3,1,13,45,943.0,83.0,0.8,19.0,705.0,879.68,651.71
2016,3,1,14,0,936.0,82.0,0.8,19.0,682.0,862.48,641.5
2016,3,1,14,15,926.5,81.0,0.8,18.5,651.5,839.97,629.04
2016,3,1,14,30,917.0,80.0,0.8,18.0,621.0,814.4,614.53
2016,3,1,14,45,902.0,78.0,0.8,18.0,583.5,780.6,593.21
2016,3,1,15,0,887.0,76.0,0.8,18.0,546.0,744.38,570.12
2016,3,1,15,15,868.0,74.0,0.8,17.5,503.0,703.19,544.27
2016,3,1,15,30,849.0,72.0,0.8,17.0,460.0,664.55,519.74
2016,3,1,15,45,822.5,68.5,0.8,17.0,412.5,613.65,483.26
2016,3,1,16,0,796.0,65.0,0.8,17.0,365.0,562.25,445.07
2016,3,1,16,15,756.5,61.0,0.75,16.0,314.5,502.89,400.58
2016,3,1,16,30,717.0,57.0,0.7,15.0,264.0,444.86,355.21
2016,3,1,16,45,656.5,51.0,0.7,14.5,212.5,376.52,299.49
2016,3,1,17,0,596.0,45.0,0.7,14.0,161.0,312.39,244.9
2016,3,1,17,15,494.0,36.5,0.75,13.5,113.5,237.91,180.87
2016,3,1,17,30,392.0,28.0,0.8,13.0,66.0,170.88,118.8
2016,3,1,17,45,196.0,14.0,0.85,12.5,33.0,75.28,0.0
2016,3,1,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,29.5,11.5,0.8,11.5,13.5,11.3,0.0
2016,3,2,7,0,59.0,23.0,0.7,12.0,27.0,19.35,7.02
2016,3,2,7,15,105.0,42.0,0.65,12.5,56.5,34.41,24.14
2016,3,2,7,30,151.0,61.0,0.6,13.0,86.0,58.65,39.74
2016,3,2,7,45,172.0,81.5,0.55,13.5,119.5,89.59,63.04
2016,3,2,8,0,193.0,102.0,0.5,14.0,153.0,123.17,90.05
2016,3,2,8,15,209.0,121.0,0.5,14.5,186.5,156.82,118.03
2016,3,2,8,30,225.0,140.0,0.5,15.0,220.0,192.21,147.51
2016,3,2,8,45,407.0,127.5,0.5,16.0,296.5,253.76,193.87
2016,3,2,9,0,589.0,115.0,0.5,17.0,373.0,334.73,256.27
2016,3,2,9,15,718.5,97.5,0.5,17.0,443.5,404.55,311.53
2016,3,2,9,30,848.0,80.0,0.5,17.0,514.0,485.94,374.83
2016,3,2,9,45,863.5,82.5,0.55,17.5,552.5,536.99,414.12
2016,3,2,10,0,879.0,85.0,0.6,18.0,591.0,586.92,451.63
2016,3,2,10,15,890.5,86.5,0.6,18.0,623.5,632.4,485.21
2016,3,2,10,30,902.0,88.0,0.6,18.0,656.0,676.29,516.79
2016,3,2,10,45,909.5,89.5,0.65,18.5,681.5,715.61,543.56
2016,3,2,11,0,917.0,91.0,0.7,19.0,707.0,752.59,567.27
2016,3,2,11,15,741.0,161.5,0.7,19.0,667.5,726.15,547.48
2016,3,2,11,30,565.0,232.0,0.7,19.0,628.0,681.91,513.78
2016,3,2,11,45,747.0,163.5,0.75,19.5,694.5,772.1,579.14
2016,3,2,12,0,929.0,95.0,0.8,20.0,761.0,856.78,633.63
2016,3,2,12,15,929.5,95.5,0.8,19.5,762.5,872.26,643.67
2016,3,2,12,30,930.0,96.0,0.8,19.0,764.0,884.29,652.55
2016,3,2,12,45,711.0,179.5,0.8,19.0,687.5,804.33,599.77
2016,3,2,13,0,492.0,263.0,0.8,19.0,611.0,708.64,531.62
2016,3,2,13,15,470.0,271.5,0.8,18.5,598.5,700.63,528.0
2016,3,2,13,30,448.0,280.0,0.8,18.0,586.0,690.78,522.06
2016,3,2,13,45,418.0,273.5,0.8,18.0,552.0,648.76,493.28
2016,3,2,14,0,388.0,267.0,0.8,18.0,518.0,613.57,469.12
2016,3,2,14,15,400.0,250.5,0.8,17.5,498.5,600.43,462.21
2016,3,2,14,30,412.0,234.0,0.8,17.0,479.0,593.78,459.42
2016,3,2,14,45,274.5,237.5,0.8,17.0,396.5,476.08,371.84
2016,3,2,15,0,137.0,241.0,0.8,17.0,314.0,364.39,286.54
2016,3,2,15,15,285.0,201.5,0.75,16.5,338.0,430.36,341.94
2016,3,2,15,30,433.0,162.0,0.7,16.0,362.0,486.04,386.73
2016,3,2,15,45,331.5,158.0,0.7,16.0,301.5,393.55,315.06
2016,3,2,16,0,230.0,154.0,0.7,16.0,241.0,316.68,254.75
2016,3,2,16,15,204.5,137.5,0.65,15.5,207.0,275.39,222.47
2016,3,2,16,30,179.0,121.0,0.6,15.0,173.0,229.35,185.37
2016,3,2,16,45,161.0,99.0,0.6,14.5,139.5,188.9,151.94
2016,3,2,17,0,143.0,77.0,0.6,14.0,106.0,155.23,123.04
2016,3,2,17,15,106.0,56.5,0.6,13.5,74.5,106.45,81.27
2016,3,2,17,30,69.0,36.0,0.6,13.0,43.0,66.34,45.69
2016,3,2,17,45,34.5,18.0,0.65,13.0,21.5,30.24,0.0
2016,3,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,0.5,12.5,9.5,9.34,0.0
