Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,0,0.0,19.0,0.4,13.0,19.0,18.34,7.41
2016,3,3,7,15,3.0,39.0,0.3,13.5,39.5,36.72,26.2
2016,3,3,7,30,6.0,59.0,0.2,14.0,60.0,55.52,41.04
2016,3,3,7,45,16.5,79.5,0.15,14.5,83.5,76.38,58.34
2016,3,3,8,0,27.0,100.0,0.1,15.0,107.0,97.58,75.58
2016,3,3,8,15,34.0,120.0,0.1,15.5,131.0,120.12,93.84
2016,3,3,8,30,41.0,140.0,0.1,16.0,155.0,143.59,112.6
2016,3,3,8,45,86.5,165.5,0.1,16.5,202.0,185.67,145.2
2016,3,3,9,0,132.0,191.0,0.1,17.0,249.0,233.02,181.69
2016,3,3,9,15,156.0,210.5,0.1,17.0,286.5,270.33,210.54
2016,3,3,9,30,180.0,230.0,0.1,17.0,324.0,309.9,240.84
2016,3,3,9,45,216.0,245.0,0.15,17.5,365.0,353.51,273.56
2016,3,3,10,0,252.0,260.0,0.2,18.0,406.0,402.15,309.46
2016,3,3,10,15,282.5,270.0,0.2,18.0,442.5,443.35,339.6
2016,3,3,10,30,313.0,280.0,0.2,18.0,479.0,486.25,370.61
2016,3,3,10,45,321.5,290.0,0.25,18.0,501.0,515.48,391.54
2016,3,3,11,0,330.0,300.0,0.3,18.0,523.0,544.38,412.2
2016,3,3,11,15,172.0,271.5,0.35,18.0,388.0,404.12,309.12
2016,3,3,11,30,14.0,243.0,0.4,18.0,253.0,249.03,190.74
2016,3,3,11,45,14.5,245.5,0.5,18.0,256.0,252.58,194.68
2016,3,3,12,0,15.0,248.0,0.6,18.0,259.0,256.12,197.56
2016,3,3,12,15,88.0,300.5,0.65,17.5,364.5,377.67,291.88
2016,3,3,12,30,161.0,353.0,0.7,17.0,470.0,504.24,385.81
2016,3,3,12,45,187.5,348.0,0.75,17.0,483.0,524.38,400.35
2016,3,3,13,0,214.0,343.0,0.8,17.0,496.0,544.02,415.63
2016,3,3,13,15,217.5,333.0,0.75,17.0,485.5,537.87,411.16
2016,3,3,13,30,221.0,323.0,0.7,17.0,475.0,530.76,406.31
2016,3,3,13,45,118.5,278.5,0.7,17.0,359.5,395.89,306.17
2016,3,3,14,0,16.0,234.0,0.7,17.0,244.0,246.39,191.29
2016,3,3,14,15,30.0,242.5,0.65,17.0,261.0,275.48,215.24
2016,3,3,14,30,44.0,251.0,0.6,17.0,278.0,296.82,232.08
2016,3,3,14,45,28.0,220.0,0.55,17.0,237.0,250.51,196.19
2016,3,3,15,0,12.0,189.0,0.5,17.0,196.0,197.97,155.29
2016,3,3,15,15,6.0,152.5,0.45,17.0,156.0,155.64,122.1
2016,3,3,15,30,0.0,116.0,0.4,17.0,116.0,113.91,88.72
2016,3,3,15,45,0.0,114.0,0.35,17.0,114.0,112.4,87.86
2016,3,3,16,0,0.0,112.0,0.3,17.0,112.0,111.1,87.01
2016,3,3,16,15,0.0,96.5,0.3,16.5,96.5,95.57,74.58
2016,3,3,16,30,0.0,81.0,0.3,16.0,81.0,80.02,61.92
2016,3,3,16,45,0.0,65.0,0.3,16.0,65.0,63.9,48.4
2016,3,3,17,0,0.0,49.0,0.3,16.0,49.0,47.71,34.6
2016,3,3,17,15,0.0,34.5,0.35,15.5,34.5,33.32,22.18
2016,3,3,17,30,0.0,20.0,0.4,15.0,20.0,19.3,9.82
2016,3,3,17,45,0.0,10.0,0.5,15.0,10.0,9.64,0.0
2016,3,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,0.65,13.5,11.5,11.3,0.0
2016,3,4,7,0,0.0,23.0,0.6,14.0,23.0,22.1,10.94
2016,3,4,7,15,13.5,43.0,0.6,14.0,45.5,39.15,28.33
2016,3,4,7,30,27.0,63.0,0.6,14.0,68.0,58.99,43.31
2016,3,4,7,45,37.5,84.5,0.6,14.5,93.5,81.98,62.17
2016,3,4,8,0,48.0,106.0,0.6,15.0,119.0,106.52,82.27
2016,3,4,8,15,56.0,126.5,0.6,15.0,144.5,131.03,102.51
2016,3,4,8,30,64.0,147.0,0.6,15.0,170.0,156.57,123.44
2016,3,4,8,45,33.0,148.0,0.65,15.5,160.0,152.09,120.35
2016,3,4,9,0,2.0,149.0,0.7,16.0,150.0,143.88,113.76
2016,3,4,9,15,1.0,123.0,0.7,16.5,123.5,119.14,93.2
2016,3,4,9,30,0.0,97.0,0.7,17.0,97.0,93.81,72.22
2016,3,4,9,45,0.0,122.5,0.75,17.5,122.5,118.5,92.0
2016,3,4,10,0,0.0,148.0,0.8,18.0,148.0,143.32,111.44
2016,3,4,10,15,0.0,127.0,0.8,18.0,127.0,123.03,94.91
2016,3,4,10,30,0.0,106.0,0.8,18.0,106.0,102.66,78.42
2016,3,4,10,45,0.0,117.0,0.85,18.0,117.0,113.4,87.0
2016,3,4,11,0,0.0,128.0,0.9,18.0,128.0,124.19,95.5
2016,3,4,11,15,1.0,152.5,0.9,17.5,153.5,149.03,115.37
2016,3,4,11,30,2.0,177.0,0.9,17.0,179.0,174.11,135.28
2016,3,4,11,45,1.0,168.0,0.9,17.0,169.0,164.58,127.56
2016,3,4,12,0,0.0,159.0,0.9,17.0,159.0,154.98,119.92
2016,3,4,12,15,0.0,148.5,0.9,17.0,148.5,144.67,111.76
2016,3,4,12,30,0.0,138.0,0.9,17.0,138.0,134.35,103.59
2016,3,4,12,45,4.5,180.0,0.9,17.0,183.5,180.09,140.06
2016,3,4,13,0,9.0,222.0,0.9,17.0,229.0,226.56,176.39
2016,3,4,13,15,8.5,217.5,0.85,16.5,224.0,221.88,172.91
2016,3,4,13,30,8.0,213.0,0.8,16.0,219.0,217.18,169.67
2016,3,4,13,45,4.0,138.5,0.8,16.0,141.5,138.56,107.65
2016,3,4,14,0,0.0,64.0,0.8,16.0,64.0,61.91,45.69
2016,3,4,14,15,0.0,61.5,0.8,16.0,61.5,59.48,43.89
2016,3,4,14,30,0.0,59.0,0.8,16.0,59.0,57.06,41.98
2016,3,4,14,45,0.0,67.5,0.85,16.0,67.5,65.28,48.89
2016,3,4,15,0,0.0,76.0,0.9,16.0,76.0,73.51,55.82
2016,3,4,15,15,0.0,90.0,0.95,16.0,90.0,87.18,67.27
2016,3,4,15,30,0.0,104.0,1.0,16.0,104.0,101.54,79.3
2016,3,4,15,45,0.0,72.0,1.05,16.0,72.0,69.61,53.0
2016,3,4,16,0,0.0,40.0,1.1,16.0,40.0,38.63,27.15
2016,3,4,16,15,0.0,34.5,1.15,15.5,34.5,33.31,22.77
2016,3,4,16,30,0.0,29.0,1.2,15.0,29.0,27.99,18.31
2016,3,4,16,45,0.0,23.0,1.25,15.0,23.0,22.19,13.33
2016,3,4,17,0,0.0,17.0,1.3,15.0,17.0,16.39,8.29
2016,3,4,17,15,0.0,12.0,1.35,15.0,12.0,11.57,4.05
2016,3,4,17,30,0.0,7.0,1.4,15.0,7.0,6.74,0.0
2016,3,4,17,45,0.0,3.5,1.45,15.0,3.5,3.37,0.0
2016,3,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,6,45,9.5,13.5,1.15,14.5,14.5,13.27,0.0
2016,3,5,7,0,19.0,27.0,1.2,15.0,29.0,25.16,13.89
2016,3,5,7,15,50.5,47.5,1.2,15.0,56.0,40.86,29.76
2016,3,5,7,30,82.0,68.0,1.2,15.0,83.0,64.71,46.16
2016,3,5,7,45,97.5,89.5,1.2,15.0,113.0,91.88,67.78
2016,3,5,8,0,113.0,111.0,1.2,15.0,143.0,121.13,91.78
2016,3,5,8,15,124.5,132.0,1.2,15.0,173.5,150.96,116.71
2016,3,5,8,30,136.0,153.0,1.2,15.0,204.0,182.17,142.73
2016,3,5,8,45,68.0,136.5,1.25,15.5,162.0,153.37,121.06
2016,3,5,9,0,0.0,120.0,1.3,16.0,120.0,115.61,90.88
2016,3,5,9,15,67.0,178.5,1.3,16.0,213.5,201.42,160.26
2016,3,5,9,30,134.0,237.0,1.3,16.0,307.0,295.49,234.47
2016,3,5,9,45,115.0,252.5,1.35,16.0,316.0,308.36,243.99
2016,3,5,10,0,96.0,268.0,1.4,16.0,325.0,317.3,250.57
2016,3,5,10,15,50.5,230.0,1.5,16.5,260.5,256.8,202.44
2016,3,5,10,30,5.0,192.0,1.6,17.0,196.0,189.87,148.53
2016,3,5,10,45,2.5,173.0,1.75,17.5,175.0,169.89,132.41
2016,3,5,11,0,0.0,154.0,1.9,18.0,154.0,149.65,115.92
2016,3,5,11,15,0.0,154.0,2.05,18.0,154.0,149.75,115.95
2016,3,5,11,30,0.0,154.0,2.2,18.0,154.0,149.84,115.96
2016,3,5,11,45,76.0,256.0,2.35,18.5,311.5,317.5,249.37
2016,3,5,12,0,152.0,358.0,2.5,19.0,469.0,494.9,383.41
2016,3,5,12,15,163.5,358.5,2.6,18.5,478.0,509.26,394.4
2016,3,5,12,30,175.0,359.0,2.7,18.0,487.0,523.28,406.15
2016,3,5,12,45,87.5,255.0,2.8,18.0,319.0,340.68,267.29
2016,3,5,13,0,0.0,151.0,2.9,18.0,151.0,147.39,113.77
2016,3,5,13,15,0.0,148.0,2.9,17.5,148.0,144.49,112.07
2016,3,5,13,30,0.0,145.0,2.9,17.0,145.0,141.59,110.07
2016,3,5,13,45,4.0,176.0,2.95,17.0,179.0,176.33,138.26
2016,3,5,14,0,8.0,207.0,3.0,17.0,213.0,211.65,166.69
2016,3,5,14,15,4.0,133.5,3.0,16.5,136.5,133.65,104.43
2016,3,5,14,30,0.0,60.0,3.0,16.0,60.0,58.02,42.7
2016,3,5,14,45,0.0,58.0,3.05,16.0,58.0,56.08,41.24
2016,3,5,15,0,0.0,56.0,3.1,16.0,56.0,54.13,39.73
2016,3,5,15,15,0.0,54.0,3.1,16.0,54.0,52.19,38.22
2016,3,5,15,30,0.0,52.0,3.1,16.0,52.0,50.25,36.71
2016,3,5,15,45,0.0,41.5,3.15,16.0,41.5,40.08,28.27
2016,3,5,16,0,0.0,31.0,3.2,16.0,31.0,29.93,19.77
2016,3,5,16,15,0.0,27.0,3.25,15.5,27.0,26.06,16.57
2016,3,5,16,30,0.0,23.0,3.3,15.0,23.0,22.19,13.33
2016,3,5,16,45,0.0,18.5,3.4,15.0,18.5,17.84,9.59
2016,3,5,17,0,0.0,14.0,3.5,15.0,14.0,13.5,5.82
2016,3,5,17,15,0.0,10.0,3.5,15.0,10.0,9.64,2.43
2016,3,5,17,30,0.0,6.0,3.5,15.0,6.0,5.78,0.0
2016,3,5,17,45,0.0,3.0,3.5,15.0,3.0,2.89,0.0
2016,3,5,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,76.0,18.0,1.3,11.5,24.5,15.19,0.0
2016,3,6,7,0,152.0,36.0,1.3,12.0,49.0,28.14,17.08
2016,3,6,7,15,265.5,51.5,1.3,12.0,93.0,39.77,29.29
2016,3,6,7,30,379.0,67.0,1.3,12.0,137.0,78.16,48.09
2016,3,6,7,45,459.0,76.0,1.3,12.5,187.5,119.94,76.26
2016,3,6,8,0,539.0,85.0,1.3,13.0,238.0,171.24,116.29
2016,3,6,8,15,589.5,92.5,1.35,13.0,288.5,222.1,159.83
2016,3,6,8,30,640.0,100.0,1.4,13.0,339.0,278.07,208.53
2016,3,6,8,45,676.0,105.0,1.45,13.5,387.0,331.42,254.96
2016,3,6,9,0,712.0,110.0,1.5,14.0,435.0,387.56,302.72
2016,3,6,9,15,461.5,173.0,1.5,14.0,392.0,373.71,296.29
2016,3,6,9,30,211.0,236.0,1.5,14.0,349.0,332.97,265.44
2016,3,6,9,45,290.5,240.5,1.5,14.5,407.0,393.37,313.1
2016,3,6,10,0,370.0,245.0,1.5,15.0,465.0,458.99,363.51
2016,3,6,10,15,311.5,272.5,1.5,15.0,464.5,467.0,368.49
2016,3,6,10,30,253.0,300.0,1.5,15.0,464.0,469.87,369.47
2016,3,6,10,45,551.5,214.5,1.5,15.0,590.0,607.5,477.84
2016,3,6,11,0,850.0,129.0,1.5,15.0,716.0,759.23,590.68
2016,3,6,11,15,630.0,216.0,1.5,15.0,657.0,708.57,549.38
2016,3,6,11,30,410.0,303.0,1.5,15.0,598.0,636.13,492.74
2016,3,6,11,45,271.5,330.5,1.5,15.0,527.0,564.23,437.92
2016,3,6,12,0,133.0,358.0,1.5,15.0,456.0,479.63,372.29
2016,3,6,12,15,295.0,325.0,1.5,15.0,542.5,591.68,460.08
2016,3,6,12,30,457.0,292.0,1.5,15.0,629.0,706.8,545.86
2016,3,6,12,45,242.5,289.5,1.5,15.0,468.0,518.22,404.21
2016,3,6,13,0,28.0,287.0,1.5,15.0,307.0,317.37,247.8
2016,3,6,13,15,27.0,281.0,1.55,15.0,300.5,311.14,244.28
2016,3,6,13,30,26.0,275.0,1.6,15.0,294.0,296.44,233.27
2016,3,6,13,45,18.5,249.0,1.65,15.0,262.5,263.51,207.8
2016,3,6,14,0,11.0,223.0,1.7,15.0,231.0,230.64,182.17
2016,3,6,14,15,35.5,244.5,1.75,14.5,267.0,281.95,224.35
2016,3,6,14,30,60.0,266.0,1.8,14.0,303.0,326.11,260.37
2016,3,6,14,45,40.5,236.0,1.85,14.0,260.5,277.71,222.15
2016,3,6,15,0,21.0,206.0,1.9,14.0,218.0,222.55,178.31
2016,3,6,15,15,10.5,153.0,1.9,13.5,159.0,159.21,127.54
2016,3,6,15,30,0.0,100.0,1.9,13.0,100.0,97.4,76.71
2016,3,6,15,45,17.5,127.0,1.9,13.0,134.0,137.24,110.77
2016,3,6,16,0,35.0,154.0,1.9,13.0,168.0,184.21,150.15
2016,3,6,16,15,28.0,134.5,1.85,12.5,145.0,158.51,129.05
2016,3,6,16,30,21.0,115.0,1.8,12.0,122.0,128.22,103.92
2016,3,6,16,45,11.0,94.0,1.75,12.0,98.0,101.07,80.8
2016,3,6,17,0,1.0,73.0,1.7,12.0,74.0,74.71,58.1
2016,3,6,17,15,0.5,52.0,1.7,12.0,52.5,52.72,38.92
2016,3,6,17,30,0.0,31.0,1.7,12.0,31.0,30.37,19.27
2016,3,6,17,45,0.0,15.5,1.7,12.0,15.5,14.96,2.08
2016,3,6,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,6,45,80.5,16.0,1.15,9.0,23.5,12.46,0.0
2016,3,7,7,0,161.0,32.0,1.1,9.0,47.0,24.64,14.92
2016,3,7,7,15,224.5,49.5,1.1,9.0,84.5,39.09,29.18
2016,3,7,7,30,288.0,67.0,1.1,9.0,122.0,73.94,47.86
2016,3,7,7,45,325.0,83.5,1.15,9.5,163.5,112.14,76.41
2016,3,7,8,0,362.0,100.0,1.2,10.0,205.0,154.54,111.25
2016,3,7,8,15,396.5,112.0,1.25,10.0,246.5,196.29,147.29
2016,3,7,8,30,431.0,124.0,1.3,10.0,288.0,241.51,186.79
2016,3,7,8,45,516.0,122.5,1.4,10.0,343.5,294.75,231.98
2016,3,7,9,0,601.0,121.0,1.5,10.0,399.0,356.91,284.53
2016,3,7,9,15,586.0,139.5,1.5,10.0,431.5,400.37,321.93
2016,3,7,9,30,571.0,158.0,1.5,10.0,464.0,439.99,355.12
2016,3,7,9,45,320.5,212.0,1.55,10.5,386.5,383.07,309.79
2016,3,7,10,0,70.0,266.0,1.6,11.0,309.0,300.73,241.64
2016,3,7,10,15,35.0,202.0,1.6,11.0,223.5,219.8,176.81
2016,3,7,10,30,0.0,138.0,1.6,11.0,138.0,133.81,106.14
2016,3,7,10,45,0.0,124.0,1.6,11.0,124.0,120.22,95.0
2016,3,7,11,0,0.0,110.0,1.6,11.0,110.0,106.61,83.67
2016,3,7,11,15,62.5,230.5,1.6,11.0,276.0,276.6,223.17
2016,3,7,11,30,125.0,351.0,1.6,11.0,442.0,457.01,363.06
2016,3,7,11,45,126.5,355.0,1.65,11.5,447.5,467.12,368.88
2016,3,7,12,0,128.0,359.0,1.7,12.0,453.0,476.86,375.62
2016,3,7,12,15,64.0,189.5,1.75,12.0,236.5,249.07,199.41
2016,3,7,12,30,0.0,20.0,1.8,12.0,20.0,19.34,10.59
2016,3,7,12,45,0.0,81.5,1.9,12.0,81.5,78.91,60.44
2016,3,7,13,0,0.0,143.0,2.0,12.0,143.0,139.41,110.16
2016,3,7,13,15,0.0,119.0,2.05,12.0,119.0,115.66,90.69
2016,3,7,13,30,0.0,95.0,2.1,12.0,95.0,92.0,71.31
2016,3,7,13,45,87.5,206.5,2.15,12.0,264.5,292.27,237.25
2016,3,7,14,0,175.0,318.0,2.2,12.0,434.0,487.87,390.61
2016,3,7,14,15,258.5,290.0,2.2,12.0,453.5,533.43,427.17
2016,3,7,14,30,342.0,262.0,2.2,12.0,473.0,565.88,454.56
2016,3,7,14,45,228.0,256.0,2.25,12.0,393.0,454.99,367.81
2016,3,7,15,0,114.0,250.0,2.3,12.0,313.0,358.06,290.18
2016,3,7,15,15,106.5,233.0,2.25,12.0,288.5,323.67,263.76
2016,3,7,15,30,99.0,216.0,2.2,12.0,264.0,297.87,243.55
2016,3,7,15,45,49.5,117.0,2.2,12.0,141.0,151.89,123.92
2016,3,7,16,0,0.0,18.0,2.2,12.0,18.0,17.37,9.3
2016,3,7,16,15,0.0,15.5,2.15,11.5,15.5,14.95,7.31
2016,3,7,16,30,0.0,13.0,2.1,11.0,13.0,12.54,5.25
2016,3,7,16,45,0.0,10.5,2.1,11.0,10.5,10.12,3.14
2016,3,7,17,0,0.0,8.0,2.1,11.0,8.0,7.71,1.01
2016,3,7,17,15,0.0,5.5,2.05,10.5,5.5,5.3,0.0
2016,3,7,17,30,0.0,3.0,2.0,10.0,3.0,2.89,0.0
2016,3,7,17,45,0.0,1.5,2.0,10.0,1.5,1.44,0.0
2016,3,7,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,154.5,16.5,1.1,8.5,31.5,12.65,0.0
2016,3,8,7,0,309.0,33.0,1.1,9.0,63.0,25.82,16.23
2016,3,8,7,15,416.0,43.5,1.1,9.5,110.0,37.04,22.93
2016,3,8,7,30,523.0,54.0,1.1,10.0,157.0,79.89,43.95
2016,3,8,7,45,584.5,62.0,1.1,10.5,208.0,127.02,77.19
2016,3,8,8,0,646.0,70.0,1.1,11.0,259.0,180.94,121.13
2016,3,8,8,15,688.0,75.5,1.05,11.5,310.0,234.32,167.77
2016,3,8,8,30,730.0,81.0,1.0,12.0,361.0,291.65,218.08
2016,3,8,8,45,749.5,88.0,1.0,12.5,407.5,346.17,266.01
2016,3,8,9,0,769.0,95.0,1.0,13.0,454.0,402.84,314.2
2016,3,8,9,15,789.5,98.5,0.95,13.0,497.5,455.75,358.33
2016,3,8,9,30,810.0,102.0,0.9,13.0,541.0,509.09,401.3
2016,3,8,9,45,818.5,107.5,0.9,13.5,577.5,557.99,439.04
2016,3,8,10,0,827.0,113.0,0.9,14.0,614.0,605.67,474.58
2016,3,8,10,15,837.0,115.0,0.9,14.0,645.0,649.35,507.13
2016,3,8,10,30,847.0,117.0,0.9,14.0,676.0,691.45,537.76
2016,3,8,10,45,856.5,117.5,0.9,14.0,700.5,729.87,564.82
2016,3,8,11,0,866.0,118.0,0.9,14.0,725.0,766.22,588.95
2016,3,8,11,15,677.0,196.0,0.95,14.0,677.5,729.22,561.05
2016,3,8,11,30,488.0,274.0,1.0,14.0,630.0,676.41,520.4
2016,3,8,11,45,351.0,318.0,1.05,14.0,576.0,617.7,476.39
2016,3,8,12,0,214.0,362.0,1.1,14.0,522.0,551.85,426.02
2016,3,8,12,15,258.5,354.5,1.05,14.0,547.5,593.72,457.73
2016,3,8,12,30,303.0,347.0,1.0,14.0,573.0,629.06,483.48
2016,3,8,12,45,182.5,339.5,0.95,14.0,475.0,513.34,396.72
2016,3,8,13,0,62.0,332.0,0.9,14.0,377.0,394.88,306.41
2016,3,8,13,15,38.0,287.5,0.95,13.5,315.0,327.52,256.7
2016,3,8,13,30,14.0,243.0,1.0,13.0,253.0,252.96,199.47
2016,3,8,13,45,102.0,281.0,1.05,13.0,349.5,385.63,305.84
2016,3,8,14,0,190.0,319.0,1.1,13.0,446.0,501.93,395.1
2016,3,8,14,15,178.0,304.0,1.15,13.0,419.5,474.14,374.0
2016,3,8,14,30,166.0,289.0,1.2,13.0,393.0,446.04,353.71
2016,3,8,14,45,256.5,258.5,1.3,13.0,407.0,489.43,390.49
2016,3,8,15,0,347.0,228.0,1.4,13.0,421.0,518.25,415.51
2016,3,8,15,15,176.0,195.5,1.35,12.5,293.0,339.64,275.59
2016,3,8,15,30,5.0,163.0,1.3,12.0,165.0,166.33,133.53
2016,3,8,15,45,35.5,164.0,1.3,12.0,178.5,194.96,158.82
2016,3,8,16,0,66.0,165.0,1.3,12.0,192.0,215.88,176.81
2016,3,8,16,15,60.0,144.5,1.2,11.5,166.5,188.36,154.41
2016,3,8,16,30,54.0,124.0,1.1,11.0,141.0,161.18,132.03
2016,3,8,16,45,45.0,102.5,1.05,11.0,115.0,131.7,107.0
2016,3,8,17,0,36.0,81.0,1.0,11.0,89.0,102.82,82.05
2016,3,8,17,15,21.0,60.5,0.95,10.5,64.5,73.48,56.56
2016,3,8,17,30,6.0,40.0,0.9,10.0,40.0,42.84,29.88
2016,3,8,17,45,3.0,20.0,0.85,10.0,20.0,20.15,7.04
2016,3,8,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,7.0,1.05,10.5,7.0,6.75,0.0
2016,3,9,7,0,0.0,14.0,1.1,11.0,14.0,13.5,5.86
2016,3,9,7,15,0.0,24.5,1.05,11.0,24.5,23.64,14.45
2016,3,9,7,30,0.0,35.0,1.0,11.0,35.0,33.79,23.46
2016,3,9,7,45,0.0,46.0,1.0,11.5,46.0,44.43,32.74
2016,3,9,8,0,0.0,57.0,1.0,12.0,57.0,55.08,41.85
2016,3,9,8,15,0.0,68.0,0.95,12.5,68.0,65.73,50.79
2016,3,9,8,30,0.0,79.0,0.9,13.0,79.0,76.31,59.5
2016,3,9,8,45,81.0,142.5,0.85,13.5,181.0,164.57,131.18
2016,3,9,9,0,162.0,206.0,0.8,14.0,283.0,262.4,208.68
2016,3,9,9,15,165.0,226.5,0.8,14.0,311.0,293.22,232.82
2016,3,9,9,30,168.0,247.0,0.8,14.0,339.0,324.21,257.02
2016,3,9,9,45,488.0,179.5,0.8,14.5,472.5,448.12,354.45
2016,3,9,10,0,808.0,112.0,0.8,15.0,606.0,596.63,466.68
2016,3,9,10,15,820.5,114.0,0.75,15.0,637.5,641.12,497.88
2016,3,9,10,30,833.0,116.0,0.7,15.0,669.0,684.28,528.35
2016,3,9,10,45,589.0,214.0,0.7,15.5,612.5,639.86,491.27
2016,3,9,11,0,345.0,312.0,0.7,16.0,556.0,574.67,439.17
2016,3,9,11,15,377.0,311.0,0.7,16.0,583.0,610.58,466.02
2016,3,9,11,30,409.0,310.0,0.7,16.0,610.0,646.85,491.73
2016,3,9,11,45,229.5,319.5,0.7,16.5,488.5,521.11,397.61
2016,3,9,12,0,50.0,329.0,0.7,17.0,367.0,374.39,286.08
2016,3,9,12,15,87.5,347.5,0.7,17.0,413.5,427.71,327.62
2016,3,9,12,30,125.0,366.0,0.7,17.0,460.0,489.43,372.89
2016,3,9,12,45,112.0,359.5,0.75,17.5,443.0,466.18,355.07
2016,3,9,13,0,99.0,353.0,0.8,18.0,426.0,449.75,342.85
2016,3,9,13,15,76.5,334.0,0.75,18.0,390.0,411.05,314.15
2016,3,9,13,30,54.0,315.0,0.7,18.0,354.0,372.04,285.12
2016,3,9,13,45,109.0,318.5,0.7,18.0,393.5,424.05,325.96
2016,3,9,14,0,164.0,322.0,0.7,18.0,433.0,483.64,370.82
2016,3,9,14,15,114.0,298.0,0.7,18.0,374.0,414.68,319.21
2016,3,9,14,30,64.0,274.0,0.7,18.0,315.0,338.11,261.95
2016,3,9,14,45,116.0,264.5,0.7,18.0,332.5,377.37,294.13
2016,3,9,15,0,168.0,255.0,0.7,18.0,350.0,404.92,316.44
2016,3,9,15,15,108.0,227.5,0.65,17.5,287.0,318.49,250.56
2016,3,9,15,30,48.0,200.0,0.6,17.0,224.0,243.87,192.69
2016,3,9,15,45,46.5,181.0,0.6,17.0,202.0,221.56,176.04
2016,3,9,16,0,45.0,162.0,0.6,17.0,180.0,199.23,158.77
2016,3,9,16,15,38.0,142.0,0.55,16.5,156.0,172.54,137.77
2016,3,9,16,30,31.0,122.0,0.5,16.0,132.0,146.34,116.75
2016,3,9,16,45,23.5,101.0,0.5,15.5,108.0,119.2,94.54
2016,3,9,17,0,16.0,80.0,0.5,15.0,84.0,88.77,69.09
2016,3,9,17,15,8.0,59.0,0.5,14.5,61.0,63.25,47.36
2016,3,9,17,30,0.0,38.0,0.5,14.0,38.0,38.16,25.77
2016,3,9,17,45,0.0,21.5,0.5,14.0,21.5,20.95,8.23
2016,3,9,18,0,0.0,5.0,0.5,14.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,0.5,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,6,45,148.0,18.0,1.1,12.5,33.5,13.63,0.0
2016,3,10,7,0,296.0,36.0,1.1,13.0,67.0,28.06,18.28
2016,3,10,7,15,389.5,47.5,1.1,13.5,113.0,43.63,26.04
2016,3,10,7,30,483.0,59.0,1.1,14.0,159.0,85.72,48.66
2016,3,10,7,45,543.0,67.0,1.1,14.5,208.5,130.83,80.96
2016,3,10,8,0,603.0,75.0,1.1,15.0,258.0,182.61,122.92
2016,3,10,8,15,665.5,72.0,1.1,15.0,307.0,231.04,164.51
2016,3,10,8,30,728.0,69.0,1.1,15.0,356.0,286.93,213.09
2016,3,10,8,45,573.0,120.0,1.15,15.5,363.5,319.83,246.25
2016,3,10,9,0,418.0,171.0,1.2,16.0,371.0,335.7,262.78
2016,3,10,9,15,617.5,133.5,1.2,16.0,459.0,416.02,326.63
2016,3,10,9,30,817.0,96.0,1.2,16.0,547.0,513.18,402.66
2016,3,10,9,45,597.5,174.5,1.25,16.5,516.5,507.3,397.35
2016,3,10,10,0,378.0,253.0,1.3,17.0,486.0,477.23,372.73
2016,3,10,10,15,253.0,285.0,1.3,17.0,444.5,446.49,348.35
2016,3,10,10,30,128.0,317.0,1.3,17.0,403.0,402.37,312.87
2016,3,10,10,45,259.5,309.5,1.3,17.5,491.5,498.9,386.95
2016,3,10,11,0,391.0,302.0,1.3,18.0,580.0,600.04,461.29
2016,3,10,11,15,308.0,329.5,1.25,18.0,551.5,577.36,441.69
2016,3,10,11,30,225.0,357.0,1.2,18.0,523.0,544.08,415.41
2016,3,10,11,45,225.5,360.5,1.2,18.0,528.5,555.06,423.52
2016,3,10,12,0,226.0,364.0,1.2,18.0,534.0,565.24,430.68
2016,3,10,12,15,220.0,366.5,1.15,18.0,532.5,568.02,432.08
2016,3,10,12,30,214.0,369.0,1.1,18.0,531.0,569.82,432.88
2016,3,10,12,45,155.5,361.5,1.1,18.0,479.0,514.25,391.72
2016,3,10,13,0,97.0,354.0,1.1,18.0,427.0,449.2,343.51
2016,3,10,13,15,50.0,270.5,1.05,18.0,308.5,319.85,247.08
2016,3,10,13,30,3.0,187.0,1.0,18.0,190.0,186.29,143.74
2016,3,10,13,45,7.0,205.5,0.95,18.0,211.0,208.77,162.08
2016,3,10,14,0,11.0,224.0,0.9,18.0,232.0,231.49,179.93
2016,3,10,14,15,114.5,257.0,0.85,18.0,329.5,369.81,289.07
2016,3,10,14,30,218.0,290.0,0.8,18.0,427.0,489.91,379.48
2016,3,10,14,45,109.0,221.0,0.75,18.0,289.5,323.26,252.71
2016,3,10,15,0,0.0,152.0,0.7,18.0,152.0,149.79,115.98
2016,3,10,15,15,102.0,183.0,0.65,17.5,233.5,271.99,216.7
2016,3,10,15,30,204.0,214.0,0.6,17.0,315.0,376.77,299.08
2016,3,10,15,45,102.0,153.5,0.6,17.0,204.0,234.2,186.76
2016,3,10,16,0,0.0,93.0,0.6,17.0,93.0,90.77,69.99
2016,3,10,16,15,0.0,80.5,0.6,16.5,80.5,78.34,60.36
2016,3,10,16,30,0.0,68.0,0.6,16.0,68.0,65.91,50.21
2016,3,10,16,45,0.0,55.5,0.6,16.0,55.5,53.63,39.89
2016,3,10,17,0,0.0,43.0,0.6,16.0,43.0,41.53,29.56
2016,3,10,17,15,0.0,31.5,0.65,15.5,31.5,30.41,19.97
2016,3,10,17,30,0.0,20.0,0.7,15.0,20.0,19.29,10.27
2016,3,10,17,45,0.0,11.0,0.75,14.5,11.0,10.61,1.69
2016,3,10,18,0,0.0,2.0,0.8,14.0,2.0,1.97,0.0
2016,3,10,18,15,0.0,1.0,0.85,14.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,1.95,13.0,3.0,2.89,0.0
2016,3,11,7,0,0.0,6.0,2.0,13.0,6.0,5.78,0.0
2016,3,11,7,15,0.0,10.0,2.05,13.0,10.0,9.64,2.51
2016,3,11,7,30,0.0,14.0,2.1,13.0,14.0,13.5,5.92
2016,3,11,7,45,0.0,19.0,2.2,13.0,19.0,18.33,10.14
2016,3,11,8,0,0.0,24.0,2.3,13.0,24.0,23.16,14.32
2016,3,11,8,15,0.0,28.0,2.35,13.0,28.0,27.02,17.61
2016,3,11,8,30,0.0,32.0,2.4,13.0,32.0,30.89,20.88
2016,3,11,8,45,0.0,48.0,2.5,13.0,48.0,46.37,33.99
2016,3,11,9,0,0.0,64.0,2.6,13.0,64.0,61.87,46.98
2016,3,11,9,15,0.0,70.0,2.6,13.0,70.0,67.69,51.72
2016,3,11,9,30,0.0,76.0,2.6,13.0,76.0,73.51,56.44
2016,3,11,9,45,0.0,75.0,2.65,13.5,75.0,72.55,55.38
2016,3,11,10,0,0.0,74.0,2.7,14.0,74.0,71.59,54.34
2016,3,11,10,15,206.5,175.0,2.75,14.0,314.5,308.5,250.96
2016,3,11,10,30,413.0,276.0,2.8,14.0,555.0,559.56,446.77
2016,3,11,10,45,206.5,173.0,2.9,14.0,312.5,324.24,262.25
2016,3,11,11,0,0.0,70.0,3.0,14.0,70.0,67.75,50.6
2016,3,11,11,15,59.5,215.5,2.85,14.0,260.0,259.89,208.29
2016,3,11,11,30,119.0,361.0,2.7,14.0,450.0,463.75,366.39
2016,3,11,11,45,75.0,334.0,2.6,14.0,390.5,398.13,313.93
2016,3,11,12,0,31.0,307.0,2.5,14.0,331.0,335.59,264.44
2016,3,11,12,15,200.0,322.5,2.45,14.0,474.5,505.19,399.83
2016,3,11,12,30,369.0,338.0,2.4,14.0,618.0,679.54,531.57
2016,3,11,12,45,442.0,305.5,2.35,14.0,637.5,720.69,562.12
2016,3,11,13,0,515.0,273.0,2.3,14.0,657.0,754.04,588.03
2016,3,11,13,15,276.5,287.0,2.35,14.0,493.0,552.78,435.99
2016,3,11,13,30,38.0,301.0,2.4,14.0,329.0,342.9,270.3
2016,3,11,13,45,164.5,306.5,2.5,14.0,420.0,467.91,372.2
2016,3,11,14,0,291.0,312.0,2.6,14.0,511.0,590.25,467.71
2016,3,11,14,15,189.0,300.0,2.55,13.5,427.0,479.78,382.36
2016,3,11,14,30,87.0,288.0,2.5,13.0,343.0,372.41,298.15
2016,3,11,14,45,43.5,220.5,2.45,13.0,248.0,262.6,211.31
2016,3,11,15,0,0.0,153.0,2.4,13.0,153.0,150.77,120.04
2016,3,11,15,15,0.0,86.5,2.35,12.5,86.5,83.68,65.1
2016,3,11,15,30,0.0,20.0,2.3,12.0,20.0,19.31,10.89
2016,3,11,15,45,20.5,92.0,2.3,12.0,100.5,106.12,85.33
2016,3,11,16,0,41.0,164.0,2.3,12.0,181.0,198.76,162.97
2016,3,11,16,15,35.5,144.0,2.25,11.5,157.5,173.09,141.85
2016,3,11,16,30,30.0,124.0,2.2,11.0,134.0,147.78,120.95
2016,3,11,16,45,19.5,102.5,2.2,11.0,109.0,114.02,92.26
2016,3,11,17,0,9.0,81.0,2.2,11.0,84.0,86.46,68.48
2016,3,11,17,15,4.5,60.0,2.2,10.5,61.5,62.65,47.79
2016,3,11,17,30,0.0,39.0,2.2,10.0,39.0,38.97,27.03
2016,3,11,17,45,0.0,22.0,2.2,10.0,22.0,21.25,9.79
2016,3,11,18,0,0.0,5.0,2.2,10.0,5.0,4.91,0.0
2016,3,11,18,15,0.0,2.5,2.2,10.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,18.5,0.95,9.5,18.5,17.86,5.85
2016,3,12,7,0,0.0,37.0,1.0,10.0,37.0,34.91,24.82
2016,3,12,7,15,11.5,59.0,1.05,10.0,61.5,55.07,41.18
2016,3,12,7,30,23.0,81.0,1.1,10.0,86.0,75.85,58.73
2016,3,12,7,45,35.5,103.5,1.2,10.5,113.5,100.29,79.02
2016,3,12,8,0,48.0,126.0,1.3,11.0,141.0,126.48,100.66
2016,3,12,8,15,60.5,146.0,1.35,11.0,168.5,152.1,121.91
2016,3,12,8,30,73.0,166.0,1.4,11.0,196.0,179.19,144.31
2016,3,12,8,45,149.5,187.5,1.45,11.5,257.5,232.2,186.58
2016,3,12,9,0,226.0,209.0,1.5,12.0,319.0,293.96,235.93
2016,3,12,9,15,232.0,229.0,1.55,12.0,351.0,328.95,264.3
2016,3,12,9,30,238.0,249.0,1.6,12.0,383.0,364.25,292.54
2016,3,12,9,45,301.5,255.0,1.65,12.5,436.5,420.21,336.4
2016,3,12,10,0,365.0,261.0,1.7,13.0,490.0,480.03,382.51
2016,3,12,10,15,182.5,212.5,1.7,13.0,327.0,330.96,265.61
2016,3,12,10,30,0.0,164.0,1.7,13.0,164.0,159.13,125.43
2016,3,12,10,45,1.0,172.0,1.75,13.0,173.0,167.81,132.75
2016,3,12,11,0,2.0,180.0,1.8,13.0,182.0,176.59,139.68
2016,3,12,11,15,6.5,209.0,1.8,13.0,214.0,208.91,165.54
2016,3,12,11,30,11.0,238.0,1.8,13.0,246.0,241.71,191.46
2016,3,12,11,45,17.5,265.5,1.85,13.5,278.5,275.12,217.37
2016,3,12,12,0,24.0,293.0,1.9,14.0,311.0,309.05,243.38
2016,3,12,12,15,23.5,293.0,1.9,14.0,311.5,309.46,243.52
2016,3,12,12,30,23.0,293.0,1.9,14.0,312.0,309.79,243.78
2016,3,12,12,45,180.5,316.5,1.95,14.0,453.5,488.92,386.04
2016,3,12,13,0,338.0,340.0,2.0,14.0,595.0,663.23,517.35
2016,3,12,13,15,169.0,242.5,2.0,14.0,370.0,402.85,320.11
2016,3,12,13,30,0.0,145.0,2.0,14.0,145.0,141.5,110.37
2016,3,12,13,45,42.0,230.5,2.0,14.0,259.5,271.52,216.6
2016,3,12,14,0,84.0,316.0,2.0,14.0,374.0,400.55,317.57
2016,3,12,14,15,148.0,305.5,1.95,14.0,402.0,451.85,358.48
2016,3,12,14,30,212.0,295.0,1.9,14.0,430.0,491.38,390.48
2016,3,12,14,45,121.0,260.5,1.9,14.0,336.5,377.14,301.27
2016,3,12,15,0,30.0,226.0,1.9,14.0,243.0,258.47,206.56
2016,3,12,15,15,157.5,217.0,1.85,14.0,296.5,351.43,284.89
2016,3,12,15,30,285.0,208.0,1.8,14.0,350.0,435.74,353.34
2016,3,12,15,45,326.0,180.0,1.75,14.0,327.5,422.16,343.57
2016,3,12,16,0,367.0,152.0,1.7,14.0,305.0,412.25,336.65
2016,3,12,16,15,327.5,141.0,1.65,13.5,264.5,354.4,290.78
2016,3,12,16,30,288.0,130.0,1.6,13.0,224.0,307.31,252.54
2016,3,12,16,45,256.0,110.5,1.6,13.0,183.5,256.88,210.38
2016,3,12,17,0,224.0,91.0,1.6,13.0,143.0,208.96,169.27
2016,3,12,17,15,173.0,71.0,1.55,12.5,105.0,155.68,123.31
2016,3,12,17,30,122.0,51.0,1.5,12.0,67.0,107.3,81.08
2016,3,12,17,45,61.0,30.5,1.5,12.0,38.5,55.61,34.03
2016,3,12,18,0,0.0,10.0,1.5,12.0,10.0,9.83,0.0
2016,3,12,18,15,0.0,5.0,1.5,12.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.5,1.35,13.5,2.5,2.41,0.0
2016,3,13,7,0,0.0,5.0,1.4,14.0,5.0,4.82,0.0
2016,3,13,7,15,0.0,8.5,1.4,14.0,8.5,8.19,1.29
2016,3,13,7,30,0.0,12.0,1.4,14.0,12.0,11.57,4.26
2016,3,13,7,45,0.0,15.5,1.45,14.0,15.5,14.95,7.2
2016,3,13,8,0,0.0,19.0,1.5,14.0,19.0,18.33,10.12
2016,3,13,8,15,0.0,23.0,1.5,14.0,23.0,22.19,13.41
2016,3,13,8,30,0.0,27.0,1.5,14.0,27.0,26.06,16.66
2016,3,13,8,45,0.0,36.5,1.55,14.0,36.5,35.25,24.41
2016,3,13,9,0,0.0,46.0,1.6,14.0,46.0,44.45,32.09
2016,3,13,9,15,0.0,61.5,1.6,14.0,61.5,59.46,44.59
2016,3,13,9,30,0.0,77.0,1.6,14.0,77.0,74.48,56.98
2016,3,13,9,45,5.5,145.5,1.6,14.0,149.0,143.84,113.97
2016,3,13,10,0,11.0,214.0,1.6,14.0,221.0,213.96,170.11
2016,3,13,10,15,5.5,174.0,1.6,14.0,177.5,172.27,136.13
2016,3,13,10,30,0.0,134.0,1.6,14.0,134.0,129.89,101.65
2016,3,13,10,45,4.0,175.5,1.65,14.5,178.5,173.4,136.58
2016,3,13,11,0,8.0,217.0,1.7,15.0,223.0,217.51,171.19
2016,3,13,11,15,4.0,186.5,1.7,15.0,190.0,184.77,144.85
2016,3,13,11,30,0.0,156.0,1.7,15.0,157.0,151.75,118.34
2016,3,13,11,45,0.5,159.5,1.7,15.0,160.5,155.7,121.54
2016,3,13,12,0,1.0,163.0,1.7,15.0,164.0,159.69,124.7
2016,3,13,12,15,5.0,194.0,1.7,15.0,198.0,194.04,152.17
2016,3,13,12,30,9.0,225.0,1.7,15.0,232.0,228.8,179.63
2016,3,13,12,45,8.5,224.0,1.75,15.0,231.0,227.68,178.7
2016,3,13,13,0,8.0,223.0,1.8,15.0,230.0,226.53,177.91
2016,3,13,13,15,4.0,141.5,1.75,15.0,145.0,141.47,110.28
2016,3,13,13,30,0.0,60.0,1.7,15.0,60.0,58.07,42.49
2016,3,13,13,45,2.5,128.0,1.65,15.0,129.5,126.81,98.95
2016,3,13,14,0,5.0,196.0,1.6,15.0,199.0,197.52,155.79
2016,3,13,14,15,2.5,133.5,1.55,14.5,135.0,132.36,103.63
2016,3,13,14,30,0.0,71.0,1.5,14.0,71.0,68.69,51.78
2016,3,13,14,45,0.0,62.5,1.5,14.0,62.5,60.45,45.12
2016,3,13,15,0,0.0,54.0,1.5,14.0,54.0,52.21,38.35
