Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,15,0.0,36.5,1.45,14.0,36.5,35.27,24.22
2016,3,13,15,30,0.0,19.0,1.4,14.0,19.0,18.35,9.97
2016,3,13,15,45,0.0,44.0,1.4,14.0,44.0,42.51,30.55
2016,3,13,16,0,0.0,69.0,1.4,14.0,69.0,66.7,51.11
2016,3,13,16,15,0.0,60.0,1.35,14.0,60.0,57.98,43.84
2016,3,13,16,30,0.0,51.0,1.3,14.0,51.0,49.27,36.53
2016,3,13,16,45,0.0,42.0,1.3,14.0,42.0,40.56,29.12
2016,3,13,17,0,0.0,33.0,1.3,14.0,33.0,31.85,21.61
2016,3,13,17,15,0.0,24.5,1.25,14.0,24.5,23.64,14.43
2016,3,13,17,30,0.0,16.0,1.2,14.0,16.0,15.43,7.21
2016,3,13,17,45,0.0,9.0,1.2,14.0,9.0,8.67,0.88
2016,3,13,18,0,0.0,2.0,1.2,14.0,2.0,1.97,0.0
2016,3,13,18,15,0.0,1.0,1.15,14.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.2,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.2,10.0,10.0,9.83,0.0
2016,3,14,6,45,56.0,29.0,1.25,10.5,36.0,25.45,13.53
2016,3,14,7,0,112.0,48.0,1.3,11.0,62.0,39.02,28.54
2016,3,14,7,15,155.0,69.0,1.3,11.0,98.5,62.62,44.21
2016,3,14,7,30,198.0,90.0,1.3,11.0,135.0,96.17,68.53
2016,3,14,7,45,221.0,111.5,1.35,11.5,173.5,132.36,97.58
2016,3,14,8,0,244.0,133.0,1.4,12.0,212.0,171.34,130.06
2016,3,14,8,15,280.0,145.5,1.4,12.0,250.5,208.33,161.17
2016,3,14,8,30,316.0,158.0,1.4,12.0,289.0,248.98,195.54
2016,3,14,8,45,377.0,167.0,1.45,12.5,341.5,299.1,236.73
2016,3,14,9,0,438.0,176.0,1.5,13.0,394.0,355.63,282.67
2016,3,14,9,15,398.0,204.0,1.5,13.0,415.5,387.57,309.14
2016,3,14,9,30,358.0,232.0,1.5,13.0,437.0,413.88,330.22
2016,3,14,9,45,383.5,243.0,1.5,13.5,475.5,457.72,363.95
2016,3,14,10,0,409.0,254.0,1.5,14.0,514.0,502.98,397.92
2016,3,14,10,15,350.5,283.5,1.5,14.0,514.5,512.55,403.9
2016,3,14,10,30,292.0,313.0,1.5,14.0,515.0,516.9,405.78
2016,3,14,10,45,393.0,291.0,1.5,14.0,572.5,581.18,455.54
2016,3,14,11,0,494.0,269.0,1.5,14.0,630.0,654.95,510.8
2016,3,14,11,15,535.0,261.5,1.5,14.0,660.0,696.42,540.77
2016,3,14,11,30,576.0,254.0,1.5,14.0,690.0,738.04,570.8
2016,3,14,11,45,525.5,276.5,1.5,14.0,677.5,733.67,565.92
2016,3,14,12,0,475.0,299.0,1.5,14.0,665.0,725.49,558.79
2016,3,14,12,15,477.0,298.5,1.5,14.0,666.0,735.92,566.38
2016,3,14,12,30,479.0,298.0,1.5,14.0,667.0,744.45,572.49
2016,3,14,12,45,475.5,296.0,1.55,14.5,660.0,744.61,572.14
2016,3,14,13,0,472.0,294.0,1.6,15.0,653.0,742.73,570.5
2016,3,14,13,15,455.5,298.5,1.6,15.0,639.0,734.16,564.38
2016,3,14,13,30,439.0,303.0,1.6,15.0,625.0,723.77,557.1
2016,3,14,13,45,390.5,304.0,1.6,15.0,584.0,672.39,520.35
2016,3,14,14,0,342.0,305.0,1.6,15.0,543.0,628.47,488.64
2016,3,14,14,15,393.5,277.0,1.6,14.5,539.0,637.06,498.57
2016,3,14,14,30,445.0,249.0,1.6,14.0,535.0,650.82,511.55
2016,3,14,14,45,447.0,231.5,1.65,14.0,504.5,623.85,493.19
2016,3,14,15,0,449.0,214.0,1.7,14.0,474.0,594.98,473.5
2016,3,14,15,15,568.5,172.0,1.7,14.0,476.5,624.52,499.18
2016,3,14,15,30,688.0,130.0,1.7,14.0,479.0,647.9,519.13
2016,3,14,15,45,660.5,123.0,1.75,14.0,432.0,596.5,480.84
2016,3,14,16,0,633.0,116.0,1.8,14.0,385.0,545.12,442.13
2016,3,14,16,15,590.0,108.5,1.7,13.5,335.0,484.38,395.01
2016,3,14,16,30,547.0,101.0,1.6,13.0,285.0,425.67,348.1
2016,3,14,16,45,488.5,91.0,1.55,12.5,234.5,357.53,292.33
2016,3,14,17,0,430.0,81.0,1.5,12.0,184.0,296.39,240.5
2016,3,14,17,15,341.0,67.5,1.45,11.5,136.5,224.24,178.6
2016,3,14,17,30,252.0,54.0,1.4,11.0,89.0,161.08,123.48
2016,3,14,17,45,126.0,35.0,1.4,10.5,52.5,84.96,56.73
2016,3,14,18,0,0.0,16.0,1.4,10.0,16.0,15.86,0.0
2016,3,14,18,15,0.0,8.0,1.4,10.0,8.0,7.86,0.0
2016,3,14,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,28.0,6.5,1.0,7.5,7.0,0.0,0.0
2016,3,15,6,30,56.0,13.0,1.0,8.0,14.0,12.78,0.0
2016,3,15,6,45,195.0,28.5,1.05,9.0,51.0,22.02,11.79
2016,3,15,7,0,334.0,44.0,1.1,10.0,88.0,34.02,24.41
2016,3,15,7,15,424.0,55.0,1.1,10.5,136.5,59.87,35.04
2016,3,15,7,30,514.0,66.0,1.1,11.0,185.0,105.1,62.76
2016,3,15,7,45,581.0,71.5,1.15,11.5,238.0,152.02,98.33
2016,3,15,8,0,648.0,77.0,1.2,12.0,291.0,206.39,143.67
2016,3,15,8,15,687.0,82.5,1.2,12.5,342.0,260.3,191.12
2016,3,15,8,30,726.0,88.0,1.2,13.0,393.0,317.8,241.36
2016,3,15,8,45,758.5,90.5,1.2,13.5,442.0,374.67,290.26
2016,3,15,9,0,791.0,93.0,1.2,14.0,491.0,432.06,338.22
2016,3,15,9,15,810.5,96.0,1.2,14.0,534.5,485.56,382.45
2016,3,15,9,30,830.0,99.0,1.2,14.0,578.0,539.3,425.5
2016,3,15,9,45,846.5,100.5,1.25,14.5,616.5,589.76,464.37
2016,3,15,10,0,863.0,102.0,1.3,15.0,655.0,639.57,501.62
2016,3,15,10,15,873.0,104.0,1.25,15.0,686.5,683.79,533.89
2016,3,15,10,30,883.0,106.0,1.2,15.0,718.0,726.76,563.74
2016,3,15,10,45,891.5,106.5,1.15,15.5,743.0,765.16,587.69
2016,3,15,11,0,900.0,107.0,1.1,16.0,768.0,801.3,609.68
2016,3,15,11,15,904.5,108.0,1.1,16.0,784.5,832.29,629.72
2016,3,15,11,30,909.0,109.0,1.1,16.0,801.0,860.43,647.81
2016,3,15,11,45,911.5,109.0,1.1,16.5,809.5,882.85,660.85
2016,3,15,12,0,914.0,109.0,1.1,17.0,818.0,902.05,671.8
2016,3,15,12,15,914.5,109.0,1.1,17.0,818.5,916.2,680.77
2016,3,15,12,30,915.0,109.0,1.1,17.0,819.0,926.91,687.66
2016,3,15,12,45,917.0,106.0,1.15,17.0,812.0,932.26,692.05
2016,3,15,13,0,919.0,103.0,1.2,17.0,805.0,934.06,694.33
2016,3,15,13,15,915.0,102.5,1.2,17.0,789.0,929.65,691.89
2016,3,15,13,30,911.0,102.0,1.2,17.0,773.0,921.73,687.37
2016,3,15,13,45,906.0,100.0,1.2,17.0,750.0,907.84,679.08
2016,3,15,14,0,901.0,98.0,1.2,17.0,727.0,890.6,668.72
2016,3,15,14,15,891.5,96.5,1.2,17.0,696.0,866.85,654.09
2016,3,15,14,30,882.0,95.0,1.2,17.0,665.0,840.15,637.54
2016,3,15,14,45,869.5,92.5,1.25,17.0,627.5,807.16,617.29
2016,3,15,15,0,857.0,90.0,1.3,17.0,590.0,776.45,598.43
2016,3,15,15,15,839.0,87.5,1.3,16.5,547.0,734.58,571.93
2016,3,15,15,30,821.0,85.0,1.3,16.0,504.0,691.09,543.86
2016,3,15,15,45,797.5,81.0,1.3,16.0,456.5,640.84,509.04
2016,3,15,16,0,774.0,77.0,1.3,16.0,409.0,589.98,471.44
2016,3,15,16,15,739.5,72.5,1.25,15.5,358.0,531.74,427.5
2016,3,15,16,30,705.0,68.0,1.2,15.0,307.0,474.53,382.77
2016,3,15,16,45,655.5,62.0,1.2,14.5,255.0,411.77,332.14
2016,3,15,17,0,606.0,56.0,1.2,14.0,203.0,350.31,280.51
2016,3,15,17,15,524.5,48.0,1.2,13.0,153.0,277.55,218.62
2016,3,15,17,30,443.0,40.0,1.2,12.0,103.0,212.47,161.33
2016,3,15,17,45,304.5,27.5,1.3,11.5,62.5,134.17,90.8
2016,3,15,18,0,166.0,15.0,1.4,11.0,22.0,62.69,0.0
2016,3,15,18,15,83.0,7.5,1.4,11.0,11.0,22.87,0.0
2016,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,57.0,7.0,1.05,9.5,9.0,6.88,0.0
2016,3,16,6,30,114.0,14.0,0.9,10.0,18.0,13.76,0.0
2016,3,16,6,45,261.5,27.5,0.8,10.5,57.5,21.09,11.49
2016,3,16,7,0,409.0,41.0,0.7,11.0,97.0,30.77,21.56
2016,3,16,7,15,496.5,50.0,0.7,11.5,147.5,60.0,32.31
2016,3,16,7,30,584.0,59.0,0.7,12.0,198.0,107.77,61.53
2016,3,16,7,45,639.0,65.0,0.7,12.5,250.5,157.63,100.06
2016,3,16,8,0,694.0,71.0,0.7,13.0,303.0,213.44,147.05
2016,3,16,8,15,731.5,76.0,0.75,13.5,355.0,270.92,197.29
2016,3,16,8,30,769.0,81.0,0.8,14.0,407.0,329.8,248.4
2016,3,16,8,45,795.0,84.5,0.85,14.5,456.0,385.87,296.49
2016,3,16,9,0,821.0,88.0,0.9,15.0,505.0,443.4,344.29
2016,3,16,9,15,840.0,91.0,0.85,15.5,549.5,498.18,387.87
2016,3,16,9,30,859.0,94.0,0.8,16.0,594.0,553.08,429.77
2016,3,16,9,45,873.0,96.0,0.8,16.5,632.5,603.92,467.58
2016,3,16,10,0,887.0,98.0,0.8,17.0,671.0,653.42,503.17
2016,3,16,10,15,897.0,100.0,0.8,17.0,703.0,699.05,535.9
2016,3,16,10,30,907.0,102.0,0.8,17.0,735.0,742.88,565.54
2016,3,16,10,45,914.0,103.0,0.85,17.5,759.5,781.48,590.16
2016,3,16,11,0,921.0,104.0,0.9,18.0,784.0,817.63,612.95
2016,3,16,11,15,925.0,105.0,0.9,18.0,801.0,848.77,632.64
2016,3,16,11,30,929.0,106.0,0.9,18.0,818.0,876.94,650.34
2016,3,16,11,45,931.5,106.0,0.9,18.5,826.5,899.71,663.27
2016,3,16,12,0,934.0,106.0,0.9,19.0,835.0,919.2,674.11
2016,3,16,12,15,933.5,106.0,0.9,19.0,835.0,932.67,682.43
2016,3,16,12,30,933.0,106.0,0.9,19.0,835.0,942.6,688.68
2016,3,16,12,45,936.5,102.5,0.9,19.5,828.0,948.79,691.39
2016,3,16,13,0,940.0,99.0,0.9,20.0,821.0,951.35,691.97
2016,3,16,13,15,935.5,98.5,0.9,20.0,804.5,946.35,689.24
2016,3,16,13,30,931.0,98.0,0.9,20.0,788.0,937.78,684.45
2016,3,16,13,45,924.5,96.5,0.9,20.0,763.5,922.83,675.75
2016,3,16,14,0,918.0,95.0,0.9,20.0,739.0,904.5,665.02
2016,3,16,14,15,908.0,93.5,0.9,20.0,707.5,879.93,650.31
2016,3,16,14,30,898.0,92.0,0.9,20.0,676.0,852.38,633.7
2016,3,16,14,45,884.5,90.0,0.9,20.0,637.5,818.64,612.92
2016,3,16,15,0,871.0,88.0,0.9,20.0,599.0,782.51,590.4
2016,3,16,15,15,853.0,85.0,0.85,19.5,555.5,744.21,566.56
2016,3,16,15,30,835.0,82.0,0.8,19.0,512.0,699.57,537.96
2016,3,16,15,45,810.0,79.0,0.8,19.0,463.5,648.83,504.17
2016,3,16,16,0,785.0,76.0,0.8,19.0,415.0,597.56,467.43
2016,3,16,16,15,750.5,71.5,0.8,18.0,363.5,538.75,425.48
2016,3,16,16,30,716.0,67.0,0.8,17.0,312.0,480.94,382.44
2016,3,16,16,45,665.0,61.5,0.8,16.5,259.5,417.24,332.11
2016,3,16,17,0,614.0,56.0,0.8,16.0,207.0,355.08,280.94
2016,3,16,17,15,534.0,48.0,0.8,15.5,156.5,282.31,219.67
2016,3,16,17,30,454.0,40.0,0.8,15.0,106.0,217.08,162.87
2016,3,16,17,45,316.5,28.0,0.8,14.5,64.5,138.7,93.86
2016,3,16,18,0,179.0,16.0,0.8,14.0,23.0,67.6,0.0
2016,3,16,18,15,89.5,8.0,0.8,13.5,11.5,24.7,0.0
2016,3,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,11.0,1.25,10.5,11.0,10.81,0.0
2016,3,17,6,30,0.0,22.0,1.2,11.0,22.0,20.2,0.0
2016,3,17,6,45,232.0,30.5,1.2,12.0,63.5,23.43,13.68
2016,3,17,7,0,464.0,39.0,1.2,13.0,105.0,28.62,19.52
2016,3,17,7,15,546.0,47.0,1.1,13.5,156.0,61.66,31.17
2016,3,17,7,30,628.0,55.0,1.0,14.0,207.0,111.18,61.84
2016,3,17,7,45,679.5,60.5,0.95,14.5,260.5,164.77,103.72
2016,3,17,8,0,731.0,66.0,0.9,15.0,314.0,221.64,151.78
2016,3,17,8,15,766.0,70.5,0.8,15.5,366.5,278.21,201.13
2016,3,17,8,30,801.0,75.0,0.7,16.0,419.0,337.79,252.21
2016,3,17,8,45,825.5,78.0,0.65,17.0,468.0,394.57,299.45
2016,3,17,9,0,850.0,81.0,0.6,18.0,517.0,452.58,345.67
2016,3,17,9,15,867.5,84.0,0.55,18.5,561.5,508.9,389.31
2016,3,17,9,30,885.0,87.0,0.5,19.0,606.0,563.96,430.2
2016,3,17,9,45,897.5,89.0,0.45,19.5,644.5,614.69,466.37
2016,3,17,10,0,910.0,91.0,0.4,20.0,683.0,664.27,500.31
2016,3,17,10,15,919.0,92.5,0.35,20.0,715.0,709.61,531.09
2016,3,17,10,30,928.0,94.0,0.3,20.0,747.0,753.0,558.08
2016,3,17,10,45,934.0,95.5,0.25,20.5,771.5,792.01,580.47
2016,3,17,11,0,940.0,97.0,0.2,21.0,796.0,828.45,600.85
2016,3,17,11,15,944.0,98.0,0.2,21.0,812.5,860.03,619.87
2016,3,17,11,30,948.0,99.0,0.2,21.0,829.0,888.58,636.97
2016,3,17,11,45,949.0,99.5,0.25,21.5,837.0,910.91,649.85
2016,3,17,12,0,950.0,100.0,0.3,22.0,845.0,929.83,660.79
2016,3,17,12,15,950.0,100.0,0.35,22.0,845.0,943.85,670.14
2016,3,17,12,30,950.0,100.0,0.4,22.0,845.0,954.28,677.51
2016,3,17,12,45,947.0,99.5,0.45,22.5,836.5,957.87,679.55
2016,3,17,13,0,944.0,99.0,0.5,23.0,828.0,957.79,679.57
2016,3,17,13,15,940.0,98.5,0.5,23.0,811.5,953.15,677.19
2016,3,17,13,30,936.0,98.0,0.5,23.0,795.0,944.91,672.77
2016,3,17,13,45,928.5,96.5,0.55,23.0,770.5,928.95,664.77
2016,3,17,14,0,921.0,95.0,0.6,23.0,746.0,909.61,654.77
2016,3,17,14,15,911.5,93.5,0.6,22.5,714.0,885.32,641.9
2016,3,17,14,30,902.0,92.0,0.6,22.0,682.0,858.02,627.09
2016,3,17,14,45,888.0,90.5,0.6,22.0,643.5,824.25,606.78
2016,3,17,15,0,874.0,89.0,0.6,22.0,605.0,788.09,584.79
2016,3,17,15,15,856.0,86.0,0.55,22.0,561.0,749.61,560.22
2016,3,17,15,30,838.0,83.0,0.5,22.0,517.0,704.78,531.1
2016,3,17,15,45,812.5,80.0,0.5,22.0,468.0,653.48,497.81
2016,3,17,16,0,787.0,77.0,0.5,22.0,419.0,601.68,461.72
2016,3,17,16,15,752.5,72.5,0.5,21.0,367.5,542.65,420.7
2016,3,17,16,30,718.0,68.0,0.5,20.0,316.0,484.63,378.57
2016,3,17,16,45,667.0,62.5,0.55,19.5,263.0,420.71,329.59
2016,3,17,17,0,616.0,57.0,0.6,19.0,210.0,358.3,279.54
2016,3,17,17,15,537.0,49.0,0.65,18.0,159.5,285.63,220.0
2016,3,17,17,30,458.0,41.0,0.7,17.0,109.0,220.38,164.36
2016,3,17,17,45,321.5,29.0,0.8,16.5,67.0,141.75,96.34
2016,3,17,18,0,185.0,17.0,0.9,16.0,25.0,70.88,0.0
2016,3,17,18,15,92.5,8.5,0.85,15.5,12.5,25.88,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,6,15,87.0,8.5,0.95,10.5,12.5,8.36,0.0
2016,3,18,6,30,174.0,17.0,0.9,11.0,25.0,13.16,0.0
2016,3,18,6,45,311.0,29.5,0.85,11.5,66.5,22.42,13.19
2016,3,18,7,0,448.0,42.0,0.8,12.0,108.0,31.05,21.84
2016,3,18,7,15,529.0,50.0,0.8,12.5,159.0,65.8,34.45
2016,3,18,7,30,610.0,58.0,0.8,13.0,210.0,114.57,65.46
2016,3,18,7,45,305.0,56.5,0.8,13.5,132.5,100.21,66.48
2016,3,18,8,0,0.0,55.0,0.8,14.0,55.0,53.14,39.75
2016,3,18,8,15,0.0,71.0,0.75,14.0,71.0,68.64,52.83
2016,3,18,8,30,0.0,87.0,0.7,14.0,87.0,84.02,65.52
2016,3,18,8,45,0.0,114.0,0.7,14.5,114.0,109.82,86.51
2016,3,18,9,0,0.0,141.0,0.7,15.0,141.0,135.73,107.16
2016,3,18,9,15,1.5,160.0,0.7,15.0,161.0,154.9,122.25
2016,3,18,9,30,3.0,179.0,0.7,15.0,181.0,174.32,137.42
2016,3,18,9,45,93.5,244.0,0.7,15.5,305.0,291.45,229.97
2016,3,18,10,0,184.0,309.0,0.7,16.0,429.0,418.76,325.87
2016,3,18,10,15,254.0,313.0,0.7,16.0,488.0,481.79,372.28
2016,3,18,10,30,324.0,317.0,0.7,16.0,547.0,547.57,420.46
2016,3,18,10,45,619.5,212.5,0.7,16.5,669.5,682.25,520.85
2016,3,18,11,0,915.0,108.0,0.7,17.0,792.0,823.67,617.17
2016,3,18,11,15,919.5,108.5,0.7,17.0,809.0,854.46,634.94
2016,3,18,11,30,924.0,109.0,0.7,17.0,826.0,882.31,652.3
2016,3,18,11,45,926.0,110.0,0.7,17.5,834.5,905.5,665.39
2016,3,18,12,0,928.0,111.0,0.7,18.0,843.0,925.4,676.4
2016,3,18,12,15,744.5,194.5,0.7,18.0,781.5,872.3,641.71
2016,3,18,12,30,561.0,278.0,0.7,18.0,720.0,802.65,593.27
2016,3,18,12,45,556.0,275.5,0.75,18.0,710.5,801.14,594.26
2016,3,18,13,0,551.0,273.0,0.8,18.0,701.0,797.28,592.78
2016,3,18,13,15,716.0,199.5,0.8,18.0,743.5,871.71,646.02
2016,3,18,13,30,881.0,126.0,0.8,18.0,786.0,934.18,686.17
2016,3,18,13,45,709.5,184.5,0.8,18.0,705.0,842.23,625.96
2016,3,18,14,0,538.0,243.0,0.8,18.0,624.0,744.09,558.97
2016,3,18,14,15,546.5,227.5,0.8,17.5,600.5,726.73,550.61
2016,3,18,14,30,555.0,212.0,0.8,17.0,577.0,706.8,539.34
2016,3,18,14,45,535.5,208.5,0.85,17.0,544.5,674.75,518.27
2016,3,18,15,0,516.0,205.0,0.9,17.0,512.0,641.72,496.26
2016,3,18,15,15,555.5,173.5,0.95,16.5,482.0,621.51,485.63
2016,3,18,15,30,595.0,142.0,1.0,16.0,452.0,600.36,473.6
2016,3,18,15,45,614.5,122.0,1.05,16.0,416.0,569.88,452.77
2016,3,18,16,0,634.0,102.0,1.1,16.0,380.0,535.74,428.5
2016,3,18,16,15,574.0,104.5,1.1,15.5,333.0,475.44,382.64
2016,3,18,16,30,514.0,107.0,1.1,15.0,286.0,416.09,336.33
2016,3,18,16,45,474.0,94.0,1.1,14.5,238.5,357.13,289.11
2016,3,18,17,0,434.0,81.0,1.1,14.0,191.0,301.07,242.43
2016,3,18,17,15,409.5,65.0,1.05,13.5,149.5,251.05,198.76
2016,3,18,17,30,385.0,49.0,1.0,13.0,108.0,203.87,155.78
2016,3,18,17,45,258.0,34.5,1.0,12.5,67.0,128.46,90.03
2016,3,18,18,0,131.0,20.0,1.0,12.0,26.0,61.12,0.0
2016,3,18,18,15,65.5,10.0,0.95,11.5,13.0,22.34,0.0
2016,3,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,0.45,11.0,7.5,7.37,0.0
2016,3,19,6,30,0.0,15.0,0.4,11.0,15.0,14.48,0.0
2016,3,19,6,45,23.5,34.5,0.35,11.5,38.5,31.71,21.35
2016,3,19,7,0,47.0,54.0,0.3,12.0,62.0,48.45,37.28
2016,3,19,7,15,62.5,76.0,0.3,12.5,90.0,71.99,53.7
2016,3,19,7,30,78.0,98.0,0.3,13.0,118.0,96.27,72.88
2016,3,19,7,45,90.5,120.0,0.35,13.5,148.0,124.27,95.62
2016,3,19,8,0,103.0,142.0,0.4,14.0,178.0,153.91,119.77
2016,3,19,8,15,176.0,161.0,0.4,14.5,234.0,199.73,155.16
2016,3,19,8,30,249.0,180.0,0.4,15.0,290.0,252.82,196.57
2016,3,19,8,45,272.5,198.5,0.45,15.5,331.0,294.87,229.96
2016,3,19,9,0,296.0,217.0,0.5,16.0,372.0,339.14,264.54
2016,3,19,9,15,559.5,156.5,0.5,16.0,479.5,431.37,336.03
2016,3,19,9,30,823.0,96.0,0.5,16.0,587.0,545.54,422.81
2016,3,19,9,45,831.5,100.5,0.5,16.5,623.0,594.01,457.55
2016,3,19,10,0,840.0,105.0,0.5,17.0,659.0,641.19,490.91
2016,3,19,10,15,850.0,106.5,0.5,17.0,690.0,684.84,521.83
2016,3,19,10,30,860.0,108.0,0.5,17.0,721.0,725.48,548.93
2016,3,19,10,45,867.0,109.5,0.5,17.5,745.0,762.9,571.91
2016,3,19,11,0,874.0,111.0,0.5,18.0,769.0,798.01,593.08
2016,3,19,11,15,878.5,111.5,0.5,18.0,785.0,827.61,611.54
2016,3,19,11,30,883.0,112.0,0.5,18.0,801.0,854.43,628.18
2016,3,19,11,45,692.5,205.5,0.55,18.0,749.0,814.26,602.07
2016,3,19,12,0,502.0,299.0,0.6,18.0,697.0,756.62,559.91
2016,3,19,12,15,490.0,303.5,0.6,18.0,692.5,760.04,562.76
2016,3,19,12,30,478.0,308.0,0.6,18.0,688.0,761.24,563.32
2016,3,19,12,45,437.0,324.0,0.6,18.0,668.5,746.08,552.18
2016,3,19,13,0,396.0,340.0,0.6,18.0,649.0,721.93,535.37
2016,3,19,13,15,358.0,342.5,0.6,18.0,617.5,691.7,514.69
2016,3,19,13,30,320.0,345.0,0.6,18.0,586.0,660.3,493.12
2016,3,19,13,45,403.5,304.5,0.65,18.0,598.5,689.25,517.27
2016,3,19,14,0,487.0,264.0,0.7,18.0,611.0,723.4,543.89
2016,3,19,14,15,504.0,245.0,0.7,18.0,590.5,710.55,536.1
2016,3,19,14,30,521.0,226.0,0.7,18.0,570.0,694.9,526.97
2016,3,19,14,45,679.5,159.5,0.7,18.0,582.0,743.44,565.06
2016,3,19,15,0,838.0,93.0,0.7,18.0,594.0,773.17,586.06
2016,3,19,15,15,655.0,136.5,0.7,17.5,511.0,661.03,509.8
2016,3,19,15,30,472.0,180.0,0.7,17.0,428.0,551.34,430.39
2016,3,19,15,45,616.0,130.0,0.75,17.0,422.0,580.93,456.79
2016,3,19,16,0,760.0,80.0,0.8,17.0,416.0,590.99,466.7
2016,3,19,16,15,726.5,75.5,0.85,16.5,365.5,533.47,424.38
2016,3,19,16,30,693.0,71.0,0.9,16.0,315.0,479.03,383.25
2016,3,19,16,45,645.5,65.0,0.95,15.5,263.5,415.2,333.0
2016,3,19,17,0,598.0,59.0,1.0,15.0,212.0,354.59,283.1
2016,3,19,17,15,521.0,51.0,0.95,14.5,162.0,283.29,222.63
2016,3,19,17,30,444.0,43.0,0.9,14.0,112.0,219.19,166.6
2016,3,19,17,45,222.0,36.0,0.9,13.5,70.5,119.73,84.31
2016,3,19,18,0,0.0,29.0,0.9,13.0,29.0,31.95,1.34
2016,3,19,18,15,0.0,14.5,0.9,12.5,14.5,14.25,0.0
2016,3,19,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,5.5,9.5,0.75,11.5,10.0,9.34,0.0
2016,3,20,6,30,11.0,19.0,0.7,12.0,20.0,17.97,1.56
2016,3,20,6,45,62.5,38.0,0.7,13.0,47.5,33.09,22.58
2016,3,20,7,0,114.0,57.0,0.7,14.0,75.0,45.89,34.77
2016,3,20,7,15,136.0,78.5,0.7,14.5,108.0,76.68,54.73
2016,3,20,7,30,158.0,100.0,0.7,15.0,141.0,107.83,78.53
2016,3,20,7,45,172.5,121.0,0.75,15.5,175.0,140.04,104.62
2016,3,20,8,0,187.0,142.0,0.8,16.0,209.0,174.03,132.6
2016,3,20,8,15,223.0,161.5,0.8,16.0,253.0,213.4,164.55
2016,3,20,8,30,259.0,181.0,0.8,16.0,297.0,258.22,200.83
2016,3,20,8,45,269.5,201.5,0.85,16.5,333.5,297.55,232.42
2016,3,20,9,0,280.0,222.0,0.9,17.0,370.0,337.76,264.01
2016,3,20,9,15,299.5,239.0,0.9,17.0,409.0,379.97,296.8
2016,3,20,9,30,319.0,256.0,0.9,17.0,448.0,423.62,330.05
2016,3,20,9,45,350.5,266.0,0.95,17.5,489.5,468.96,363.74
2016,3,20,10,0,382.0,276.0,1.0,18.0,531.0,516.28,398.25
2016,3,20,10,15,618.5,194.5,1.0,18.0,628.5,618.68,476.38
2016,3,20,10,30,855.0,113.0,1.0,18.0,726.0,731.46,558.43
2016,3,20,10,45,860.0,115.5,1.05,18.0,749.0,766.76,581.2
2016,3,20,11,0,865.0,118.0,1.1,18.0,772.0,801.11,604.14
2016,3,20,11,15,608.5,236.0,1.1,18.0,701.5,742.83,560.77
2016,3,20,11,30,352.0,354.0,1.1,18.0,631.0,659.19,496.41
2016,3,20,11,45,225.5,370.0,1.15,18.0,548.5,571.34,432.81
2016,3,20,12,0,99.0,386.0,1.2,18.0,466.0,476.85,362.24
2016,3,20,12,15,88.0,381.0,1.2,18.0,451.5,464.77,353.91
2016,3,20,12,30,77.0,376.0,1.2,18.0,437.0,452.03,344.46
2016,3,20,12,45,179.0,374.5,1.2,18.0,515.0,552.56,420.6
2016,3,20,13,0,281.0,373.0,1.2,18.0,593.0,653.95,494.23
2016,3,20,13,15,221.5,372.0,1.2,18.0,543.5,592.21,448.71
2016,3,20,13,30,162.0,371.0,1.2,18.0,494.0,538.28,409.46
2016,3,20,13,45,150.5,358.0,1.2,18.0,469.5,514.23,392.85
2016,3,20,14,0,139.0,345.0,1.2,18.0,445.0,489.74,375.55
2016,3,20,14,15,282.5,304.5,1.2,17.5,496.5,577.12,444.91
2016,3,20,14,30,426.0,264.0,1.2,17.0,548.0,657.26,506.7
2016,3,20,14,45,278.5,270.0,1.2,17.0,452.0,526.06,408.91
2016,3,20,15,0,131.0,276.0,1.2,17.0,356.0,401.51,314.24
2016,3,20,15,15,265.5,237.5,1.15,16.5,383.0,466.38,368.79
2016,3,20,15,30,400.0,199.0,1.1,16.0,410.0,520.99,413.13
2016,3,20,15,45,569.5,140.5,1.1,16.0,410.5,561.54,446.7
2016,3,20,16,0,739.0,82.0,1.1,16.0,411.0,581.21,463.91
2016,3,20,16,15,705.0,77.5,1.05,15.5,361.0,526.18,421.95
2016,3,20,16,30,671.0,73.0,1.0,15.0,311.0,470.38,378.75
2016,3,20,16,45,619.0,67.5,0.95,15.0,260.0,405.75,326.45
2016,3,20,17,0,567.0,62.0,0.9,15.0,209.0,344.79,275.4
2016,3,20,17,15,491.0,53.5,0.9,14.5,160.0,274.71,216.28
2016,3,20,17,30,415.0,45.0,0.9,14.0,111.0,211.78,161.51
2016,3,20,17,45,289.0,32.5,0.9,14.0,70.0,137.17,96.89
2016,3,20,18,0,163.0,20.0,0.9,14.0,29.0,70.03,15.65
2016,3,20,18,15,81.5,10.0,0.9,14.0,14.5,25.63,0.0
2016,3,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,0.9,11.5,10.0,9.83,0.0
2016,3,21,6,30,0.0,20.0,0.9,12.0,20.0,19.19,4.72
2016,3,21,6,45,35.0,40.5,0.9,12.5,46.5,36.69,25.9
2016,3,21,7,0,70.0,61.0,0.9,13.0,73.0,52.08,40.41
2016,3,21,7,15,92.5,84.0,0.95,13.0,105.0,79.06,58.43
2016,3,21,7,30,115.0,107.0,1.0,13.0,137.0,109.18,82.19
2016,3,21,7,45,136.5,126.5,1.05,13.5,170.0,139.09,106.31
2016,3,21,8,0,158.0,146.0,1.1,14.0,203.0,171.52,132.83
2016,3,21,8,15,346.5,139.0,1.15,14.0,287.5,229.2,176.02
2016,3,21,8,30,535.0,132.0,1.2,14.0,372.0,309.8,239.69
2016,3,21,8,45,379.5,182.5,1.25,14.0,362.0,325.36,256.34
2016,3,21,9,0,224.0,233.0,1.3,14.0,352.0,323.66,256.93
2016,3,21,9,15,360.0,221.5,1.3,14.0,431.5,395.12,313.74
2016,3,21,9,30,496.0,210.0,1.3,14.0,511.0,479.89,379.89
2016,3,21,9,45,515.5,216.5,1.35,14.5,546.5,522.94,412.18
2016,3,21,10,0,535.0,223.0,1.4,15.0,582.0,566.47,444.44
2016,3,21,10,15,687.5,175.5,1.45,15.0,658.0,649.28,508.12
2016,3,21,10,30,840.0,128.0,1.5,15.0,734.0,738.91,574.7
2016,3,21,10,45,848.5,129.0,1.55,15.0,758.0,776.79,600.13
2016,3,21,11,0,857.0,130.0,1.6,15.0,782.0,812.52,624.46
2016,3,21,11,15,442.5,221.5,1.6,15.0,559.0,593.19,463.1
2016,3,21,11,30,28.0,313.0,1.6,15.0,336.0,335.86,260.59
2016,3,21,11,45,19.5,278.0,1.65,15.5,294.0,289.45,225.73
2016,3,21,12,0,11.0,243.0,1.7,16.0,252.0,247.76,193.05
2016,3,21,12,15,11.0,243.0,1.7,16.0,252.0,248.2,193.55
2016,3,21,12,30,11.0,243.0,1.7,16.0,252.0,248.61,193.89
2016,3,21,12,45,5.5,187.0,1.7,16.0,191.5,187.9,146.28
2016,3,21,13,0,0.0,131.0,1.7,16.0,131.0,127.47,98.23
2016,3,21,13,15,0.0,128.5,1.7,16.0,128.5,125.03,96.47
2016,3,21,13,30,0.0,126.0,1.7,16.0,126.0,122.58,94.6
2016,3,21,13,45,0.0,109.5,1.7,16.0,109.5,106.3,81.58
2016,3,21,14,0,0.0,93.0,1.7,16.0,93.0,90.06,68.53
2016,3,21,14,15,0.0,89.5,1.65,15.5,89.5,86.65,66.02
2016,3,21,14,30,0.0,86.0,1.6,15.0,86.0,83.24,63.49
2016,3,21,14,45,10.5,156.0,1.6,15.0,163.0,161.69,127.99
2016,3,21,15,0,21.0,226.0,1.6,15.0,240.0,242.68,193.11
2016,3,21,15,15,10.5,129.0,1.6,15.0,136.0,134.18,105.88
2016,3,21,15,30,0.0,32.0,1.6,15.0,32.0,30.91,20.42
2016,3,21,15,45,0.0,67.0,1.6,15.0,67.0,64.77,49.03
2016,3,21,16,0,0.0,102.0,1.6,15.0,102.0,99.62,78.25
2016,3,21,16,15,0.0,55.0,1.5,14.5,55.0,53.14,39.56
2016,3,21,16,30,0.0,8.0,1.4,14.0,8.0,7.72,0.97
2016,3,21,16,45,0.0,6.5,1.35,13.5,6.5,6.27,0.0
2016,3,21,17,0,0.0,5.0,1.3,13.0,5.0,4.82,0.0
2016,3,21,17,15,109.5,36.5,1.3,12.5,54.0,88.21,69.13
2016,3,21,17,30,219.0,68.0,1.3,12.0,103.0,163.06,127.3
2016,3,21,17,45,148.0,46.0,1.3,12.0,66.0,105.42,76.34
2016,3,21,18,0,77.0,24.0,1.3,12.0,29.0,50.69,14.98
2016,3,21,18,15,38.5,12.0,1.3,11.5,14.5,19.32,0.0
2016,3,21,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,15,95.0,12.5,1.1,9.5,18.5,12.29,0.0
2016,3,22,6,30,190.0,25.0,1.1,10.0,37.0,19.48,6.84
2016,3,22,6,45,320.0,37.5,1.15,10.5,81.5,28.78,19.44
2016,3,22,7,0,450.0,50.0,1.2,11.0,126.0,41.39,31.34
2016,3,22,7,15,527.5,58.5,1.2,11.0,177.5,82.33,45.97
2016,3,22,7,30,605.0,67.0,1.2,11.0,229.0,132.36,80.76
2016,3,22,7,45,383.0,108.0,1.3,11.5,218.0,165.33,118.87
2016,3,22,8,0,161.0,149.0,1.4,12.0,207.0,175.61,137.26
2016,3,22,8,15,471.0,117.5,1.4,12.0,324.5,248.02,190.04
2016,3,22,8,30,781.0,86.0,1.4,12.0,442.0,357.57,276.15
2016,3,22,8,45,811.0,87.5,1.45,12.5,491.5,414.47,324.83
2016,3,22,9,0,841.0,89.0,1.5,13.0,541.0,473.16,373.77
2016,3,22,9,15,472.5,183.5,1.5,13.0,441.0,418.35,333.36
2016,3,22,9,30,104.0,278.0,1.5,13.0,341.0,325.49,258.85
2016,3,22,9,45,508.0,186.0,1.55,13.5,525.0,490.77,392.33
2016,3,22,10,0,912.0,94.0,1.6,14.0,709.0,685.72,541.29
2016,3,22,10,15,649.5,201.5,1.6,14.0,649.5,651.26,510.3
2016,3,22,10,30,387.0,309.0,1.6,14.0,590.0,589.61,460.11
2016,3,22,10,45,476.5,284.5,1.65,14.5,642.0,652.49,507.84
2016,3,22,11,0,566.0,260.0,1.7,15.0,694.0,716.39,554.5
2016,3,22,11,15,477.0,303.5,1.7,15.0,674.5,705.72,543.75
2016,3,22,11,30,388.0,347.0,1.7,15.0,655.0,684.45,526.09
2016,3,22,11,45,389.0,349.5,1.7,15.0,661.0,698.5,536.24
2016,3,22,12,0,390.0,352.0,1.7,15.0,667.0,711.12,545.04
2016,3,22,12,15,418.0,339.5,1.7,15.0,676.5,736.88,563.91
2016,3,22,12,30,446.0,327.0,1.7,15.0,686.0,756.02,578.11
2016,3,22,12,45,418.0,337.5,1.75,15.0,671.5,746.36,570.93
2016,3,22,13,0,390.0,348.0,1.8,15.0,657.0,728.0,558.08
2016,3,22,13,15,396.0,335.5,1.85,15.0,644.0,721.33,554.75
2016,3,22,13,30,402.0,323.0,1.9,15.0,631.0,712.87,550.06
2016,3,22,13,45,400.5,313.0,1.95,15.0,611.5,698.56,540.99
2016,3,22,14,0,399.0,303.0,2.0,15.0,592.0,682.61,530.77
2016,3,22,14,15,652.5,198.5,2.0,14.5,647.5,795.72,620.74
2016,3,22,14,30,906.0,94.0,2.0,14.0,703.0,874.63,677.74
2016,3,22,14,45,892.0,92.5,2.05,14.0,664.0,840.28,654.7
2016,3,22,15,0,878.0,91.0,2.1,14.0,625.0,803.55,630.92
2016,3,22,15,15,861.0,88.5,2.1,14.0,581.0,765.82,605.75
2016,3,22,15,30,844.0,86.0,2.1,14.0,537.0,721.65,575.55
2016,3,22,15,45,658.0,116.0,2.1,14.0,448.0,598.27,483.56
2016,3,22,16,0,472.0,146.0,2.1,14.0,359.0,480.71,391.53
2016,3,22,16,15,446.5,134.0,2.0,13.5,316.5,431.99,354.1
2016,3,22,16,30,421.0,122.0,1.9,13.0,274.0,384.34,316.02
2016,3,22,16,45,527.0,91.5,1.85,12.5,251.0,387.17,318.02
2016,3,22,17,0,633.0,61.0,1.8,12.0,228.0,376.32,306.47
2016,3,22,17,15,557.0,53.5,1.7,11.5,176.5,303.66,243.36
2016,3,22,17,30,481.0,46.0,1.6,11.0,125.0,238.03,184.87
2016,3,22,17,45,352.0,34.5,1.55,11.0,81.0,159.44,115.67
2016,3,22,18,0,223.0,23.0,1.5,11.0,37.0,90.75,35.99
2016,3,22,18,15,111.5,11.5,1.45,10.5,18.5,33.26,0.0
2016,3,22,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,40.0,12.5,1.0,8.5,15.0,12.29,0.0
2016,3,23,6,30,80.0,25.0,1.0,9.0,30.0,20.96,9.26
2016,3,23,6,45,137.5,44.0,1.0,9.5,63.5,35.97,25.95
2016,3,23,7,0,195.0,63.0,1.0,10.0,97.0,53.68,38.44
2016,3,23,7,15,226.5,83.0,1.0,10.5,135.0,86.7,60.39
2016,3,23,7,30,258.0,103.0,1.0,11.0,173.0,123.66,88.7
2016,3,23,7,45,286.5,119.5,1.0,11.5,212.5,160.83,119.12
2016,3,23,8,0,315.0,136.0,1.0,12.0,252.0,201.16,153.01
2016,3,23,8,15,339.5,153.5,1.0,12.5,295.5,244.24,189.33
2016,3,23,8,30,364.0,171.0,1.0,13.0,339.0,289.79,227.18
2016,3,23,8,45,341.0,197.0,1.05,13.5,367.0,326.0,257.41
2016,3,23,9,0,318.0,223.0,1.1,14.0,395.0,359.56,284.41
2016,3,23,9,15,342.0,237.5,1.05,14.5,436.0,403.76,318.46
2016,3,23,9,30,366.0,252.0,1.0,15.0,477.0,449.71,352.9
2016,3,23,9,45,439.5,243.5,0.95,15.5,530.5,506.63,395.38
2016,3,23,10,0,513.0,235.0,0.9,16.0,584.0,567.72,439.86
2016,3,23,10,15,606.0,212.0,0.85,16.0,642.0,633.8,488.14
2016,3,23,10,30,699.0,189.0,0.8,16.0,700.0,703.88,538.02
2016,3,23,10,45,681.5,206.0,0.8,16.5,717.0,733.79,556.38
2016,3,23,11,0,664.0,223.0,0.8,17.0,734.0,760.48,572.63
2016,3,23,11,15,607.5,252.5,0.8,17.0,727.5,764.35,573.39
2016,3,23,11,30,551.0,282.0,0.8,17.0,721.0,762.53,570.51
2016,3,23,11,45,554.0,282.5,0.8,17.5,727.5,779.69,581.09
2016,3,23,12,0,557.0,283.0,0.8,18.0,734.0,794.86,590.01
2016,3,23,12,15,562.0,283.5,0.8,18.0,738.5,809.74,599.87
2016,3,23,12,30,567.0,284.0,0.8,18.0,743.0,822.49,608.35
2016,3,23,12,45,570.0,279.0,0.85,18.0,736.5,825.43,611.35
2016,3,23,13,0,573.0,274.0,0.9,18.0,730.0,825.99,612.97
2016,3,23,13,15,587.5,261.0,0.95,18.0,720.0,826.15,614.84
2016,3,23,13,30,602.0,248.0,1.0,18.0,710.0,825.87,616.42
2016,3,23,13,45,598.0,240.5,1.05,18.0,687.5,807.65,605.69
2016,3,23,14,0,594.0,233.0,1.1,18.0,665.0,789.29,594.94
2016,3,23,14,15,614.0,211.5,1.1,17.5,642.0,777.48,589.77
2016,3,23,14,30,634.0,190.0,1.1,17.0,619.0,759.71,580.46
2016,3,23,14,45,641.0,174.0,1.1,17.0,587.0,733.54,563.82
2016,3,23,15,0,648.0,158.0,1.1,17.0,555.0,704.5,545.03
2016,3,23,15,15,656.0,141.5,1.1,16.5,519.0,672.83,525.1
2016,3,23,15,30,664.0,125.0,1.1,16.0,483.0,638.25,502.58
2016,3,23,15,45,652.0,114.5,1.1,16.0,439.5,593.7,470.81
2016,3,23,16,0,640.0,104.0,1.1,16.0,396.0,548.07,437.47
2016,3,23,16,15,637.0,91.5,1.1,15.5,353.0,504.81,405.76
2016,3,23,16,30,634.0,79.0,1.1,15.0,310.0,460.08,371.55
2016,3,23,16,45,605.0,75.0,1.1,14.5,267.5,410.37,331.61
2016,3,23,17,0,576.0,71.0,1.1,14.0,225.0,362.01,291.02
