Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,15,497.5,61.5,1.1,13.5,173.5,288.69,229.19
2016,3,23,17,30,419.0,52.0,1.1,13.0,122.0,222.7,171.9
2016,3,23,17,45,294.0,38.5,1.15,12.5,79.0,146.23,106.19
2016,3,23,18,0,169.0,25.0,1.2,12.0,36.0,79.79,35.73
2016,3,23,18,15,84.5,12.5,1.2,11.5,18.0,29.05,0.0
2016,3,23,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.05,9.5,20.5,13.27,0.0
2016,3,24,6,30,188.0,27.0,1.1,10.0,41.0,20.9,10.14
2016,3,24,6,45,298.0,40.5,1.15,11.0,84.0,30.94,21.51
2016,3,24,7,0,408.0,54.0,1.2,12.0,127.0,48.15,30.24
2016,3,24,7,15,481.0,64.0,1.2,12.5,177.5,88.29,51.42
2016,3,24,7,30,554.0,74.0,1.2,13.0,228.0,136.99,86.19
2016,3,24,7,45,598.0,82.0,1.25,13.5,279.5,186.62,127.16
2016,3,24,8,0,642.0,90.0,1.3,14.0,331.0,240.96,173.99
2016,3,24,8,15,642.0,98.5,1.25,14.5,368.5,286.77,215.35
2016,3,24,8,30,642.0,107.0,1.2,15.0,406.0,331.87,255.14
2016,3,24,8,45,516.5,158.5,1.2,15.5,415.0,364.02,284.23
2016,3,24,9,0,391.0,210.0,1.2,16.0,424.0,382.7,300.23
2016,3,24,9,15,584.5,169.0,1.15,16.0,517.5,466.98,366.35
2016,3,24,9,30,778.0,128.0,1.1,16.0,611.0,566.49,442.5
2016,3,24,9,45,775.0,139.5,1.1,16.5,645.0,613.19,476.08
2016,3,24,10,0,772.0,151.0,1.1,17.0,679.0,657.81,507.52
2016,3,24,10,15,784.0,153.5,1.1,17.0,710.0,701.66,538.85
2016,3,24,10,30,796.0,156.0,1.1,17.0,741.0,743.56,568.16
2016,3,24,10,45,813.5,152.5,1.15,17.5,767.0,782.43,593.49
2016,3,24,11,0,831.0,149.0,1.2,18.0,793.0,819.76,617.24
2016,3,24,11,15,836.5,150.0,1.2,18.0,809.5,849.96,636.54
2016,3,24,11,30,842.0,151.0,1.2,18.0,826.0,877.55,654.11
2016,3,24,11,45,845.5,151.5,1.2,18.0,834.5,900.12,668.36
2016,3,24,12,0,849.0,152.0,1.2,18.0,843.0,919.71,680.74
2016,3,24,12,15,849.5,152.0,1.2,18.0,843.0,932.98,689.1
2016,3,24,12,30,850.0,152.0,1.2,18.0,843.0,943.01,695.53
2016,3,24,12,45,679.0,224.0,1.25,18.5,772.5,871.82,648.37
2016,3,24,13,0,508.0,296.0,1.3,19.0,702.0,790.96,590.23
2016,3,24,13,15,507.0,290.0,1.3,18.5,688.5,784.6,588.48
2016,3,24,13,30,506.0,284.0,1.3,18.0,675.0,776.08,584.44
2016,3,24,13,45,506.0,274.5,1.35,18.0,655.0,762.61,576.64
2016,3,24,14,0,506.0,265.0,1.4,18.0,635.0,746.99,567.38
2016,3,24,14,15,678.5,190.5,1.4,18.0,664.5,812.85,618.04
2016,3,24,14,30,851.0,116.0,1.4,18.0,694.0,861.59,651.59
2016,3,24,14,45,837.5,113.5,1.45,18.0,656.0,827.64,629.85
2016,3,24,15,0,824.0,111.0,1.5,18.0,618.0,791.4,607.25
2016,3,24,15,15,805.0,108.0,1.5,17.5,574.0,748.34,580.12
2016,3,24,15,30,786.0,105.0,1.5,17.0,530.0,703.82,551.49
2016,3,24,15,45,744.0,106.0,1.5,17.0,479.5,649.29,513.24
2016,3,24,16,0,702.0,107.0,1.5,17.0,429.0,593.22,471.91
2016,3,24,16,15,666.0,101.0,1.5,16.5,377.5,534.38,428.39
2016,3,24,16,30,630.0,95.0,1.5,16.0,326.0,476.91,384.36
2016,3,24,16,45,581.0,86.5,1.5,15.5,274.0,411.69,332.62
2016,3,24,17,0,532.0,78.0,1.5,15.0,222.0,349.89,281.7
2016,3,24,17,15,458.0,67.0,1.45,14.5,172.0,278.84,221.67
2016,3,24,17,30,384.0,56.0,1.4,14.0,122.0,213.99,165.41
2016,3,24,17,45,283.5,40.5,1.4,13.5,79.5,144.98,105.59
2016,3,24,18,0,183.0,25.0,1.4,13.0,37.0,83.96,41.29
2016,3,24,18,15,91.5,12.5,1.35,12.5,18.5,30.57,0.0
2016,3,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,110.0,15.0,1.1,9.5,24.0,14.74,0.0
2016,3,25,6,30,220.0,30.0,1.1,10.0,48.0,23.28,12.72
2016,3,25,6,45,326.0,44.0,1.1,10.5,92.5,33.99,24.34
2016,3,25,7,0,432.0,58.0,1.1,11.0,137.0,54.14,33.98
2016,3,25,7,15,504.0,67.0,1.1,11.5,188.5,94.9,55.91
2016,3,25,7,30,576.0,76.0,1.1,12.0,240.0,144.17,91.54
2016,3,25,7,45,620.5,83.5,1.15,12.5,292.0,194.87,133.72
2016,3,25,8,0,665.0,91.0,1.2,13.0,344.0,250.32,181.71
2016,3,25,8,15,698.5,96.0,1.2,13.5,394.5,304.5,229.19
2016,3,25,8,30,732.0,101.0,1.2,14.0,445.0,361.58,278.23
2016,3,25,8,45,764.5,102.5,1.3,14.5,494.5,419.05,326.68
2016,3,25,9,0,797.0,104.0,1.4,15.0,544.0,476.83,374.08
2016,3,25,9,15,814.5,107.0,1.4,15.0,587.0,530.04,416.97
2016,3,25,9,30,832.0,110.0,1.4,15.0,630.0,583.23,458.57
2016,3,25,9,45,847.5,111.0,1.4,15.5,668.0,632.93,495.53
2016,3,25,10,0,863.0,112.0,1.4,16.0,706.0,681.83,530.79
2016,3,25,10,15,872.0,114.0,1.35,16.0,736.5,725.12,561.27
2016,3,25,10,30,881.0,116.0,1.3,16.0,767.0,767.15,588.85
2016,3,25,10,45,886.5,117.5,1.3,16.5,790.5,803.95,611.87
2016,3,25,11,0,892.0,119.0,1.3,17.0,814.0,838.28,632.98
2016,3,25,11,15,896.5,120.0,1.25,17.0,830.0,868.63,651.75
2016,3,25,11,30,901.0,121.0,1.2,17.0,846.0,896.12,668.5
2016,3,25,11,45,904.0,121.0,1.2,17.5,854.0,918.29,681.17
2016,3,25,12,0,907.0,121.0,1.2,18.0,862.0,937.28,691.81
2016,3,25,12,15,907.0,121.0,1.2,18.0,862.0,950.27,699.95
2016,3,25,12,30,907.0,121.0,1.2,18.0,862.0,959.83,706.05
2016,3,25,12,45,914.0,115.0,1.2,18.0,855.5,966.03,710.15
2016,3,25,13,0,921.0,109.0,1.2,18.0,849.0,968.67,712.13
2016,3,25,13,15,917.0,108.5,1.2,18.0,832.0,963.46,709.23
2016,3,25,13,30,913.0,108.0,1.2,18.0,815.0,954.75,704.31
2016,3,25,13,45,909.0,105.0,1.25,18.0,791.0,939.87,696.35
2016,3,25,14,0,905.0,102.0,1.3,18.0,767.0,921.61,686.27
2016,3,25,14,15,896.0,100.5,1.3,18.0,735.5,897.34,671.5
2016,3,25,14,30,887.0,99.0,1.3,18.0,704.0,870.12,654.82
2016,3,25,14,45,875.5,96.0,1.35,18.0,666.0,836.38,634.34
2016,3,25,15,0,864.0,93.0,1.4,18.0,628.0,800.17,611.97
2016,3,25,15,15,847.0,90.5,1.45,17.5,584.0,762.63,589.44
2016,3,25,15,30,830.0,88.0,1.5,17.0,540.0,718.69,561.87
2016,3,25,15,45,804.5,85.5,1.55,17.0,491.0,667.42,527.33
2016,3,25,16,0,779.0,83.0,1.6,17.0,442.0,615.72,490.46
2016,3,25,16,15,746.5,78.5,1.6,16.5,390.5,557.38,447.33
2016,3,25,16,30,714.0,74.0,1.6,16.0,339.0,499.92,403.29
2016,3,25,16,45,658.0,70.0,1.6,15.5,285.0,434.28,351.0
2016,3,25,17,0,602.0,66.0,1.6,15.0,231.0,370.59,298.39
2016,3,25,17,15,529.0,57.5,1.55,14.0,180.0,299.14,238.22
2016,3,25,17,30,456.0,49.0,1.5,13.0,129.0,234.46,181.86
2016,3,25,17,45,325.5,37.5,1.5,12.5,84.5,155.96,114.27
2016,3,25,18,0,195.0,26.0,1.5,12.0,40.0,88.99,47.38
2016,3,25,18,15,97.5,13.0,1.45,11.5,20.0,32.41,0.0
2016,3,25,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,158.0,13.0,0.9,10.5,26.5,12.78,0.0
2016,3,26,6,30,316.0,26.0,0.9,11.0,53.0,19.68,10.32
2016,3,26,6,45,424.5,35.5,0.9,11.5,99.5,25.71,17.05
2016,3,26,7,0,533.0,45.0,0.9,12.0,146.0,46.54,24.54
2016,3,26,7,15,597.0,51.5,0.95,12.5,197.5,90.75,48.09
2016,3,26,7,30,661.0,58.0,1.0,13.0,249.0,144.38,87.67
2016,3,26,7,45,703.5,62.5,1.1,13.5,302.0,196.71,131.74
2016,3,26,8,0,746.0,67.0,1.2,14.0,355.0,253.43,181.45
2016,3,26,8,15,775.0,71.0,1.15,14.5,406.0,309.54,231.03
2016,3,26,8,30,804.0,75.0,1.1,15.0,457.0,367.93,281.34
2016,3,26,8,45,825.0,78.0,1.1,15.5,504.5,423.94,328.54
2016,3,26,9,0,846.0,81.0,1.1,16.0,552.0,482.03,375.62
2016,3,26,9,15,861.5,83.0,1.1,16.5,595.0,535.18,417.36
2016,3,26,9,30,877.0,85.0,1.1,17.0,638.0,587.95,457.34
2016,3,26,9,45,885.5,88.5,1.1,17.5,674.5,637.25,493.36
2016,3,26,10,0,894.0,92.0,1.1,18.0,711.0,685.06,527.14
2016,3,26,10,15,902.0,93.5,1.1,18.0,741.5,728.8,556.85
2016,3,26,10,30,910.0,95.0,1.1,18.0,772.0,770.54,584.26
2016,3,26,10,45,912.5,98.0,1.1,18.5,794.5,807.35,606.89
2016,3,26,11,0,915.0,101.0,1.1,19.0,817.0,841.42,627.45
2016,3,26,11,15,918.5,101.5,1.05,19.0,832.5,870.89,645.24
2016,3,26,11,30,922.0,102.0,1.0,19.0,848.0,897.37,660.97
2016,3,26,11,45,924.0,101.5,1.0,19.0,855.5,918.38,673.94
2016,3,26,12,0,926.0,101.0,1.0,19.0,863.0,936.09,684.9
2016,3,26,12,15,925.5,101.0,1.0,19.0,862.0,948.67,692.69
2016,3,26,12,30,925.0,101.0,1.0,19.0,861.0,957.74,698.41
2016,3,26,12,45,917.0,104.0,1.05,19.0,850.5,959.57,700.58
2016,3,26,13,0,909.0,107.0,1.1,19.0,840.0,957.84,700.7
2016,3,26,13,15,754.5,175.5,1.1,19.0,776.0,896.64,661.54
2016,3,26,13,30,600.0,244.0,1.1,19.0,712.0,824.37,613.49
2016,3,26,13,45,593.5,238.0,1.1,19.0,688.5,807.66,603.81
2016,3,26,14,0,587.0,232.0,1.1,19.0,665.0,785.92,590.11
2016,3,26,14,15,579.5,224.5,1.1,19.0,637.0,762.18,575.0
2016,3,26,14,30,572.0,217.0,1.1,19.0,609.0,736.45,558.43
2016,3,26,14,45,552.0,209.5,1.1,19.0,571.0,698.51,533.05
2016,3,26,15,0,532.0,202.0,1.1,19.0,533.0,659.58,506.73
2016,3,26,15,15,513.0,194.5,1.1,18.5,495.5,620.7,480.95
2016,3,26,15,30,494.0,187.0,1.1,18.0,458.0,581.32,454.21
2016,3,26,15,45,593.0,145.0,1.1,18.0,441.5,589.34,463.05
2016,3,26,16,0,692.0,103.0,1.1,18.0,425.0,584.64,461.57
2016,3,26,16,15,569.0,110.0,1.1,17.5,354.5,486.87,388.0
2016,3,26,16,30,446.0,117.0,1.1,17.0,284.0,395.52,317.7
2016,3,26,16,45,481.0,97.5,1.1,16.5,252.5,370.82,298.55
2016,3,26,17,0,516.0,78.0,1.1,16.0,221.0,344.11,275.63
2016,3,26,17,15,441.5,67.5,1.1,15.5,171.5,273.95,216.89
2016,3,26,17,30,367.0,57.0,1.1,15.0,122.0,209.86,161.95
2016,3,26,17,45,256.0,42.5,1.15,14.5,80.5,139.3,101.91
2016,3,26,18,0,145.0,28.0,1.2,14.0,39.0,79.37,44.33
2016,3,26,18,15,72.5,14.0,1.15,13.5,19.5,28.46,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.0,15.5,1.0,11.0,27.0,12.06,0.0
2016,3,27,6,30,254.0,31.0,1.0,11.0,54.0,24.18,14.38
2016,3,27,6,45,364.0,42.5,1.05,11.5,100.0,31.8,22.47
2016,3,27,7,0,474.0,54.0,1.1,12.0,146.0,55.13,31.79
2016,3,27,7,15,543.0,62.0,1.05,12.5,198.0,97.88,55.87
2016,3,27,7,30,612.0,70.0,1.0,13.0,250.0,148.65,93.41
2016,3,27,7,45,660.0,75.5,0.95,13.5,303.5,200.63,136.82
2016,3,27,8,0,708.0,81.0,0.9,14.0,357.0,257.66,185.96
2016,3,27,8,15,740.5,85.5,0.9,14.0,409.0,315.45,236.63
2016,3,27,8,30,773.0,90.0,0.9,14.0,461.0,373.88,286.97
2016,3,27,8,45,586.0,152.5,0.9,14.5,450.0,394.88,307.83
2016,3,27,9,0,399.0,215.0,0.9,15.0,439.0,395.77,310.17
2016,3,27,9,15,621.0,161.5,0.9,15.0,541.0,485.53,380.72
2016,3,27,9,30,843.0,108.0,0.9,15.0,643.0,593.71,463.26
2016,3,27,9,45,855.0,111.0,0.95,15.5,680.5,643.69,499.46
2016,3,27,10,0,867.0,114.0,1.0,16.0,718.0,692.57,534.45
2016,3,27,10,15,877.0,115.5,1.05,16.0,749.5,736.15,565.33
2016,3,27,10,30,887.0,117.0,1.1,16.0,781.0,778.55,593.91
2016,3,27,10,45,892.0,119.5,1.2,16.0,804.5,816.06,619.59
2016,3,27,11,0,897.0,122.0,1.3,16.0,828.0,851.06,643.55
2016,3,27,11,15,901.5,123.0,1.35,16.0,844.0,881.45,663.7
2016,3,27,11,30,906.0,124.0,1.4,16.0,860.0,908.96,681.98
2016,3,27,11,45,720.5,214.5,1.45,16.0,803.5,865.08,652.58
2016,3,27,12,0,535.0,305.0,1.5,16.0,747.0,804.04,607.37
2016,3,27,12,15,539.0,301.5,1.5,16.0,747.0,813.62,614.88
2016,3,27,12,30,543.0,298.0,1.5,16.0,747.0,821.06,620.19
2016,3,27,12,45,550.0,291.0,1.55,16.0,741.5,825.42,624.2
2016,3,27,13,0,557.0,284.0,1.6,16.0,736.0,827.47,626.75
2016,3,27,13,15,737.0,199.0,1.6,16.0,784.0,907.48,684.93
2016,3,27,13,30,917.0,114.0,1.6,16.0,832.0,969.29,725.8
2016,3,27,13,45,908.0,114.5,1.65,16.0,807.0,953.52,716.08
2016,3,27,14,0,899.0,115.0,1.7,16.0,782.0,934.51,705.21
2016,3,27,14,15,890.5,113.0,1.7,15.5,750.5,910.15,691.41
2016,3,27,14,30,882.0,111.0,1.7,15.0,719.0,888.08,679.18
2016,3,27,14,45,866.0,110.0,1.75,15.0,680.0,852.7,657.02
2016,3,27,15,0,850.0,109.0,1.8,15.0,641.0,815.09,633.16
2016,3,27,15,15,832.5,106.0,1.8,14.5,596.5,772.13,605.82
2016,3,27,15,30,815.0,103.0,1.8,14.0,552.0,727.55,576.86
2016,3,27,15,45,688.5,116.5,1.85,14.0,472.5,626.28,503.21
2016,3,27,16,0,562.0,130.0,1.9,14.0,393.0,529.63,429.49
2016,3,27,16,15,520.0,121.0,1.85,13.5,343.0,466.25,381.21
2016,3,27,16,30,478.0,112.0,1.8,13.0,293.0,408.82,335.83
2016,3,27,16,45,410.5,107.5,1.8,13.0,246.0,345.95,284.07
2016,3,27,17,0,343.0,103.0,1.8,13.0,199.0,288.8,235.82
2016,3,27,17,15,295.0,85.0,1.7,12.5,155.5,230.95,186.42
2016,3,27,17,30,247.0,67.0,1.6,12.0,112.0,177.7,139.85
2016,3,27,17,45,162.0,48.5,1.55,11.5,74.0,112.25,83.61
2016,3,27,18,0,77.0,30.0,1.5,11.0,36.0,60.33,35.19
2016,3,27,18,15,38.5,15.0,1.5,11.0,18.0,22.61,0.0
2016,3,27,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,15,159.5,16.0,2.15,9.0,31.5,12.21,0.0
2016,3,28,6,30,319.0,32.0,2.2,9.0,63.0,24.84,15.37
2016,3,28,6,45,438.0,41.5,2.3,9.5,112.5,30.57,21.61
2016,3,28,7,0,557.0,51.0,2.4,10.0,162.0,57.17,30.87
2016,3,28,7,15,622.5,58.0,2.4,10.0,216.0,103.86,57.93
2016,3,28,7,30,688.0,65.0,2.4,10.0,270.0,158.08,99.46
2016,3,28,7,45,734.0,69.0,2.45,10.5,325.5,214.9,148.42
2016,3,28,8,0,780.0,73.0,2.5,11.0,381.0,274.12,201.25
2016,3,28,8,15,808.5,76.5,2.5,11.0,433.5,331.69,253.8
2016,3,28,8,30,837.0,80.0,2.5,11.0,486.0,391.43,307.31
2016,3,28,8,45,458.0,163.5,2.5,11.5,389.0,351.48,281.93
2016,3,28,9,0,79.0,247.0,2.5,12.0,292.0,273.06,219.81
2016,3,28,9,15,148.0,270.5,2.45,12.0,362.5,337.65,271.9
2016,3,28,9,30,217.0,294.0,2.4,12.0,433.0,409.09,328.34
2016,3,28,9,45,574.0,194.5,2.4,12.0,590.5,552.28,444.42
2016,3,28,10,0,931.0,95.0,2.4,12.0,748.0,719.01,574.69
2016,3,28,10,15,807.0,150.5,2.4,12.0,734.0,725.46,576.3
2016,3,28,10,30,683.0,206.0,2.4,12.0,720.0,720.49,570.17
2016,3,28,10,45,559.5,264.5,2.45,12.5,694.5,706.56,556.28
2016,3,28,11,0,436.0,323.0,2.5,13.0,669.0,684.55,536.07
2016,3,28,11,15,483.5,312.5,2.5,13.0,702.5,728.89,569.56
2016,3,28,11,30,531.0,302.0,2.5,13.0,736.0,773.73,602.54
2016,3,28,11,45,321.0,355.0,2.5,13.0,618.5,650.62,507.69
2016,3,28,12,0,111.0,408.0,2.5,13.0,501.0,511.66,399.05
2016,3,28,12,15,169.0,409.0,2.5,13.0,550.0,575.73,449.38
2016,3,28,12,30,227.0,410.0,2.5,13.0,599.0,633.95,493.6
2016,3,28,12,45,222.5,406.0,2.5,13.0,589.0,628.9,489.61
2016,3,28,13,0,218.0,402.0,2.5,13.0,579.0,622.86,485.41
2016,3,28,13,15,264.5,384.0,2.45,13.0,594.5,656.65,511.8
2016,3,28,13,30,311.0,366.0,2.4,13.0,610.0,680.54,530.71
2016,3,28,13,45,165.5,320.0,2.4,13.0,450.0,488.15,385.44
2016,3,28,14,0,20.0,274.0,2.4,13.0,290.0,290.25,229.61
2016,3,28,14,15,19.0,263.0,2.35,13.0,277.5,278.31,221.23
2016,3,28,14,30,18.0,252.0,2.3,13.0,265.0,266.33,212.15
2016,3,28,14,45,120.0,269.5,2.3,13.0,346.0,387.76,311.58
2016,3,28,15,0,222.0,287.0,2.3,13.0,427.0,487.56,391.18
2016,3,28,15,15,215.0,269.5,2.25,12.5,397.0,457.35,368.62
2016,3,28,15,30,208.0,252.0,2.2,12.0,367.0,426.88,346.33
2016,3,28,15,45,192.5,227.0,2.2,12.0,326.5,381.75,311.54
2016,3,28,16,0,177.0,202.0,2.2,12.0,286.0,337.18,276.65
2016,3,28,16,15,106.0,174.0,2.1,12.0,222.5,255.46,209.77
2016,3,28,16,30,35.0,146.0,2.0,12.0,159.0,173.29,141.4
2016,3,28,16,45,28.0,125.0,1.95,12.0,134.5,146.15,118.98
2016,3,28,17,0,21.0,104.0,1.9,12.0,110.0,115.35,92.97
2016,3,28,17,15,239.5,79.0,1.8,11.5,124.0,194.65,158.33
2016,3,28,17,30,458.0,54.0,1.7,11.0,138.0,242.67,191.3
2016,3,28,17,45,344.0,41.5,1.6,10.5,92.5,167.42,125.18
2016,3,28,18,0,230.0,29.0,1.5,10.0,47.0,104.1,64.17
2016,3,28,18,15,115.0,14.5,1.45,9.5,23.5,37.93,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,15,145.0,17.5,0.8,8.5,32.0,13.56,0.0
2016,3,29,6,30,290.0,35.0,0.8,9.0,64.0,27.44,17.89
2016,3,29,6,45,405.0,45.0,0.85,9.5,112.5,33.47,24.31
2016,3,29,7,0,520.0,55.0,0.9,10.0,161.0,61.7,34.57
2016,3,29,7,15,585.5,62.5,0.85,10.5,214.0,106.91,61.53
2016,3,29,7,30,651.0,70.0,0.8,11.0,267.0,159.69,101.74
2016,3,29,7,45,705.5,72.5,0.8,11.5,323.0,212.9,146.65
2016,3,29,8,0,760.0,75.0,0.8,12.0,379.0,273.71,199.29
2016,3,29,8,15,789.5,79.0,0.75,12.5,431.0,331.03,249.5
2016,3,29,8,30,819.0,83.0,0.7,13.0,483.0,390.67,300.21
2016,3,29,8,45,844.5,84.5,0.65,13.5,533.0,448.15,347.57
2016,3,29,9,0,870.0,86.0,0.6,14.0,583.0,508.09,394.84
2016,3,29,9,15,885.5,88.5,0.55,14.0,627.0,562.95,437.24
2016,3,29,9,30,901.0,91.0,0.5,14.0,671.0,617.38,477.76
2016,3,29,9,45,913.5,92.5,0.5,14.5,709.5,668.25,514.04
2016,3,29,10,0,926.0,94.0,0.5,15.0,748.0,717.86,548.24
2016,3,29,10,15,934.5,95.5,0.5,15.0,779.0,763.12,577.56
2016,3,29,10,30,943.0,97.0,0.5,15.0,810.0,806.32,605.15
2016,3,29,10,45,949.0,98.0,0.5,15.5,834.0,844.77,628.11
2016,3,29,11,0,955.0,99.0,0.5,16.0,858.0,880.57,649.09
2016,3,29,11,15,958.5,99.5,0.5,16.0,874.0,910.92,667.59
2016,3,29,11,30,962.0,100.0,0.5,16.0,890.0,938.15,684.1
2016,3,29,11,45,962.5,101.0,0.55,16.0,897.5,959.98,698.33
2016,3,29,12,0,963.0,102.0,0.6,16.0,905.0,978.33,710.53
2016,3,29,12,15,962.5,101.5,0.6,16.0,903.5,990.65,717.95
2016,3,29,12,30,962.0,101.0,0.6,16.0,902.0,999.31,723.29
2016,3,29,12,45,958.5,101.5,0.65,16.0,892.5,1002.57,726.58
2016,3,29,13,0,955.0,102.0,0.7,16.0,883.0,1002.12,727.77
2016,3,29,13,15,744.0,190.5,0.7,16.0,791.5,908.37,668.36
2016,3,29,13,30,533.0,279.0,0.7,16.0,700.0,801.35,596.2
2016,3,29,13,45,530.5,270.0,0.75,16.0,678.5,785.63,588.69
2016,3,29,14,0,528.0,261.0,0.8,16.0,657.0,767.74,578.36
2016,3,29,14,15,525.5,250.0,0.8,15.5,630.0,745.61,565.47
2016,3,29,14,30,523.0,239.0,0.8,15.0,603.0,721.46,551.09
2016,3,29,14,45,517.5,226.5,0.85,15.0,570.0,691.24,531.93
2016,3,29,15,0,512.0,214.0,0.9,15.0,537.0,659.36,511.3
2016,3,29,15,15,360.0,230.5,0.9,14.5,450.5,535.21,420.48
2016,3,29,15,30,208.0,247.0,0.9,14.0,364.0,421.37,334.42
2016,3,29,15,45,499.5,166.5,0.9,14.0,412.0,546.89,436.83
2016,3,29,16,0,791.0,86.0,0.9,14.0,460.0,632.55,503.78
2016,3,29,16,15,759.0,81.5,0.9,13.5,407.5,573.64,459.39
2016,3,29,16,30,727.0,77.0,0.9,13.0,355.0,515.56,415.64
2016,3,29,16,45,681.5,71.0,0.95,13.0,301.5,452.04,365.44
2016,3,29,17,0,636.0,65.0,1.0,13.0,248.0,389.47,314.01
2016,3,29,17,15,567.0,57.5,1.0,12.0,195.5,318.57,254.87
2016,3,29,17,30,498.0,50.0,1.0,11.0,143.0,253.98,198.81
2016,3,29,17,45,385.0,39.0,1.05,10.5,96.5,178.36,133.15
2016,3,29,18,0,272.0,28.0,1.1,10.0,50.0,115.19,72.79
2016,3,29,18,15,136.0,14.0,1.1,9.5,25.0,41.97,0.0
2016,3,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,138.0,18.5,0.65,8.5,33.0,14.3,0.0
2016,3,30,6,30,276.0,37.0,0.6,9.0,66.0,28.39,18.94
2016,3,30,6,45,373.0,49.5,0.6,9.5,113.0,37.36,27.85
2016,3,30,7,0,470.0,62.0,0.6,10.0,160.0,68.23,40.52
2016,3,30,7,15,535.5,70.0,0.6,10.5,212.0,111.13,66.9
2016,3,30,7,30,601.0,78.0,0.6,11.0,264.0,161.69,105.58
2016,3,30,7,45,647.5,84.0,0.65,11.5,317.5,213.68,149.59
2016,3,30,8,0,694.0,90.0,0.7,12.0,371.0,270.58,198.85
2016,3,30,8,15,725.5,95.0,0.7,12.0,422.5,326.2,247.64
2016,3,30,8,30,757.0,100.0,0.7,12.0,474.0,384.43,297.55
2016,3,30,8,45,782.5,102.5,0.7,12.5,522.5,441.49,344.64
2016,3,30,9,0,808.0,105.0,0.7,13.0,571.0,498.11,389.79
2016,3,30,9,15,825.0,108.0,0.75,13.5,614.0,551.66,431.51
2016,3,30,9,30,842.0,111.0,0.8,14.0,657.0,605.1,471.81
2016,3,30,9,45,856.5,112.5,0.85,14.5,695.0,655.09,508.43
2016,3,30,10,0,871.0,114.0,0.9,15.0,733.0,704.17,543.41
2016,3,30,10,15,880.0,116.0,0.9,15.0,763.5,747.58,572.9
2016,3,30,10,30,889.0,118.0,0.9,15.0,794.0,789.72,600.47
2016,3,30,10,45,896.0,118.5,0.95,15.0,817.5,826.71,625.01
2016,3,30,11,0,903.0,119.0,1.0,15.0,841.0,861.27,647.87
2016,3,30,11,15,906.5,120.0,1.0,15.0,856.5,890.77,666.51
2016,3,30,11,30,910.0,121.0,1.0,15.0,872.0,917.32,683.2
2016,3,30,11,45,912.0,121.5,1.05,15.5,879.5,938.97,696.3
2016,3,30,12,0,914.0,122.0,1.1,16.0,887.0,957.36,707.38
2016,3,30,12,15,913.5,122.0,1.1,16.0,886.0,969.62,715.02
2016,3,30,12,30,913.0,122.0,1.1,16.0,885.0,978.42,720.62
2016,3,30,12,45,914.0,119.5,1.1,16.0,876.5,982.5,723.36
2016,3,30,13,0,915.0,117.0,1.1,16.0,868.0,983.04,724.02
2016,3,30,13,15,911.0,116.0,1.1,16.0,851.0,976.96,720.61
2016,3,30,13,30,907.0,115.0,1.1,16.0,834.0,967.4,715.17
2016,3,30,13,45,900.5,113.5,1.15,16.0,809.0,951.6,706.7
2016,3,30,14,0,894.0,112.0,1.2,16.0,784.0,932.53,696.19
2016,3,30,14,15,884.5,110.0,1.2,16.0,751.5,907.12,680.7
2016,3,30,14,30,875.0,108.0,1.2,16.0,719.0,878.82,663.33
2016,3,30,14,45,861.5,105.5,1.25,16.0,680.5,848.97,645.57
2016,3,30,15,0,848.0,103.0,1.3,16.0,642.0,811.6,622.44
2016,3,30,15,15,830.5,100.5,1.3,15.5,597.5,769.04,595.92
2016,3,30,15,30,813.0,98.0,1.3,15.0,553.0,724.89,567.83
2016,3,30,15,45,789.5,94.0,1.35,15.0,504.0,673.54,533.39
2016,3,30,16,0,766.0,90.0,1.4,15.0,455.0,621.66,496.65
2016,3,30,16,15,733.0,85.5,1.4,14.5,403.0,565.2,455.04
2016,3,30,16,30,700.0,81.0,1.4,14.0,351.0,507.76,411.23
2016,3,30,16,45,653.5,75.0,1.45,13.5,298.0,442.85,360.08
2016,3,30,17,0,607.0,69.0,1.5,13.0,245.0,381.07,309.34
2016,3,30,17,15,537.5,61.0,1.45,12.5,193.5,310.72,249.63
2016,3,30,17,30,468.0,53.0,1.4,12.0,142.0,246.74,193.54
2016,3,30,17,45,355.0,41.5,1.35,11.5,96.5,171.96,128.7
2016,3,30,18,0,242.0,30.0,1.3,11.0,51.0,109.59,70.71
2016,3,30,18,15,121.0,15.0,1.25,10.5,25.5,40.03,0.0
2016,3,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,145.5,19.0,0.6,10.0,35.5,14.63,2.16
2016,3,31,6,30,291.0,38.0,0.6,10.0,71.0,29.68,20.14
2016,3,31,6,45,380.5,51.0,0.6,10.5,118.0,38.41,28.73
2016,3,31,7,0,470.0,64.0,0.6,11.0,165.0,71.99,42.75
2016,3,31,7,15,235.0,75.0,0.6,11.0,125.5,86.49,58.58
2016,3,31,7,30,0.0,86.0,0.6,11.0,86.0,82.01,64.94
2016,3,31,7,45,0.0,103.0,0.6,11.5,103.0,98.22,78.41
2016,3,31,8,0,0.0,120.0,0.6,12.0,120.0,114.51,91.62
2016,3,31,8,15,2.0,141.5,0.6,12.5,142.5,135.72,108.59
2016,3,31,8,30,4.0,163.0,0.6,13.0,165.0,157.27,125.53
2016,3,31,8,45,173.5,200.0,0.6,13.5,300.5,266.1,211.49
2016,3,31,9,0,343.0,237.0,0.6,14.0,436.0,394.44,309.98
2016,3,31,9,15,290.0,267.5,0.6,14.0,444.5,413.7,323.64
2016,3,31,9,30,237.0,298.0,0.6,14.0,453.0,426.92,332.9
2016,3,31,9,45,566.0,201.0,0.65,14.5,598.5,559.28,435.53
2016,3,31,10,0,895.0,104.0,0.7,15.0,744.0,712.95,548.76
2016,3,31,10,15,903.5,105.5,0.7,15.0,774.5,756.95,576.27
2016,3,31,10,30,912.0,107.0,0.7,15.0,805.0,798.96,603.39
2016,3,31,10,45,920.5,107.0,0.75,15.5,829.0,837.28,627.45
2016,3,31,11,0,929.0,107.0,0.8,16.0,853.0,873.18,649.74
2016,3,31,11,15,932.5,107.5,0.8,16.0,868.5,902.73,668.06
2016,3,31,11,30,936.0,108.0,0.8,16.0,884.0,929.25,684.43
2016,3,31,11,45,939.0,107.5,0.85,16.5,891.5,951.12,697.53
2016,3,31,12,0,942.0,107.0,0.9,17.0,899.0,969.67,708.59
2016,3,31,12,15,941.5,107.0,0.95,17.0,898.0,982.11,717.21
2016,3,31,12,30,941.0,107.0,1.0,17.0,897.0,990.99,723.77
2016,3,31,12,45,943.5,104.0,1.05,17.0,889.0,995.9,727.98
2016,3,31,13,0,946.0,101.0,1.1,17.0,881.0,997.16,730.04
2016,3,31,13,15,942.0,100.0,1.15,17.0,863.5,990.82,727.41
2016,3,31,13,30,938.0,99.0,1.2,17.0,846.0,980.89,722.67
2016,3,31,13,45,931.5,98.0,1.25,17.0,821.0,965.13,714.26
2016,3,31,14,0,925.0,97.0,1.3,17.0,796.0,946.01,703.74
2016,3,31,14,15,916.5,95.5,1.35,16.5,763.5,921.32,690.85
2016,3,31,14,30,908.0,94.0,1.4,16.0,731.0,893.61,675.85
2016,3,31,14,45,895.5,92.5,1.45,16.0,692.5,859.68,655.21
2016,3,31,15,0,883.0,91.0,1.5,16.0,654.0,823.32,632.7
2016,3,31,15,15,867.5,88.5,1.5,15.5,609.5,781.29,606.5
2016,3,31,15,30,852.0,86.0,1.5,15.0,565.0,741.84,581.72
2016,3,31,15,45,828.5,83.5,1.55,15.0,516.0,690.67,547.33
2016,3,31,16,0,805.0,81.0,1.6,15.0,467.0,638.89,511.27
2016,3,31,16,15,775.5,77.0,1.55,14.5,415.0,581.38,468.59
2016,3,31,16,30,746.0,73.0,1.5,14.0,363.0,524.47,424.92
2016,3,31,16,45,700.5,68.5,1.5,13.5,309.0,459.43,373.45
2016,3,31,17,0,655.0,64.0,1.5,13.0,255.0,399.37,323.86
2016,3,31,17,15,589.5,57.0,1.4,12.5,202.5,329.33,264.24
2016,3,31,17,30,524.0,50.0,1.3,12.0,150.0,265.21,207.77
2016,3,31,17,45,414.0,39.5,1.25,11.5,103.0,189.29,141.68
2016,3,31,18,0,304.0,29.0,1.2,11.0,56.0,125.41,82.17
2016,3,31,18,15,152.0,14.5,1.15,10.5,28.0,53.0,0.0
2016,3,31,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,18.5,0.9,10.0,38.5,13.7,3.0
2016,4,1,6,30,344.0,37.0,0.9,10.0,77.0,28.35,19.11
2016,4,1,6,45,436.0,47.5,0.9,10.5,125.5,34.78,25.53
2016,4,1,7,0,528.0,58.0,0.9,11.0,174.0,71.23,39.59
2016,4,1,7,15,588.0,65.5,0.9,11.0,226.5,117.04,69.13
2016,4,1,7,30,648.0,73.0,0.9,11.0,279.0,169.77,110.73
2016,4,1,7,45,691.0,77.5,0.9,11.5,332.5,222.61,156.22
2016,4,1,8,0,734.0,82.0,0.9,12.0,386.0,281.91,207.96
2016,4,1,8,15,762.5,86.0,0.9,12.5,437.5,337.68,256.83
2016,4,1,8,30,791.0,90.0,0.9,13.0,489.0,395.66,306.23
2016,4,1,8,45,813.5,93.0,0.9,13.5,537.0,451.93,352.81
2016,4,1,9,0,836.0,96.0,0.9,14.0,585.0,509.15,398.43
2016,4,1,9,15,851.5,98.5,0.9,14.0,627.5,562.72,440.52
2016,4,1,9,30,867.0,101.0,0.9,14.0,670.0,616.38,481.34
2016,4,1,9,45,879.5,102.5,0.9,14.5,707.5,665.71,516.92
2016,4,1,10,0,892.0,104.0,0.9,15.0,745.0,713.85,550.53
2016,4,1,10,15,900.0,105.5,0.85,15.0,775.5,757.32,578.53
2016,4,1,10,30,908.0,107.0,0.8,15.0,806.0,798.78,604.7
2016,4,1,10,45,914.5,108.0,0.8,15.5,829.0,836.32,627.51
2016,4,1,11,0,921.0,109.0,0.8,16.0,852.0,871.36,648.41
2016,4,1,11,15,924.5,109.5,0.75,16.0,867.5,900.64,665.64
2016,4,1,11,30,928.0,110.0,0.7,16.0,883.0,926.91,680.83
2016,4,1,11,45,930.0,110.0,0.7,16.5,890.5,948.18,692.5
2016,4,1,12,0,932.0,110.0,0.7,17.0,898.0,966.14,702.14
2016,4,1,12,15,932.0,110.0,0.7,17.0,896.5,978.86,709.87
2016,4,1,12,30,932.0,110.0,0.7,17.0,895.0,988.06,715.57
2016,4,1,12,45,932.0,108.0,0.7,17.0,886.5,991.59,717.88
2016,4,1,13,0,932.0,106.0,0.7,17.0,878.0,991.53,718.16
2016,4,1,13,15,928.0,105.0,0.7,17.0,860.5,985.18,714.67
2016,4,1,13,30,924.0,104.0,0.7,17.0,843.0,975.29,709.17
2016,4,1,13,45,918.5,102.5,0.7,17.0,818.5,960.01,700.41
2016,4,1,14,0,913.0,101.0,0.7,17.0,794.0,941.38,689.67
2016,4,1,14,15,904.0,99.5,0.7,17.0,761.5,916.41,674.93
2016,4,1,14,30,895.0,98.0,0.7,17.0,729.0,888.47,658.32
2016,4,1,14,45,883.5,96.0,0.75,17.0,690.5,855.11,639.0
2016,4,1,15,0,872.0,94.0,0.8,17.0,652.0,819.29,617.82
2016,4,1,15,15,856.0,91.5,0.8,16.5,608.0,781.72,595.46
2016,4,1,15,30,840.0,89.0,0.8,16.0,564.0,737.71,568.25
2016,4,1,15,45,818.0,85.5,0.85,16.0,515.0,686.84,535.29
2016,4,1,16,0,796.0,82.0,0.9,16.0,466.0,635.29,500.54
2016,4,1,16,15,766.0,78.0,0.95,15.5,414.5,577.78,459.68
2016,4,1,16,30,736.0,74.0,1.0,15.0,363.0,520.94,417.6
2016,4,1,16,45,692.5,69.0,1.05,14.5,309.5,458.65,369.36
2016,4,1,17,0,649.0,64.0,1.1,14.0,256.0,397.42,319.87
2016,4,1,17,15,585.0,57.0,1.1,13.0,203.5,328.23,262.37
2016,4,1,17,30,521.0,50.0,1.1,12.0,151.0,264.82,207.45
2016,4,1,17,45,415.0,39.5,1.15,11.5,104.5,190.18,142.64
2016,4,1,18,0,309.0,29.0,1.2,11.0,58.0,127.14,84.52
2016,4,1,18,15,154.5,14.5,1.2,10.5,29.0,54.07,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,15,162.0,20.0,0.6,9.0,39.5,14.86,4.8
2016,4,2,6,30,324.0,40.0,0.6,9.0,79.0,30.91,21.59
2016,4,2,6,45,402.5,53.0,0.6,9.5,126.5,39.55,29.98
2016,4,2,7,0,481.0,66.0,0.6,10.0,174.0,78.2,46.43
2016,4,2,7,15,277.5,98.5,0.55,10.5,164.5,116.11,81.76
2016,4,2,7,30,74.0,131.0,0.5,11.0,155.0,132.06,103.73
2016,4,2,7,45,83.0,152.5,0.5,11.5,184.0,159.26,125.96
2016,4,2,8,0,92.0,174.0,0.5,12.0,213.0,187.6,148.88
2016,4,2,8,15,184.5,192.0,0.4,12.5,282.0,241.05,189.91
2016,4,2,8,30,277.0,210.0,0.3,13.0,351.0,305.14,239.15
2016,4,2,8,45,517.0,169.5,0.25,14.0,463.0,392.0,304.66
2016,4,2,9,0,757.0,129.0,0.2,15.0,575.0,503.0,387.12
2016,4,2,9,15,774.5,133.0,0.15,15.5,617.5,555.72,425.08
2016,4,2,9,30,792.0,137.0,0.1,16.0,660.0,609.28,462.86
2016,4,2,9,45,798.5,143.0,0.1,16.5,695.5,656.39,495.23
2016,4,2,10,0,805.0,149.0,0.1,17.0,731.0,702.08,525.65
2016,4,2,10,15,815.0,151.5,0.15,17.5,761.5,745.25,554.22
2016,4,2,10,30,825.0,154.0,0.2,18.0,792.0,786.84,580.16
2016,4,2,10,45,831.5,155.5,0.3,18.5,814.5,822.84,602.89
2016,4,2,11,0,838.0,157.0,0.4,19.0,837.0,856.59,624.24
2016,4,2,11,15,842.0,158.0,0.45,19.0,852.0,885.28,642.58
2016,4,2,11,30,846.0,159.0,0.5,19.0,867.0,911.25,659.29
2016,4,2,11,45,852.5,156.5,0.55,19.5,875.0,933.03,672.17
2016,4,2,12,0,859.0,154.0,0.6,20.0,883.0,951.86,683.28
2016,4,2,12,15,858.0,154.0,0.6,20.0,881.5,963.28,690.1
2016,4,2,12,30,857.0,154.0,0.6,20.0,880.0,971.38,695.07
2016,4,2,12,45,869.5,144.0,0.65,20.0,873.5,978.28,700.57
2016,4,2,13,0,882.0,134.0,0.7,20.0,867.0,976.12,700.56
2016,4,2,13,15,877.0,133.0,0.75,20.0,849.5,969.06,697.74
2016,4,2,13,30,872.0,132.0,0.8,20.0,832.0,958.67,692.96
2016,4,2,13,45,859.5,133.5,0.85,20.0,805.5,946.59,687.22
2016,4,2,14,0,847.0,135.0,0.9,20.0,779.0,925.75,675.93
2016,4,2,14,15,836.5,132.5,0.9,20.0,747.0,899.52,660.34
2016,4,2,14,30,826.0,130.0,0.9,20.0,715.0,870.57,643.0
2016,4,2,14,45,802.0,132.0,0.9,20.0,674.5,832.56,619.59
2016,4,2,15,0,778.0,134.0,0.9,20.0,634.0,796.07,597.08
2016,4,2,15,15,681.0,147.0,0.9,19.5,563.5,710.28,541.43
2016,4,2,15,30,584.0,160.0,0.9,19.0,493.0,628.05,484.81
2016,4,2,15,45,566.5,149.5,0.9,18.5,449.5,582.17,454.12
2016,4,2,16,0,549.0,139.0,0.9,18.0,406.0,532.58,419.46
2016,4,2,16,15,493.0,132.5,0.85,17.5,352.5,466.79,370.67
2016,4,2,16,30,437.0,126.0,0.8,17.0,299.0,404.72,323.44
2016,4,2,16,45,381.5,118.5,0.8,16.5,254.0,346.02,277.66
2016,4,2,17,0,326.0,111.0,0.8,16.0,209.0,285.84,229.39
2016,4,2,17,15,283.0,93.0,0.75,15.5,165.5,231.06,184.01
2016,4,2,17,30,240.0,75.0,0.7,15.0,122.0,180.39,140.85
2016,4,2,17,45,170.0,55.5,0.7,14.5,83.5,123.46,92.53
2016,4,2,18,0,100.0,36.0,0.7,14.0,45.0,73.92,49.32
2016,4,2,18,15,50.0,18.0,0.7,13.5,22.5,32.87,0.0
2016,4,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
