Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,0.65,8.5,5.5,0.0,0.0
2016,4,3,6,0,0.0,11.0,0.6,9.0,11.0,10.81,0.0
2016,4,3,6,15,152.0,27.5,0.6,9.0,46.5,21.33,10.38
2016,4,3,6,30,304.0,44.0,0.6,9.0,82.0,33.54,24.01
2016,4,3,6,45,395.0,55.5,0.6,9.5,130.5,41.53,31.81
2016,4,3,7,0,486.0,67.0,0.6,10.0,179.0,81.33,48.27
2016,4,3,7,15,243.0,75.5,0.6,10.5,131.5,90.91,61.89
2016,4,3,7,30,0.0,84.0,0.6,11.0,84.0,80.38,63.52
2016,4,3,7,45,0.0,100.0,0.6,12.0,100.0,95.63,76.03
2016,4,3,8,0,0.0,116.0,0.6,13.0,116.0,110.96,88.24
2016,4,3,8,15,4.0,144.5,0.55,13.5,146.5,139.33,110.98
2016,4,3,8,30,8.0,173.0,0.5,14.0,177.0,168.31,133.72
2016,4,3,8,45,20.0,203.5,0.5,14.5,215.0,203.4,160.93
2016,4,3,9,0,32.0,234.0,0.5,15.0,253.0,239.14,188.19
2016,4,3,9,15,36.0,254.0,0.5,15.0,277.0,263.12,206.23
2016,4,3,9,30,40.0,274.0,0.5,15.0,301.0,287.58,224.54
2016,4,3,9,45,52.5,300.0,0.55,15.5,337.0,323.73,251.41
2016,4,3,10,0,65.0,326.0,0.6,16.0,373.0,361.15,278.76
2016,4,3,10,15,118.5,353.0,0.6,16.0,443.5,432.7,332.14
2016,4,3,10,30,172.0,380.0,0.6,16.0,514.0,506.71,385.83
2016,4,3,10,45,524.5,259.0,0.6,16.5,683.5,683.11,517.52
2016,4,3,11,0,877.0,138.0,0.6,17.0,853.0,872.07,644.87
2016,4,3,11,15,881.0,139.0,0.6,17.0,868.5,898.24,658.41
2016,4,3,11,30,885.0,140.0,0.6,17.0,884.0,924.48,674.45
2016,4,3,11,45,699.5,233.0,0.65,17.5,824.0,878.55,643.99
2016,4,3,12,0,514.0,326.0,0.7,18.0,764.0,815.71,598.0
2016,4,3,12,15,506.5,327.5,0.7,18.0,758.5,819.38,601.2
2016,4,3,12,30,499.0,329.0,0.7,18.0,753.0,820.84,602.08
2016,4,3,12,45,682.5,240.0,0.75,18.0,813.5,908.19,665.5
2016,4,3,13,0,866.0,151.0,0.8,18.0,874.0,986.6,715.56
2016,4,3,13,15,861.5,149.5,0.85,18.0,856.5,979.66,711.53
2016,4,3,13,30,857.0,148.0,0.9,18.0,839.0,969.37,706.75
2016,4,3,13,45,848.0,147.0,0.95,18.0,813.5,952.17,697.65
2016,4,3,14,0,839.0,146.0,1.0,18.0,788.0,931.91,686.66
2016,4,3,14,15,828.5,143.5,1.0,17.5,755.5,905.78,672.22
2016,4,3,14,30,818.0,141.0,1.0,17.0,723.0,876.94,655.98
2016,4,3,14,45,810.5,135.0,1.05,17.0,685.5,844.36,636.68
2016,4,3,15,0,803.0,129.0,1.1,17.0,648.0,809.28,615.46
2016,4,3,15,15,784.5,125.0,1.1,16.5,603.5,765.38,588.28
2016,4,3,15,30,766.0,121.0,1.1,16.0,559.0,723.06,561.79
2016,4,3,15,45,755.0,112.0,1.15,16.0,512.5,676.48,531.05
2016,4,3,16,0,744.0,103.0,1.2,16.0,466.0,628.52,497.41
2016,4,3,16,15,712.0,97.5,1.2,15.5,414.5,570.13,455.09
2016,4,3,16,30,680.0,92.0,1.2,15.0,363.0,512.74,412.05
2016,4,3,16,45,642.5,84.0,1.3,14.5,310.5,450.96,364.43
2016,4,3,17,0,605.0,76.0,1.4,14.0,258.0,391.44,316.41
2016,4,3,17,15,539.0,67.5,1.3,13.0,206.0,321.62,258.17
2016,4,3,17,30,473.0,59.0,1.2,12.0,154.0,257.76,203.01
2016,4,3,17,45,368.0,47.0,1.2,11.5,107.0,183.94,139.2
2016,4,3,18,0,263.0,35.0,1.2,11.0,60.0,121.37,83.16
2016,4,3,18,15,131.5,17.5,1.15,10.5,30.0,52.65,0.0
2016,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.15,11.0,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,1.2,11.0,14.0,13.76,0.0
2016,4,4,6,15,168.0,28.5,1.2,11.5,50.5,22.05,11.49
2016,4,4,6,30,336.0,43.0,1.2,12.0,87.0,33.12,23.38
2016,4,4,6,45,429.0,53.5,1.25,12.5,136.5,40.83,30.8
2016,4,4,7,0,522.0,64.0,1.3,13.0,186.0,82.69,47.0
2016,4,4,7,15,583.5,72.0,1.25,13.0,240.0,129.41,78.76
2016,4,4,7,30,645.0,80.0,1.2,13.0,294.0,183.23,121.81
2016,4,4,7,45,689.5,85.0,1.2,13.5,349.0,237.12,168.13
2016,4,4,8,0,734.0,90.0,1.2,14.0,404.0,295.6,218.9
2016,4,4,8,15,764.0,94.5,1.2,14.5,456.5,354.8,270.02
2016,4,4,8,30,794.0,99.0,1.2,15.0,509.0,414.14,319.95
2016,4,4,8,45,817.5,102.0,1.2,15.5,558.5,471.14,366.6
2016,4,4,9,0,841.0,105.0,1.2,16.0,608.0,529.19,412.4
2016,4,4,9,15,857.0,108.0,1.2,16.0,651.5,583.79,454.89
2016,4,4,9,30,873.0,111.0,1.2,16.0,695.0,638.1,495.86
2016,4,4,9,45,884.5,113.0,1.25,16.5,732.5,687.93,531.94
2016,4,4,10,0,896.0,115.0,1.3,17.0,770.0,735.91,565.63
2016,4,4,10,15,904.5,117.0,1.3,17.0,801.0,780.31,594.97
2016,4,4,10,30,913.0,119.0,1.3,17.0,832.0,822.71,622.63
2016,4,4,10,45,918.5,120.5,1.35,17.0,855.5,860.02,647.22
2016,4,4,11,0,924.0,122.0,1.4,17.0,879.0,894.74,670.03
2016,4,4,11,15,927.5,123.0,1.4,17.0,894.0,924.48,688.79
2016,4,4,11,30,931.0,124.0,1.4,17.0,909.0,951.2,705.57
2016,4,4,11,45,932.0,124.5,1.4,17.5,916.0,972.02,717.18
2016,4,4,12,0,933.0,125.0,1.4,18.0,923.0,989.48,726.69
2016,4,4,12,15,932.5,125.0,1.4,18.0,922.0,1001.61,734.24
2016,4,4,12,30,932.0,125.0,1.4,18.0,921.0,1010.23,739.71
2016,4,4,12,45,934.0,122.5,1.4,18.0,912.5,1015.03,742.92
2016,4,4,13,0,936.0,120.0,1.4,18.0,904.0,1016.23,744.02
2016,4,4,13,15,931.5,119.0,1.4,18.0,886.0,1009.27,740.07
2016,4,4,13,30,927.0,118.0,1.4,18.0,868.0,998.76,734.08
2016,4,4,13,45,920.0,117.0,1.4,18.0,842.0,982.47,724.51
2016,4,4,14,0,913.0,116.0,1.4,18.0,816.0,962.88,712.94
2016,4,4,14,15,903.0,114.0,1.4,18.0,783.0,936.34,696.89
2016,4,4,14,30,893.0,112.0,1.4,18.0,750.0,906.9,678.96
2016,4,4,14,45,877.0,111.0,1.45,18.0,709.5,875.87,660.58
2016,4,4,15,0,861.0,110.0,1.5,18.0,669.0,837.36,636.91
2016,4,4,15,15,843.0,107.0,1.55,17.5,623.5,793.08,610.09
2016,4,4,15,30,825.0,104.0,1.6,17.0,578.0,747.25,581.58
2016,4,4,15,45,796.5,101.5,1.65,16.5,527.0,693.17,546.41
2016,4,4,16,0,768.0,99.0,1.7,16.0,476.0,641.25,510.73
2016,4,4,16,15,735.0,94.0,1.7,15.5,423.5,581.72,467.14
2016,4,4,16,30,702.0,89.0,1.7,15.0,371.0,523.22,422.83
2016,4,4,16,45,649.5,84.0,1.7,14.5,316.0,455.63,369.69
2016,4,4,17,0,597.0,79.0,1.7,14.0,261.0,391.69,317.53
2016,4,4,17,15,527.5,70.5,1.6,13.5,208.0,320.6,257.71
2016,4,4,17,30,458.0,62.0,1.5,13.0,155.0,255.82,201.51
2016,4,4,17,45,345.0,50.0,1.4,12.5,108.0,179.24,135.74
2016,4,4,18,0,232.0,38.0,1.3,12.0,61.0,116.77,80.82
2016,4,4,18,15,116.0,19.0,1.2,11.5,30.5,51.56,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,64.0,7.0,0.9,9.5,9.0,6.88,0.0
2016,4,5,6,0,128.0,14.0,0.9,10.0,18.0,13.76,0.0
2016,4,5,6,15,278.5,26.5,0.85,10.5,57.5,20.23,10.66
2016,4,5,6,30,429.0,39.0,0.8,11.0,97.0,28.99,19.97
2016,4,5,6,45,509.0,48.5,0.8,12.0,147.5,38.62,28.96
2016,4,5,7,0,589.0,58.0,0.8,13.0,198.0,83.75,44.93
2016,4,5,7,15,645.0,64.0,0.7,13.5,252.5,132.15,78.01
2016,4,5,7,30,701.0,70.0,0.6,14.0,307.0,186.89,121.86
2016,4,5,7,45,738.5,75.0,0.55,14.5,361.5,244.54,171.25
2016,4,5,8,0,776.0,80.0,0.5,15.0,416.0,303.55,221.99
2016,4,5,8,15,803.0,83.5,0.5,15.5,468.0,360.88,270.98
2016,4,5,8,30,830.0,87.0,0.5,16.0,520.0,420.17,320.02
2016,4,5,8,45,852.5,89.5,0.55,16.5,569.0,478.09,366.72
2016,4,5,9,0,875.0,92.0,0.6,17.0,618.0,538.13,413.32
2016,4,5,9,15,889.0,94.0,0.6,17.5,661.5,591.86,453.31
2016,4,5,9,30,903.0,96.0,0.6,18.0,705.0,644.97,491.43
2016,4,5,9,45,913.5,98.0,0.65,18.5,742.5,694.92,526.68
2016,4,5,10,0,924.0,100.0,0.7,19.0,780.0,743.42,559.03
2016,4,5,10,15,931.5,101.5,0.7,19.0,810.0,787.54,587.15
2016,4,5,10,30,939.0,103.0,0.7,19.0,840.0,829.51,613.54
2016,4,5,10,45,944.0,104.0,0.75,19.5,863.0,866.62,636.17
2016,4,5,11,0,949.0,105.0,0.8,20.0,886.0,901.02,656.92
2016,4,5,11,15,952.0,105.5,0.8,20.0,901.0,930.31,674.65
2016,4,5,11,30,955.0,106.0,0.8,20.0,916.0,956.48,690.4
2016,4,5,11,45,956.5,106.0,0.85,20.5,923.0,977.51,702.64
2016,4,5,12,0,958.0,106.0,0.9,21.0,930.0,995.12,712.85
2016,4,5,12,15,957.5,106.0,0.9,21.0,928.5,1007.36,720.19
2016,4,5,12,30,957.0,106.0,0.9,21.0,927.0,1015.99,725.47
2016,4,5,12,45,955.0,105.5,0.95,21.5,917.0,1019.03,727.11
2016,4,5,13,0,953.0,105.0,1.0,22.0,907.0,1018.4,726.68
2016,4,5,13,15,949.0,104.5,1.0,22.0,889.0,1012.22,723.37
2016,4,5,13,30,945.0,104.0,1.0,22.0,871.0,1002.44,718.03
2016,4,5,13,45,939.0,102.5,1.0,22.0,845.5,986.19,708.81
2016,4,5,14,0,933.0,101.0,1.0,22.0,820.0,966.54,697.6
2016,4,5,14,15,924.5,99.5,0.95,22.0,787.0,941.38,682.07
2016,4,5,14,30,916.0,98.0,0.9,22.0,754.0,913.18,664.7
2016,4,5,14,45,903.5,96.0,0.9,22.0,715.0,878.18,643.81
2016,4,5,15,0,891.0,94.0,0.9,22.0,676.0,840.72,621.22
2016,4,5,15,15,875.5,91.5,0.9,21.5,631.0,798.14,596.11
2016,4,5,15,30,860.0,89.0,0.9,21.0,586.0,758.12,572.33
2016,4,5,15,45,838.0,86.0,0.9,21.0,536.0,706.82,539.17
2016,4,5,16,0,816.0,83.0,0.9,21.0,486.0,654.8,504.8
2016,4,5,16,15,786.5,79.0,0.85,20.5,433.5,596.49,463.59
2016,4,5,16,30,757.0,75.0,0.8,20.0,381.0,538.77,421.42
2016,4,5,16,45,714.0,70.5,0.8,19.5,326.5,474.15,372.8
2016,4,5,17,0,671.0,66.0,0.8,19.0,272.0,414.14,325.61
2016,4,5,17,15,608.5,59.0,0.8,18.0,218.5,344.04,269.28
2016,4,5,17,30,546.0,52.0,0.8,17.0,165.0,279.53,215.14
2016,4,5,17,45,442.5,42.0,0.8,16.0,116.5,204.21,151.6
2016,4,5,18,0,339.0,32.0,0.8,15.0,68.0,140.05,95.46
2016,4,5,18,15,169.5,16.0,0.75,14.5,34.0,61.21,5.88
2016,4,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,45,57.0,7.5,0.95,13.5,9.5,7.37,0.0
2016,4,6,6,0,114.0,15.0,1.0,14.0,19.0,11.67,0.0
2016,4,6,6,15,257.0,28.5,1.0,14.5,59.0,21.86,12.11
2016,4,6,6,30,400.0,42.0,1.0,15.0,99.0,31.47,21.81
2016,4,6,6,45,486.5,51.5,1.0,16.0,149.5,43.07,26.57
2016,4,6,7,0,573.0,61.0,1.0,17.0,200.0,87.64,47.39
2016,4,6,7,15,629.0,67.5,0.95,17.5,254.5,135.73,80.41
2016,4,6,7,30,685.0,74.0,0.9,18.0,309.0,190.18,123.74
2016,4,6,7,45,722.0,79.5,0.9,19.0,363.0,245.23,170.31
2016,4,6,8,0,759.0,85.0,0.9,20.0,417.0,306.0,221.55
2016,4,6,8,15,786.0,89.0,0.9,20.5,469.0,362.93,269.57
2016,4,6,8,30,813.0,93.0,0.9,21.0,521.0,421.83,317.73
2016,4,6,8,45,832.0,97.0,0.9,21.5,569.0,478.72,362.8
2016,4,6,9,0,851.0,101.0,0.9,22.0,617.0,536.16,406.59
2016,4,6,9,15,865.5,103.5,0.85,22.5,660.0,589.87,445.69
2016,4,6,9,30,880.0,106.0,0.8,23.0,703.0,643.48,483.15
2016,4,6,9,45,888.0,109.5,0.75,23.5,739.0,692.24,515.8
2016,4,6,10,0,896.0,113.0,0.7,24.0,775.0,739.42,545.7
2016,4,6,10,15,903.5,114.5,0.65,24.5,805.0,782.47,570.77
2016,4,6,10,30,911.0,116.0,0.6,25.0,835.0,823.44,593.97
2016,4,6,10,45,912.5,119.5,0.6,25.5,856.5,859.3,614.35
2016,4,6,11,0,914.0,123.0,0.6,26.0,878.0,892.34,632.78
2016,4,6,11,15,916.5,123.5,0.55,26.0,892.5,920.31,648.17
2016,4,6,11,30,919.0,124.0,0.5,26.0,907.0,945.24,661.63
2016,4,6,11,45,917.5,126.0,0.45,26.5,912.5,964.92,670.55
2016,4,6,12,0,916.0,128.0,0.4,27.0,918.0,981.24,677.48
2016,4,6,12,15,727.0,225.5,0.4,27.0,852.0,925.97,643.89
2016,4,6,12,30,538.0,323.0,0.4,27.0,786.0,854.55,596.61
2016,4,6,12,45,715.0,229.5,0.4,27.5,837.5,932.41,648.79
2016,4,6,13,0,892.0,136.0,0.4,28.0,889.0,995.03,684.2
2016,4,6,13,15,886.5,134.5,0.4,28.0,870.5,986.67,678.73
2016,4,6,13,30,881.0,133.0,0.4,28.0,852.0,974.95,672.49
2016,4,6,13,45,653.5,224.5,0.4,28.0,749.0,862.41,604.85
2016,4,6,14,0,426.0,316.0,0.4,28.0,646.0,740.07,523.74
2016,4,6,14,15,335.0,326.5,0.4,28.0,579.5,655.37,469.1
2016,4,6,14,30,244.0,337.0,0.4,28.0,513.0,572.33,413.42
2016,4,6,14,45,357.5,287.5,0.4,28.0,530.0,618.96,449.61
2016,4,6,15,0,471.0,238.0,0.4,28.0,547.0,657.82,478.63
2016,4,6,15,15,478.5,218.5,0.4,28.0,514.0,628.24,459.66
2016,4,6,15,30,486.0,199.0,0.4,28.0,481.0,596.45,439.71
2016,4,6,15,45,479.0,181.5,0.4,28.0,440.0,554.25,411.94
2016,4,6,16,0,472.0,164.0,0.4,28.0,399.0,511.09,382.93
2016,4,6,16,15,297.0,166.5,0.45,27.0,309.0,375.03,285.61
2016,4,6,16,30,122.0,169.0,0.5,26.0,219.0,255.83,196.51
2016,4,6,16,45,108.5,147.0,0.6,25.5,187.0,219.47,169.86
2016,4,6,17,0,95.0,125.0,0.7,25.0,155.0,184.16,142.63
2016,4,6,17,15,80.0,102.0,0.8,24.0,124.0,148.14,114.22
2016,4,6,17,30,65.0,79.0,0.9,23.0,93.0,109.04,82.5
2016,4,6,17,45,41.5,57.5,1.0,22.5,65.5,75.09,54.36
2016,4,6,18,0,18.0,36.0,1.1,22.0,38.0,43.19,27.67
2016,4,6,18,15,9.0,18.0,1.05,21.5,19.0,20.15,0.63
2016,4,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.75,13.5,8.5,8.36,0.0
2016,4,7,6,0,0.0,17.0,0.8,14.0,17.0,16.25,0.0
2016,4,7,6,15,105.5,35.5,0.8,14.0,50.5,29.29,18.58
2016,4,7,6,30,211.0,54.0,0.8,14.0,84.0,41.01,30.31
2016,4,7,6,45,270.0,71.0,0.8,14.5,127.0,58.12,40.48
2016,4,7,7,0,329.0,88.0,0.8,15.0,170.0,95.27,62.67
2016,4,7,7,15,392.5,95.5,0.85,15.0,215.5,131.79,88.18
2016,4,7,7,30,456.0,103.0,0.9,15.0,261.0,175.45,122.59
2016,4,7,7,45,393.5,135.0,0.95,15.5,287.0,216.72,160.77
2016,4,7,8,0,331.0,167.0,1.0,16.0,313.0,252.72,193.46
2016,4,7,8,15,356.0,184.0,1.0,16.0,358.0,297.66,230.52
2016,4,7,8,30,381.0,201.0,1.0,16.0,403.0,345.04,268.86
2016,4,7,8,45,340.0,231.5,1.0,16.5,424.0,376.28,293.55
2016,4,7,9,0,299.0,262.0,1.0,17.0,445.0,403.09,313.72
2016,4,7,9,15,320.5,277.5,0.95,17.0,486.0,447.01,346.76
2016,4,7,9,30,342.0,293.0,0.9,17.0,527.0,492.45,380.06
2016,4,7,9,45,582.0,215.0,0.9,17.5,637.5,595.67,458.08
2016,4,7,10,0,822.0,137.0,0.9,18.0,748.0,714.5,544.32
2016,4,7,10,15,645.0,221.5,0.9,18.0,713.0,700.63,529.74
2016,4,7,10,30,468.0,306.0,0.9,18.0,678.0,670.83,504.97
2016,4,7,10,45,450.0,324.0,0.9,18.0,689.5,692.42,519.46
2016,4,7,11,0,432.0,342.0,0.9,18.0,701.0,711.61,531.52
2016,4,7,11,15,640.0,246.0,0.85,18.0,787.5,811.81,604.06
2016,4,7,11,30,848.0,150.0,0.8,18.0,874.0,914.54,670.28
2016,4,7,11,45,845.5,152.5,0.8,18.0,879.0,932.97,680.34
2016,4,7,12,0,843.0,155.0,0.8,18.0,884.0,948.23,689.67
2016,4,7,12,15,586.0,280.0,0.8,18.0,787.0,850.61,623.94
2016,4,7,12,30,329.0,405.0,0.8,18.0,690.0,736.37,541.53
2016,4,7,12,45,331.0,399.5,0.85,18.0,683.5,736.47,544.05
2016,4,7,13,0,333.0,394.0,0.9,18.0,677.0,735.12,544.22
2016,4,7,13,15,325.0,387.5,0.9,18.0,659.0,721.75,535.49
2016,4,7,13,30,317.0,381.0,0.9,18.0,641.0,707.02,526.01
2016,4,7,13,45,319.5,367.5,0.9,18.0,623.0,693.33,517.68
2016,4,7,14,0,322.0,354.0,0.9,18.0,605.0,678.15,508.32
2016,4,7,14,15,328.5,336.5,0.9,17.5,583.0,660.77,498.57
2016,4,7,14,30,335.0,319.0,0.9,17.0,561.0,641.74,487.6
2016,4,7,14,45,232.0,312.5,0.9,17.0,476.0,530.84,407.44
2016,4,7,15,0,129.0,306.0,0.9,17.0,391.0,433.69,335.36
2016,4,7,15,15,132.5,285.0,0.9,17.0,367.0,410.7,320.06
2016,4,7,15,30,136.0,264.0,0.9,17.0,343.0,386.97,303.39
2016,4,7,15,45,141.5,241.0,0.9,17.0,317.0,361.72,285.39
2016,4,7,16,0,147.0,218.0,0.9,17.0,291.0,335.56,266.37
2016,4,7,16,15,86.5,185.5,0.85,16.5,227.5,248.89,198.67
2016,4,7,16,30,26.0,153.0,0.8,16.0,164.0,174.55,139.17
2016,4,7,16,45,19.0,132.5,0.8,16.0,140.0,143.53,114.38
2016,4,7,17,0,12.0,112.0,0.8,16.0,116.0,118.57,93.96
2016,4,7,17,15,6.0,91.0,0.75,15.5,93.0,94.13,73.76
2016,4,7,17,30,0.0,70.0,0.7,15.0,70.0,70.21,53.62
2016,4,7,17,45,0.0,49.0,0.7,15.0,49.0,48.76,35.13
2016,4,7,18,0,0.0,28.0,0.7,15.0,28.0,27.04,16.24
2016,4,7,18,15,0.0,14.0,0.65,14.5,14.0,13.51,0.04
2016,4,7,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.6,12.5,4.5,4.42,0.0
2016,4,8,6,0,0.0,9.0,0.5,13.0,9.0,8.68,0.0
2016,4,8,6,15,0.0,26.5,0.5,13.0,26.5,25.58,15.9
2016,4,8,6,30,0.0,44.0,0.5,13.0,44.0,41.66,31.11
2016,4,8,6,45,1.0,65.5,0.5,13.5,65.5,61.05,46.25
2016,4,8,7,0,2.0,87.0,0.5,14.0,87.0,81.2,63.35
2016,4,8,7,15,10.5,107.5,0.5,14.0,110.5,101.89,80.34
2016,4,8,7,30,19.0,128.0,0.5,14.0,134.0,123.73,98.01
2016,4,8,7,45,40.0,155.0,0.5,14.5,171.5,153.33,121.21
2016,4,8,8,0,61.0,182.0,0.5,15.0,209.0,187.76,148.12
2016,4,8,8,15,30.5,152.5,0.45,15.0,166.0,155.35,122.38
2016,4,8,8,30,0.0,123.0,0.4,15.0,123.0,118.39,92.59
2016,4,8,8,45,58.0,201.5,0.4,15.5,237.0,218.86,172.59
2016,4,8,9,0,116.0,280.0,0.4,16.0,351.0,325.69,253.83
2016,4,8,9,15,67.5,265.0,0.4,16.0,307.0,291.99,226.78
2016,4,8,9,30,19.0,250.0,0.4,16.0,263.0,252.32,195.63
2016,4,8,9,45,18.0,255.5,0.4,16.0,268.5,258.4,200.19
2016,4,8,10,0,17.0,261.0,0.4,16.0,274.0,264.31,204.3
2016,4,8,10,15,28.0,298.0,0.4,16.0,320.5,311.22,239.61
2016,4,8,10,30,39.0,335.0,0.4,16.0,367.0,358.3,274.15
2016,4,8,10,45,43.0,350.5,0.45,16.0,386.5,379.56,289.43
2016,4,8,11,0,47.0,366.0,0.5,16.0,406.0,401.1,305.1
2016,4,8,11,15,36.0,348.0,0.5,16.0,378.5,376.2,286.24
2016,4,8,11,30,25.0,330.0,0.5,16.0,351.0,350.37,266.99
2016,4,8,11,45,18.5,290.0,0.5,16.0,305.5,300.8,230.21
2016,4,8,12,0,12.0,250.0,0.5,16.0,260.0,255.72,196.41
2016,4,8,12,15,12.0,249.0,0.5,16.0,259.5,255.16,196.29
2016,4,8,12,30,12.0,248.0,0.5,16.0,259.0,254.53,195.86
2016,4,8,12,45,11.0,238.5,0.55,16.5,248.5,244.41,187.98
2016,4,8,13,0,10.0,229.0,0.6,17.0,238.0,234.2,180.08
2016,4,8,13,15,9.5,225.0,0.6,17.0,233.0,229.91,176.97
2016,4,8,13,30,9.0,221.0,0.6,17.0,228.0,225.57,173.82
2016,4,8,13,45,4.5,139.5,0.65,17.0,143.0,140.12,107.48
2016,4,8,14,0,0.0,58.0,0.7,17.0,58.0,56.15,40.4
2016,4,8,14,15,0.0,55.5,0.7,16.5,55.5,53.72,38.69
2016,4,8,14,30,0.0,53.0,0.7,16.0,53.0,51.28,36.86
2016,4,8,14,45,0.0,57.0,0.7,16.0,57.0,55.15,40.13
2016,4,8,15,0,0.0,61.0,0.7,16.0,61.0,59.01,43.41
2016,4,8,15,15,0.0,56.5,0.65,16.0,56.5,54.64,39.92
2016,4,8,15,30,0.0,52.0,0.6,16.0,52.0,50.27,36.43
2016,4,8,15,45,0.0,52.5,0.6,16.0,52.5,50.75,36.95
2016,4,8,16,0,0.0,53.0,0.6,16.0,53.0,51.22,37.48
2016,4,8,16,15,0.0,62.0,0.55,15.5,62.0,59.93,44.99
2016,4,8,16,30,0.0,71.0,0.5,15.0,71.0,68.64,52.53
2016,4,8,16,45,0.0,60.5,0.5,15.0,60.5,58.47,44.1
2016,4,8,17,0,0.0,50.0,0.5,15.0,50.0,48.3,35.59
2016,4,8,17,15,0.0,40.0,0.45,14.5,40.0,38.62,27.42
2016,4,8,17,30,0.0,30.0,0.4,14.0,30.0,28.95,19.11
2016,4,8,17,45,0.0,21.0,0.4,14.0,21.0,20.26,11.48
2016,4,8,18,0,0.0,12.0,0.4,14.0,12.0,11.57,3.82
2016,4,8,18,15,0.0,6.0,0.4,14.0,6.0,5.78,0.0
2016,4,8,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,0.4,13.0,0.5,0.48,0.0
2016,4,9,6,30,0.0,1.0,0.4,13.0,1.0,0.96,0.0
2016,4,9,6,45,0.0,2.0,0.4,13.5,2.0,1.93,0.0
2016,4,9,7,0,0.0,3.0,0.4,14.0,3.0,2.89,0.0
2016,4,9,7,15,0.0,4.0,0.4,14.0,4.0,3.86,0.0
2016,4,9,7,30,0.0,5.0,0.4,14.0,5.0,4.82,0.0
2016,4,9,7,45,0.0,8.5,0.45,14.5,8.5,8.2,1.39
2016,4,9,8,0,0.0,12.0,0.5,15.0,12.0,11.58,4.24
2016,4,9,8,15,0.0,44.0,0.5,15.0,44.0,42.51,30.4
2016,4,9,8,30,0.0,76.0,0.5,15.0,76.0,73.5,56.1
2016,4,9,8,45,21.5,165.0,0.5,15.5,178.5,167.85,132.41
2016,4,9,9,0,43.0,254.0,0.5,16.0,281.0,264.2,206.93
2016,4,9,9,15,31.0,251.5,0.5,16.0,271.5,258.59,201.46
2016,4,9,9,30,19.0,249.0,0.5,16.0,262.0,251.42,195.42
2016,4,9,9,45,74.0,305.0,0.5,16.0,360.0,343.59,266.14
2016,4,9,10,0,129.0,361.0,0.5,16.0,458.0,442.42,338.84
2016,4,9,10,15,148.5,377.5,0.5,16.0,493.5,480.43,365.38
2016,4,9,10,30,168.0,394.0,0.5,16.0,529.0,519.65,393.07
2016,4,9,10,45,105.0,377.0,0.5,16.0,462.5,456.33,345.71
2016,4,9,11,0,42.0,360.0,0.5,16.0,396.0,390.93,296.78
2016,4,9,11,15,35.0,350.5,0.5,16.0,380.5,377.84,287.43
2016,4,9,11,30,28.0,341.0,0.5,16.0,365.0,364.12,277.13
2016,4,9,11,45,63.0,384.0,0.5,16.5,439.0,441.61,334.03
2016,4,9,12,0,98.0,427.0,0.5,17.0,513.0,520.82,389.67
2016,4,9,12,15,56.0,349.5,0.5,17.0,398.5,404.1,304.92
2016,4,9,12,30,14.0,272.0,0.5,17.0,284.0,280.4,213.57
2016,4,9,12,45,10.5,237.0,0.5,17.0,246.5,242.43,185.78
2016,4,9,13,0,7.0,202.0,0.5,17.0,209.0,204.4,156.93
2016,4,9,13,15,3.5,157.0,0.5,16.5,160.5,156.48,120.18
2016,4,9,13,30,0.0,112.0,0.5,16.0,112.0,108.8,82.8
2016,4,9,13,45,0.0,91.5,0.5,16.0,91.5,88.67,66.89
2016,4,9,14,0,0.0,71.0,0.5,16.0,71.0,68.75,50.91
2016,4,9,14,15,4.5,146.5,0.5,16.0,150.0,147.01,114.18
2016,4,9,14,30,9.0,222.0,0.5,16.0,229.0,227.13,176.97
2016,4,9,14,45,11.5,225.5,0.55,16.0,234.0,233.08,181.63
2016,4,9,15,0,14.0,229.0,0.6,16.0,239.0,239.02,186.8
2016,4,9,15,15,7.0,148.0,0.6,15.5,153.0,150.53,117.67
2016,4,9,15,30,0.0,67.0,0.6,15.0,67.0,64.8,48.46
2016,4,9,15,45,0.0,91.0,0.6,15.0,91.0,88.09,68.07
2016,4,9,16,0,0.0,115.0,0.6,15.0,115.0,112.33,88.2
2016,4,9,16,15,0.0,108.5,0.6,15.0,108.5,106.06,83.25
2016,4,9,16,30,0.0,102.0,0.6,15.0,102.0,99.84,78.4
2016,4,9,16,45,0.0,87.5,0.6,15.0,87.5,85.44,66.64
2016,4,9,17,0,0.0,73.0,0.6,15.0,73.0,71.04,54.72
2016,4,9,17,15,0.0,58.5,0.55,14.5,58.5,56.63,42.66
2016,4,9,17,30,0.0,44.0,0.5,14.0,44.0,42.5,30.6
2016,4,9,17,45,0.0,31.5,0.5,14.0,31.5,30.41,20.04
2016,4,9,18,0,0.0,19.0,0.5,14.0,19.0,18.33,9.39
2016,4,9,18,15,0.0,9.5,0.5,13.5,9.5,9.16,0.0
2016,4,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,4.5,0.7,12.5,4.5,4.42,0.0
2016,4,10,6,0,0.0,9.0,0.7,13.0,9.0,8.68,0.0
2016,4,10,6,15,0.0,21.5,0.7,13.0,21.5,20.75,12.13
2016,4,10,6,30,0.0,34.0,0.7,13.0,34.0,32.83,23.46
2016,4,10,6,45,0.0,49.0,0.75,13.0,49.0,47.22,34.73
2016,4,10,7,0,0.0,64.0,0.8,13.0,64.0,61.33,46.95
2016,4,10,7,15,0.0,80.5,0.8,13.0,80.5,76.9,60.18
2016,4,10,7,30,0.0,97.0,0.8,13.0,97.0,92.57,73.26
2016,4,10,7,45,0.0,62.5,0.8,13.5,62.5,60.4,45.86
2016,4,10,8,0,0.0,28.0,0.8,14.0,28.0,27.04,17.43
2016,4,10,8,15,0.0,37.0,0.8,14.0,37.0,35.74,24.76
2016,4,10,8,30,0.0,46.0,0.8,14.0,46.0,44.46,32.0
2016,4,10,8,45,0.0,49.5,0.85,14.0,49.5,47.85,34.72
2016,4,10,9,0,0.0,53.0,0.9,14.0,53.0,51.25,37.44
2016,4,10,9,15,0.0,54.0,0.9,14.0,54.0,52.23,38.14
2016,4,10,9,30,0.0,55.0,0.9,14.0,55.0,53.21,38.85
2016,4,10,9,45,0.0,70.5,0.95,14.0,70.5,68.24,51.18
2016,4,10,10,0,0.0,86.0,1.0,14.0,86.0,83.29,63.4
2016,4,10,10,15,0.0,80.0,1.0,14.0,80.0,77.48,58.51
2016,4,10,10,30,0.0,74.0,1.0,14.0,74.0,71.68,53.68
2016,4,10,10,45,0.0,100.5,1.05,14.5,100.5,97.41,74.46
2016,4,10,11,0,0.0,127.0,1.1,15.0,127.0,123.21,94.96
2016,4,10,11,15,0.0,106.5,1.1,15.0,106.5,103.3,78.82
2016,4,10,11,30,0.0,86.0,1.1,15.0,86.0,83.37,62.72
2016,4,10,11,45,0.0,108.0,1.15,15.0,108.0,104.82,80.06
2016,4,10,12,0,0.0,130.0,1.2,15.0,130.0,126.35,97.29
2016,4,10,12,15,0.0,107.0,1.2,15.0,107.0,103.89,79.21
2016,4,10,12,30,0.0,84.0,1.2,15.0,84.0,81.44,61.14
2016,4,10,12,45,0.0,92.5,1.3,15.0,92.5,89.73,67.92
2016,4,10,13,0,0.0,101.0,1.4,15.0,101.0,98.03,74.67
2016,4,10,13,15,0.0,112.5,1.4,14.5,112.5,109.3,83.97
2016,4,10,13,30,0.0,124.0,1.4,14.0,124.0,120.6,93.33
2016,4,10,13,45,0.0,109.0,1.45,14.0,109.0,105.84,81.48
2016,4,10,14,0,0.0,94.0,1.5,14.0,94.0,91.1,69.62
2016,4,10,14,15,0.0,114.5,1.5,14.0,114.5,111.24,86.18
2016,4,10,14,30,0.0,135.0,1.5,14.0,135.0,131.55,102.8
2016,4,10,14,45,0.0,136.0,1.5,14.0,136.0,132.61,103.83
2016,4,10,15,0,0.0,137.0,1.5,14.0,137.0,133.71,104.96
2016,4,10,15,15,0.0,116.0,1.45,13.5,116.0,112.82,88.34
2016,4,10,15,30,0.0,95.0,1.4,13.0,95.0,92.0,71.6
2016,4,10,15,45,0.0,71.0,1.4,13.0,71.0,68.66,52.38
2016,4,10,16,0,0.0,47.0,1.4,13.0,47.0,45.42,32.99
2016,4,10,16,15,0.0,30.5,1.3,13.0,30.5,29.45,19.56
2016,4,10,16,30,0.0,14.0,1.2,13.0,14.0,13.51,5.97
2016,4,10,16,45,0.0,12.0,1.15,13.0,12.0,11.58,4.34
2016,4,10,17,0,0.0,10.0,1.1,13.0,10.0,9.64,2.68
2016,4,10,17,15,0.0,8.0,1.0,12.5,8.0,7.71,1.02
2016,4,10,17,30,0.0,6.0,0.9,12.0,6.0,5.78,0.0
2016,4,10,17,45,0.0,4.0,0.85,12.0,4.0,3.85,0.0
2016,4,10,18,0,0.0,2.0,0.8,12.0,2.0,1.93,0.0
2016,4,10,18,15,0.0,1.0,0.75,12.0,1.0,0.96,0.0
2016,4,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,12.0,0.65,10.5,14.5,11.8,0.0
2016,4,11,6,0,75.0,24.0,0.6,11.0,29.0,20.12,5.93
2016,4,11,6,15,171.5,43.0,0.55,11.5,67.5,33.11,23.01
2016,4,11,6,30,268.0,62.0,0.5,12.0,106.0,46.83,36.01
2016,4,11,6,45,134.0,75.5,0.5,12.5,97.5,65.8,47.75
2016,4,11,7,0,0.0,89.0,0.5,13.0,89.0,83.2,65.41
2016,4,11,7,15,6.0,109.0,0.5,13.0,111.0,103.04,81.81
2016,4,11,7,30,12.0,129.0,0.5,13.0,133.0,123.72,98.62
2016,4,11,7,45,23.5,153.5,0.5,13.5,163.5,150.65,119.96
2016,4,11,8,0,35.0,178.0,0.5,14.0,194.0,176.91,140.47
2016,4,11,8,15,34.0,196.0,0.5,14.0,213.5,196.37,155.79
2016,4,11,8,30,33.0,214.0,0.5,14.0,233.0,215.77,170.85
2016,4,11,8,45,117.5,250.0,0.55,14.5,322.5,291.79,229.84
2016,4,11,9,0,202.0,286.0,0.6,15.0,412.0,377.97,295.2
2016,4,11,9,15,169.0,307.5,0.6,15.0,418.0,391.09,303.94
2016,4,11,9,30,136.0,329.0,0.6,15.0,424.0,400.91,310.4
2016,4,11,9,45,82.5,314.5,0.6,15.5,373.0,358.73,277.22
2016,4,11,10,0,29.0,300.0,0.6,16.0,322.0,311.61,240.13
2016,4,11,10,15,25.5,300.0,0.6,16.0,320.0,311.38,239.9
2016,4,11,10,30,22.0,300.0,0.6,16.0,318.0,308.53,237.38
2016,4,11,10,45,85.5,360.0,0.65,16.5,432.0,423.9,324.07
2016,4,11,11,0,149.0,420.0,0.7,17.0,546.0,545.48,410.84
2016,4,11,11,15,218.0,419.0,0.7,17.0,606.5,611.39,457.41
2016,4,11,11,30,287.0,418.0,0.7,17.0,667.0,684.8,508.65
2016,4,11,11,45,282.5,422.5,0.75,17.0,669.5,693.77,514.21
2016,4,11,12,0,278.0,427.0,0.8,17.0,672.0,701.52,519.76
2016,4,11,12,15,142.5,312.0,0.8,17.0,437.5,454.07,344.92
2016,4,11,12,30,7.0,197.0,0.8,17.0,203.0,199.13,152.21
2016,4,11,12,45,12.0,246.0,0.8,17.0,256.5,252.85,194.83
2016,4,11,13,0,17.0,295.0,0.8,17.0,310.0,307.18,235.81
2016,4,11,13,15,48.5,343.5,0.8,17.0,384.5,395.76,302.48
2016,4,11,13,30,80.0,392.0,0.8,17.0,459.0,477.95,362.52
2016,4,11,13,45,95.5,385.5,0.8,17.0,462.5,486.17,368.68
2016,4,11,14,0,111.0,379.0,0.8,17.0,466.0,493.66,375.03
2016,4,11,14,15,111.5,362.5,0.8,16.5,447.5,475.81,363.48
2016,4,11,14,30,112.0,346.0,0.8,16.0,429.0,457.48,351.71
2016,4,11,14,45,111.5,328.0,0.8,16.0,406.5,436.19,337.02
2016,4,11,15,0,111.0,310.0,0.8,16.0,384.0,414.52,321.94
2016,4,11,15,15,71.5,272.5,0.8,16.0,319.0,339.8,265.68
2016,4,11,15,30,32.0,235.0,0.8,16.0,254.0,267.43,210.14
2016,4,11,15,45,31.0,215.5,0.8,16.0,233.0,245.51,194.06
2016,4,11,16,0,30.0,196.0,0.8,16.0,212.0,223.57,177.44
2016,4,11,16,15,15.0,105.5,0.75,15.5,113.5,112.58,88.56
2016,4,11,16,30,0.0,15.0,0.7,15.0,15.0,14.47,6.69
2016,4,11,16,45,0.0,12.5,0.7,15.0,12.5,12.06,4.69
2016,4,11,17,0,0.0,10.0,0.7,15.0,10.0,9.64,2.63
2016,4,11,17,15,220.0,38.0,0.65,14.5,87.5,146.29,118.15
2016,4,11,17,30,440.0,66.0,0.6,14.0,165.0,257.37,203.08
2016,4,11,17,45,356.0,53.5,0.55,13.5,119.5,189.41,144.06
2016,4,11,18,0,272.0,41.0,0.5,13.0,74.0,132.43,94.66
2016,4,11,18,15,151.0,24.5,0.55,12.5,41.5,69.37,34.59
2016,4,11,18,30,30.0,8.0,0.6,12.0,9.0,13.04,0.0
2016,4,11,18,45,15.0,4.0,0.65,12.0,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,12.5,1.0,10.5,16.0,12.29,0.0
2016,4,12,6,0,100.0,25.0,1.0,11.0,32.0,20.94,8.04
2016,4,12,6,15,197.5,42.5,1.05,11.0,71.0,32.55,22.68
2016,4,12,6,30,295.0,60.0,1.1,11.0,110.0,45.02,34.58
2016,4,12,6,45,372.0,72.5,1.15,11.5,158.0,68.71,44.65
2016,4,12,7,0,449.0,85.0,1.2,12.0,206.0,110.51,70.22
2016,4,12,7,15,224.5,103.0,1.2,12.0,163.5,123.66,89.91
2016,4,12,7,30,0.0,121.0,1.2,12.0,121.0,114.28,91.71
2016,4,12,7,45,0.0,101.0,1.2,12.5,101.0,96.89,76.76
2016,4,12,8,0,0.0,81.0,1.2,13.0,81.0,78.34,60.86
2016,4,12,8,15,1.0,124.5,1.2,13.0,125.0,119.95,95.3
2016,4,12,8,30,2.0,168.0,1.2,13.0,169.0,161.6,129.0
2016,4,12,8,45,1.0,141.5,1.2,13.5,142.0,136.69,108.01
2016,4,12,9,0,0.0,115.0,1.2,14.0,115.0,111.12,86.71
2016,4,12,9,15,0.0,110.5,1.2,14.0,110.5,106.87,83.07
2016,4,12,9,30,0.0,106.0,1.2,14.0,106.0,102.59,79.38
2016,4,12,9,45,3.5,159.0,1.2,14.0,162.0,156.09,122.61
2016,4,12,10,0,7.0,212.0,1.2,14.0,218.0,210.06,165.2
2016,4,12,10,15,21.0,273.0,1.2,14.0,290.5,280.25,219.87
2016,4,12,10,30,35.0,334.0,1.2,14.0,363.0,354.32,276.11
2016,4,12,10,45,20.0,260.5,1.25,14.0,277.5,269.63,210.58
2016,4,12,11,0,5.0,187.0,1.3,14.0,192.0,185.95,145.05
2016,4,12,11,15,5.0,185.5,1.35,14.0,190.5,184.78,144.34
2016,4,12,11,30,5.0,184.0,1.4,14.0,189.0,183.57,143.35
2016,4,12,11,45,19.5,274.5,1.45,14.0,292.0,286.4,224.14
2016,4,12,12,0,34.0,365.0,1.5,14.0,395.0,397.55,308.35
2016,4,12,12,15,28.0,345.5,1.5,14.0,370.5,373.52,289.48
2016,4,12,12,30,22.0,326.0,1.5,14.0,346.0,342.17,265.84
2016,4,12,12,45,30.0,345.0,1.55,14.5,371.5,377.5,292.64
2016,4,12,13,0,38.0,364.0,1.6,15.0,397.0,406.14,313.86
2016,4,12,13,15,20.5,265.0,1.55,15.0,282.5,287.08,223.4
2016,4,12,13,30,3.0,166.0,1.5,15.0,168.0,164.96,128.08
2016,4,12,13,45,2.0,162.0,1.5,15.0,163.5,160.09,124.64
2016,4,12,14,0,1.0,158.0,1.5,15.0,159.0,155.22,120.9
2016,4,12,14,15,2.0,167.5,1.5,15.0,169.0,165.67,129.49
2016,4,12,14,30,3.0,177.0,1.5,15.0,179.0,176.18,138.12
2016,4,12,14,45,4.0,187.0,1.55,15.0,190.0,187.27,147.27
2016,4,12,15,0,5.0,197.0,1.6,15.0,201.0,198.5,156.57
2016,4,12,15,15,7.0,197.0,1.6,14.5,202.0,200.41,158.83
2016,4,12,15,30,9.0,197.0,1.6,14.0,203.0,202.32,161.16
2016,4,12,15,45,32.5,204.0,1.65,14.0,221.5,233.88,187.74
2016,4,12,16,0,56.0,211.0,1.7,14.0,240.0,257.96,208.06
2016,4,12,16,15,70.5,192.5,1.7,13.5,225.0,246.1,199.72
2016,4,12,16,30,85.0,174.0,1.7,13.0,210.0,232.81,190.04
2016,4,12,16,45,71.5,153.0,1.7,13.0,180.5,199.75,163.02
2016,4,12,17,0,58.0,132.0,1.7,13.0,151.0,167.87,136.59
2016,4,12,17,15,46.0,108.5,1.6,12.5,122.0,134.97,109.05
2016,4,12,17,30,34.0,85.0,1.5,12.0,93.0,103.11,81.9
2016,4,12,17,45,18.5,63.0,1.4,12.0,67.0,72.87,55.72
2016,4,12,18,0,3.0,41.0,1.3,12.0,41.0,42.09,29.16
2016,4,12,18,15,1.5,22.5,1.25,11.5,22.5,22.36,9.46
2016,4,12,18,30,0.0,4.0,1.2,11.0,4.0,3.93,0.0
2016,4,12,18,45,0.0,2.0,1.2,11.0,2.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
