Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,14.0,0.9,10.5,17.0,13.76,0.0
2016,4,13,6,0,86.0,28.0,0.9,11.0,34.0,23.32,10.92
2016,4,13,6,15,186.0,47.0,0.9,11.5,74.5,36.12,25.85
2016,4,13,6,30,286.0,66.0,0.9,12.0,115.0,49.71,38.65
2016,4,13,6,45,385.5,75.5,0.95,12.5,166.5,73.18,47.26
2016,4,13,7,0,485.0,85.0,1.0,13.0,218.0,115.69,72.55
2016,4,13,7,15,538.5,93.5,0.95,13.0,270.5,161.82,107.59
2016,4,13,7,30,592.0,102.0,0.9,13.0,323.0,213.5,150.41
2016,4,13,7,45,639.5,106.0,0.9,13.5,377.0,265.33,194.73
2016,4,13,8,0,687.0,110.0,0.9,14.0,431.0,322.1,243.07
2016,4,13,8,15,715.0,115.0,0.9,14.0,481.5,376.98,290.01
2016,4,13,8,30,743.0,120.0,0.9,14.0,532.0,434.03,337.45
2016,4,13,8,45,763.0,124.5,0.9,14.5,579.0,488.6,380.97
2016,4,13,9,0,783.0,129.0,0.9,15.0,626.0,545.33,424.52
2016,4,13,9,15,798.5,132.0,0.85,15.0,667.5,596.75,463.15
2016,4,13,9,30,814.0,135.0,0.8,15.0,709.0,647.93,500.35
2016,4,13,9,45,839.0,130.5,0.8,15.5,748.5,697.7,535.28
2016,4,13,10,0,864.0,126.0,0.8,16.0,788.0,747.37,568.4
2016,4,13,10,15,872.0,128.0,0.8,16.0,817.0,788.92,595.18
2016,4,13,10,30,880.0,130.0,0.8,16.0,846.0,829.29,620.95
2016,4,13,10,45,883.0,132.5,0.8,16.5,867.5,863.89,641.44
2016,4,13,11,0,886.0,135.0,0.8,17.0,889.0,895.85,660.06
2016,4,13,11,15,889.0,136.0,0.8,17.0,903.0,923.58,677.05
2016,4,13,11,30,892.0,137.0,0.8,17.0,917.0,948.4,692.2
2016,4,13,11,45,894.0,137.0,0.85,17.0,923.0,968.28,705.26
2016,4,13,12,0,896.0,137.0,0.9,17.0,929.0,985.0,716.46
2016,4,13,12,15,895.5,137.0,0.9,17.0,927.0,996.1,723.24
2016,4,13,12,30,895.0,137.0,0.9,17.0,925.0,1003.85,728.09
2016,4,13,12,45,892.0,136.5,0.95,17.5,915.0,1005.28,728.8
2016,4,13,13,0,889.0,136.0,1.0,18.0,905.0,1003.31,727.56
2016,4,13,13,15,884.5,135.0,1.0,17.5,887.0,995.98,724.83
2016,4,13,13,30,880.0,134.0,1.0,17.0,869.0,985.32,720.16
2016,4,13,13,45,867.5,135.5,1.05,17.0,842.0,972.4,713.78
2016,4,13,14,0,855.0,137.0,1.1,17.0,815.0,950.68,701.77
2016,4,13,14,15,845.5,135.0,1.1,17.0,783.0,925.11,686.46
2016,4,13,14,30,836.0,133.0,1.1,17.0,751.0,896.79,669.35
2016,4,13,14,45,817.0,133.5,1.15,17.0,711.0,860.42,647.56
2016,4,13,15,0,798.0,134.0,1.2,17.0,671.0,822.18,624.28
2016,4,13,15,15,588.5,185.0,1.2,16.5,567.5,687.29,531.56
2016,4,13,15,30,379.0,236.0,1.2,16.0,464.0,550.36,431.17
2016,4,13,15,45,253.0,230.5,1.2,16.0,377.5,439.04,347.61
2016,4,13,16,0,127.0,225.0,1.2,16.0,291.0,329.58,262.4
2016,4,13,16,15,117.0,204.5,1.2,15.5,260.0,296.29,237.85
2016,4,13,16,30,107.0,184.0,1.2,15.0,229.0,263.6,212.76
2016,4,13,16,45,333.5,138.5,1.2,14.5,253.0,339.61,276.7
2016,4,13,17,0,560.0,93.0,1.2,14.0,277.0,395.31,320.23
2016,4,13,17,15,498.5,83.5,1.15,13.5,225.5,327.67,263.58
2016,4,13,17,30,437.0,74.0,1.1,13.0,174.0,264.52,209.82
2016,4,13,17,45,337.0,61.0,1.05,12.5,126.0,192.35,148.28
2016,4,13,18,0,237.0,48.0,1.0,12.0,78.0,131.09,95.71
2016,4,13,18,15,129.5,29.0,1.0,11.5,44.5,71.12,40.27
2016,4,13,18,30,22.0,10.0,1.0,11.0,11.0,13.69,0.0
2016,4,13,18,45,11.0,5.0,1.0,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,14,5,45,76.5,15.0,1.15,10.5,20.5,14.74,0.0
2016,4,14,6,0,153.0,30.0,1.2,11.0,41.0,23.4,11.93
2016,4,14,6,15,271.5,44.5,1.25,11.0,85.0,33.92,24.1
2016,4,14,6,30,390.0,59.0,1.3,11.0,129.0,43.92,33.69
2016,4,14,6,45,464.5,70.5,1.4,11.5,180.5,74.4,45.75
2016,4,14,7,0,539.0,82.0,1.5,12.0,232.0,120.59,74.53
2016,4,14,7,15,440.5,107.5,1.5,12.0,247.5,160.19,111.16
2016,4,14,7,30,342.0,133.0,1.5,12.0,263.0,188.98,140.87
2016,4,14,7,45,365.0,151.0,1.55,12.5,307.5,233.06,178.4
2016,4,14,8,0,388.0,169.0,1.6,13.0,352.0,279.62,217.73
2016,4,14,8,15,502.0,156.5,1.6,13.0,420.0,335.68,263.5
2016,4,14,8,30,616.0,144.0,1.6,13.0,488.0,403.3,318.68
2016,4,14,8,45,703.0,139.5,1.65,13.5,563.5,475.67,376.5
2016,4,14,9,0,790.0,135.0,1.7,14.0,639.0,555.69,438.79
2016,4,14,9,15,587.5,214.5,1.7,14.0,603.0,551.68,434.67
2016,4,14,9,30,385.0,294.0,1.7,14.0,567.0,527.37,414.09
2016,4,14,9,45,626.0,213.5,1.7,14.5,683.0,635.24,497.96
2016,4,14,10,0,867.0,133.0,1.7,15.0,799.0,758.62,588.94
2016,4,14,10,15,874.0,134.5,1.7,15.0,828.0,800.28,615.98
2016,4,14,10,30,881.0,136.0,1.7,15.0,857.0,838.01,640.86
2016,4,14,10,45,604.5,266.5,1.75,15.5,767.0,771.59,589.82
2016,4,14,11,0,328.0,397.0,1.8,16.0,677.0,680.29,517.47
2016,4,14,11,15,603.5,274.5,1.8,16.0,799.5,817.51,622.32
2016,4,14,11,30,879.0,152.0,1.8,16.0,922.0,957.58,717.98
2016,4,14,11,45,862.5,163.5,1.8,16.0,923.5,972.32,725.83
2016,4,14,12,0,846.0,175.0,1.8,16.0,925.0,983.41,732.83
2016,4,14,12,15,476.5,305.5,1.85,16.0,728.0,778.93,590.15
2016,4,14,12,30,107.0,436.0,1.9,16.0,531.0,544.44,414.07
2016,4,14,12,45,498.5,288.5,2.0,16.0,721.5,792.75,606.61
2016,4,14,13,0,890.0,141.0,2.1,16.0,912.0,1010.85,757.62
2016,4,14,13,15,885.5,140.0,2.1,16.0,894.5,1003.5,750.78
2016,4,14,13,30,881.0,139.0,2.1,16.0,877.0,992.81,744.46
2016,4,14,13,45,495.0,262.0,2.15,16.0,674.5,757.43,581.14
2016,4,14,14,0,109.0,385.0,2.2,16.0,472.0,498.2,384.2
2016,4,14,14,15,110.5,368.0,2.2,15.5,453.0,480.77,374.31
2016,4,14,14,30,112.0,351.0,2.2,15.0,434.0,462.81,362.45
2016,4,14,14,45,108.0,334.0,2.2,15.0,411.0,439.6,345.68
2016,4,14,15,0,104.0,317.0,2.2,15.0,388.0,416.22,328.68
2016,4,14,15,15,234.5,279.0,2.2,14.5,424.5,485.81,387.39
2016,4,14,15,30,365.0,241.0,2.2,14.0,461.0,545.44,437.04
2016,4,14,15,45,545.5,178.5,2.2,14.0,477.0,603.83,485.49
2016,4,14,16,0,726.0,116.0,2.2,14.0,493.0,641.46,517.22
2016,4,14,16,15,612.0,121.5,2.15,13.5,416.5,542.27,440.9
2016,4,14,16,30,498.0,127.0,2.1,13.0,340.0,448.43,367.51
2016,4,14,16,45,447.5,121.5,2.1,13.0,294.0,390.77,320.99
2016,4,14,17,0,397.0,116.0,2.1,13.0,248.0,337.11,276.34
2016,4,14,17,15,355.5,99.5,2.0,12.5,202.0,279.75,228.11
2016,4,14,17,30,314.0,83.0,1.9,12.0,156.0,226.21,181.81
2016,4,14,17,45,248.0,65.5,1.85,12.0,114.0,167.25,130.34
2016,4,14,18,0,182.0,48.0,1.8,12.0,72.0,110.99,81.32
2016,4,14,18,15,91.0,29.5,1.75,11.5,41.5,59.17,34.33
2016,4,14,18,30,0.0,11.0,1.7,11.0,11.0,10.81,0.0
2016,4,14,18,45,0.0,5.5,1.7,11.0,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.5,1.2,8.5,23.5,14.25,0.0
2016,4,15,6,0,222.0,29.0,1.2,9.0,47.0,22.47,12.03
2016,4,15,6,15,339.0,41.5,1.2,9.5,92.0,31.65,22.35
2016,4,15,6,30,456.0,54.0,1.2,10.0,137.0,39.79,30.19
2016,4,15,6,45,530.0,62.5,1.3,10.5,189.5,71.62,40.99
2016,4,15,7,0,604.0,71.0,1.4,11.0,242.0,119.13,70.58
2016,4,15,7,15,653.0,77.5,1.45,11.5,297.0,169.4,109.93
2016,4,15,7,30,702.0,84.0,1.5,12.0,352.0,225.15,157.41
2016,4,15,7,45,732.0,90.0,1.55,12.5,405.5,280.44,206.47
2016,4,15,8,0,762.0,96.0,1.6,13.0,459.0,338.55,257.58
2016,4,15,8,15,787.5,100.5,1.6,13.0,511.0,398.1,309.28
2016,4,15,8,30,813.0,105.0,1.6,13.0,563.0,457.17,359.28
2016,4,15,8,45,828.5,110.0,1.6,13.5,609.5,513.27,404.84
2016,4,15,9,0,844.0,115.0,1.6,14.0,656.0,569.54,448.89
2016,4,15,9,15,858.0,117.5,1.55,14.5,698.5,622.41,488.65
2016,4,15,9,30,872.0,120.0,1.5,15.0,741.0,674.75,526.58
2016,4,15,9,45,887.0,120.0,1.45,15.5,779.0,724.32,561.31
2016,4,15,10,0,902.0,120.0,1.4,16.0,817.0,772.64,592.61
2016,4,15,10,15,909.5,121.5,1.35,16.0,846.5,815.4,620.07
2016,4,15,10,30,917.0,123.0,1.3,16.0,876.0,856.05,645.72
2016,4,15,10,45,924.0,123.0,1.3,16.5,898.5,892.52,667.69
2016,4,15,11,0,931.0,123.0,1.3,17.0,921.0,926.45,687.77
2016,4,15,11,15,934.0,124.0,1.35,17.0,935.0,955.13,706.37
2016,4,15,11,30,937.0,125.0,1.4,17.0,949.0,980.76,723.06
2016,4,15,11,45,941.0,123.5,1.45,17.5,956.0,1001.62,735.36
2016,4,15,12,0,945.0,122.0,1.5,18.0,963.0,1019.2,745.65
2016,4,15,12,15,944.0,121.5,1.5,18.0,960.0,1029.65,752.11
2016,4,15,12,30,943.0,121.0,1.5,18.0,957.0,1036.56,756.51
2016,4,15,12,45,944.5,118.0,1.55,18.0,947.5,1039.71,759.52
2016,4,15,13,0,946.0,115.0,1.6,18.0,938.0,1039.24,760.38
2016,4,15,13,15,941.0,114.0,1.65,18.0,919.0,1030.99,756.42
2016,4,15,13,30,936.0,113.0,1.7,18.0,900.0,1019.21,750.37
2016,4,15,13,45,932.5,110.0,1.75,18.0,874.5,1003.27,741.72
2016,4,15,14,0,929.0,107.0,1.8,18.0,849.0,983.91,730.91
2016,4,15,14,15,920.0,105.5,1.8,18.0,815.0,957.84,715.05
2016,4,15,14,30,911.0,104.0,1.8,18.0,781.0,928.82,697.28
2016,4,15,14,45,898.5,102.0,1.8,18.0,741.0,893.45,675.19
2016,4,15,15,0,886.0,100.0,1.8,18.0,701.0,855.71,651.36
2016,4,15,15,15,870.0,97.0,1.75,17.5,655.5,811.9,623.78
2016,4,15,15,30,854.0,94.0,1.7,17.0,610.0,770.74,597.72
2016,4,15,15,45,831.5,91.5,1.65,17.0,560.0,719.42,562.89
2016,4,15,16,0,809.0,89.0,1.6,17.0,510.0,667.48,527.13
2016,4,15,16,15,781.0,85.0,1.55,16.5,457.5,609.99,485.8
2016,4,15,16,30,753.0,81.0,1.5,16.0,405.0,553.01,443.25
2016,4,15,16,45,714.5,76.0,1.45,16.0,351.0,489.96,393.77
2016,4,15,17,0,676.0,71.0,1.4,16.0,297.0,430.97,345.81
2016,4,15,17,15,620.5,64.0,1.3,15.5,243.5,362.96,289.65
2016,4,15,17,30,565.0,57.0,1.2,15.0,190.0,299.78,235.59
2016,4,15,17,45,481.5,48.0,1.2,14.5,141.0,229.93,175.41
2016,4,15,18,0,398.0,39.0,1.2,14.0,92.0,168.82,121.69
2016,4,15,18,15,256.0,25.5,1.2,13.5,54.0,98.64,58.59
2016,4,15,18,30,114.0,12.0,1.2,13.0,16.0,32.12,0.0
2016,4,15,18,45,57.0,6.0,1.2,12.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,127.5,14.5,0.7,10.5,25.0,14.25,0.0
2016,4,16,6,0,255.0,29.0,0.6,11.0,50.0,22.65,12.58
2016,4,16,6,15,363.5,41.0,0.5,11.5,95.5,30.87,21.59
2016,4,16,6,30,472.0,53.0,0.4,12.0,141.0,38.55,28.93
2016,4,16,6,45,541.5,61.5,0.35,12.5,193.5,73.18,40.89
2016,4,16,7,0,611.0,70.0,0.3,13.0,246.0,121.1,70.97
2016,4,16,7,15,657.5,76.0,0.25,13.5,300.0,171.04,109.63
2016,4,16,7,30,704.0,82.0,0.2,14.0,354.0,226.14,155.55
2016,4,16,7,45,736.0,87.5,0.15,15.0,407.5,281.67,202.71
2016,4,16,8,0,768.0,93.0,0.1,16.0,461.0,342.4,253.04
2016,4,16,8,15,792.5,97.0,0.15,16.5,512.5,399.16,299.97
2016,4,16,8,30,817.0,101.0,0.2,17.0,564.0,457.57,346.71
2016,4,16,8,45,835.0,104.0,0.3,17.5,611.0,513.16,390.32
2016,4,16,9,0,853.0,107.0,0.4,18.0,658.0,569.13,432.88
2016,4,16,9,15,866.5,110.0,0.4,18.5,700.0,622.54,471.14
2016,4,16,9,30,880.0,113.0,0.4,19.0,742.0,675.69,507.85
2016,4,16,9,45,892.0,114.0,0.45,19.5,779.0,724.22,541.03
2016,4,16,10,0,904.0,115.0,0.5,20.0,816.0,771.45,570.85
2016,4,16,10,15,911.5,116.5,0.5,20.0,845.5,814.18,597.42
2016,4,16,10,30,919.0,118.0,0.5,20.0,875.0,854.81,622.36
2016,4,16,10,45,923.0,119.5,0.55,20.5,896.5,890.23,643.49
2016,4,16,11,0,927.0,121.0,0.6,21.0,918.0,922.95,662.83
2016,4,16,11,15,930.0,121.5,0.6,21.0,932.0,950.94,679.39
2016,4,16,11,30,933.0,122.0,0.6,21.0,946.0,975.89,694.08
2016,4,16,11,45,937.0,120.5,0.65,21.5,952.5,996.58,705.97
2016,4,16,12,0,941.0,119.0,0.7,22.0,959.0,1014.02,715.96
2016,4,16,12,15,940.0,118.5,0.7,22.0,956.5,1024.34,721.99
2016,4,16,12,30,939.0,118.0,0.7,22.0,954.0,1031.13,726.09
2016,4,16,12,45,940.0,116.0,0.75,22.0,944.5,1034.75,729.58
2016,4,16,13,0,941.0,114.0,0.8,22.0,935.0,1034.78,731.06
2016,4,16,13,15,936.5,113.0,0.8,22.0,916.5,1026.96,726.8
2016,4,16,13,30,932.0,112.0,0.8,22.0,898.0,1015.63,720.63
2016,4,16,13,45,925.0,111.0,0.85,22.0,871.5,998.51,712.07
2016,4,16,14,0,918.0,110.0,0.9,22.0,845.0,978.11,701.56
2016,4,16,14,15,909.0,108.5,0.9,22.0,812.0,952.22,686.62
2016,4,16,14,30,900.0,107.0,0.9,22.0,779.0,923.41,669.87
2016,4,16,14,45,888.5,104.5,0.9,22.0,739.5,888.63,649.22
2016,4,16,15,0,877.0,102.0,0.9,22.0,700.0,851.44,626.9
2016,4,16,15,15,861.5,99.5,0.9,21.5,655.5,813.42,604.97
2016,4,16,15,30,846.0,97.0,0.9,21.0,611.0,768.93,578.3
2016,4,16,15,45,827.5,93.0,0.9,21.0,562.0,719.14,546.43
2016,4,16,16,0,809.0,89.0,0.9,21.0,513.0,668.42,513.33
2016,4,16,16,15,782.0,85.0,0.9,20.5,460.5,611.56,474.4
2016,4,16,16,30,755.0,81.0,0.9,20.0,408.0,555.12,434.04
2016,4,16,16,45,717.5,76.0,0.9,19.5,354.0,492.5,387.43
2016,4,16,17,0,680.0,71.0,0.9,19.0,300.0,433.8,341.87
2016,4,16,17,15,626.0,64.5,0.85,18.0,247.0,366.77,288.4
2016,4,16,17,30,572.0,58.0,0.8,17.0,194.0,304.4,236.52
2016,4,16,17,45,480.5,49.0,0.8,16.5,143.5,231.29,174.81
2016,4,16,18,0,389.0,40.0,0.8,16.0,93.0,167.76,120.18
2016,4,16,18,15,256.0,26.5,0.85,15.5,55.0,99.96,60.33
2016,4,16,18,30,123.0,13.0,0.9,15.0,17.0,34.88,0.0
2016,4,16,18,45,61.5,6.5,0.95,15.0,8.5,6.39,0.0
2016,4,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,45,124.5,15.0,0.9,13.5,26.0,11.67,0.0
2016,4,17,6,0,249.0,30.0,0.8,14.0,52.0,23.35,13.32
2016,4,17,6,15,352.0,42.5,0.75,14.5,97.0,32.0,22.31
2016,4,17,6,30,455.0,55.0,0.7,15.0,142.0,40.07,29.89
2016,4,17,6,45,517.5,65.0,0.65,15.5,193.0,76.97,43.58
2016,4,17,7,0,580.0,75.0,0.6,16.0,244.0,124.27,73.98
2016,4,17,7,15,627.0,81.5,0.6,16.5,297.5,173.06,111.74
2016,4,17,7,30,674.0,88.0,0.6,17.0,351.0,227.1,156.62
2016,4,17,7,45,705.0,94.5,0.6,17.5,403.5,281.64,203.28
2016,4,17,8,0,736.0,101.0,0.6,18.0,456.0,339.13,251.73
2016,4,17,8,15,761.0,105.0,0.6,18.5,507.0,394.65,297.59
2016,4,17,8,30,786.0,109.0,0.6,19.0,558.0,453.71,344.56
2016,4,17,8,45,803.0,113.5,0.6,20.0,604.5,508.64,386.13
2016,4,17,9,0,820.0,118.0,0.6,21.0,651.0,563.92,426.24
2016,4,17,9,15,834.5,120.5,0.6,21.5,692.5,615.87,463.3
2016,4,17,9,30,849.0,123.0,0.6,22.0,734.0,667.38,498.8
2016,4,17,9,45,865.0,122.5,0.6,22.5,771.0,716.28,531.47
2016,4,17,10,0,881.0,122.0,0.6,23.0,808.0,763.63,560.79
2016,4,17,10,15,888.5,123.5,0.6,23.0,837.0,805.46,586.67
2016,4,17,10,30,896.0,125.0,0.6,23.0,866.0,845.25,611.0
2016,4,17,10,45,904.0,124.5,0.6,23.5,888.5,881.26,631.47
2016,4,17,11,0,912.0,124.0,0.6,24.0,911.0,914.85,650.22
2016,4,17,11,15,915.0,125.0,0.6,24.0,925.0,942.9,666.66
2016,4,17,11,30,918.0,126.0,0.6,24.0,939.0,967.96,681.3
2016,4,17,11,45,921.0,125.0,0.6,24.5,945.5,987.92,691.52
2016,4,17,12,0,924.0,124.0,0.6,25.0,952.0,1004.64,699.86
2016,4,17,12,15,923.5,124.0,0.6,25.0,950.0,1015.72,706.27
2016,4,17,12,30,923.0,124.0,0.6,25.0,948.0,1023.36,710.8
2016,4,17,12,45,922.5,122.5,0.65,25.5,938.0,1025.96,712.26
2016,4,17,13,0,922.0,121.0,0.7,26.0,928.0,1025.06,711.8
2016,4,17,13,15,918.0,120.0,0.7,26.0,909.5,1017.78,707.95
2016,4,17,13,30,914.0,119.0,0.7,26.0,891.0,1007.06,702.24
2016,4,17,13,45,909.5,116.5,0.75,26.0,866.0,990.9,694.45
2016,4,17,14,0,905.0,114.0,0.8,26.0,841.0,971.45,684.71
2016,4,17,14,15,897.0,112.0,0.8,25.5,808.0,946.15,671.7
2016,4,17,14,30,889.0,110.0,0.8,25.0,775.0,917.94,656.87
2016,4,17,14,45,880.5,106.0,0.85,25.0,737.0,884.38,638.16
2016,4,17,15,0,872.0,102.0,0.9,25.0,699.0,848.27,617.6
2016,4,17,15,15,857.5,99.5,0.85,24.5,654.5,811.18,595.75
2016,4,17,15,30,843.0,97.0,0.8,24.0,610.0,767.59,569.3
2016,4,17,15,45,826.0,92.5,0.8,24.0,562.0,718.42,538.34
2016,4,17,16,0,809.0,88.0,0.8,24.0,514.0,668.24,506.1
2016,4,17,16,15,783.0,84.0,0.75,23.5,462.0,612.0,467.81
2016,4,17,16,30,757.0,80.0,0.7,23.0,410.0,556.11,428.09
2016,4,17,16,45,722.0,75.0,0.7,22.5,356.5,494.77,383.31
2016,4,17,17,0,687.0,70.0,0.7,22.0,303.0,437.0,339.29
2016,4,17,17,15,634.5,63.5,0.7,21.0,250.0,370.26,287.2
2016,4,17,17,30,582.0,57.0,0.7,20.0,197.0,308.0,236.38
2016,4,17,17,45,499.5,48.0,0.75,19.0,147.0,237.39,177.74
2016,4,17,18,0,417.0,39.0,0.8,18.0,97.0,175.38,124.83
2016,4,17,18,15,284.0,26.5,0.8,17.5,58.0,106.84,65.12
2016,4,17,18,30,151.0,14.0,0.8,17.0,19.0,46.41,0.0
2016,4,17,18,45,75.5,7.0,0.85,16.5,9.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,143.0,15.5,0.45,15.5,29.0,11.83,0.0
2016,4,18,6,0,286.0,31.0,0.5,16.0,58.0,24.06,14.08
2016,4,18,6,15,390.0,42.5,0.45,16.0,104.5,31.72,22.0
2016,4,18,6,30,494.0,54.0,0.4,16.0,151.0,38.88,28.77
2016,4,18,6,45,562.5,61.5,0.35,16.5,204.0,78.15,42.32
2016,4,18,7,0,631.0,69.0,0.3,17.0,257.0,126.67,73.23
2016,4,18,7,15,676.0,75.0,0.3,17.5,311.5,177.72,112.87
2016,4,18,7,30,721.0,81.0,0.3,18.0,366.0,233.73,159.3
2016,4,18,7,45,752.0,86.0,0.3,18.5,419.5,291.87,208.53
2016,4,18,8,0,783.0,91.0,0.3,19.0,473.0,350.36,257.34
2016,4,18,8,15,806.5,95.0,0.35,19.5,524.0,407.55,304.31
2016,4,18,8,30,830.0,99.0,0.4,20.0,575.0,466.25,350.9
2016,4,18,8,45,847.0,102.0,0.45,20.5,622.0,521.95,393.79
2016,4,18,9,0,864.0,105.0,0.5,21.0,669.0,577.91,435.37
2016,4,18,9,15,876.5,107.5,0.5,21.5,711.0,631.5,473.29
2016,4,18,9,30,889.0,110.0,0.5,22.0,753.0,683.1,508.55
2016,4,18,9,45,902.5,109.5,0.55,23.0,789.5,731.48,540.0
2016,4,18,10,0,916.0,109.0,0.6,24.0,826.0,778.63,568.15
2016,4,18,10,15,922.5,110.5,0.6,24.0,855.0,820.89,594.06
2016,4,18,10,30,929.0,112.0,0.6,24.0,884.0,860.93,618.31
2016,4,18,10,45,933.5,113.0,0.6,24.5,905.0,896.41,638.22
2016,4,18,11,0,938.0,114.0,0.6,25.0,926.0,929.19,656.26
2016,4,18,11,15,940.5,114.5,0.6,25.0,939.5,956.83,672.31
2016,4,18,11,30,943.0,115.0,0.6,25.0,953.0,981.37,686.51
2016,4,18,11,45,943.5,115.5,0.6,25.5,958.5,1000.85,696.33
2016,4,18,12,0,944.0,116.0,0.6,26.0,964.0,1016.95,704.21
2016,4,18,12,15,943.0,116.0,0.6,26.0,961.5,1027.67,710.36
2016,4,18,12,30,942.0,116.0,0.6,26.0,959.0,1034.86,714.6
2016,4,18,12,45,935.0,118.0,0.6,26.0,947.0,1034.76,714.69
2016,4,18,13,0,928.0,120.0,0.6,26.0,935.0,1031.13,712.91
2016,4,18,13,15,923.0,119.0,0.6,26.0,916.0,1022.8,708.51
2016,4,18,13,30,918.0,118.0,0.6,26.0,897.0,1011.03,702.22
2016,4,18,13,45,907.0,119.5,0.65,26.0,869.5,992.87,693.33
2016,4,18,14,0,896.0,121.0,0.7,26.0,842.0,971.63,682.65
2016,4,18,14,15,886.5,119.0,0.7,25.5,809.0,945.13,668.99
2016,4,18,14,30,877.0,117.0,0.7,25.0,776.0,915.81,653.54
2016,4,18,14,45,856.5,118.5,0.75,25.0,735.0,883.31,635.64
2016,4,18,15,0,836.0,120.0,0.8,25.0,694.0,843.66,612.91
2016,4,18,15,15,819.5,117.0,0.8,25.0,649.5,800.76,586.96
2016,4,18,15,30,803.0,114.0,0.8,25.0,605.0,756.35,559.65
2016,4,18,15,45,772.0,113.5,0.8,25.0,554.5,702.71,525.63
2016,4,18,16,0,741.0,113.0,0.8,25.0,504.0,651.76,491.93
2016,4,18,16,15,711.0,107.5,0.8,24.5,452.5,594.1,452.82
2016,4,18,16,30,681.0,102.0,0.8,24.0,401.0,537.3,412.97
2016,4,18,16,45,636.0,96.5,0.8,23.5,347.0,473.31,366.24
2016,4,18,17,0,591.0,91.0,0.8,23.0,293.0,412.3,319.98
2016,4,18,17,15,533.5,82.0,0.8,21.5,241.0,345.19,268.4
2016,4,18,17,30,476.0,73.0,0.8,20.0,189.0,283.14,218.57
2016,4,18,17,45,389.5,61.0,0.8,18.5,140.5,212.26,160.46
2016,4,18,18,0,303.0,49.0,0.8,17.0,92.0,152.38,110.26
2016,4,18,18,15,151.5,33.5,0.75,16.5,55.0,82.7,52.41
2016,4,18,18,30,0.0,18.0,0.7,16.0,18.0,17.89,0.0
2016,4,18,18,45,0.0,9.0,0.65,15.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,121.0,17.0,0.7,14.5,28.5,13.19,0.0
2016,4,19,6,0,242.0,34.0,0.7,15.0,57.0,26.16,16.12
2016,4,19,6,15,341.5,46.5,0.6,15.5,102.5,35.2,25.12
2016,4,19,6,30,441.0,59.0,0.5,16.0,148.0,43.86,33.17
2016,4,19,6,45,519.5,66.5,0.45,16.5,200.5,81.99,46.31
2016,4,19,7,0,598.0,74.0,0.4,17.0,253.0,129.38,76.77
2016,4,19,7,15,643.5,80.0,0.35,17.0,307.0,178.72,115.43
2016,4,19,7,30,689.0,86.0,0.3,17.0,361.0,233.09,160.79
2016,4,19,7,45,725.5,90.0,0.3,17.5,414.5,287.86,207.24
2016,4,19,8,0,762.0,94.0,0.3,18.0,468.0,348.29,257.45
2016,4,19,8,15,785.5,98.0,0.3,18.5,518.5,404.34,303.25
2016,4,19,8,30,809.0,102.0,0.3,19.0,569.0,461.93,348.63
2016,4,19,8,45,823.5,106.5,0.3,20.0,615.0,516.7,389.56
2016,4,19,9,0,838.0,111.0,0.3,21.0,661.0,571.53,428.76
2016,4,19,9,15,851.0,114.0,0.35,21.5,703.0,623.8,466.09
2016,4,19,9,30,864.0,117.0,0.4,22.0,745.0,675.45,501.84
2016,4,19,9,45,864.0,124.5,0.45,23.0,778.0,721.64,531.69
2016,4,19,10,0,864.0,132.0,0.5,24.0,811.0,765.68,558.13
2016,4,19,10,15,871.5,134.0,0.55,24.0,839.5,806.41,583.95
2016,4,19,10,30,879.0,136.0,0.6,24.0,868.0,846.01,608.91
2016,4,19,10,45,877.0,141.5,0.65,24.5,887.5,878.89,628.26
2016,4,19,11,0,875.0,147.0,0.7,25.0,907.0,908.89,645.76
2016,4,19,11,15,878.0,148.0,0.75,25.0,920.5,935.98,662.69
2016,4,19,11,30,881.0,149.0,0.8,25.0,934.0,960.22,677.93
2016,4,19,11,45,876.0,153.0,0.85,25.0,938.0,977.01,688.67
2016,4,19,12,0,871.0,157.0,0.9,25.0,942.0,995.79,700.83
2016,4,19,12,15,613.0,286.5,0.9,24.5,838.5,895.06,637.35
2016,4,19,12,30,355.0,416.0,0.9,24.0,735.0,778.2,557.01
2016,4,19,12,45,416.0,383.5,0.9,24.0,753.0,813.62,583.53
2016,4,19,13,0,477.0,351.0,0.9,24.0,771.0,841.97,603.66
2016,4,19,13,15,468.5,344.5,0.9,23.5,750.0,827.22,595.35
2016,4,19,13,30,460.0,338.0,0.9,23.0,729.0,810.54,586.31
2016,4,19,13,45,411.5,348.0,0.95,23.0,690.0,771.18,560.71
2016,4,19,14,0,363.0,358.0,1.0,23.0,651.0,724.29,530.11
2016,4,19,14,15,240.5,358.5,1.0,22.5,549.5,607.19,449.7
2016,4,19,14,30,118.0,359.0,1.0,22.0,448.0,485.37,363.35
2016,4,19,14,45,173.0,338.5,1.0,22.0,461.5,509.38,384.02
2016,4,19,15,0,228.0,318.0,1.0,22.0,475.0,529.72,400.73
2016,4,19,15,15,213.5,298.0,0.95,21.5,437.5,490.18,373.29
2016,4,19,15,30,199.0,278.0,0.9,21.0,400.0,450.89,346.11
2016,4,19,15,45,182.0,255.5,0.85,20.5,360.0,407.39,315.3
2016,4,19,16,0,165.0,233.0,0.8,20.0,320.0,364.66,284.47
2016,4,19,16,15,197.5,206.0,0.75,19.5,300.5,350.14,275.46
2016,4,19,16,30,230.0,179.0,0.7,19.0,281.0,338.75,268.04
2016,4,19,16,45,210.0,161.0,0.65,18.5,244.5,291.37,231.61
2016,4,19,17,0,190.0,143.0,0.6,18.0,208.0,252.16,200.83
2016,4,19,17,15,330.0,109.0,0.6,17.5,199.5,280.23,222.54
2016,4,19,17,30,470.0,75.0,0.6,17.0,191.0,283.38,221.32
2016,4,19,17,45,404.5,61.0,0.6,16.5,143.5,219.11,166.73
2016,4,19,18,0,339.0,47.0,0.6,16.0,96.0,161.69,117.27
2016,4,19,18,15,217.5,31.5,0.6,15.5,58.0,96.02,61.34
2016,4,19,18,30,96.0,16.0,0.6,15.0,20.0,38.59,0.0
2016,4,19,18,45,48.0,8.0,0.65,14.5,10.0,14.18,0.0
2016,4,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,45,145.5,17.0,0.7,12.5,31.5,12.88,0.0
2016,4,20,6,0,291.0,34.0,0.7,13.0,63.0,26.43,16.72
2016,4,20,6,15,391.0,45.0,0.6,13.5,110.0,33.49,23.91
2016,4,20,6,30,491.0,56.0,0.5,14.0,157.0,42.88,32.63
2016,4,20,6,45,566.0,62.5,0.45,15.0,210.5,83.09,45.4
2016,4,20,7,0,641.0,69.0,0.4,16.0,264.0,132.08,77.35
2016,4,20,7,15,684.0,74.5,0.4,16.5,318.0,183.09,117.73
2016,4,20,7,30,727.0,80.0,0.4,17.0,372.0,241.27,166.42
2016,4,20,7,45,759.5,84.0,0.4,17.5,426.0,296.77,213.85
2016,4,20,8,0,792.0,88.0,0.4,18.0,480.0,355.3,262.96
2016,4,20,8,15,814.0,91.5,0.4,18.5,530.5,411.89,309.42
2016,4,20,8,30,836.0,95.0,0.4,19.0,581.0,469.8,355.21
2016,4,20,8,45,851.0,98.0,0.45,19.5,627.0,524.72,397.6
2016,4,20,9,0,866.0,101.0,0.5,20.0,673.0,580.97,439.42
2016,4,20,9,15,878.0,103.5,0.5,20.0,714.0,633.0,477.24
2016,4,20,9,30,890.0,106.0,0.5,20.0,755.0,684.21,513.36
2016,4,20,9,45,900.5,107.0,0.55,20.5,790.5,731.87,545.22
2016,4,20,10,0,911.0,108.0,0.6,21.0,826.0,778.07,574.14
2016,4,20,10,15,917.0,110.0,0.6,21.0,854.5,820.09,600.22
2016,4,20,10,30,923.0,112.0,0.6,21.0,883.0,859.89,624.61
2016,4,20,10,45,918.5,118.0,0.65,21.5,902.0,892.41,643.87
2016,4,20,11,0,914.0,124.0,0.7,22.0,921.0,921.77,661.11
2016,4,20,11,15,916.5,125.0,0.7,22.0,934.5,949.21,677.41
2016,4,20,11,30,919.0,126.0,0.7,22.0,948.0,973.65,691.83
2016,4,20,11,45,912.0,131.5,0.75,22.0,951.5,990.62,702.77
2016,4,20,12,0,905.0,137.0,0.8,22.0,955.0,1004.13,711.79
2016,4,20,12,15,904.0,137.0,0.8,22.0,952.0,1014.41,717.91
2016,4,20,12,30,903.0,137.0,0.8,22.0,949.0,1021.32,722.12
2016,4,20,12,45,902.0,134.5,0.85,22.0,938.5,1022.27,723.94
2016,4,20,13,0,901.0,132.0,0.9,22.0,928.0,1019.78,723.83
2016,4,20,13,15,896.5,131.5,0.9,22.0,909.5,1012.54,719.92
2016,4,20,13,30,892.0,131.0,0.9,22.0,891.0,1001.96,714.13
2016,4,20,13,45,884.0,130.0,0.9,22.0,864.5,984.26,704.06
2016,4,20,14,0,876.0,129.0,0.9,22.0,838.0,963.48,692.2
2016,4,20,14,15,866.5,127.0,0.9,21.5,805.5,937.31,678.31
2016,4,20,14,30,857.0,125.0,0.9,21.0,773.0,913.87,666.13
2016,4,20,14,45,842.0,123.5,0.95,21.0,733.0,878.01,645.39
2016,4,20,15,0,827.0,122.0,1.0,21.0,693.0,840.05,623.1
2016,4,20,15,15,810.5,118.5,0.95,20.5,648.5,796.86,596.67
2016,4,20,15,30,794.0,115.0,0.9,20.0,604.0,752.18,568.89
2016,4,20,15,45,772.0,111.0,0.9,20.0,555.5,701.67,536.2
2016,4,20,16,0,750.0,107.0,0.9,20.0,507.0,652.87,503.57
2016,4,20,16,15,564.0,132.0,0.85,19.5,416.0,526.16,410.86
2016,4,20,16,30,378.0,157.0,0.8,19.0,325.0,411.38,324.36
2016,4,20,16,45,497.5,120.5,0.8,18.5,312.0,420.34,333.5
2016,4,20,17,0,617.0,84.0,0.8,18.0,299.0,419.34,332.25
2016,4,20,17,15,562.0,76.0,0.75,17.0,246.5,353.13,279.15
2016,4,20,17,30,507.0,68.0,0.7,16.0,194.0,291.71,228.42
2016,4,20,17,45,428.0,57.5,0.65,15.5,146.0,224.33,171.42
2016,4,20,18,0,349.0,47.0,0.6,15.0,98.0,165.14,120.46
2016,4,20,18,15,174.5,34.5,0.6,14.5,60.0,89.4,58.49
2016,4,20,18,30,0.0,22.0,0.6,14.0,22.0,22.33,0.0
2016,4,20,18,45,0.0,11.0,0.6,13.5,11.0,10.81,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,5,45,64.5,20.0,0.35,13.5,26.5,16.9,1.15
2016,4,21,6,0,129.0,40.0,0.3,14.0,53.0,32.83,22.25
2016,4,21,6,15,193.5,58.5,0.25,14.5,92.0,47.05,35.73
2016,4,21,6,30,258.0,77.0,0.2,15.0,131.0,63.49,50.65
2016,4,21,6,45,302.0,94.5,0.2,15.5,175.0,94.96,63.85
2016,4,21,7,0,346.0,112.0,0.2,16.0,219.0,135.21,92.4
2016,4,21,7,15,400.0,119.0,0.25,16.0,264.5,173.33,121.58
2016,4,21,7,30,454.0,126.0,0.3,16.0,310.0,217.4,157.33
2016,4,21,7,45,508.5,131.5,0.35,16.5,364.0,266.08,197.22
2016,4,21,8,0,563.0,137.0,0.4,17.0,418.0,320.52,241.54
2016,4,21,8,15,479.0,180.5,0.45,17.0,436.5,358.58,274.4
2016,4,21,8,30,395.0,224.0,0.5,17.0,455.0,388.87,299.4
2016,4,21,8,45,368.5,252.0,0.55,17.5,481.0,423.71,325.84
2016,4,21,9,0,342.0,280.0,0.6,18.0,507.0,455.56,349.03
2016,4,21,9,15,227.5,312.5,0.65,18.0,467.5,435.62,333.34
2016,4,21,9,30,113.0,345.0,0.7,18.0,428.0,403.94,308.36
2016,4,21,9,45,182.5,360.5,0.75,18.0,502.0,474.49,361.34
2016,4,21,10,0,252.0,376.0,0.8,18.0,576.0,551.55,417.18
2016,4,21,10,15,164.0,385.0,0.8,18.0,517.0,502.99,379.67
2016,4,21,10,30,76.0,394.0,0.8,18.0,458.0,446.32,336.71
2016,4,21,10,45,121.0,416.0,0.85,18.5,521.0,513.04,385.44
2016,4,21,11,0,166.0,438.0,0.9,19.0,584.0,580.04,432.31
2016,4,21,11,15,266.5,423.0,0.9,19.0,660.5,666.11,493.72
2016,4,21,11,30,367.0,408.0,0.9,19.0,737.0,752.3,553.52
2016,4,21,11,45,383.0,397.5,0.9,19.0,743.0,766.31,562.38
2016,4,21,12,0,399.0,387.0,0.9,19.0,749.0,784.18,574.58
2016,4,21,12,15,440.0,376.0,0.9,19.0,774.0,820.07,599.2
2016,4,21,12,30,481.0,365.0,0.9,19.0,799.0,854.75,622.62
2016,4,21,12,45,506.0,342.5,0.95,19.0,795.0,860.35,627.92
2016,4,21,13,0,531.0,320.0,1.0,19.0,791.0,863.59,632.16
2016,4,21,13,15,705.0,224.0,1.0,19.0,835.5,934.66,682.95
2016,4,21,13,30,879.0,128.0,1.0,19.0,880.0,987.32,716.15
2016,4,21,13,45,634.0,239.5,1.05,19.0,773.5,872.66,642.72
2016,4,21,14,0,389.0,351.0,1.1,19.0,667.0,741.69,550.7
2016,4,21,14,15,630.5,230.0,1.1,19.0,719.0,840.26,626.76
2016,4,21,14,30,872.0,109.0,1.1,19.0,771.0,905.59,670.46
2016,4,21,14,45,866.0,104.5,1.15,19.0,733.5,874.0,650.84
2016,4,21,15,0,860.0,100.0,1.2,19.0,696.0,839.79,630.52
2016,4,21,15,15,845.0,97.5,1.2,18.5,652.5,798.01,605.29
2016,4,21,15,30,830.0,95.0,1.2,18.0,609.0,758.89,581.53
2016,4,21,15,45,809.0,92.5,1.2,18.0,560.5,709.46,548.98
2016,4,21,16,0,788.0,90.0,1.2,18.0,512.0,659.36,515.45
2016,4,21,16,15,761.5,86.5,1.15,17.5,461.0,604.2,476.55
2016,4,21,16,30,735.0,83.0,1.1,17.0,410.0,549.48,436.3
2016,4,21,16,45,697.0,78.5,1.1,17.0,357.5,489.58,390.23
2016,4,21,17,0,659.0,74.0,1.1,17.0,305.0,430.39,343.19
2016,4,21,17,15,606.5,67.5,1.0,16.5,252.5,364.89,289.82
2016,4,21,17,30,554.0,61.0,0.9,16.0,200.0,303.89,238.34
2016,4,21,17,45,476.0,52.0,0.85,15.5,151.5,235.97,180.48
2016,4,21,18,0,398.0,43.0,0.8,15.0,103.0,176.12,128.48
2016,4,21,18,15,199.0,34.0,0.8,14.5,64.0,94.75,62.45
2016,4,21,18,30,0.0,25.0,0.8,14.0,25.0,25.82,0.0
2016,4,21,18,45,0.0,12.5,0.8,13.5,12.5,12.29,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,8.0,1.4,13.5,8.0,7.71,0.0
2016,4,22,6,0,0.0,16.0,1.5,14.0,16.0,15.43,7.53
2016,4,22,6,15,0.0,27.0,1.5,14.0,27.0,26.06,17.37
2016,4,22,6,30,0.0,38.0,1.5,14.0,38.0,36.69,25.64
2016,4,22,6,45,0.0,50.0,1.55,14.0,50.0,48.3,35.69
2016,4,22,7,0,0.0,62.0,1.6,14.0,62.0,59.92,45.6
2016,4,22,7,15,0.0,74.5,1.6,14.0,74.5,71.87,55.64
2016,4,22,7,30,0.0,87.0,1.6,14.0,87.0,83.78,65.48
2016,4,22,7,45,17.0,140.5,1.65,14.5,149.5,138.57,110.15
2016,4,22,8,0,34.0,194.0,1.7,15.0,212.0,192.67,153.32
2016,4,22,8,15,217.0,209.0,1.7,15.0,335.5,280.55,221.89
2016,4,22,8,30,400.0,224.0,1.7,15.0,459.0,390.99,308.27
2016,4,22,8,45,204.0,215.0,1.7,15.0,335.0,306.43,242.98
2016,4,22,9,0,8.0,206.0,1.7,15.0,211.0,202.21,159.16
2016,4,22,9,15,12.5,231.5,1.7,15.0,240.5,230.03,181.21
2016,4,22,9,30,17.0,257.0,1.7,15.0,270.0,258.38,203.06
2016,4,22,9,45,8.5,146.5,1.75,15.5,153.0,147.63,114.86
2016,4,22,10,0,0.0,36.0,1.8,16.0,36.0,34.84,23.1
2016,4,22,10,15,8.0,159.5,1.85,16.0,167.0,160.71,125.26
2016,4,22,10,30,16.0,283.0,1.9,16.0,298.0,287.46,224.04
2016,4,22,10,45,96.5,361.5,1.95,16.0,447.0,438.97,340.54
2016,4,22,11,0,177.0,440.0,2.0,16.0,596.0,591.79,453.13
2016,4,22,11,15,98.0,377.5,2.05,16.0,464.0,465.62,358.37
2016,4,22,11,30,19.0,315.0,2.1,16.0,332.0,325.27,251.31
2016,4,22,11,45,117.0,386.0,2.15,16.0,492.5,500.13,386.21
2016,4,22,12,0,215.0,457.0,2.2,16.0,653.0,669.83,510.04
2016,4,22,12,15,334.0,414.5,2.25,15.5,717.5,752.2,572.22
2016,4,22,12,30,453.0,372.0,2.3,15.0,782.0,835.14,634.58
2016,4,22,12,45,294.5,408.0,2.35,15.0,673.5,715.55,546.13
2016,4,22,13,0,136.0,444.0,2.4,15.0,565.0,592.92,454.19
2016,4,22,13,15,85.0,398.5,2.4,14.5,474.0,488.44,378.2
2016,4,22,13,30,34.0,353.0,2.4,14.0,383.0,391.93,305.5
2016,4,22,13,45,215.0,350.5,2.4,14.0,527.0,579.78,453.7
2016,4,22,14,0,396.0,348.0,2.4,14.0,671.0,745.32,577.86
2016,4,22,14,15,401.5,331.5,2.3,14.0,647.5,726.67,563.67
2016,4,22,14,30,407.0,315.0,2.2,14.0,624.0,706.18,549.71
2016,4,22,14,45,609.5,221.5,2.15,14.0,658.5,784.7,612.72
2016,4,22,15,0,812.0,128.0,2.1,14.0,693.0,835.57,650.44
2016,4,22,15,15,796.5,125.0,2.1,14.0,650.0,794.17,622.11
2016,4,22,15,30,781.0,122.0,2.1,14.0,607.0,751.26,593.28
2016,4,22,15,45,775.0,113.0,2.1,14.0,562.5,707.66,563.56
2016,4,22,16,0,769.0,104.0,2.1,14.0,518.0,662.29,531.9
2016,4,22,16,15,742.0,99.5,2.1,13.5,466.5,608.49,492.46
2016,4,22,16,30,715.0,95.0,2.1,13.0,415.0,553.21,450.71
2016,4,22,16,45,683.0,88.0,2.1,13.0,363.0,493.2,403.1
2016,4,22,17,0,651.0,81.0,2.1,13.0,311.0,434.89,355.28
2016,4,22,17,15,596.5,74.5,1.95,12.5,258.0,368.75,299.87
2016,4,22,17,30,542.0,68.0,1.8,12.0,205.0,307.28,246.68
2016,4,22,17,45,451.5,59.0,1.7,12.0,155.0,235.35,183.98
2016,4,22,18,0,361.0,50.0,1.6,12.0,105.0,172.7,128.84
2016,4,22,18,15,232.5,35.5,1.5,11.5,66.0,104.82,70.74
2016,4,22,18,30,104.0,21.0,1.4,11.0,27.0,47.02,1.34
2016,4,22,18,45,52.0,10.5,1.35,11.0,13.5,17.37,0.0
2016,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
