Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.5,20.0,1.05,11.5,35.5,15.38,3.63
2016,4,23,6,0,269.0,40.0,1.1,12.0,71.0,30.64,20.82
2016,4,23,6,15,365.5,52.0,1.15,12.0,117.0,39.24,29.26
2016,4,23,6,30,462.0,64.0,1.2,12.0,163.0,54.61,35.9
2016,4,23,6,45,521.5,73.0,1.3,12.5,214.5,94.8,55.94
2016,4,23,7,0,581.0,82.0,1.4,13.0,266.0,142.0,89.24
2016,4,23,7,15,625.5,88.5,1.35,13.0,319.0,190.99,129.39
2016,4,23,7,30,670.0,95.0,1.3,13.0,372.0,244.91,175.91
2016,4,23,7,45,705.0,99.0,1.3,13.5,424.5,298.38,222.7
2016,4,23,8,0,740.0,103.0,1.3,14.0,477.0,355.18,271.6
2016,4,23,8,15,370.0,114.0,1.3,14.0,301.0,255.98,201.53
2016,4,23,8,30,0.0,125.0,1.3,14.0,125.0,120.44,94.35
2016,4,23,8,45,32.0,208.5,1.3,14.5,230.0,214.71,170.38
2016,4,23,9,0,64.0,292.0,1.3,15.0,335.0,312.96,246.41
2016,4,23,9,15,458.0,206.5,1.25,15.0,542.0,477.99,377.48
2016,4,23,9,30,852.0,121.0,1.2,15.0,749.0,679.29,528.96
2016,4,23,9,45,608.5,235.0,1.2,15.5,694.5,656.21,505.14
2016,4,23,10,0,365.0,349.0,1.2,16.0,640.0,610.32,466.12
2016,4,23,10,15,339.5,370.5,1.2,16.0,649.0,627.79,478.04
2016,4,23,10,30,314.0,392.0,1.2,16.0,658.0,642.7,487.33
2016,4,23,10,45,613.5,255.0,1.25,16.5,789.5,778.16,589.32
2016,4,23,11,0,913.0,118.0,1.3,17.0,921.0,919.66,683.98
2016,4,23,11,15,915.5,119.0,1.3,17.0,934.0,946.84,699.47
2016,4,23,11,30,918.0,120.0,1.3,17.0,947.0,971.02,714.46
2016,4,23,11,45,917.5,121.0,1.3,17.0,952.0,989.29,725.69
2016,4,23,12,0,917.0,122.0,1.3,17.0,957.0,1004.28,734.95
2016,4,23,12,15,916.0,121.5,1.3,17.0,954.5,1013.91,740.92
2016,4,23,12,30,915.0,121.0,1.3,17.0,952.0,1020.14,744.9
2016,4,23,12,45,909.5,122.5,1.3,17.5,940.0,1020.61,743.98
2016,4,23,13,0,904.0,124.0,1.3,18.0,928.0,1017.66,741.1
2016,4,23,13,15,899.5,123.0,1.3,17.5,909.5,1009.71,737.99
2016,4,23,13,30,895.0,122.0,1.3,17.0,891.0,998.42,732.89
2016,4,23,13,45,880.5,125.0,1.35,17.0,863.5,978.54,721.84
2016,4,23,14,0,866.0,128.0,1.4,17.0,836.0,955.81,709.01
2016,4,23,14,15,856.5,126.0,1.45,17.0,803.5,929.74,693.93
2016,4,23,14,30,847.0,124.0,1.5,17.0,771.0,906.4,680.6
2016,4,23,14,45,829.5,124.0,1.6,17.0,731.0,870.16,659.04
2016,4,23,15,0,812.0,124.0,1.7,17.0,691.0,832.03,635.9
2016,4,23,15,15,795.5,121.0,1.7,16.5,647.5,789.81,609.64
2016,4,23,15,30,779.0,118.0,1.7,16.0,604.0,746.16,581.94
2016,4,23,15,45,751.0,116.5,1.75,16.0,555.0,696.77,548.92
2016,4,23,16,0,723.0,115.0,1.8,16.0,506.0,645.18,512.71
2016,4,23,16,15,694.0,110.0,1.8,15.5,455.0,589.41,472.35
2016,4,23,16,30,665.0,105.0,1.8,15.0,404.0,534.46,431.32
2016,4,23,16,45,622.5,99.5,1.8,15.0,352.0,472.47,382.65
2016,4,23,17,0,580.0,94.0,1.8,15.0,300.0,413.25,334.7
2016,4,23,17,15,524.5,85.5,1.75,14.5,248.5,347.91,280.93
2016,4,23,17,30,469.0,77.0,1.7,14.0,197.0,287.41,229.51
2016,4,23,17,45,380.0,66.0,1.65,13.5,149.0,216.59,169.02
2016,4,23,18,0,291.0,55.0,1.6,13.0,101.0,157.0,117.53
2016,4,23,18,15,184.5,38.0,1.55,12.5,63.0,96.13,65.59
2016,4,23,18,30,78.0,21.0,1.5,12.0,25.0,39.96,4.71
2016,4,23,18,45,39.0,10.5,1.45,12.0,12.5,15.66,0.0
2016,4,23,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,45,32.5,23.0,1.7,11.5,27.0,20.58,8.02
2016,4,24,6,0,65.0,46.0,1.8,12.0,54.0,39.35,28.42
2016,4,24,6,15,111.5,68.5,1.8,12.0,90.0,57.11,45.07
2016,4,24,6,30,158.0,91.0,1.8,12.0,126.0,78.43,59.21
2016,4,24,6,45,196.0,112.0,1.85,12.0,167.0,107.36,78.68
2016,4,24,7,0,234.0,133.0,1.9,12.0,208.0,144.09,106.68
2016,4,24,7,15,256.5,155.0,1.85,12.0,251.0,183.21,138.77
2016,4,24,7,30,279.0,177.0,1.8,12.0,294.0,225.03,173.77
2016,4,24,7,45,333.5,181.5,1.8,12.5,339.0,263.96,205.51
2016,4,24,8,0,388.0,186.0,1.8,13.0,384.0,306.37,240.38
2016,4,24,8,15,319.0,222.5,1.8,13.0,396.0,335.86,266.21
2016,4,24,8,30,250.0,259.0,1.8,13.0,408.0,356.04,283.14
2016,4,24,8,45,201.5,286.0,1.8,13.5,412.0,372.27,295.37
2016,4,24,9,0,153.0,313.0,1.8,14.0,416.0,382.0,301.75
2016,4,24,9,15,275.5,310.5,1.75,14.5,509.5,464.28,365.36
2016,4,24,9,30,398.0,308.0,1.7,15.0,603.0,557.93,435.61
2016,4,24,9,45,636.0,220.0,1.7,15.5,717.0,662.39,515.33
2016,4,24,10,0,874.0,132.0,1.7,16.0,831.0,781.12,601.18
2016,4,24,10,15,881.5,133.5,1.65,16.0,859.5,822.29,627.1
2016,4,24,10,30,889.0,135.0,1.6,16.0,888.0,861.44,652.07
2016,4,24,10,45,894.0,136.5,1.6,16.5,909.5,896.27,673.18
2016,4,24,11,0,899.0,138.0,1.6,17.0,931.0,928.56,692.43
2016,4,24,11,15,461.5,239.5,1.65,17.0,647.0,663.61,507.49
2016,4,24,11,30,24.0,341.0,1.7,17.0,363.0,355.56,271.45
2016,4,24,11,45,35.5,373.0,1.8,17.5,406.0,404.87,309.66
2016,4,24,12,0,47.0,405.0,1.9,18.0,449.0,450.29,342.68
2016,4,24,12,15,39.0,387.0,1.95,17.5,423.5,426.1,325.23
2016,4,24,12,30,31.0,369.0,2.0,17.0,398.0,401.38,307.61
2016,4,24,12,45,183.0,392.5,2.15,17.0,557.0,583.32,447.26
2016,4,24,13,0,335.0,416.0,2.3,17.0,716.0,766.12,580.27
2016,4,24,13,15,379.0,387.0,2.35,17.0,719.5,779.29,590.34
2016,4,24,13,30,423.0,358.0,2.4,17.0,723.0,797.44,605.22
2016,4,24,13,45,392.5,361.0,2.45,17.0,691.5,760.85,579.75
2016,4,24,14,0,362.0,364.0,2.5,17.0,660.0,730.93,559.02
2016,4,24,14,15,387.0,338.5,2.55,16.5,644.5,721.31,555.61
2016,4,24,14,30,412.0,313.0,2.6,16.0,629.0,716.93,555.55
2016,4,24,14,45,344.5,314.0,2.65,15.5,569.0,641.61,501.55
2016,4,24,15,0,277.0,315.0,2.7,15.0,509.0,576.69,454.2
2016,4,24,15,15,366.0,271.0,2.7,14.5,510.5,593.48,471.75
2016,4,24,15,30,455.0,227.0,2.7,14.0,512.0,611.13,489.02
2016,4,24,15,45,373.0,225.0,2.75,14.0,446.5,523.38,421.82
2016,4,24,16,0,291.0,223.0,2.8,14.0,381.0,449.34,364.1
2016,4,24,16,15,409.0,190.5,2.75,13.5,389.0,486.44,396.58
2016,4,24,16,30,527.0,158.0,2.7,13.0,397.0,505.11,413.24
2016,4,24,16,45,500.0,143.0,2.7,13.0,347.0,448.38,367.68
2016,4,24,17,0,473.0,128.0,2.7,13.0,297.0,393.26,322.55
2016,4,24,17,15,415.5,115.0,2.65,12.5,246.0,328.01,268.34
2016,4,24,17,30,358.0,102.0,2.6,12.0,195.0,268.13,217.26
2016,4,24,17,45,298.0,83.0,2.6,11.5,148.5,206.56,163.94
2016,4,24,18,0,238.0,64.0,2.6,11.0,102.0,151.32,115.46
2016,4,24,18,15,145.5,43.5,2.55,11.0,64.0,89.43,62.29
2016,4,24,18,30,53.0,23.0,2.5,11.0,26.0,37.82,7.93
2016,4,24,18,45,26.5,11.5,2.5,11.0,13.0,14.97,0.0
2016,4,24,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,33.5,5.5,1.5,7.5,6.0,0.0,0.0
2016,4,25,5,30,67.0,11.0,1.5,8.0,12.0,10.81,0.0
2016,4,25,5,45,224.5,24.0,1.55,8.5,47.5,18.56,7.69
2016,4,25,6,0,382.0,37.0,1.6,9.0,83.0,28.01,19.0
2016,4,25,6,15,474.0,46.0,1.65,9.5,132.0,33.16,24.2
2016,4,25,6,30,566.0,55.0,1.7,10.0,181.0,51.68,30.02
2016,4,25,6,45,628.5,60.5,1.75,10.5,235.5,95.36,51.96
2016,4,25,7,0,691.0,66.0,1.8,11.0,290.0,148.96,90.95
2016,4,25,7,15,730.0,71.0,1.8,11.0,344.5,201.7,135.57
2016,4,25,7,30,769.0,76.0,1.8,11.0,399.0,258.65,186.16
2016,4,25,7,45,797.0,80.0,1.85,11.5,452.5,315.26,237.04
2016,4,25,8,0,825.0,84.0,1.9,12.0,506.0,374.33,289.17
2016,4,25,8,15,846.0,87.0,1.9,12.5,557.0,431.73,338.67
2016,4,25,8,30,867.0,90.0,1.9,13.0,608.0,492.36,388.98
2016,4,25,8,45,882.5,92.5,1.9,13.5,655.0,548.1,433.89
2016,4,25,9,0,898.0,95.0,1.9,14.0,702.0,603.79,477.21
2016,4,25,9,15,910.0,97.5,1.9,14.0,744.0,657.03,518.18
2016,4,25,9,30,922.0,100.0,1.9,14.0,786.0,709.37,557.36
2016,4,25,9,45,929.5,102.5,1.95,14.5,821.5,757.4,590.29
2016,4,25,10,0,937.0,105.0,2.0,15.0,857.0,803.67,620.83
2016,4,25,10,15,943.5,106.0,2.0,15.0,886.0,845.71,648.77
2016,4,25,10,30,950.0,107.0,2.0,15.0,915.0,885.49,674.92
2016,4,25,10,45,954.5,108.5,2.05,15.0,936.5,921.61,698.91
2016,4,25,11,0,959.0,110.0,2.1,15.0,958.0,954.97,720.99
2016,4,25,11,15,961.0,110.5,2.1,15.0,971.0,982.18,738.35
2016,4,25,11,30,963.0,111.0,2.1,15.0,984.0,1006.22,753.66
2016,4,25,11,45,962.5,112.0,2.15,15.5,989.0,1025.14,764.83
2016,4,25,12,0,962.0,113.0,2.2,16.0,994.0,1040.62,773.85
2016,4,25,12,15,961.0,113.0,2.2,16.0,991.0,1051.1,780.54
2016,4,25,12,30,960.0,113.0,2.2,16.0,988.0,1058.02,785.09
2016,4,25,12,45,948.0,118.0,2.2,16.0,974.0,1055.77,783.82
2016,4,25,13,0,936.0,123.0,2.2,16.0,960.0,1049.97,780.47
2016,4,25,13,15,931.5,122.0,2.2,16.0,941.0,1041.81,775.75
2016,4,25,13,30,927.0,121.0,2.2,16.0,922.0,1030.21,768.91
2016,4,25,13,45,920.5,120.0,2.2,16.0,895.5,1013.31,758.71
2016,4,25,14,0,914.0,119.0,2.2,16.0,869.0,993.2,746.49
2016,4,25,14,15,905.0,117.0,2.15,16.0,836.0,966.61,729.45
2016,4,25,14,30,896.0,115.0,2.1,16.0,803.0,937.17,710.56
2016,4,25,14,45,884.5,113.0,2.1,16.0,763.0,902.85,688.87
2016,4,25,15,0,873.0,111.0,2.1,16.0,723.0,866.19,665.45
2016,4,25,15,15,857.5,108.0,2.1,15.5,678.5,827.68,641.74
2016,4,25,15,30,842.0,105.0,2.1,15.0,634.0,782.67,613.03
2016,4,25,15,45,822.0,101.5,2.1,15.0,584.5,732.36,578.92
2016,4,25,16,0,802.0,98.0,2.1,15.0,535.0,681.29,543.68
2016,4,25,16,15,775.0,94.0,2.05,14.5,483.0,624.57,502.7
2016,4,25,16,30,748.0,90.0,2.0,14.0,431.0,568.31,460.38
2016,4,25,16,45,710.5,85.0,2.0,14.0,376.5,507.62,412.57
2016,4,25,17,0,673.0,80.0,2.0,14.0,322.0,447.33,363.59
2016,4,25,17,15,620.5,73.5,1.95,13.5,268.5,380.91,308.64
2016,4,25,17,30,568.0,67.0,1.9,13.0,215.0,318.93,255.51
2016,4,25,17,45,485.0,58.0,1.85,12.5,164.5,248.06,194.17
2016,4,25,18,0,402.0,49.0,1.8,12.0,114.0,185.69,139.25
2016,4,25,18,15,279.0,36.0,1.7,11.5,73.0,118.21,81.33
2016,4,25,18,30,156.0,23.0,1.6,11.0,32.0,60.58,18.95
2016,4,25,18,45,78.0,11.5,1.55,10.5,16.0,22.2,0.0
2016,4,25,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,0.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,0.8,9.0,9.0,8.85,0.0
2016,4,26,5,45,48.5,27.5,0.8,9.5,33.5,24.28,12.61
2016,4,26,6,0,97.0,46.0,0.8,10.0,58.0,37.49,27.31
2016,4,26,6,15,133.0,66.5,0.8,10.5,92.0,52.99,41.83
2016,4,26,6,30,169.0,87.0,0.8,11.0,126.0,73.94,54.88
2016,4,26,6,45,202.0,104.5,0.85,11.5,162.5,103.51,75.03
2016,4,26,7,0,235.0,122.0,0.9,12.0,199.0,136.93,100.4
2016,4,26,7,15,286.0,138.0,0.9,12.5,248.0,176.45,131.44
2016,4,26,7,30,337.0,154.0,0.9,13.0,297.0,221.72,168.04
2016,4,26,7,45,523.0,135.0,0.9,13.5,389.5,280.76,212.97
2016,4,26,8,0,709.0,116.0,0.9,14.0,482.0,361.6,276.63
2016,4,26,8,15,732.5,120.5,0.85,14.0,531.0,415.58,321.66
2016,4,26,8,30,756.0,125.0,0.8,14.0,580.0,471.14,366.64
2016,4,26,8,45,767.5,131.5,0.8,14.5,623.5,523.63,407.41
2016,4,26,9,0,779.0,138.0,0.8,15.0,667.0,577.44,447.63
2016,4,26,9,15,793.0,141.5,0.8,15.0,707.0,627.81,485.0
2016,4,26,9,30,807.0,145.0,0.8,15.0,747.0,677.78,521.05
2016,4,26,9,45,589.5,248.0,0.8,15.5,699.0,658.13,501.84
2016,4,26,10,0,372.0,351.0,0.8,16.0,651.0,619.28,468.77
2016,4,26,10,15,597.0,258.5,0.8,16.0,758.5,725.44,548.58
2016,4,26,10,30,822.0,166.0,0.8,16.0,866.0,841.9,628.94
2016,4,26,10,45,646.0,260.0,0.85,16.5,818.5,813.42,605.45
2016,4,26,11,0,470.0,354.0,0.9,17.0,771.0,771.54,572.02
2016,4,26,11,15,646.0,267.5,0.95,17.0,849.5,860.67,637.82
2016,4,26,11,30,822.0,181.0,1.0,17.0,928.0,951.13,697.43
2016,4,26,11,45,651.0,277.0,1.05,17.0,871.0,905.85,666.32
2016,4,26,12,0,480.0,373.0,1.1,17.0,814.0,849.92,625.34
2016,4,26,12,15,446.0,382.0,1.15,17.0,790.5,834.14,615.47
2016,4,26,12,30,412.0,391.0,1.2,17.0,767.0,815.96,603.41
2016,4,26,12,45,412.0,386.0,1.3,17.0,759.0,814.9,604.5
2016,4,26,13,0,412.0,381.0,1.4,17.0,751.0,812.0,604.14
2016,4,26,13,15,603.5,281.5,1.4,17.0,811.0,898.06,668.6
2016,4,26,13,30,795.0,182.0,1.4,17.0,871.0,973.04,719.37
2016,4,26,13,45,796.5,174.5,1.45,17.0,847.5,958.74,710.6
2016,4,26,14,0,798.0,167.0,1.5,17.0,824.0,941.32,700.97
2016,4,26,14,15,788.5,164.5,1.55,16.5,792.5,915.89,687.33
2016,4,26,14,30,779.0,162.0,1.6,16.0,761.0,887.96,671.93
2016,4,26,14,45,770.0,156.0,1.65,16.0,724.0,857.84,653.64
2016,4,26,15,0,761.0,150.0,1.7,16.0,687.0,822.03,631.23
2016,4,26,15,15,744.0,146.5,1.7,15.5,644.0,780.43,605.15
2016,4,26,15,30,727.0,143.0,1.7,15.0,601.0,737.58,577.79
2016,4,26,15,45,712.5,135.0,1.75,15.0,555.0,690.69,546.14
2016,4,26,16,0,698.0,127.0,1.8,15.0,509.0,642.88,512.23
2016,4,26,16,15,668.5,121.5,1.8,14.5,458.5,587.22,471.84
2016,4,26,16,30,639.0,116.0,1.8,14.0,408.0,532.47,430.9
2016,4,26,16,45,549.0,111.5,1.8,14.0,340.5,445.59,362.58
2016,4,26,17,0,459.0,107.0,1.8,14.0,273.0,363.8,296.67
2016,4,26,17,15,397.5,100.0,1.75,13.5,227.5,303.93,247.23
2016,4,26,17,30,336.0,93.0,1.7,13.0,182.0,249.86,201.3
2016,4,26,17,45,280.0,76.5,1.65,12.5,139.5,193.45,152.72
2016,4,26,18,0,224.0,60.0,1.6,12.0,97.0,142.94,108.62
2016,4,26,18,15,144.5,41.5,1.55,11.5,62.5,86.5,60.41
2016,4,26,18,30,65.0,23.0,1.5,11.0,28.0,40.45,14.06
2016,4,26,18,45,32.5,11.5,1.45,11.0,14.0,15.89,0.0
2016,4,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.5,6.0,0.8,11.0,6.5,0.0,0.0
2016,4,27,5,30,41.0,12.0,0.8,11.0,13.0,11.8,0.0
2016,4,27,5,45,170.0,27.0,0.85,11.5,47.0,20.83,10.46
2016,4,27,6,0,299.0,42.0,0.9,12.0,81.0,31.82,22.22
2016,4,27,6,15,388.0,53.0,0.9,12.0,128.0,39.02,29.24
2016,4,27,6,30,477.0,64.0,0.9,12.0,175.0,60.66,37.15
2016,4,27,6,45,238.5,69.0,0.9,12.5,124.5,74.59,48.75
2016,4,27,7,0,0.0,74.0,0.9,13.0,74.0,71.15,55.28
2016,4,27,7,15,23.0,120.5,0.9,13.0,130.5,116.16,92.05
2016,4,27,7,30,46.0,167.0,0.9,13.0,187.0,165.01,131.4
2016,4,27,7,45,42.0,185.0,0.95,13.5,205.0,184.11,146.6
2016,4,27,8,0,38.0,203.0,1.0,14.0,223.0,202.8,161.25
2016,4,27,8,15,28.0,209.5,1.05,14.0,225.0,208.27,165.43
2016,4,27,8,30,18.0,216.0,1.1,14.0,227.0,214.23,169.85
2016,4,27,8,45,99.0,266.5,1.2,14.0,333.5,303.47,240.38
2016,4,27,9,0,180.0,317.0,1.3,14.0,440.0,402.08,316.43
2016,4,27,9,15,190.5,337.0,1.4,14.0,474.0,438.16,343.36
2016,4,27,9,30,201.0,357.0,1.5,14.0,508.0,474.99,370.99
2016,4,27,9,45,103.0,273.0,1.6,14.5,351.0,337.04,264.88
2016,4,27,10,0,5.0,189.0,1.7,15.0,194.0,186.56,145.34
2016,4,27,10,15,2.5,148.0,1.8,14.5,150.5,145.32,112.99
2016,4,27,10,30,0.0,107.0,1.9,14.0,107.0,103.71,79.53
2016,4,27,10,45,14.5,230.0,2.0,14.0,243.0,235.63,185.31
2016,4,27,11,0,29.0,353.0,2.1,14.0,379.0,372.7,290.77
2016,4,27,11,15,14.5,236.0,2.15,14.0,249.0,242.82,189.9
2016,4,27,11,30,0.0,119.0,2.2,14.0,119.0,115.55,88.71
2016,4,27,11,45,5.0,170.5,2.25,14.0,175.5,170.65,133.29
2016,4,27,12,0,10.0,222.0,2.3,14.0,232.0,226.25,177.33
2016,4,27,12,15,185.0,321.0,2.35,14.0,491.0,512.63,402.83
2016,4,27,12,30,360.0,420.0,2.4,14.0,750.0,789.62,604.53
2016,4,27,12,45,326.0,426.5,2.45,14.0,722.5,766.63,585.44
2016,4,27,13,0,292.0,433.0,2.5,14.0,695.0,742.23,567.9
2016,4,27,13,15,561.0,306.5,2.5,14.0,797.5,881.49,675.51
2016,4,27,13,30,830.0,180.0,2.5,14.0,900.0,1005.66,763.25
2016,4,27,13,45,455.5,284.0,2.5,14.0,677.5,748.88,579.61
2016,4,27,14,0,81.0,388.0,2.5,14.0,455.0,474.37,368.65
2016,4,27,14,15,79.0,374.0,2.5,13.5,437.5,457.41,358.62
2016,4,27,14,30,77.0,360.0,2.5,13.0,420.0,440.2,346.9
2016,4,27,14,45,234.0,324.5,2.55,13.0,493.0,556.33,441.0
2016,4,27,15,0,391.0,289.0,2.6,13.0,566.0,645.65,512.35
2016,4,27,15,15,270.0,289.0,2.55,13.0,474.5,535.1,426.61
2016,4,27,15,30,149.0,289.0,2.5,13.0,383.0,423.94,339.55
2016,4,27,15,45,139.0,265.5,2.5,13.0,348.0,386.38,311.5
2016,4,27,16,0,129.0,242.0,2.5,13.0,313.0,349.15,282.91
2016,4,27,16,15,64.5,193.5,2.45,13.0,229.0,242.04,196.56
2016,4,27,16,30,0.0,145.0,2.4,13.0,145.0,143.44,115.03
2016,4,27,16,45,222.5,127.5,2.4,13.0,209.0,267.78,221.64
2016,4,27,17,0,445.0,110.0,2.4,13.0,273.0,360.29,296.87
2016,4,27,17,15,368.5,106.5,2.3,12.5,227.0,297.89,243.99
2016,4,27,17,30,292.0,103.0,2.2,12.0,181.0,238.05,193.15
2016,4,27,17,45,237.0,84.0,2.15,12.0,138.5,182.1,144.63
2016,4,27,18,0,182.0,65.0,2.1,12.0,96.0,131.92,100.78
2016,4,27,18,15,110.5,45.0,2.05,11.5,61.5,82.25,58.3
2016,4,27,18,30,39.0,25.0,2.0,11.0,27.0,35.73,13.98
2016,4,27,18,45,19.5,12.5,1.95,11.0,13.5,15.07,0.0
2016,4,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,26.5,7.0,1.5,9.5,8.0,6.88,0.0
2016,4,28,5,30,53.0,14.0,1.5,10.0,16.0,13.76,0.0
2016,4,28,5,45,179.0,29.5,1.55,10.5,51.0,22.81,12.5
2016,4,28,6,0,305.0,45.0,1.6,11.0,86.0,34.15,24.41
2016,4,28,6,15,393.5,56.0,1.6,11.0,133.0,41.57,31.64
2016,4,28,6,30,482.0,67.0,1.6,11.0,180.0,64.94,40.08
2016,4,28,6,45,540.5,75.0,1.6,11.5,231.5,106.0,63.28
2016,4,28,7,0,599.0,83.0,1.6,12.0,283.0,153.89,98.76
2016,4,28,7,15,640.5,89.0,1.55,12.5,335.5,203.24,140.05
2016,4,28,7,30,682.0,95.0,1.5,13.0,388.0,257.1,186.76
2016,4,28,7,45,718.0,98.0,1.45,13.5,441.0,310.81,233.73
2016,4,28,8,0,754.0,101.0,1.4,14.0,494.0,370.16,284.39
2016,4,28,8,15,776.5,104.5,1.35,14.5,543.5,424.83,330.23
2016,4,28,8,30,799.0,108.0,1.3,15.0,593.0,480.89,375.57
2016,4,28,8,45,819.0,109.5,1.3,15.5,639.5,534.86,418.01
2016,4,28,9,0,839.0,111.0,1.3,16.0,686.0,589.38,459.4
2016,4,28,9,15,852.0,113.5,1.25,16.5,726.5,640.77,496.69
2016,4,28,9,30,865.0,116.0,1.2,17.0,767.0,691.92,532.46
2016,4,28,9,45,886.0,112.0,1.2,17.5,805.0,740.77,565.11
2016,4,28,10,0,907.0,108.0,1.2,18.0,843.0,788.98,595.64
2016,4,28,10,15,913.5,109.0,1.2,18.0,871.0,829.72,621.76
2016,4,28,10,30,920.0,110.0,1.2,18.0,899.0,868.28,646.23
2016,4,28,10,45,922.5,112.5,1.2,18.5,919.5,902.54,666.41
2016,4,28,11,0,925.0,115.0,1.2,19.0,940.0,934.05,684.64
2016,4,28,11,15,928.0,116.0,1.2,19.0,953.5,961.65,701.54
2016,4,28,11,30,931.0,117.0,1.2,19.0,967.0,986.25,716.55
2016,4,28,11,45,929.5,119.0,1.25,19.0,972.0,1004.5,728.45
2016,4,28,12,0,928.0,121.0,1.3,19.0,977.0,1019.42,738.42
2016,4,28,12,15,928.0,120.5,1.3,19.0,974.5,1029.89,744.84
2016,4,28,12,30,928.0,120.0,1.3,19.0,972.0,1036.96,749.29
2016,4,28,12,45,929.0,117.5,1.35,19.0,962.5,1039.5,751.95
2016,4,28,13,0,930.0,115.0,1.4,19.0,953.0,1038.54,752.59
2016,4,28,13,15,926.5,114.5,1.45,19.0,935.0,1031.76,749.69
2016,4,28,13,30,923.0,114.0,1.5,19.0,917.0,1021.56,744.78
2016,4,28,13,45,917.0,113.0,1.55,19.0,891.5,1005.08,735.94
2016,4,28,14,0,911.0,112.0,1.6,19.0,866.0,985.39,725.11
2016,4,28,14,15,903.0,110.5,1.6,18.5,833.5,960.23,711.37
2016,4,28,14,30,895.0,109.0,1.6,18.0,801.0,932.2,695.73
2016,4,28,14,45,882.5,107.5,1.6,18.0,762.0,897.52,674.25
2016,4,28,15,0,870.0,106.0,1.6,18.0,723.0,860.57,651.15
2016,4,28,15,15,855.5,103.5,1.6,17.5,679.0,823.39,628.86
2016,4,28,15,30,841.0,101.0,1.6,17.0,635.0,779.78,601.74
2016,4,28,15,45,816.5,100.0,1.65,17.0,585.5,728.93,568.37
2016,4,28,16,0,792.0,99.0,1.7,17.0,536.0,677.66,534.03
2016,4,28,16,15,766.5,95.0,1.7,16.5,485.0,622.37,495.13
2016,4,28,16,30,741.0,91.0,1.7,16.0,434.0,569.16,455.98
2016,4,28,16,45,698.0,87.5,1.7,15.5,379.5,505.54,407.41
2016,4,28,17,0,655.0,84.0,1.7,15.0,325.0,444.62,359.25
2016,4,28,17,15,604.0,77.5,1.65,14.0,272.5,379.69,306.67
2016,4,28,17,30,553.0,71.0,1.6,13.0,220.0,319.05,255.62
2016,4,28,17,45,464.5,63.0,1.6,12.5,169.0,247.74,194.5
2016,4,28,18,0,376.0,55.0,1.6,12.0,118.0,184.59,139.53
2016,4,28,18,15,261.0,41.0,1.55,11.5,77.5,119.42,83.92
2016,4,28,18,30,146.0,27.0,1.5,11.0,37.0,64.81,30.27
2016,4,28,18,45,73.0,13.5,1.45,11.0,18.5,23.79,0.0
2016,4,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,0.95,11.0,7.0,6.88,0.0
2016,4,29,5,30,0.0,14.0,0.9,11.0,14.0,13.52,0.0
2016,4,29,5,45,84.5,36.0,0.9,11.0,48.0,29.61,18.36
2016,4,29,6,0,169.0,58.0,0.9,11.0,82.0,46.57,35.38
2016,4,29,6,15,251.0,75.5,0.9,11.0,127.5,59.66,47.8
2016,4,29,6,30,333.0,93.0,0.9,11.0,173.0,82.77,57.89
2016,4,29,6,45,343.0,102.5,0.9,11.5,202.5,113.22,77.13
2016,4,29,7,0,353.0,112.0,0.9,12.0,232.0,144.75,101.72
2016,4,29,7,15,339.5,136.5,0.9,12.0,267.0,188.6,139.76
2016,4,29,7,30,326.0,161.0,0.9,12.0,302.0,227.63,174.03
2016,4,29,7,45,484.5,153.0,0.95,12.0,392.0,288.52,221.66
2016,4,29,8,0,643.0,145.0,1.0,12.0,482.0,368.94,285.97
2016,4,29,8,15,668.0,150.5,1.0,12.0,530.0,421.01,329.44
2016,4,29,8,30,693.0,156.0,1.0,12.0,578.0,474.93,373.38
2016,4,29,8,45,712.5,160.0,1.0,12.5,622.5,526.14,413.33
2016,4,29,9,0,732.0,164.0,1.0,13.0,667.0,578.09,452.53
2016,4,29,9,15,746.5,168.0,1.0,13.0,706.5,627.4,489.43
2016,4,29,9,30,761.0,172.0,1.0,13.0,746.0,676.48,525.2
2016,4,29,9,45,794.0,162.0,1.0,13.5,785.0,725.15,559.34
2016,4,29,10,0,827.0,152.0,1.0,14.0,824.0,773.62,591.53
2016,4,29,10,15,834.5,153.5,1.0,14.0,851.5,813.36,617.27
2016,4,29,10,30,842.0,155.0,1.0,14.0,879.0,851.24,641.6
2016,4,29,10,45,850.0,154.5,1.0,14.5,899.5,885.52,662.11
2016,4,29,11,0,858.0,154.0,1.0,15.0,920.0,917.58,680.97
2016,4,29,11,15,861.0,154.5,1.05,15.0,933.5,943.7,697.99
2016,4,29,11,30,864.0,155.0,1.1,15.0,947.0,962.64,710.48
2016,4,29,11,45,864.0,156.5,1.15,15.5,952.0,985.62,724.4
2016,4,29,12,0,864.0,158.0,1.2,16.0,957.0,1001.14,733.49
2016,4,29,12,15,864.0,158.0,1.2,16.0,954.5,1011.96,740.21
2016,4,29,12,30,864.0,158.0,1.2,16.0,952.0,1019.56,745.04
2016,4,29,12,45,866.5,154.0,1.3,16.5,943.5,1016.13,743.45
2016,4,29,13,0,869.0,150.0,1.4,17.0,935.0,1015.39,743.75
2016,4,29,13,15,865.5,149.0,1.4,16.5,917.5,1008.53,741.26
2016,4,29,13,30,862.0,148.0,1.4,16.0,900.0,1004.65,740.89
2016,4,29,13,45,853.5,148.0,1.45,16.0,874.5,987.67,731.53
2016,4,29,14,0,845.0,148.0,1.5,16.0,849.0,967.73,720.4
2016,4,29,14,15,836.0,145.5,1.5,16.0,817.0,941.83,704.61
2016,4,29,14,30,827.0,143.0,1.5,16.0,785.0,913.27,687.09
2016,4,29,14,45,813.5,140.5,1.55,16.0,746.0,878.26,665.8
2016,4,29,15,0,800.0,138.0,1.6,16.0,707.0,841.2,642.89
2016,4,29,15,15,784.0,134.5,1.6,15.5,663.5,799.19,616.85
2016,4,29,15,30,768.0,131.0,1.6,15.0,620.0,758.42,591.29
2016,4,29,15,45,740.0,129.5,1.65,15.0,571.0,707.08,556.99
2016,4,29,16,0,712.0,128.0,1.7,15.0,522.0,655.78,520.86
2016,4,29,16,15,683.0,122.5,1.7,14.5,471.5,599.84,480.6
2016,4,29,16,30,654.0,117.0,1.7,14.0,421.0,544.73,439.7
2016,4,29,16,45,612.0,111.0,1.7,14.0,368.5,482.78,391.34
2016,4,29,17,0,570.0,105.0,1.7,14.0,316.0,423.54,343.7
2016,4,29,17,15,516.5,96.0,1.7,13.5,264.5,358.78,290.83
2016,4,29,17,30,463.0,87.0,1.7,13.0,213.0,297.4,239.11
2016,4,29,17,45,383.5,75.5,1.7,12.5,164.5,230.91,182.24
2016,4,29,18,0,304.0,64.0,1.7,12.0,116.0,172.78,131.76
2016,4,29,18,15,200.5,46.5,1.7,11.5,76.0,110.54,78.91
2016,4,29,18,30,97.0,29.0,1.7,11.0,36.0,54.94,27.37
2016,4,29,18,45,48.5,14.5,1.7,11.0,18.0,21.31,0.0
2016,4,29,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,15,56.5,8.0,1.4,10.5,10.0,7.86,0.0
2016,4,30,5,30,113.0,16.0,1.4,11.0,20.0,12.47,0.0
2016,4,30,5,45,239.5,30.0,1.45,11.5,57.5,23.29,13.48
2016,4,30,6,0,366.0,44.0,1.5,12.0,95.0,33.45,23.81
2016,4,30,6,15,451.0,53.5,1.45,12.5,144.0,38.75,29.0
2016,4,30,6,30,536.0,63.0,1.4,13.0,193.0,65.98,37.95
2016,4,30,6,45,592.0,70.5,1.35,13.5,246.0,109.73,63.31
2016,4,30,7,0,648.0,78.0,1.3,14.0,299.0,159.95,100.88
2016,4,30,7,15,687.5,83.5,1.3,14.5,353.0,211.32,143.96
2016,4,30,7,30,727.0,89.0,1.3,15.0,407.0,266.91,192.07
2016,4,30,7,45,756.0,93.5,1.3,15.5,459.5,324.67,242.19
2016,4,30,8,0,785.0,98.0,1.3,16.0,512.0,382.35,291.31
2016,4,30,8,15,806.0,101.5,1.3,16.5,562.0,438.0,337.63
2016,4,30,8,30,827.0,105.0,1.3,17.0,612.0,494.83,383.27
2016,4,30,8,45,843.0,108.0,1.3,17.5,657.5,549.44,425.68
2016,4,30,9,0,859.0,111.0,1.3,18.0,703.0,604.18,466.68
2016,4,30,9,15,870.5,113.0,1.3,18.0,743.5,655.86,505.02
2016,4,30,9,30,882.0,115.0,1.3,18.0,784.0,705.42,540.85
2016,4,30,9,45,898.0,113.5,1.3,18.5,820.5,753.73,572.69
2016,4,30,10,0,914.0,112.0,1.3,19.0,857.0,801.01,602.43
2016,4,30,10,15,920.0,113.0,1.3,19.0,884.5,841.51,628.29
2016,4,30,10,30,926.0,114.0,1.3,19.0,912.0,879.78,652.48
2016,4,30,10,45,929.5,115.5,1.35,19.5,932.5,913.99,673.26
2016,4,30,11,0,933.0,117.0,1.4,20.0,953.0,945.48,692.18
2016,4,30,11,15,935.0,117.5,1.4,20.0,965.5,971.76,708.25
2016,4,30,11,30,937.0,118.0,1.4,20.0,978.0,994.99,722.42
2016,4,30,11,45,937.5,118.0,1.4,20.0,982.5,1013.13,733.42
2016,4,30,12,0,938.0,118.0,1.4,20.0,987.0,1027.96,742.45
2016,4,30,12,15,937.0,118.0,1.4,20.0,984.0,1037.97,748.58
2016,4,30,12,30,936.0,118.0,1.4,20.0,981.0,1044.54,752.71
2016,4,30,12,45,933.5,117.5,1.4,20.5,969.5,1045.65,752.16
2016,4,30,13,0,931.0,117.0,1.4,21.0,958.0,1043.27,749.62
2016,4,30,13,15,926.5,116.0,1.4,21.0,939.5,1034.95,744.96
2016,4,30,13,30,922.0,115.0,1.4,21.0,921.0,1023.22,738.35
2016,4,30,13,45,916.5,113.0,1.4,21.0,895.0,1006.14,728.49
2016,4,30,14,0,911.0,111.0,1.4,21.0,869.0,985.84,716.71
2016,4,30,14,15,902.5,109.5,1.4,21.0,836.0,960.19,701.56
2016,4,30,14,30,894.0,108.0,1.4,21.0,803.0,931.71,684.6
2016,4,30,14,45,883.5,105.5,1.45,21.0,764.0,897.72,664.67
2016,4,30,15,0,873.0,103.0,1.5,21.0,725.0,861.35,642.95
2016,4,30,15,15,858.5,100.5,1.5,21.0,681.0,819.54,616.69
2016,4,30,15,30,844.0,98.0,1.5,21.0,637.0,780.29,591.92
2016,4,30,15,45,826.5,94.5,1.5,21.0,589.0,731.8,560.34
2016,4,30,16,0,809.0,91.0,1.5,21.0,541.0,682.37,527.63
2016,4,30,16,15,784.5,87.0,1.45,20.5,489.5,627.06,489.72
2016,4,30,16,30,760.0,83.0,1.4,20.0,438.0,572.0,449.85
2016,4,30,16,45,728.0,78.0,1.4,19.5,385.5,512.08,405.24
2016,4,30,17,0,696.0,73.0,1.4,19.0,333.0,455.17,361.18
2016,4,30,17,15,648.5,67.5,1.35,18.0,280.0,390.98,310.2
2016,4,30,17,30,601.0,62.0,1.3,17.0,227.0,330.68,260.34
2016,4,30,17,45,532.0,54.0,1.3,16.5,177.0,263.97,203.61
2016,4,30,18,0,463.0,46.0,1.3,16.0,127.0,204.19,151.46
2016,4,30,18,15,349.0,35.0,1.25,15.5,84.5,136.95,94.43
2016,4,30,18,30,235.0,24.0,1.2,15.0,42.0,81.13,41.46
2016,4,30,18,45,117.5,12.0,1.15,15.0,21.0,29.07,0.0
2016,4,30,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,5,15,71.0,8.0,0.9,12.5,11.5,7.86,0.0
2016,5,1,5,30,142.0,16.0,0.8,13.0,23.0,12.25,0.0
2016,5,1,5,45,272.5,28.5,0.7,13.5,61.0,21.64,12.25
2016,5,1,6,0,403.0,41.0,0.6,14.0,99.0,30.39,21.02
2016,5,1,6,15,484.5,49.5,0.6,14.5,147.5,34.97,25.48
2016,5,1,6,30,566.0,58.0,0.6,15.0,196.0,64.23,34.74
2016,5,1,6,45,618.5,64.0,0.6,15.5,248.5,108.16,60.1
2016,5,1,7,0,671.0,70.0,0.6,16.0,301.0,158.1,97.37
2016,5,1,7,15,708.5,75.0,0.6,16.5,354.5,212.43,142.52
2016,5,1,7,30,746.0,80.0,0.6,17.0,408.0,267.99,189.99
2016,5,1,7,45,772.5,84.0,0.6,17.5,460.0,322.85,237.09
2016,5,1,8,0,799.0,88.0,0.6,18.0,512.0,379.99,284.91
2016,5,1,8,15,819.0,91.0,0.65,18.5,561.0,435.42,330.34
2016,5,1,8,30,839.0,94.0,0.7,19.0,610.0,491.89,375.04
2016,5,1,8,45,854.0,97.0,0.75,20.0,655.5,548.27,417.3
2016,5,1,9,0,869.0,100.0,0.8,21.0,701.0,602.48,456.46
2016,5,1,9,15,880.0,102.0,0.8,21.0,741.5,652.93,492.95
2016,5,1,9,30,891.0,104.0,0.8,21.0,782.0,702.45,527.76
2016,5,1,9,45,897.0,107.0,0.85,21.5,815.5,748.19,557.11
2016,5,1,10,0,903.0,110.0,0.9,22.0,849.0,792.13,584.56
2016,5,1,10,15,909.5,111.5,0.95,22.0,876.5,833.03,610.83
2016,5,1,10,30,916.0,113.0,1.0,22.0,904.0,871.77,635.54
2016,5,1,10,45,918.5,115.0,1.05,22.5,924.0,905.23,655.49
2016,5,1,11,0,921.0,117.0,1.1,23.0,944.0,935.96,673.62
2016,5,1,11,15,923.5,117.5,1.1,23.0,957.0,962.34,689.42
2016,5,1,11,30,926.0,118.0,1.1,23.0,970.0,985.73,703.38
2016,5,1,11,45,924.5,120.0,1.15,23.0,974.5,1003.73,714.95
2016,5,1,12,0,923.0,122.0,1.2,23.0,979.0,1018.44,724.64
2016,5,1,12,15,922.5,122.0,1.2,23.0,976.0,1028.76,730.85
2016,5,1,12,30,922.0,122.0,1.2,23.0,973.0,1035.71,735.14
2016,5,1,12,45,918.0,122.5,1.2,23.0,962.0,1036.31,735.68
2016,5,1,13,0,914.0,123.0,1.2,23.0,951.0,1033.5,734.33
2016,5,1,13,15,910.0,122.0,1.2,23.0,933.0,1025.75,730.09
2016,5,1,13,30,906.0,121.0,1.2,23.0,915.0,1014.66,723.95
2016,5,1,13,45,897.0,121.5,1.2,23.0,888.5,997.06,713.88
2016,5,1,14,0,888.0,122.0,1.2,23.0,862.0,976.42,702.05
2016,5,1,14,15,879.5,120.0,1.15,22.5,830.0,950.72,687.56
2016,5,1,14,30,871.0,118.0,1.1,22.0,798.0,922.26,671.31
2016,5,1,14,45,856.5,117.5,1.1,22.0,758.5,887.53,650.48
2016,5,1,15,0,842.0,117.0,1.1,22.0,719.0,855.65,631.42
2016,5,1,15,15,827.0,114.0,1.05,21.5,675.5,813.69,605.93
2016,5,1,15,30,812.0,111.0,1.0,21.0,632.0,770.15,579.12
2016,5,1,15,45,788.5,109.0,1.0,21.0,583.5,720.0,546.9
2016,5,1,16,0,765.0,107.0,1.0,21.0,535.0,669.44,513.84
2016,5,1,16,15,738.5,102.5,0.95,20.5,483.5,616.02,476.81
2016,5,1,16,30,712.0,98.0,0.9,20.0,432.0,561.2,437.59
2016,5,1,16,45,670.5,94.0,0.9,19.5,379.0,499.15,392.0
2016,5,1,17,0,629.0,90.0,0.9,19.0,326.0,439.7,346.71
2016,5,1,17,15,578.5,82.5,0.85,18.5,273.5,375.11,295.61
2016,5,1,17,30,528.0,75.0,0.8,18.0,221.0,314.78,246.15
2016,5,1,17,45,450.0,65.5,0.8,17.5,171.5,246.79,189.68
2016,5,1,18,0,372.0,56.0,0.8,17.0,122.0,185.68,137.88
2016,5,1,18,15,264.5,42.0,0.85,16.0,81.0,122.13,85.16
2016,5,1,18,30,157.0,28.0,0.9,15.0,40.0,69.73,37.76
2016,5,1,18,45,78.5,14.0,0.95,14.5,20.0,25.42,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,15,35.0,9.0,0.6,11.5,11.0,8.85,0.0
2016,5,2,5,30,70.0,18.0,0.5,12.0,22.0,15.26,0.0
2016,5,2,5,45,179.5,34.5,0.4,12.5,58.0,26.57,16.64
2016,5,2,6,0,289.0,51.0,0.3,13.0,94.0,38.56,28.36
2016,5,2,6,15,370.0,63.0,0.25,13.0,140.5,46.37,35.83
2016,5,2,6,30,451.0,75.0,0.2,13.0,187.0,75.94,47.3
2016,5,2,6,45,354.5,101.5,0.2,13.5,202.5,116.39,78.14
2016,5,2,7,0,258.0,128.0,0.2,14.0,218.0,149.73,108.72
2016,5,2,7,15,449.0,118.0,0.2,14.5,305.0,195.21,139.04
2016,5,2,7,30,640.0,108.0,0.2,15.0,392.0,264.17,190.71
2016,5,2,7,45,670.0,114.0,0.2,15.5,442.5,316.46,234.6
2016,5,2,8,0,700.0,120.0,0.2,16.0,493.0,371.54,279.84
2016,5,2,8,15,722.5,124.5,0.2,16.5,541.5,424.55,322.29
2016,5,2,8,30,745.0,129.0,0.2,17.0,590.0,479.02,364.38
2016,5,2,8,45,763.0,132.5,0.25,17.5,634.0,533.1,405.13
2016,5,2,9,0,781.0,136.0,0.3,18.0,678.0,585.59,443.5
2016,5,2,9,15,794.0,139.0,0.3,18.5,717.5,634.67,477.74
2016,5,2,9,30,807.0,142.0,0.3,19.0,757.0,683.24,510.53
2016,5,2,9,45,829.0,137.5,0.35,20.0,794.0,730.27,541.12
2016,5,2,10,0,851.0,133.0,0.4,21.0,831.0,776.92,569.12
2016,5,2,10,15,858.0,134.5,0.45,21.0,858.0,815.55,593.66
2016,5,2,10,30,865.0,136.0,0.5,21.0,885.0,853.01,617.41
2016,5,2,10,45,868.0,138.5,0.55,21.5,905.0,885.85,636.9
2016,5,2,11,0,871.0,141.0,0.6,22.0,925.0,916.15,654.74
2016,5,2,11,15,873.5,141.5,0.65,22.0,937.5,941.38,670.64
2016,5,2,11,30,876.0,142.0,0.7,22.0,950.0,963.79,684.9
2016,5,2,11,45,872.5,145.0,0.75,22.5,953.5,980.05,694.13
2016,5,2,12,0,869.0,148.0,0.8,23.0,957.0,993.15,701.56
2016,5,2,12,15,868.0,148.0,0.8,23.0,954.0,1002.53,707.14
2016,5,2,12,30,867.0,148.0,0.8,23.0,951.0,1008.73,710.93
2016,5,2,12,45,860.0,150.0,0.85,23.0,939.0,1007.83,711.6
2016,5,2,13,0,853.0,152.0,0.9,23.0,927.0,1009.89,714.28
2016,5,2,13,15,848.0,151.0,0.95,22.5,908.5,1001.64,712.04
2016,5,2,13,30,843.0,150.0,1.0,22.0,890.0,990.22,708.03
2016,5,2,13,45,831.0,151.0,1.05,22.0,863.5,971.1,697.89
2016,5,2,14,0,819.0,152.0,1.1,22.0,837.0,949.2,686.06
2016,5,2,14,15,809.0,150.0,1.1,21.5,804.5,923.37,672.14
2016,5,2,14,30,799.0,148.0,1.1,21.0,772.0,895.03,656.53
2016,5,2,14,45,780.5,148.0,1.1,21.0,733.0,858.97,634.52
2016,5,2,15,0,762.0,148.0,1.1,21.0,694.0,824.26,613.29
2016,5,2,15,15,745.0,144.0,1.05,20.5,651.0,782.08,587.25
2016,5,2,15,30,728.0,140.0,1.0,20.0,608.0,738.67,560.09
2016,5,2,15,45,697.5,139.0,1.0,20.0,560.0,687.44,526.32
2016,5,2,16,0,667.0,138.0,1.0,20.0,512.0,636.54,491.01
2016,5,2,16,15,638.0,132.0,0.95,19.0,462.5,581.94,453.57
2016,5,2,16,30,609.0,126.0,0.9,18.0,413.0,528.25,415.57
2016,5,2,16,45,438.5,134.0,0.85,17.5,328.0,406.87,323.24
2016,5,2,17,0,268.0,142.0,0.8,17.0,243.0,298.36,238.41
2016,5,2,17,15,228.0,127.0,0.75,16.5,203.5,249.92,199.94
2016,5,2,17,30,188.0,112.0,0.7,16.0,164.0,205.35,163.35
2016,5,2,17,45,152.0,91.0,0.7,15.5,127.5,155.37,121.76
2016,5,2,18,0,116.0,70.0,0.7,15.0,91.0,113.62,86.38
2016,5,2,18,15,71.0,48.5,0.65,14.5,60.5,72.59,51.8
2016,5,2,18,30,26.0,27.0,0.6,14.0,30.0,33.36,17.54
2016,5,2,18,45,13.0,13.5,0.55,13.5,15.0,15.22,0.0
2016,5,2,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
