Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.0,0.5,11.0,2.0,1.97,0.0
2016,5,3,5,30,0.0,4.0,0.5,11.0,4.0,3.85,0.0
2016,5,3,5,45,0.0,11.0,0.5,11.5,11.0,10.6,3.36
2016,5,3,6,0,0.0,18.0,0.5,12.0,18.0,17.36,9.78
2016,5,3,6,15,0.0,26.5,0.45,12.0,26.5,25.57,17.41
2016,5,3,6,30,0.0,35.0,0.4,12.0,35.0,33.79,23.58
2016,5,3,6,45,0.0,44.5,0.4,12.5,44.5,42.97,31.47
2016,5,3,7,0,0.0,54.0,0.4,13.0,54.0,52.17,39.2
2016,5,3,7,15,24.0,114.5,0.35,13.5,125.5,111.9,88.19
2016,5,3,7,30,48.0,175.0,0.3,14.0,197.0,173.54,137.19
2016,5,3,7,45,186.0,193.5,0.25,14.5,291.5,236.78,183.95
2016,5,3,8,0,324.0,212.0,0.2,15.0,386.0,315.35,243.08
2016,5,3,8,15,438.0,199.0,0.2,15.5,457.5,370.86,285.13
2016,5,3,8,30,552.0,186.0,0.2,16.0,529.0,439.45,337.0
2016,5,3,8,45,304.5,243.0,0.25,16.5,434.5,390.48,300.13
2016,5,3,9,0,57.0,300.0,0.3,17.0,340.0,317.5,243.18
2016,5,3,9,15,203.5,316.5,0.35,17.5,470.5,429.27,328.1
2016,5,3,9,30,350.0,333.0,0.4,18.0,601.0,554.84,418.42
2016,5,3,9,45,279.5,366.0,0.45,18.5,586.5,552.88,413.64
2016,5,3,10,0,209.0,399.0,0.5,19.0,572.0,544.12,405.23
2016,5,3,10,15,133.0,395.5,0.5,19.0,506.5,490.68,365.89
2016,5,3,10,30,57.0,392.0,0.5,19.0,441.0,429.18,320.35
2016,5,3,10,45,122.5,422.0,0.55,19.5,532.0,521.08,387.06
2016,5,3,11,0,188.0,452.0,0.6,20.0,623.0,614.8,451.6
2016,5,3,11,15,495.5,318.0,0.6,20.0,775.0,777.48,568.89
2016,5,3,11,30,803.0,184.0,0.6,20.0,927.0,942.55,677.25
2016,5,3,11,45,568.0,312.0,0.65,20.0,838.5,865.51,623.44
2016,5,3,12,0,333.0,440.0,0.7,20.0,750.0,773.38,557.94
2016,5,3,12,15,367.5,420.5,0.7,19.5,762.5,793.55,574.72
2016,5,3,12,30,402.0,401.0,0.7,19.0,775.0,812.55,589.32
2016,5,3,12,45,600.5,292.0,0.75,19.0,843.0,907.67,658.13
2016,5,3,13,0,799.0,183.0,0.8,19.0,911.0,989.31,711.78
2016,5,3,13,15,631.0,266.5,0.85,19.0,834.5,912.86,662.7
2016,5,3,13,30,463.0,350.0,0.9,19.0,758.0,830.36,606.23
2016,5,3,13,45,618.5,263.5,0.95,19.0,791.5,888.32,651.73
2016,5,3,14,0,774.0,177.0,1.0,19.0,825.0,933.23,682.99
2016,5,3,14,15,613.5,239.0,1.0,19.0,740.5,839.52,621.15
2016,5,3,14,30,453.0,301.0,1.0,19.0,656.0,743.6,554.26
2016,5,3,14,45,414.0,300.0,1.0,19.0,612.5,697.16,523.63
2016,5,3,15,0,375.0,299.0,1.0,19.0,569.0,643.89,487.34
2016,5,3,15,15,530.5,228.5,0.95,18.5,585.0,693.22,527.91
2016,5,3,15,30,686.0,158.0,0.9,18.0,601.0,725.63,555.03
2016,5,3,15,45,551.0,181.5,0.9,17.5,520.0,620.1,479.65
2016,5,3,16,0,416.0,205.0,0.9,17.0,439.0,527.26,412.25
2016,5,3,16,15,410.0,185.0,0.85,16.5,397.5,483.97,382.07
2016,5,3,16,30,404.0,165.0,0.8,16.0,356.0,440.12,350.13
2016,5,3,16,45,468.0,132.0,0.8,16.0,328.5,422.08,337.42
2016,5,3,17,0,532.0,99.0,0.8,16.0,301.0,399.61,319.76
2016,5,3,17,15,447.5,100.5,0.75,15.5,252.5,331.02,264.56
2016,5,3,17,30,363.0,102.0,0.7,15.0,204.0,273.42,217.23
2016,5,3,17,45,307.0,85.5,0.7,15.0,159.0,215.18,168.27
2016,5,3,18,0,251.0,69.0,0.7,15.0,114.0,162.75,123.39
2016,5,3,18,15,171.0,50.0,0.65,14.5,76.0,103.69,74.04
2016,5,3,18,30,91.0,31.0,0.6,14.0,38.0,57.19,33.28
2016,5,3,18,45,45.5,15.5,0.55,13.5,19.0,22.14,0.0
2016,5,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,0.7,12.0,6.0,5.9,0.0
2016,5,4,5,30,0.0,12.0,0.7,12.0,12.0,11.57,0.0
2016,5,4,5,45,4.5,32.0,0.7,12.0,33.0,30.37,20.21
2016,5,4,6,0,9.0,52.0,0.7,12.0,54.0,48.28,37.09
2016,5,4,6,15,23.5,74.5,0.65,12.0,80.0,65.51,52.99
2016,5,4,6,30,38.0,97.0,0.6,12.0,106.0,87.37,68.04
2016,5,4,6,45,55.0,117.5,0.6,12.5,135.0,110.62,86.25
2016,5,4,7,0,72.0,138.0,0.6,13.0,164.0,135.98,106.21
2016,5,4,7,15,89.5,162.5,0.55,13.0,199.5,166.82,130.87
2016,5,4,7,30,107.0,187.0,0.5,13.0,235.0,197.14,155.04
2016,5,4,7,45,157.5,209.5,0.45,13.5,290.0,241.61,189.33
2016,5,4,8,0,208.0,232.0,0.4,14.0,345.0,291.69,227.74
2016,5,4,8,15,234.5,252.0,0.35,14.0,390.0,334.55,260.72
2016,5,4,8,30,261.0,272.0,0.3,14.0,435.0,378.23,293.79
2016,5,4,8,45,194.5,299.0,0.3,14.5,425.5,384.33,297.3
2016,5,4,9,0,128.0,326.0,0.3,15.0,416.0,381.98,294.04
2016,5,4,9,15,160.5,346.5,0.35,15.0,465.5,430.02,329.97
2016,5,4,9,30,193.0,367.0,0.4,15.0,515.0,480.89,367.01
2016,5,4,9,45,251.0,373.5,0.45,15.5,575.0,539.73,409.18
2016,5,4,10,0,309.0,380.0,0.5,16.0,635.0,602.94,453.54
2016,5,4,10,15,305.0,395.5,0.5,16.0,654.0,629.03,470.36
2016,5,4,10,30,301.0,411.0,0.5,16.0,673.0,654.15,486.75
2016,5,4,10,45,303.5,420.5,0.55,16.5,690.5,678.04,502.16
2016,5,4,11,0,306.0,430.0,0.6,17.0,708.0,701.23,516.96
2016,5,4,11,15,328.5,429.5,0.65,17.0,731.0,732.02,538.42
2016,5,4,11,30,351.0,429.0,0.7,17.0,754.0,762.65,559.6
2016,5,4,11,45,336.5,436.5,0.75,17.5,749.5,765.62,560.3
2016,5,4,12,0,322.0,444.0,0.8,18.0,745.0,766.92,560.28
2016,5,4,12,15,326.0,441.5,0.85,18.0,745.5,774.56,566.24
2016,5,4,12,30,330.0,439.0,0.9,18.0,746.0,780.88,571.3
2016,5,4,12,45,284.0,445.5,0.95,18.5,708.0,745.67,546.29
2016,5,4,13,0,238.0,452.0,1.0,19.0,670.0,701.72,515.78
2016,5,4,13,15,256.0,438.5,1.05,19.0,668.5,713.99,526.04
2016,5,4,13,30,274.0,425.0,1.1,19.0,667.0,717.36,529.87
2016,5,4,13,45,297.5,405.5,1.15,19.0,661.5,718.07,532.35
2016,5,4,14,0,321.0,386.0,1.2,19.0,656.0,716.8,533.54
2016,5,4,14,15,387.5,344.0,1.2,19.0,657.0,729.42,545.34
2016,5,4,14,30,454.0,302.0,1.2,19.0,658.0,745.76,559.29
2016,5,4,14,45,450.0,287.5,1.25,19.0,626.5,716.08,540.28
2016,5,4,15,0,446.0,273.0,1.3,19.0,595.0,684.94,520.47
2016,5,4,15,15,410.0,266.5,1.3,18.5,548.5,634.51,486.4
2016,5,4,15,30,374.0,260.0,1.3,18.0,502.0,577.75,447.36
2016,5,4,15,45,284.0,254.0,1.3,17.5,430.0,490.2,383.43
2016,5,4,16,0,194.0,248.0,1.3,17.0,358.0,401.73,317.15
2016,5,4,16,15,157.5,225.0,1.25,16.5,309.0,344.97,274.56
2016,5,4,16,30,121.0,202.0,1.2,16.0,260.0,290.99,232.98
2016,5,4,16,45,99.0,177.0,1.15,16.0,221.0,240.52,193.23
2016,5,4,17,0,77.0,152.0,1.1,16.0,182.0,198.08,159.16
2016,5,4,17,15,61.5,131.0,1.0,15.5,152.5,165.23,132.59
2016,5,4,17,30,46.0,110.0,0.9,15.0,123.0,133.86,106.73
2016,5,4,17,45,33.5,88.0,0.85,14.5,96.5,103.99,81.68
2016,5,4,18,0,21.0,66.0,0.8,14.0,70.0,75.29,57.27
2016,5,4,18,15,10.5,45.0,0.75,13.5,47.0,47.73,33.67
2016,5,4,18,30,0.0,24.0,0.7,13.0,24.0,23.29,11.92
2016,5,4,18,45,0.0,12.0,0.65,13.0,12.0,11.8,0.0
2016,5,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,0.6,12.0,2.5,2.46,0.0
2016,5,5,5,30,0.0,5.0,0.6,12.0,5.0,4.82,0.0
2016,5,5,5,45,0.0,12.5,0.6,12.5,12.5,12.05,4.67
2016,5,5,6,0,0.0,20.0,0.6,13.0,20.0,19.29,11.47
2016,5,5,6,15,0.0,30.0,0.6,13.0,30.0,28.95,20.36
2016,5,5,6,30,0.0,40.0,0.6,13.0,40.0,38.62,27.61
2016,5,5,6,45,0.0,50.0,0.6,13.5,50.0,48.3,35.85
2016,5,5,7,0,0.0,60.0,0.6,14.0,60.0,57.98,43.93
2016,5,5,7,15,0.0,96.5,0.6,14.0,96.5,92.43,72.73
2016,5,5,7,30,0.0,133.0,0.6,14.0,133.0,126.34,100.43
2016,5,5,7,45,26.5,177.0,0.65,14.5,191.5,173.27,137.4
2016,5,5,8,0,53.0,221.0,0.7,15.0,250.0,225.41,177.95
2016,5,5,8,15,182.5,242.0,0.7,15.0,354.5,303.46,238.05
2016,5,5,8,30,312.0,263.0,0.7,15.0,459.0,395.49,308.31
2016,5,5,8,45,192.5,287.5,0.7,15.5,411.5,373.18,290.01
2016,5,5,9,0,73.0,312.0,0.7,16.0,364.0,338.1,261.63
2016,5,5,9,15,40.0,259.0,0.7,16.0,288.0,272.93,211.81
2016,5,5,9,30,7.0,206.0,0.7,16.0,212.0,203.33,157.53
2016,5,5,9,45,13.0,248.0,0.7,16.5,259.0,248.51,192.28
2016,5,5,10,0,19.0,290.0,0.7,17.0,306.0,294.38,226.26
2016,5,5,10,15,19.0,297.5,0.7,17.0,313.5,302.9,232.06
2016,5,5,10,30,19.0,305.0,0.7,17.0,321.0,311.37,238.08
2016,5,5,10,45,96.5,380.5,0.75,17.5,467.5,455.48,345.49
2016,5,5,11,0,174.0,456.0,0.8,18.0,614.0,606.41,451.44
2016,5,5,11,15,141.0,458.0,0.8,18.0,587.5,585.2,433.96
2016,5,5,11,30,108.0,460.0,0.8,18.0,561.0,557.5,413.78
2016,5,5,11,45,95.5,456.5,0.8,18.0,546.0,545.89,405.51
2016,5,5,12,0,83.0,453.0,0.8,18.0,531.0,533.41,396.47
2016,5,5,12,15,45.5,324.0,0.8,18.0,367.0,367.92,278.01
2016,5,5,12,30,8.0,195.0,0.8,18.0,203.0,198.19,150.92
2016,5,5,12,45,27.0,298.5,0.8,18.0,324.0,325.83,248.85
2016,5,5,13,0,46.0,402.0,0.8,18.0,445.0,452.02,340.32
2016,5,5,13,15,118.5,421.0,0.8,18.0,527.0,552.36,413.06
2016,5,5,13,30,191.0,440.0,0.8,18.0,609.0,643.95,477.86
2016,5,5,13,45,504.0,298.0,0.85,18.0,726.0,812.39,602.19
2016,5,5,14,0,817.0,156.0,0.9,18.0,843.0,953.16,697.54
2016,5,5,14,15,807.0,154.0,0.9,17.5,811.0,927.38,681.18
2016,5,5,14,30,797.0,152.0,0.9,17.0,779.0,899.1,665.52
2016,5,5,14,45,402.5,183.0,0.9,17.0,499.5,562.29,433.1
2016,5,5,15,0,8.0,214.0,0.9,17.0,220.0,217.6,167.6
2016,5,5,15,15,4.5,191.5,0.9,17.0,195.0,191.97,149.42
2016,5,5,15,30,1.0,169.0,0.9,17.0,170.0,166.58,129.73
2016,5,5,15,45,0.5,131.5,0.95,17.0,132.0,128.65,99.88
2016,5,5,16,0,0.0,94.0,1.0,17.0,94.0,91.03,69.74
2016,5,5,16,15,0.0,92.5,1.0,16.5,92.5,89.61,69.02
2016,5,5,16,30,0.0,91.0,1.0,16.0,91.0,88.22,68.26
2016,5,5,16,45,0.0,99.5,1.0,16.0,99.5,96.98,75.76
2016,5,5,17,0,0.0,108.0,1.0,16.0,108.0,106.13,83.55
2016,5,5,17,15,0.0,91.0,0.95,15.5,91.0,89.23,69.79
2016,5,5,17,30,0.0,74.0,0.9,15.0,74.0,72.33,55.8
2016,5,5,17,45,0.0,58.5,0.85,14.5,58.5,56.95,42.81
2016,5,5,18,0,0.0,43.0,0.8,14.0,43.0,41.55,29.56
2016,5,5,18,15,0.0,29.0,0.75,13.5,29.0,28.0,17.72
2016,5,5,18,30,0.0,15.0,0.7,13.0,15.0,14.47,5.45
2016,5,5,18,45,0.0,7.5,0.7,13.0,7.5,7.23,0.0
2016,5,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.5,0.65,11.0,7.5,7.37,0.0
2016,5,6,5,30,0.0,15.0,0.6,11.0,15.0,14.47,2.14
2016,5,6,5,45,3.0,34.5,0.6,11.5,35.0,32.63,22.46
2016,5,6,6,0,6.0,54.0,0.6,12.0,55.0,50.1,38.79
2016,5,6,6,15,19.0,76.0,0.6,12.0,80.5,66.84,54.23
2016,5,6,6,30,32.0,98.0,0.6,12.0,106.0,88.38,69.03
2016,5,6,6,45,45.5,118.5,0.6,12.5,133.0,110.94,86.9
2016,5,6,7,0,59.0,139.0,0.6,13.0,160.0,135.23,106.13
2016,5,6,7,15,29.5,136.0,0.6,13.0,146.5,131.98,104.53
2016,5,6,7,30,0.0,133.0,0.6,13.0,133.0,126.37,100.68
2016,5,6,7,45,0.5,148.0,0.6,13.5,148.5,141.01,112.13
2016,5,6,8,0,1.0,163.0,0.6,14.0,164.0,155.73,123.4
2016,5,6,8,15,32.5,216.0,0.6,14.0,236.5,216.82,171.65
2016,5,6,8,30,64.0,269.0,0.6,14.0,309.0,283.4,223.07
2016,5,6,8,45,74.0,293.5,0.6,14.0,343.5,316.25,247.6
2016,5,6,9,0,84.0,318.0,0.6,14.0,378.0,350.18,272.88
2016,5,6,9,15,61.5,318.5,0.6,14.0,364.0,342.2,265.89
2016,5,6,9,30,39.0,319.0,0.6,14.0,350.0,331.79,257.24
2016,5,6,9,45,42.0,337.0,0.65,14.5,371.5,354.21,273.52
2016,5,6,10,0,45.0,355.0,0.7,15.0,393.0,376.94,289.62
2016,5,6,10,15,22.5,228.0,0.7,15.0,247.0,239.5,185.36
2016,5,6,10,30,0.0,101.0,0.7,15.0,101.0,97.9,74.02
2016,5,6,10,45,3.5,146.5,0.75,15.5,150.0,145.11,111.95
2016,5,6,11,0,7.0,192.0,0.8,16.0,199.0,192.69,148.9
2016,5,6,11,15,3.5,143.0,0.8,16.0,146.5,142.07,108.88
2016,5,6,11,30,0.0,94.0,0.8,16.0,94.0,91.22,68.43
2016,5,6,11,45,4.5,150.0,0.85,16.0,154.5,150.16,115.6
2016,5,6,12,0,9.0,206.0,0.9,16.0,215.0,209.56,161.95
2016,5,6,12,15,12.5,251.5,0.9,16.0,264.0,258.12,199.05
2016,5,6,12,30,16.0,297.0,0.9,16.0,313.0,307.06,235.91
2016,5,6,12,45,8.0,165.0,0.95,16.0,173.0,168.77,129.75
2016,5,6,13,0,0.0,33.0,1.0,16.0,33.0,31.98,20.55
2016,5,6,13,15,7.0,153.5,1.0,15.5,160.0,156.52,121.46
2016,5,6,13,30,14.0,274.0,1.0,15.0,287.0,283.2,220.04
2016,5,6,13,45,7.0,157.0,1.0,15.0,163.5,159.89,123.74
2016,5,6,14,0,0.0,40.0,1.0,15.0,40.0,38.73,26.31
2016,5,6,14,15,0.0,41.5,0.95,15.0,41.5,40.18,27.65
2016,5,6,14,30,0.0,43.0,0.9,15.0,43.0,41.62,28.9
2016,5,6,14,45,0.0,37.5,0.9,15.0,37.5,36.28,24.55
2016,5,6,15,0,0.0,32.0,0.9,15.0,32.0,30.95,20.19
2016,5,6,15,15,0.0,63.0,0.9,15.0,63.0,60.96,45.14
2016,5,6,15,30,0.0,94.0,0.9,15.0,94.0,91.0,69.95
2016,5,6,15,45,0.0,98.0,0.9,15.0,98.0,94.95,73.34
2016,5,6,16,0,0.0,102.0,0.9,15.0,102.0,98.96,76.86
2016,5,6,16,15,0.0,78.0,0.85,14.5,78.0,75.44,57.78
2016,5,6,16,30,0.0,54.0,0.8,14.0,54.0,52.18,38.64
2016,5,6,16,45,0.0,33.0,0.8,14.0,33.0,31.86,21.58
2016,5,6,17,0,0.0,12.0,0.8,14.0,12.0,11.58,4.3
2016,5,6,17,15,0.0,10.0,0.7,14.0,10.0,9.64,2.66
2016,5,6,17,30,0.0,8.0,0.6,14.0,8.0,7.71,1.0
2016,5,6,17,45,135.0,40.0,0.55,14.0,65.5,99.69,77.65
2016,5,6,18,0,270.0,72.0,0.5,14.0,123.0,172.86,132.44
2016,5,6,18,15,185.0,54.0,0.45,13.5,84.0,112.35,81.34
2016,5,6,18,30,100.0,36.0,0.4,13.0,45.0,65.05,40.96
2016,5,6,18,45,50.0,18.0,0.4,13.0,22.5,28.16,0.0
2016,5,6,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.0,0.6,11.0,8.0,7.86,0.0
2016,5,7,5,30,0.0,16.0,0.6,11.0,16.0,15.44,3.62
2016,5,7,5,45,4.5,36.0,0.6,11.5,36.5,33.96,23.71
2016,5,7,6,0,9.0,56.0,0.6,12.0,57.0,51.8,40.34
2016,5,7,6,15,22.0,77.5,0.6,12.0,83.0,68.04,55.32
2016,5,7,6,30,35.0,99.0,0.6,12.0,109.0,89.54,69.9
2016,5,7,6,45,50.5,120.0,0.6,12.5,137.0,112.9,88.31
2016,5,7,7,0,66.0,141.0,0.6,13.0,165.0,138.25,108.32
2016,5,7,7,15,63.5,162.5,0.6,13.0,188.5,161.92,127.86
2016,5,7,7,30,61.0,184.0,0.6,13.0,212.0,185.47,147.07
2016,5,7,7,45,182.5,202.5,0.65,13.5,299.5,245.0,192.14
2016,5,7,8,0,304.0,221.0,0.7,14.0,387.0,317.99,248.24
2016,5,7,8,15,326.0,239.0,0.7,14.0,431.5,362.36,283.14
2016,5,7,8,30,348.0,257.0,0.7,14.0,476.0,408.78,319.12
2016,5,7,8,45,199.0,278.0,0.7,14.5,405.0,368.67,287.72
2016,5,7,9,0,50.0,299.0,0.7,15.0,334.0,312.75,243.07
2016,5,7,9,15,66.5,328.0,0.7,15.5,377.5,354.27,274.19
2016,5,7,9,30,83.0,357.0,0.7,16.0,421.0,397.46,305.31
2016,5,7,9,45,63.5,356.0,0.7,16.5,406.5,387.79,296.46
2016,5,7,10,0,44.0,355.0,0.7,17.0,392.0,376.17,286.57
2016,5,7,10,15,25.5,276.5,0.7,17.0,298.5,288.8,221.21
2016,5,7,10,30,7.0,198.0,0.7,17.0,205.0,197.73,151.66
2016,5,7,10,45,12.0,250.0,0.7,17.5,261.0,252.99,194.05
2016,5,7,11,0,17.0,302.0,0.7,18.0,317.0,308.84,235.17
2016,5,7,11,15,42.0,369.5,0.7,18.0,408.5,402.7,304.23
2016,5,7,11,30,67.0,437.0,0.7,18.0,500.0,495.93,370.39
2016,5,7,11,45,50.0,411.5,0.7,18.0,458.5,456.92,341.36
2016,5,7,12,0,33.0,386.0,0.7,18.0,417.0,416.85,312.51
2016,5,7,12,15,19.5,283.0,0.7,18.0,301.5,300.94,228.12
2016,5,7,12,30,6.0,180.0,0.7,18.0,186.0,181.45,138.11
2016,5,7,12,45,6.5,183.0,0.75,18.0,189.0,185.01,141.5
2016,5,7,13,0,7.0,186.0,0.8,18.0,192.0,188.54,144.36
2016,5,7,13,15,6.5,185.0,0.8,18.0,190.5,187.11,143.31
2016,5,7,13,30,6.0,184.0,0.8,18.0,189.0,185.64,142.29
2016,5,7,13,45,9.0,217.0,0.85,18.0,225.0,221.37,170.15
2016,5,7,14,0,12.0,250.0,0.9,18.0,261.0,257.33,197.82
2016,5,7,14,15,11.0,241.5,0.9,18.0,251.0,247.87,190.67
2016,5,7,14,30,10.0,233.0,0.9,18.0,241.0,238.42,183.76
2016,5,7,14,45,9.0,224.0,0.9,18.0,231.0,228.47,176.47
2016,5,7,15,0,8.0,215.0,0.9,18.0,221.0,218.56,169.19
2016,5,7,15,15,14.5,227.0,0.85,17.5,237.0,236.29,183.87
2016,5,7,15,30,21.0,239.0,0.8,17.0,253.0,253.87,198.31
2016,5,7,15,45,22.5,226.0,0.8,17.0,240.0,241.52,189.23
2016,5,7,16,0,24.0,213.0,0.8,17.0,227.0,229.03,180.13
2016,5,7,16,15,12.0,149.0,0.75,16.5,156.0,154.56,121.6
2016,5,7,16,30,0.0,85.0,0.7,16.0,85.0,82.24,63.12
2016,5,7,16,45,0.0,81.0,0.7,16.0,81.0,78.37,60.29
2016,5,7,17,0,0.0,77.0,0.7,16.0,77.0,74.55,57.3
2016,5,7,17,15,0.0,65.0,0.65,15.5,65.0,62.83,47.71
2016,5,7,17,30,0.0,53.0,0.6,15.0,53.0,51.2,38.04
2016,5,7,17,45,0.0,41.5,0.6,15.0,41.5,40.08,28.52
2016,5,7,18,0,0.0,30.0,0.6,15.0,30.0,28.95,18.89
2016,5,7,18,15,0.0,20.5,0.6,14.5,20.5,19.78,10.88
2016,5,7,18,30,0.0,11.0,0.6,14.0,11.0,10.6,2.65
2016,5,7,18,45,0.0,5.5,0.6,13.5,5.5,5.3,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,53.5,12.5,0.6,12.0,16.0,12.29,0.0
2016,5,8,5,30,107.0,25.0,0.5,12.0,32.0,19.45,6.92
2016,5,8,5,45,208.0,40.5,0.45,12.5,69.5,30.98,21.15
2016,5,8,6,0,309.0,56.0,0.4,13.0,107.0,41.96,31.58
2016,5,8,6,15,154.5,61.0,0.4,13.5,86.5,48.79,38.02
2016,5,8,6,30,0.0,66.0,0.4,14.0,66.0,63.04,48.22
2016,5,8,6,45,0.0,82.5,0.4,14.5,82.5,78.52,61.16
2016,5,8,7,0,0.0,99.0,0.4,15.0,99.0,94.1,73.89
2016,5,8,7,15,7.5,130.5,0.4,15.0,134.0,124.88,98.74
2016,5,8,7,30,15.0,162.0,0.4,15.0,169.0,156.68,123.98
2016,5,8,7,45,61.0,200.0,0.4,15.5,233.0,205.12,161.1
2016,5,8,8,0,107.0,238.0,0.4,16.0,297.0,261.65,204.14
2016,5,8,8,15,102.5,260.0,0.4,16.0,320.5,287.08,223.4
2016,5,8,8,30,98.0,282.0,0.4,16.0,344.0,312.06,242.13
2016,5,8,8,45,427.5,212.0,0.45,16.5,511.5,429.95,333.14
2016,5,8,9,0,757.0,142.0,0.5,17.0,679.0,584.07,447.6
2016,5,8,9,15,770.5,145.0,0.5,17.0,717.5,632.1,481.0
2016,5,8,9,30,784.0,148.0,0.5,17.0,756.0,679.72,514.49
2016,5,8,9,45,539.5,268.0,0.55,17.5,694.5,650.63,488.63
2016,5,8,10,0,295.0,388.0,0.6,18.0,633.0,600.88,448.0
2016,5,8,10,15,306.5,391.5,0.65,18.0,653.5,627.3,467.44
2016,5,8,10,30,318.0,395.0,0.7,18.0,674.0,653.64,485.83
2016,5,8,10,45,181.0,395.5,0.75,18.5,555.0,546.0,407.32
2016,5,8,11,0,44.0,396.0,0.8,19.0,436.0,428.12,319.93
2016,5,8,11,15,46.0,399.5,0.85,19.0,442.0,436.11,326.78
2016,5,8,11,30,48.0,403.0,0.9,19.0,448.0,444.02,332.59
2016,5,8,11,45,36.0,380.0,0.95,19.0,414.0,411.8,309.21
2016,5,8,12,0,24.0,357.0,1.0,19.0,380.0,373.23,281.27
2016,5,8,12,15,25.5,354.5,1.0,19.0,379.0,379.09,285.89
2016,5,8,12,30,27.0,352.0,1.0,19.0,378.0,379.27,286.13
2016,5,8,12,45,27.0,349.0,1.05,19.0,374.5,377.29,284.97
2016,5,8,13,0,27.0,346.0,1.1,19.0,371.0,375.13,283.74
2016,5,8,13,15,42.5,370.0,1.1,19.0,408.5,416.08,314.35
2016,5,8,13,30,58.0,394.0,1.1,19.0,446.0,457.02,344.36
2016,5,8,13,45,57.5,383.0,1.1,19.0,433.5,445.48,336.13
2016,5,8,14,0,57.0,372.0,1.1,19.0,421.0,433.66,328.11
2016,5,8,14,15,55.5,359.0,1.1,18.5,405.0,418.56,318.28
2016,5,8,14,30,54.0,346.0,1.1,18.0,389.0,403.27,308.28
2016,5,8,14,45,39.0,309.5,1.1,18.0,339.5,350.81,269.63
2016,5,8,15,0,24.0,273.0,1.1,18.0,290.0,291.47,225.31
2016,5,8,15,15,35.0,271.5,1.05,18.0,295.0,306.61,237.94
2016,5,8,15,30,46.0,270.0,1.0,18.0,300.0,313.59,243.97
2016,5,8,15,45,44.5,250.5,1.0,18.0,278.0,290.89,227.2
2016,5,8,16,0,43.0,231.0,1.0,18.0,256.0,268.17,210.41
2016,5,8,16,15,41.0,210.5,1.0,17.5,232.5,244.03,192.66
2016,5,8,16,30,39.0,190.0,1.0,17.0,209.0,219.97,174.64
2016,5,8,16,45,333.5,139.5,1.0,17.0,272.0,354.0,285.12
2016,5,8,17,0,628.0,89.0,1.0,17.0,335.0,442.79,353.77
2016,5,8,17,15,582.5,82.0,0.95,16.5,284.0,381.09,303.41
2016,5,8,17,30,537.0,75.0,0.9,16.0,233.0,323.12,255.62
2016,5,8,17,45,476.5,65.5,0.9,15.5,185.0,260.84,203.24
2016,5,8,18,0,416.0,56.0,0.9,15.0,137.0,204.53,154.59
2016,5,8,18,15,319.5,44.5,0.85,14.5,95.5,142.74,102.18
2016,5,8,18,30,223.0,33.0,0.8,14.0,54.0,91.07,57.57
2016,5,8,18,45,111.5,16.5,0.8,14.0,27.0,38.26,0.0
2016,5,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,65.5,13.5,0.8,11.0,18.0,13.27,0.0
2016,5,9,5,30,131.0,27.0,0.8,11.0,36.0,21.05,8.81
2016,5,9,5,45,240.5,41.0,0.8,11.5,75.5,31.32,21.59
2016,5,9,6,0,350.0,55.0,0.8,12.0,115.0,41.07,30.94
2016,5,9,6,15,424.5,65.5,0.8,12.0,162.5,48.64,38.12
2016,5,9,6,30,499.0,76.0,0.8,12.0,210.0,87.23,52.59
2016,5,9,6,45,249.5,77.5,0.85,12.0,144.5,90.47,60.93
2016,5,9,7,0,0.0,79.0,0.9,12.0,79.0,76.02,59.53
2016,5,9,7,15,0.0,108.0,0.9,12.5,108.0,103.02,81.97
2016,5,9,7,30,0.0,137.0,0.9,13.0,137.0,130.09,103.92
2016,5,9,7,45,0.0,138.0,0.9,13.5,138.0,131.73,104.63
2016,5,9,8,0,0.0,139.0,0.9,14.0,139.0,133.16,105.24
2016,5,9,8,15,0.0,150.5,0.9,14.0,150.5,144.31,113.94
2016,5,9,8,30,0.0,162.0,0.9,14.0,162.0,155.48,122.57
2016,5,9,8,45,8.5,204.5,0.95,14.5,210.5,200.5,157.98
2016,5,9,9,0,17.0,247.0,1.0,15.0,259.0,246.51,193.35
2016,5,9,9,15,46.0,300.5,1.0,15.0,336.0,315.69,246.55
2016,5,9,9,30,75.0,354.0,1.0,15.0,413.0,389.3,301.74
2016,5,9,9,45,82.5,374.5,1.0,15.5,441.5,419.13,322.5
2016,5,9,10,0,90.0,395.0,1.0,16.0,470.0,449.55,343.72
2016,5,9,10,15,92.0,406.0,1.0,16.0,485.0,466.97,355.83
2016,5,9,10,30,94.0,417.0,1.0,16.0,500.0,484.32,367.94
2016,5,9,10,45,499.5,270.0,1.05,16.5,725.0,704.45,535.6
2016,5,9,11,0,905.0,123.0,1.1,17.0,950.0,934.57,690.52
2016,5,9,11,15,908.0,123.5,1.1,17.0,962.5,960.67,703.76
2016,5,9,11,30,911.0,124.0,1.1,17.0,975.0,983.89,717.96
2016,5,9,11,45,912.0,124.0,1.15,17.5,980.0,1001.72,728.33
2016,5,9,12,0,913.0,124.0,1.2,18.0,985.0,1016.39,736.83
2016,5,9,12,15,912.5,124.0,1.2,18.0,982.0,1026.38,742.95
2016,5,9,12,30,912.0,124.0,1.2,18.0,979.0,1033.08,747.17
2016,5,9,12,45,909.5,123.5,1.2,18.5,968.5,1033.95,746.48
2016,5,9,13,0,907.0,123.0,1.2,19.0,958.0,1031.47,743.9
2016,5,9,13,15,903.5,122.5,1.2,19.0,940.0,1024.68,740.17
2016,5,9,13,30,900.0,122.0,1.2,19.0,922.0,1014.6,734.55
2016,5,9,13,45,893.5,121.0,1.25,19.0,897.0,997.87,725.74
2016,5,9,14,0,887.0,120.0,1.3,19.0,872.0,978.08,715.05
2016,5,9,14,15,879.5,118.0,1.25,18.5,840.5,953.36,700.89
2016,5,9,14,30,872.0,116.0,1.2,18.0,809.0,925.87,684.96
2016,5,9,14,45,861.5,114.0,1.2,18.0,771.0,893.11,665.02
2016,5,9,15,0,851.0,112.0,1.2,18.0,733.0,858.08,643.48
2016,5,9,15,15,837.5,109.5,1.2,17.5,690.5,822.48,622.54
2016,5,9,15,30,824.0,107.0,1.2,17.0,648.0,780.47,596.88
2016,5,9,15,45,806.5,103.5,1.2,17.0,601.0,732.9,565.84
2016,5,9,16,0,789.0,100.0,1.2,17.0,554.0,684.45,533.67
2016,5,9,16,15,765.5,96.0,1.15,16.5,503.5,630.79,496.72
2016,5,9,16,30,742.0,92.0,1.1,16.0,453.0,577.32,457.95
2016,5,9,16,45,710.0,87.5,1.1,16.0,401.0,520.38,414.78
2016,5,9,17,0,678.0,83.0,1.1,16.0,349.0,463.56,370.33
2016,5,9,17,15,633.5,77.0,1.1,15.5,297.0,400.97,320.53
2016,5,9,17,30,589.0,71.0,1.1,15.0,245.0,341.93,271.72
2016,5,9,17,45,519.5,63.5,1.1,14.5,195.0,275.63,215.76
2016,5,9,18,0,450.0,56.0,1.1,14.0,145.0,216.17,164.24
2016,5,9,18,15,350.0,44.5,1.05,13.5,101.5,151.46,109.04
2016,5,9,18,30,250.0,33.0,1.0,13.0,58.0,97.08,62.08
2016,5,9,18,45,125.0,16.5,1.0,12.5,29.0,40.76,0.0
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,14.0,0.5,11.0,18.5,13.76,0.0
2016,5,10,5,30,127.0,28.0,0.5,11.0,37.0,21.82,10.03
2016,5,10,5,45,239.5,42.5,0.5,11.5,77.5,32.46,22.68
2016,5,10,6,0,352.0,57.0,0.5,12.0,118.0,42.58,32.33
2016,5,10,6,15,176.0,47.5,0.5,12.0,78.0,34.58,25.56
2016,5,10,6,30,0.0,38.0,0.5,12.0,38.0,36.69,26.09
2016,5,10,6,45,0.0,47.0,0.5,12.5,47.0,45.39,33.52
2016,5,10,7,0,0.0,56.0,0.5,13.0,56.0,54.11,40.8
2016,5,10,7,15,0.0,79.5,0.45,13.0,79.5,76.8,59.84
2016,5,10,7,30,0.0,103.0,0.4,13.0,103.0,98.94,78.04
2016,5,10,7,45,0.0,132.0,0.4,13.5,132.0,126.21,99.97
2016,5,10,8,0,0.0,161.0,0.4,14.0,161.0,153.57,121.48
2016,5,10,8,15,6.5,187.5,0.4,14.5,191.5,181.64,143.12
2016,5,10,8,30,13.0,214.0,0.4,15.0,222.0,210.53,165.07
2016,5,10,8,45,19.5,242.5,0.4,16.0,256.0,242.06,188.36
2016,5,10,9,0,26.0,271.0,0.4,17.0,290.0,274.38,211.74
2016,5,10,9,15,84.0,322.0,0.4,17.5,387.5,360.09,275.77
2016,5,10,9,30,142.0,373.0,0.4,18.0,485.0,452.62,342.24
2016,5,10,9,45,483.0,265.0,0.4,18.5,665.5,607.69,457.64
2016,5,10,10,0,824.0,157.0,0.4,19.0,846.0,787.17,581.57
2016,5,10,10,15,831.5,159.0,0.4,19.5,873.0,826.75,602.79
2016,5,10,10,30,839.0,161.0,0.4,20.0,900.0,864.51,624.58
2016,5,10,10,45,846.0,161.0,0.45,20.5,920.5,897.88,644.32
2016,5,10,11,0,853.0,161.0,0.5,21.0,941.0,929.01,662.59
2016,5,10,11,15,855.5,162.0,0.55,21.0,953.5,954.59,678.67
2016,5,10,11,30,858.0,163.0,0.6,21.0,966.0,977.44,693.17
2016,5,10,11,45,861.0,162.0,0.7,21.5,971.5,995.9,704.84
2016,5,10,12,0,864.0,161.0,0.8,22.0,977.0,1011.41,714.78
2016,5,10,12,15,863.0,160.5,0.85,22.0,973.5,1020.44,721.18
2016,5,10,12,30,862.0,160.0,0.9,22.0,970.0,1026.28,725.82
2016,5,10,12,45,863.5,157.0,0.95,22.5,960.5,1022.66,723.41
2016,5,10,13,0,865.0,154.0,1.0,23.0,951.0,1021.86,722.97
2016,5,10,13,15,860.0,153.0,1.05,22.5,932.5,1019.68,724.51
2016,5,10,13,30,855.0,152.0,1.1,22.0,914.0,1008.14,720.35
2016,5,10,13,45,848.0,150.5,1.15,22.0,888.5,991.04,711.48
2016,5,10,14,0,841.0,149.0,1.2,22.0,863.0,971.0,700.81
2016,5,10,14,15,831.5,146.5,1.2,22.0,831.0,944.74,685.35
2016,5,10,14,30,822.0,144.0,1.2,22.0,799.0,915.91,668.27
2016,5,10,14,45,811.0,141.0,1.25,22.0,761.0,882.8,649.07
2016,5,10,15,0,800.0,138.0,1.3,22.0,723.0,847.56,628.24
2016,5,10,15,15,784.5,134.5,1.3,21.5,680.5,806.12,603.52
2016,5,10,15,30,769.0,131.0,1.3,21.0,638.0,763.25,577.45
2016,5,10,15,45,752.0,126.0,1.3,21.0,591.5,718.85,548.77
2016,5,10,16,0,735.0,121.0,1.3,21.0,545.0,671.24,517.02
2016,5,10,16,15,709.0,116.0,1.3,20.5,495.0,617.02,479.64
2016,5,10,16,30,683.0,111.0,1.3,20.0,445.0,563.34,441.49
2016,5,10,16,45,653.0,104.0,1.3,19.5,394.0,505.98,399.28
2016,5,10,17,0,623.0,97.0,1.3,19.0,343.0,450.15,356.72
2016,5,10,17,15,576.5,89.5,1.25,18.0,292.0,387.59,307.79
2016,5,10,17,30,530.0,82.0,1.2,17.0,241.0,328.82,260.1
2016,5,10,17,45,468.0,72.0,1.2,16.5,192.0,265.64,207.16
2016,5,10,18,0,406.0,62.0,1.2,16.0,143.0,207.35,157.12
2016,5,10,18,15,310.0,49.0,1.15,15.5,100.5,144.85,104.29
2016,5,10,18,30,214.0,36.0,1.1,15.0,58.0,92.98,60.15
2016,5,10,18,45,107.0,18.0,1.05,14.5,29.0,39.9,1.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.5,13.5,0.7,11.5,20.5,13.27,0.0
2016,5,11,5,30,193.0,27.0,0.7,12.0,41.0,20.94,9.84
2016,5,11,5,45,303.0,39.0,0.7,12.5,82.0,29.78,20.3
2016,5,11,6,0,413.0,51.0,0.7,13.0,123.0,37.68,27.87
2016,5,11,6,15,484.5,59.5,0.65,13.0,172.0,45.34,35.06
2016,5,11,6,30,556.0,68.0,0.6,13.0,221.0,85.59,48.39
2016,5,11,6,45,278.0,86.5,0.6,13.5,163.0,102.3,69.16
2016,5,11,7,0,0.0,105.0,0.6,14.0,105.0,99.56,78.68
2016,5,11,7,15,1.5,127.5,0.55,14.5,128.5,120.99,95.96
2016,5,11,7,30,3.0,150.0,0.5,15.0,152.0,142.73,113.06
2016,5,11,7,45,6.5,168.0,0.45,15.5,172.0,161.38,127.3
2016,5,11,8,0,10.0,186.0,0.4,16.0,192.0,180.48,141.69
2016,5,11,8,15,16.0,210.5,0.4,16.5,220.5,207.11,161.84
2016,5,11,8,30,22.0,235.0,0.4,17.0,249.0,234.48,182.22
2016,5,11,8,45,107.0,284.0,0.4,17.5,359.5,324.71,250.7
2016,5,11,9,0,192.0,333.0,0.4,18.0,470.0,427.51,325.89
2016,5,11,9,15,191.0,353.0,0.4,18.0,496.5,456.74,345.72
2016,5,11,9,30,190.0,373.0,0.4,18.0,523.0,485.66,365.73
2016,5,11,9,45,524.0,256.0,0.45,18.5,690.0,629.42,473.54
2016,5,11,10,0,858.0,139.0,0.5,19.0,857.0,796.56,589.03
2016,5,11,10,15,864.5,140.5,0.55,19.5,884.0,834.55,610.37
2016,5,11,10,30,871.0,142.0,0.6,20.0,911.0,871.41,632.63
2016,5,11,10,45,876.0,143.0,0.65,20.5,931.0,904.29,652.19
2016,5,11,11,0,881.0,144.0,0.7,21.0,951.0,934.75,670.14
2016,5,11,11,15,883.5,144.5,0.75,21.0,963.5,959.85,686.0
2016,5,11,11,30,886.0,145.0,0.8,21.0,976.0,982.14,700.21
2016,5,11,11,45,890.0,143.5,0.85,21.5,981.5,1000.99,711.04
2016,5,11,12,0,894.0,142.0,0.9,22.0,987.0,1016.87,720.11
2016,5,11,12,15,893.0,141.5,0.95,22.0,983.5,1025.74,726.39
2016,5,11,12,30,892.0,141.0,1.0,22.0,980.0,1031.39,730.89
2016,5,11,12,45,896.5,135.5,1.05,22.0,971.0,1034.19,733.79
2016,5,11,13,0,901.0,130.0,1.1,22.0,962.0,1033.63,734.77
2016,5,11,13,15,896.5,129.0,1.15,22.0,943.5,1025.4,731.14
2016,5,11,13,30,892.0,128.0,1.2,22.0,925.0,1013.92,725.66
2016,5,11,13,45,886.5,126.5,1.25,22.0,899.5,997.78,717.33
2016,5,11,14,0,881.0,125.0,1.3,22.0,874.0,978.58,707.12
2016,5,11,14,15,872.5,123.0,1.3,22.0,841.5,953.09,692.12
2016,5,11,14,30,864.0,121.0,1.3,22.0,809.0,924.91,675.43
2016,5,11,14,45,852.5,119.0,1.3,22.0,771.0,891.52,655.3
2016,5,11,15,0,841.0,117.0,1.3,22.0,733.0,860.77,636.82
2016,5,11,15,15,826.5,114.0,1.25,21.5,690.0,819.43,611.63
2016,5,11,15,30,812.0,111.0,1.2,21.0,647.0,776.51,585.14
2016,5,11,15,45,793.5,107.5,1.15,21.0,600.0,728.68,553.8
2016,5,11,16,0,775.0,104.0,1.1,21.0,553.0,680.07,521.51
2016,5,11,16,15,751.0,100.0,1.05,20.5,502.5,626.7,485.25
2016,5,11,16,30,727.0,96.0,1.0,20.0,452.0,575.22,448.56
2016,5,11,16,45,694.5,90.5,1.0,19.5,400.5,516.07,405.4
2016,5,11,17,0,662.0,85.0,1.0,19.0,349.0,458.63,361.97
2016,5,11,17,15,617.5,79.0,1.0,18.5,297.0,396.81,313.5
2016,5,11,17,30,573.0,73.0,1.0,18.0,245.0,338.56,266.06
2016,5,11,17,45,509.5,64.5,1.0,17.5,196.0,274.2,212.45
2016,5,11,18,0,446.0,56.0,1.0,17.0,147.0,216.07,162.66
2016,5,11,18,15,350.5,45.0,0.95,16.0,103.5,153.1,109.67
2016,5,11,18,30,255.0,34.0,0.9,15.0,60.0,99.79,64.43
2016,5,11,18,45,127.5,17.0,0.85,14.5,30.0,42.43,5.09
2016,5,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,5,15,70.5,14.5,0.9,11.0,20.0,14.25,0.0
2016,5,12,5,30,141.0,29.0,0.9,11.0,40.0,22.52,11.52
2016,5,12,5,45,234.5,44.0,0.95,11.5,79.0,33.52,23.69
2016,5,12,6,0,328.0,59.0,1.0,12.0,118.0,43.98,33.59
2016,5,12,6,15,399.0,70.5,1.0,12.0,165.0,55.08,43.9
2016,5,12,6,30,470.0,82.0,1.0,12.0,212.0,93.59,58.07
2016,5,12,6,45,235.0,80.5,1.05,12.5,145.5,92.74,63.28
2016,5,12,7,0,0.0,79.0,1.1,13.0,79.0,76.08,59.33
2016,5,12,7,15,0.0,101.5,1.1,13.5,101.5,97.16,76.75
2016,5,12,7,30,0.0,124.0,1.1,14.0,124.0,118.32,93.84
2016,5,12,7,45,3.5,151.5,1.1,14.5,153.5,145.37,115.36
2016,5,12,8,0,7.0,179.0,1.1,15.0,183.0,172.92,136.93
2016,5,12,8,15,12.5,203.5,1.05,15.5,211.5,199.14,157.04
2016,5,12,8,30,18.0,228.0,1.0,16.0,240.0,226.05,177.4
2016,5,12,8,45,43.0,272.0,0.95,16.5,302.5,280.24,218.71
2016,5,12,9,0,68.0,316.0,0.9,17.0,365.0,339.35,262.68
2016,5,12,9,15,440.0,229.0,0.85,17.0,571.0,500.66,388.46
2016,5,12,9,30,812.0,142.0,0.8,17.0,777.0,696.43,531.93
2016,5,12,9,45,822.5,143.5,0.75,17.5,810.5,740.75,558.55
2016,5,12,10,0,833.0,145.0,0.7,18.0,844.0,783.86,584.38
2016,5,12,10,15,840.0,147.0,0.7,18.5,870.5,823.21,607.98
2016,5,12,10,30,847.0,149.0,0.7,19.0,897.0,860.69,630.05
2016,5,12,10,45,850.0,151.0,0.7,19.5,916.5,892.63,648.29
2016,5,12,11,0,853.0,153.0,0.7,20.0,936.0,918.85,662.77
2016,5,12,11,15,856.0,154.0,0.75,20.0,948.5,944.23,678.99
2016,5,12,11,30,859.0,155.0,0.8,20.0,961.0,966.92,693.56
2016,5,12,11,45,859.0,156.0,0.85,20.5,965.5,983.95,703.35
2016,5,12,12,0,859.0,157.0,0.9,21.0,970.0,998.02,711.42
2016,5,12,12,15,858.5,156.5,0.9,21.0,967.5,1007.11,716.87
2016,5,12,12,30,858.0,156.0,0.9,21.0,965.0,1013.1,720.58
2016,5,12,12,45,842.0,164.0,0.95,21.0,950.5,1015.44,723.21
2016,5,12,13,0,826.0,172.0,1.0,21.0,936.0,1008.74,720.4
2016,5,12,13,15,822.0,171.0,1.0,21.0,918.5,1001.6,716.55
2016,5,12,13,30,818.0,170.0,1.0,21.0,901.0,991.42,710.9
2016,5,12,13,45,817.5,164.5,1.05,21.0,878.0,976.96,703.64
2016,5,12,14,0,817.0,159.0,1.1,21.0,855.0,959.45,694.5
2016,5,12,14,15,807.5,156.5,1.1,21.0,823.5,933.69,679.26
2016,5,12,14,30,798.0,154.0,1.1,21.0,792.0,905.43,662.48
2016,5,12,14,45,792.5,148.0,1.1,21.0,756.0,874.71,644.03
2016,5,12,15,0,787.0,142.0,1.1,21.0,720.0,841.6,623.92
2016,5,12,15,15,771.5,138.5,1.1,20.5,678.0,800.61,599.5
2016,5,12,15,30,756.0,135.0,1.1,20.0,636.0,760.8,575.55
2016,5,12,15,45,741.5,128.5,1.1,19.5,590.5,714.75,546.8
2016,5,12,16,0,727.0,122.0,1.1,19.0,545.0,667.76,516.46
2016,5,12,16,15,701.0,117.5,1.1,18.5,495.0,614.46,479.66
2016,5,12,16,30,675.0,113.0,1.1,18.0,445.0,561.72,442.11
2016,5,12,16,45,643.5,106.0,1.15,18.0,394.5,503.87,399.04
2016,5,12,17,0,612.0,99.0,1.2,18.0,344.0,447.7,355.77
2016,5,12,17,15,566.0,91.5,1.2,17.0,293.0,385.9,307.59
2016,5,12,17,30,520.0,84.0,1.2,16.0,242.0,327.84,260.55
2016,5,12,17,45,453.5,74.5,1.25,15.5,193.0,263.87,207.05
2016,5,12,18,0,387.0,65.0,1.3,15.0,144.0,205.39,156.95
2016,5,12,18,15,295.5,51.5,1.25,14.5,102.0,144.37,105.15
2016,5,12,18,30,204.0,38.0,1.2,14.0,60.0,93.43,61.89
2016,5,12,18,45,102.0,19.0,1.2,13.5,30.0,40.89,8.16
2016,5,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
