Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,0.95,11.0,4.5,4.42,0.0
2016,5,13,5,30,0.0,9.0,1.0,11.0,9.0,8.67,1.11
2016,5,13,5,45,0.0,17.5,1.05,11.0,17.5,16.88,9.21
2016,5,13,6,0,0.0,26.0,1.1,11.0,26.0,25.09,16.89
2016,5,13,6,15,0.0,36.0,1.1,11.5,36.0,34.75,24.35
2016,5,13,6,30,0.0,46.0,1.1,12.0,46.0,44.43,32.71
2016,5,13,6,45,0.0,57.0,1.15,12.5,57.0,55.08,41.75
2016,5,13,7,0,0.0,68.0,1.2,13.0,68.0,65.73,50.62
2016,5,13,7,15,0.0,74.5,1.15,13.0,74.5,72.03,55.78
2016,5,13,7,30,0.0,81.0,1.1,13.0,81.0,78.34,60.88
2016,5,13,7,45,0.0,99.5,1.1,13.5,99.5,95.95,75.21
2016,5,13,8,0,0.0,118.0,1.1,14.0,118.0,113.55,89.27
2016,5,13,8,15,0.0,128.5,1.05,14.0,128.5,123.66,97.2
2016,5,13,8,30,0.0,139.0,1.0,14.0,139.0,133.8,105.1
2016,5,13,8,45,0.0,138.5,1.0,14.5,138.5,133.52,104.35
2016,5,13,9,0,0.0,138.0,1.0,15.0,138.0,133.19,103.62
2016,5,13,9,15,2.5,164.0,0.95,15.5,166.0,159.79,124.46
2016,5,13,9,30,5.0,190.0,0.9,16.0,194.0,186.7,145.11
2016,5,13,9,45,8.0,217.0,0.9,16.5,223.5,215.24,166.78
2016,5,13,10,0,11.0,244.0,0.9,17.0,253.0,244.12,188.38
2016,5,13,10,15,11.5,251.0,0.95,17.0,261.0,252.05,194.15
2016,5,13,10,30,12.0,258.0,1.0,17.0,269.0,260.01,200.07
2016,5,13,10,45,15.0,287.0,1.05,17.5,301.0,291.52,223.46
2016,5,13,11,0,18.0,316.0,1.1,18.0,333.0,323.35,246.68
2016,5,13,11,15,19.5,328.0,1.1,18.0,346.5,337.45,256.86
2016,5,13,11,30,21.0,340.0,1.1,18.0,360.0,351.61,267.18
2016,5,13,11,45,73.0,408.0,1.15,18.0,477.0,475.17,358.94
2016,5,13,12,0,125.0,476.0,1.2,18.0,594.0,602.68,449.44
2016,5,13,12,15,129.0,470.5,1.2,18.0,592.5,604.78,449.95
2016,5,13,12,30,133.0,465.0,1.2,18.0,591.0,606.27,451.28
2016,5,13,12,45,521.5,295.0,1.3,18.0,779.5,833.67,621.42
2016,5,13,13,0,910.0,125.0,1.4,18.0,968.0,1038.27,757.13
2016,5,13,13,15,906.5,124.0,1.4,17.5,950.0,1030.97,751.64
2016,5,13,13,30,903.0,123.0,1.4,17.0,932.0,1020.38,747.02
2016,5,13,13,45,898.5,121.0,1.45,17.0,907.5,1004.56,738.59
2016,5,13,14,0,894.0,119.0,1.5,17.0,883.0,985.61,728.21
2016,5,13,14,15,886.5,117.5,1.5,17.0,851.5,961.35,713.63
2016,5,13,14,30,879.0,116.0,1.5,17.0,820.0,934.33,697.28
2016,5,13,14,45,871.5,112.5,1.55,17.0,783.0,902.56,678.39
2016,5,13,15,0,864.0,109.0,1.6,17.0,746.0,868.32,657.66
2016,5,13,15,15,850.5,106.5,1.6,16.5,703.0,827.88,633.06
2016,5,13,15,30,837.0,104.0,1.6,16.0,660.0,789.97,609.89
2016,5,13,15,45,824.5,99.5,1.6,16.0,614.0,744.74,580.01
2016,5,13,16,0,812.0,95.0,1.6,16.0,568.0,698.2,548.8
2016,5,13,16,15,790.0,91.5,1.55,15.5,518.0,645.26,512.52
2016,5,13,16,30,768.0,88.0,1.5,15.0,468.0,592.33,473.8
2016,5,13,16,45,744.5,82.0,1.5,15.0,417.0,536.09,430.85
2016,5,13,17,0,721.0,76.0,1.5,15.0,366.0,480.6,387.05
2016,5,13,17,15,680.0,71.0,1.5,14.5,313.5,419.9,338.21
2016,5,13,17,30,639.0,66.0,1.5,14.0,261.0,361.14,289.15
2016,5,13,17,45,585.0,58.5,1.5,13.5,211.0,298.03,235.07
2016,5,13,18,0,531.0,51.0,1.5,13.0,161.0,240.08,183.81
2016,5,13,18,15,437.5,42.0,1.45,12.5,115.5,175.02,127.2
2016,5,13,18,30,344.0,33.0,1.4,12.0,70.0,120.09,79.07
2016,5,13,18,45,172.0,16.5,1.35,12.0,35.0,51.19,13.88
2016,5,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,110.5,14.5,0.6,12.0,23.5,14.25,0.0
2016,5,14,5,30,221.0,29.0,0.6,12.0,47.0,22.42,12.07
2016,5,14,5,45,333.0,39.0,0.65,12.5,89.0,29.29,20.01
2016,5,14,6,0,445.0,49.0,0.7,13.0,131.0,35.35,25.88
2016,5,14,6,15,513.5,57.0,0.7,13.5,179.5,46.32,29.28
2016,5,14,6,30,582.0,65.0,0.7,14.0,228.0,87.81,48.24
2016,5,14,6,45,625.0,71.5,0.7,14.5,279.5,132.68,78.99
2016,5,14,7,0,668.0,78.0,0.7,15.0,331.0,182.42,118.73
2016,5,14,7,15,702.0,83.0,0.7,15.0,383.0,233.44,162.56
2016,5,14,7,30,736.0,88.0,0.7,15.0,435.0,290.47,211.92
2016,5,14,7,45,761.5,92.0,0.7,15.5,486.5,344.25,258.04
2016,5,14,8,0,787.0,96.0,0.7,16.0,538.0,400.15,304.64
2016,5,14,8,15,505.0,192.0,0.7,16.5,485.0,401.82,309.6
2016,5,14,8,30,223.0,288.0,0.7,17.0,432.0,378.95,292.35
2016,5,14,8,45,542.0,196.5,0.7,17.5,578.0,481.68,371.71
2016,5,14,9,0,861.0,105.0,0.7,18.0,724.0,617.81,472.6
2016,5,14,9,15,872.0,107.0,0.7,18.0,763.0,667.23,507.23
2016,5,14,9,30,883.0,109.0,0.7,18.0,802.0,715.74,540.97
2016,5,14,9,45,716.0,203.5,0.75,18.5,781.0,721.17,540.64
2016,5,14,10,0,549.0,298.0,0.8,19.0,760.0,712.73,530.31
2016,5,14,10,15,556.5,302.5,0.8,19.0,783.5,745.84,552.8
2016,5,14,10,30,564.0,307.0,0.8,19.0,807.0,777.95,573.8
2016,5,14,10,45,737.5,214.5,0.85,19.5,883.5,859.2,630.41
2016,5,14,11,0,911.0,122.0,0.9,20.0,960.0,941.83,681.53
2016,5,14,11,15,913.0,122.5,0.95,20.0,972.0,966.98,696.78
2016,5,14,11,30,915.0,123.0,1.0,20.0,984.0,989.21,711.03
2016,5,14,11,45,913.0,125.0,1.05,20.5,988.0,1006.07,720.66
2016,5,14,12,0,911.0,127.0,1.1,21.0,992.0,1019.74,728.42
2016,5,14,12,15,910.5,127.0,1.1,21.0,989.0,1029.65,734.4
2016,5,14,12,30,910.0,127.0,1.1,21.0,986.0,1036.3,738.52
2016,5,14,12,45,898.0,132.5,1.15,21.0,973.0,1033.8,738.1
2016,5,14,13,0,886.0,138.0,1.2,21.0,960.0,1028.05,735.88
2016,5,14,13,15,882.0,137.0,1.2,20.5,942.0,1020.44,733.1
2016,5,14,13,30,878.0,136.0,1.2,20.0,924.0,1009.65,728.44
2016,5,14,13,45,872.0,134.5,1.25,20.0,898.5,993.27,719.86
2016,5,14,14,0,866.0,133.0,1.3,20.0,873.0,973.9,709.44
2016,5,14,14,15,857.5,131.0,1.3,20.0,841.5,948.79,694.54
2016,5,14,14,30,849.0,129.0,1.3,20.0,810.0,926.38,681.44
2016,5,14,14,45,836.5,127.5,1.35,20.0,772.0,892.95,661.76
2016,5,14,15,0,824.0,126.0,1.4,20.0,734.0,857.41,640.55
2016,5,14,15,15,809.5,123.0,1.4,19.5,691.0,816.69,616.13
2016,5,14,15,30,795.0,120.0,1.4,19.0,648.0,774.44,590.28
2016,5,14,15,45,776.0,116.0,1.45,19.0,601.5,726.39,559.32
2016,5,14,16,0,757.0,112.0,1.5,19.0,555.0,677.64,527.24
2016,5,14,16,15,560.5,147.5,1.5,18.5,459.5,552.33,434.88
2016,5,14,16,30,364.0,183.0,1.5,18.0,364.0,430.77,342.33
2016,5,14,16,45,220.0,172.5,1.5,17.5,278.0,318.11,254.76
2016,5,14,17,0,76.0,162.0,1.5,17.0,192.0,208.1,166.55
2016,5,14,17,15,311.5,121.5,1.45,16.5,221.0,286.52,231.46
2016,5,14,17,30,547.0,81.0,1.4,16.0,250.0,337.79,269.55
2016,5,14,17,45,481.5,72.5,1.35,16.0,200.5,273.79,214.66
2016,5,14,18,0,416.0,64.0,1.3,16.0,151.0,216.17,164.77
2016,5,14,18,15,323.0,51.5,1.2,15.5,108.0,152.69,111.03
2016,5,14,18,30,230.0,39.0,1.1,15.0,65.0,100.74,67.13
2016,5,14,18,45,115.0,19.5,1.05,14.5,32.5,44.33,14.11
2016,5,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.5,16.5,1.05,12.5,22.5,14.0,0.0
2016,5,15,5,30,145.0,33.0,1.1,13.0,45.0,25.67,14.81
2016,5,15,5,45,251.5,46.5,1.2,13.5,86.0,35.34,25.19
2016,5,15,6,0,358.0,60.0,1.3,14.0,127.0,44.53,33.86
2016,5,15,6,15,290.5,84.0,1.3,14.0,149.5,66.68,48.08
2016,5,15,6,30,223.0,108.0,1.3,14.0,172.0,103.98,74.58
2016,5,15,6,45,260.5,123.0,1.35,14.5,211.5,136.19,97.87
2016,5,15,7,0,298.0,138.0,1.4,15.0,251.0,172.58,126.33
2016,5,15,7,15,490.0,121.5,1.3,15.5,339.5,219.04,158.7
2016,5,15,7,30,682.0,105.0,1.2,16.0,428.0,288.42,212.04
2016,5,15,7,45,511.0,163.0,1.15,16.5,420.5,320.52,244.1
2016,5,15,8,0,340.0,221.0,1.1,17.0,413.0,335.84,259.71
2016,5,15,8,15,326.5,246.5,1.05,17.0,443.5,372.71,289.08
2016,5,15,8,30,313.0,272.0,1.0,17.0,474.0,408.05,316.18
2016,5,15,8,45,568.0,196.5,1.0,17.5,594.5,496.64,384.39
2016,5,15,9,0,823.0,121.0,1.0,18.0,715.0,609.46,468.83
2016,5,15,9,15,835.0,123.5,1.0,18.0,753.5,658.7,504.05
2016,5,15,9,30,847.0,126.0,1.0,18.0,792.0,707.25,538.49
2016,5,15,9,45,870.5,119.5,1.0,18.5,829.5,754.65,568.94
2016,5,15,10,0,894.0,113.0,1.0,19.0,867.0,801.25,597.87
2016,5,15,10,15,900.0,114.0,1.0,19.5,894.0,840.22,621.24
2016,5,15,10,30,906.0,115.0,1.0,20.0,921.0,877.06,642.96
2016,5,15,10,45,909.5,116.5,1.05,20.5,940.5,909.91,662.68
2016,5,15,11,0,913.0,118.0,1.1,21.0,960.0,940.16,680.64
2016,5,15,11,15,916.0,119.0,1.15,21.0,973.0,966.73,697.53
2016,5,15,11,30,919.0,120.0,1.2,21.0,986.0,990.42,712.68
2016,5,15,11,45,918.5,121.0,1.25,21.0,990.5,1007.76,723.93
2016,5,15,12,0,918.0,122.0,1.3,21.0,995.0,1021.93,733.36
2016,5,15,12,15,918.0,122.0,1.35,21.0,992.5,1032.37,740.59
2016,5,15,12,30,918.0,122.0,1.4,21.0,990.0,1039.53,745.93
2016,5,15,12,45,921.5,117.5,1.5,21.0,981.0,1042.27,749.48
2016,5,15,13,0,925.0,113.0,1.6,21.0,972.0,1041.6,751.01
2016,5,15,13,15,922.0,112.5,1.65,20.5,954.5,1035.18,749.68
2016,5,15,13,30,919.0,112.0,1.7,20.0,937.0,1025.44,746.38
2016,5,15,13,45,913.0,111.0,1.75,20.0,912.0,1008.99,737.44
2016,5,15,14,0,907.0,110.0,1.8,20.0,887.0,989.43,726.57
2016,5,15,14,15,900.0,108.5,1.8,19.5,856.0,965.4,713.52
2016,5,15,14,30,893.0,107.0,1.8,19.0,825.0,938.54,698.59
2016,5,15,14,45,884.0,105.0,1.8,19.0,788.0,906.7,678.95
2016,5,15,15,0,875.0,103.0,1.8,19.0,751.0,872.45,657.62
2016,5,15,15,15,862.5,100.5,1.8,18.5,708.0,832.54,633.45
2016,5,15,15,30,850.0,98.0,1.8,18.0,665.0,790.86,607.71
2016,5,15,15,45,832.5,95.5,1.85,18.0,618.0,747.68,579.8
2016,5,15,16,0,815.0,93.0,1.9,18.0,571.0,699.5,547.78
2016,5,15,16,15,792.5,90.0,1.9,17.5,521.0,646.71,512.16
2016,5,15,16,30,770.0,87.0,1.9,17.0,471.0,593.97,473.89
2016,5,15,16,45,736.0,83.5,1.9,17.0,418.0,534.22,428.14
2016,5,15,17,0,702.0,80.0,1.9,17.0,365.0,477.52,383.32
2016,5,15,17,15,660.0,75.0,1.85,16.5,313.0,416.07,333.9
2016,5,15,17,30,618.0,70.0,1.8,16.0,261.0,357.84,285.4
2016,5,15,17,45,551.5,63.5,1.8,15.5,210.5,291.98,229.62
2016,5,15,18,0,485.0,57.0,1.8,15.0,160.0,232.57,177.93
2016,5,15,18,15,391.5,47.0,1.7,14.5,115.5,168.64,122.9
2016,5,15,18,30,298.0,37.0,1.6,14.0,71.0,114.77,76.59
2016,5,15,18,45,149.0,18.5,1.55,13.5,35.5,49.31,17.86
2016,5,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,16.0,1.15,12.0,23.5,12.48,0.0
2016,5,16,5,30,163.0,32.0,1.1,12.0,47.0,24.77,14.41
2016,5,16,5,45,258.5,46.0,1.1,12.5,86.5,34.86,24.93
2016,5,16,6,0,354.0,60.0,1.1,13.0,126.0,44.45,33.96
2016,5,16,6,15,423.5,70.5,1.05,13.5,173.5,58.6,39.43
2016,5,16,6,30,493.0,81.0,1.0,14.0,221.0,97.64,59.27
2016,5,16,6,45,542.5,88.5,0.95,14.5,271.5,139.23,87.99
2016,5,16,7,0,592.0,96.0,0.9,15.0,322.0,186.5,125.42
2016,5,16,7,15,628.0,102.0,0.85,15.5,373.0,234.71,166.17
2016,5,16,7,30,664.0,108.0,0.8,16.0,424.0,286.72,210.43
2016,5,16,7,45,696.0,111.5,0.75,16.5,475.0,338.67,254.25
2016,5,16,8,0,728.0,115.0,0.7,17.0,526.0,393.5,299.18
2016,5,16,8,15,748.0,119.0,0.7,17.5,573.0,445.99,341.3
2016,5,16,8,30,768.0,123.0,0.7,18.0,620.0,501.57,384.2
2016,5,16,8,45,788.5,124.0,0.7,18.5,664.5,553.23,422.87
2016,5,16,9,0,809.0,125.0,0.7,19.0,709.0,605.52,460.72
2016,5,16,9,15,820.5,127.0,0.7,19.0,747.5,653.29,495.04
2016,5,16,9,30,832.0,129.0,0.7,19.0,786.0,700.36,527.98
2016,5,16,9,45,854.5,123.5,0.75,19.5,822.5,747.3,558.56
2016,5,16,10,0,877.0,118.0,0.8,20.0,859.0,793.47,587.62
2016,5,16,10,15,883.5,119.0,0.85,20.5,885.5,832.22,611.41
2016,5,16,10,30,890.0,120.0,0.9,21.0,912.0,868.92,633.71
2016,5,16,10,45,894.0,121.0,0.95,21.5,931.5,901.22,653.0
2016,5,16,11,0,898.0,122.0,1.0,22.0,951.0,931.0,670.61
2016,5,16,11,15,901.0,123.0,1.05,22.0,964.0,957.19,687.22
2016,5,16,11,30,904.0,124.0,1.1,22.0,977.0,980.57,702.12
2016,5,16,11,45,904.5,124.5,1.15,22.5,982.0,998.12,712.1
2016,5,16,12,0,905.0,125.0,1.2,23.0,987.0,1012.58,720.28
2016,5,16,12,15,905.0,124.5,1.2,23.0,984.5,1022.39,726.18
2016,5,16,12,30,905.0,124.0,1.2,23.0,982.0,1028.97,730.25
2016,5,16,12,45,904.5,123.0,1.3,23.0,972.0,1031.28,733.64
2016,5,16,13,0,904.0,122.0,1.4,23.0,962.0,1030.29,735.08
2016,5,16,13,15,900.5,121.0,1.4,22.5,945.0,1023.02,732.46
2016,5,16,13,30,897.0,120.0,1.4,22.0,928.0,1012.5,727.98
2016,5,16,13,45,895.5,117.0,1.45,22.0,904.5,998.65,720.92
2016,5,16,14,0,894.0,114.0,1.5,22.0,881.0,981.61,711.88
2016,5,16,14,15,887.0,112.5,1.5,22.0,850.0,957.86,697.86
2016,5,16,14,30,880.0,111.0,1.5,22.0,819.0,931.34,682.11
2016,5,16,14,45,871.0,108.5,1.55,22.0,782.0,899.33,663.38
2016,5,16,15,0,862.0,106.0,1.6,22.0,745.0,864.97,642.93
2016,5,16,15,15,849.0,103.5,1.6,21.5,702.5,825.09,619.16
2016,5,16,15,30,836.0,101.0,1.6,21.0,660.0,787.64,596.72
2016,5,16,15,45,815.0,99.5,1.6,21.0,612.5,739.37,565.26
2016,5,16,16,0,794.0,98.0,1.6,21.0,565.0,690.47,532.92
2016,5,16,16,15,771.5,94.5,1.55,20.5,515.5,638.02,497.55
2016,5,16,16,30,749.0,91.0,1.5,20.0,466.0,585.66,459.97
2016,5,16,16,45,712.0,88.5,1.45,19.5,413.5,527.61,416.8
2016,5,16,17,0,675.0,86.0,1.4,19.0,361.0,470.28,372.84
2016,5,16,17,15,632.5,80.0,1.3,18.5,309.5,408.77,324.08
2016,5,16,17,30,590.0,74.0,1.2,18.0,258.0,350.57,276.36
2016,5,16,17,45,525.5,67.0,1.2,17.5,208.5,286.33,222.88
2016,5,16,18,0,461.0,60.0,1.2,17.0,159.0,228.31,173.23
2016,5,16,18,15,369.0,49.0,1.15,16.0,115.0,164.91,119.74
2016,5,16,18,30,277.0,38.0,1.1,15.0,71.0,110.7,73.99
2016,5,16,18,45,151.5,23.5,1.1,14.5,40.0,56.07,23.37
2016,5,16,19,0,26.0,9.0,1.1,14.0,9.0,11.96,0.0
2016,5,16,19,15,13.0,4.5,1.1,13.5,4.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,5,15,120.5,15.0,0.65,12.5,26.0,11.63,0.0
2016,5,17,5,30,241.0,30.0,0.6,13.0,52.0,23.35,13.4
2016,5,17,5,45,347.5,40.5,0.6,13.5,94.5,30.27,20.88
2016,5,17,6,0,454.0,51.0,0.6,14.0,137.0,36.74,27.05
2016,5,17,6,15,521.5,59.0,0.55,14.5,186.5,50.81,30.94
2016,5,17,6,30,589.0,67.0,0.5,15.0,236.0,92.87,51.27
2016,5,17,6,45,640.0,72.0,0.5,16.0,289.0,137.9,81.98
2016,5,17,7,0,691.0,77.0,0.5,17.0,342.0,188.66,121.93
2016,5,17,7,15,724.0,81.5,0.5,17.5,394.5,242.88,167.71
2016,5,17,7,30,757.0,86.0,0.5,18.0,447.0,297.61,214.27
2016,5,17,7,45,785.0,88.5,0.55,19.0,499.5,351.92,259.77
2016,5,17,8,0,813.0,91.0,0.6,20.0,552.0,408.59,305.81
2016,5,17,8,15,831.5,94.0,0.65,20.5,600.5,463.51,349.74
2016,5,17,8,30,850.0,97.0,0.7,21.0,649.0,521.53,394.37
2016,5,17,8,45,865.5,99.0,0.75,22.0,694.0,574.93,433.46
2016,5,17,9,0,881.0,101.0,0.8,23.0,739.0,628.31,471.11
2016,5,17,9,15,891.5,103.0,0.8,23.0,778.5,678.15,506.37
2016,5,17,9,30,902.0,105.0,0.8,23.0,818.0,727.02,539.42
2016,5,17,9,45,910.0,107.0,0.8,23.5,851.5,772.83,567.32
2016,5,17,10,0,918.0,109.0,0.8,24.0,885.0,817.01,593.65
2016,5,17,10,15,923.5,110.0,0.8,24.0,912.0,856.35,617.63
2016,5,17,10,30,929.0,111.0,0.8,24.0,939.0,893.47,640.0
2016,5,17,10,45,933.0,112.0,0.85,24.5,959.0,926.88,659.52
2016,5,17,11,0,937.0,113.0,0.9,25.0,979.0,957.65,677.31
2016,5,17,11,15,939.0,114.0,0.9,25.0,991.5,983.8,692.58
2016,5,17,11,30,941.0,115.0,0.9,25.0,1004.0,1006.95,706.05
2016,5,17,11,45,941.0,115.5,0.95,25.5,1008.0,1024.6,715.86
2016,5,17,12,0,941.0,116.0,1.0,26.0,1012.0,1039.02,723.83
2016,5,17,12,15,940.0,115.5,1.05,26.0,1009.0,1048.15,730.16
2016,5,17,12,30,939.0,115.0,1.1,26.0,1006.0,1053.92,734.63
2016,5,17,12,45,938.0,113.5,1.15,26.0,995.5,1055.27,736.6
2016,5,17,13,0,937.0,112.0,1.2,26.0,985.0,1053.2,736.65
2016,5,17,13,15,933.5,111.5,1.2,26.0,966.5,1046.26,732.96
2016,5,17,13,30,930.0,111.0,1.2,26.0,948.0,1035.97,727.4
2016,5,17,13,45,923.0,110.0,1.25,26.0,922.5,1018.45,718.44
2016,5,17,14,0,916.0,109.0,1.3,26.0,897.0,997.82,707.63
2016,5,17,14,15,908.5,107.5,1.3,26.0,865.0,973.21,693.52
2016,5,17,14,30,901.0,106.0,1.3,26.0,833.0,945.76,677.67
2016,5,17,14,45,890.5,104.5,1.35,26.0,795.0,912.97,659.08
2016,5,17,15,0,880.0,103.0,1.4,26.0,757.0,877.85,638.8
2016,5,17,15,15,867.0,101.0,1.4,25.5,714.0,837.98,615.75
2016,5,17,15,30,854.0,99.0,1.4,25.0,671.0,796.36,591.18
2016,5,17,15,45,837.5,95.5,1.4,25.0,624.0,752.76,563.73
2016,5,17,16,0,821.0,92.0,1.4,25.0,577.0,704.07,532.35
2016,5,17,16,15,799.0,88.5,1.4,24.5,526.5,650.88,498.17
2016,5,17,16,30,777.0,85.0,1.4,24.0,476.0,597.69,461.19
2016,5,17,16,45,748.0,81.0,1.4,23.5,424.0,540.09,419.64
2016,5,17,17,0,719.0,77.0,1.4,23.0,372.0,483.73,377.48
2016,5,17,17,15,678.5,72.0,1.3,22.0,319.5,423.33,330.89
2016,5,17,17,30,638.0,67.0,1.2,21.0,267.0,364.84,284.05
2016,5,17,17,45,577.5,60.5,1.15,20.5,216.5,300.24,230.65
2016,5,17,18,0,517.0,54.0,1.1,20.0,166.0,241.43,180.59
2016,5,17,18,15,428.0,44.5,1.0,19.0,121.0,177.42,126.8
2016,5,17,18,30,339.0,35.0,0.9,18.0,76.0,122.98,80.87
2016,5,17,18,45,201.5,22.5,0.85,17.0,43.5,65.0,28.64
2016,5,17,19,0,64.0,10.0,0.8,16.0,11.0,17.59,0.0
2016,5,17,19,15,32.0,5.0,0.75,15.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,5,15,103.5,16.0,0.8,13.5,26.0,12.42,0.0
2016,5,18,5,30,207.0,32.0,0.8,14.0,52.0,24.67,14.55
2016,5,18,5,45,307.5,44.5,0.8,14.5,93.5,33.54,23.64
2016,5,18,6,0,408.0,57.0,0.8,15.0,135.0,42.1,31.66
2016,5,18,6,15,475.5,65.5,0.75,15.5,183.0,56.47,35.65
2016,5,18,6,30,543.0,74.0,0.7,16.0,231.0,96.46,55.57
2016,5,18,6,45,592.5,80.5,0.65,16.5,282.5,140.06,85.68
2016,5,18,7,0,642.0,87.0,0.6,17.0,334.0,189.26,124.55
2016,5,18,7,15,676.0,92.0,0.6,17.5,385.5,238.85,166.4
2016,5,18,7,30,710.0,97.0,0.6,18.0,437.0,291.96,211.48
2016,5,18,7,45,737.0,101.0,0.6,19.0,487.5,345.02,255.65
2016,5,18,8,0,764.0,105.0,0.6,20.0,538.0,402.67,301.91
2016,5,18,8,15,783.0,108.5,0.6,20.5,585.5,455.73,343.89
2016,5,18,8,30,802.0,112.0,0.6,21.0,633.0,509.77,385.11
2016,5,18,8,45,818.0,114.5,0.6,22.0,677.0,561.91,422.71
2016,5,18,9,0,834.0,117.0,0.6,23.0,721.0,614.21,458.91
2016,5,18,9,15,845.0,119.0,0.6,23.5,759.5,662.68,492.05
2016,5,18,9,30,856.0,121.0,0.6,24.0,798.0,710.84,523.92
2016,5,18,9,45,868.5,120.5,0.65,24.5,832.0,755.74,551.9
2016,5,18,10,0,881.0,120.0,0.7,25.0,866.0,799.42,578.62
2016,5,18,10,15,886.5,121.5,0.75,25.0,892.5,837.93,602.85
2016,5,18,10,30,892.0,123.0,0.8,25.0,919.0,874.32,625.65
2016,5,18,10,45,894.5,125.0,0.85,25.5,938.0,906.29,644.33
2016,5,18,11,0,897.0,127.0,0.9,26.0,957.0,935.67,661.32
2016,5,18,11,15,899.5,127.5,0.9,26.0,969.0,960.87,676.09
2016,5,18,11,30,902.0,128.0,0.9,26.0,981.0,983.24,689.16
2016,5,18,11,45,900.0,130.0,0.95,26.0,985.0,999.82,699.73
2016,5,18,12,0,898.0,132.0,1.0,26.0,989.0,1013.28,708.57
2016,5,18,12,15,897.5,131.5,1.05,26.0,986.0,1022.57,715.0
2016,5,18,12,30,897.0,131.0,1.1,26.0,983.0,1028.65,719.66
2016,5,18,12,45,895.0,130.5,1.15,26.0,972.5,1030.01,721.59
2016,5,18,13,0,893.0,130.0,1.2,26.0,962.0,1028.11,721.69
2016,5,18,13,15,889.0,129.0,1.2,26.0,944.5,1020.47,717.53
2016,5,18,13,30,885.0,128.0,1.2,26.0,927.0,1009.64,711.58
2016,5,18,13,45,882.0,125.0,1.2,26.0,903.0,994.57,703.15
2016,5,18,14,0,879.0,122.0,1.2,26.0,879.0,976.4,692.92
2016,5,18,14,15,871.5,120.5,1.2,25.5,847.5,952.56,680.54
2016,5,18,14,30,864.0,119.0,1.2,25.0,816.0,926.01,666.44
2016,5,18,14,45,856.0,115.5,1.25,25.0,780.0,894.34,648.43
2016,5,18,15,0,848.0,112.0,1.3,25.0,744.0,860.3,628.71
2016,5,18,15,15,835.0,109.5,1.3,24.5,701.5,825.39,608.73
2016,5,18,15,30,822.0,107.0,1.3,24.0,659.0,784.16,584.22
2016,5,18,15,45,802.5,104.5,1.3,24.0,612.5,736.5,553.85
2016,5,18,16,0,783.0,102.0,1.3,24.0,566.0,688.14,522.52
2016,5,18,16,15,760.5,98.5,1.25,23.0,516.5,636.2,488.98
2016,5,18,16,30,738.0,95.0,1.2,22.0,467.0,584.36,453.29
2016,5,18,16,45,704.5,91.0,1.15,21.5,415.5,527.34,411.61
2016,5,18,17,0,671.0,87.0,1.1,21.0,364.0,470.61,368.84
2016,5,18,17,15,629.0,81.0,1.05,20.0,312.5,409.54,321.94
2016,5,18,17,30,587.0,75.0,1.0,19.0,261.0,351.72,275.78
2016,5,18,17,45,531.0,67.0,0.95,18.5,212.0,289.81,224.44
2016,5,18,18,0,475.0,59.0,0.9,18.0,163.0,233.24,176.15
2016,5,18,18,15,387.0,48.5,0.8,17.0,118.5,170.56,123.43
2016,5,18,18,30,299.0,38.0,0.7,16.0,74.0,117.33,78.61
2016,5,18,18,45,175.0,24.0,0.65,15.5,43.0,61.67,29.04
2016,5,18,19,0,51.0,10.0,0.6,15.0,12.0,16.1,0.0
2016,5,18,19,15,25.5,5.0,0.6,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,88.0,18.5,1.35,12.0,27.0,14.46,0.0
2016,5,19,5,30,176.0,37.0,1.4,12.0,54.0,28.77,18.21
2016,5,19,5,45,278.0,51.0,1.45,12.0,96.0,38.75,28.48
2016,5,19,6,0,380.0,65.0,1.5,12.0,138.0,48.22,37.5
2016,5,19,6,15,448.5,74.5,1.6,12.0,186.5,64.37,42.86
2016,5,19,6,30,517.0,84.0,1.7,12.0,235.0,104.29,63.96
2016,5,19,6,45,567.0,91.0,1.8,12.5,286.0,146.88,94.1
2016,5,19,7,0,617.0,98.0,1.9,13.0,337.0,195.2,133.18
2016,5,19,7,15,652.0,103.5,1.9,13.0,388.5,244.09,175.77
2016,5,19,7,30,687.0,109.0,1.9,13.0,440.0,296.65,222.12
2016,5,19,7,45,719.0,111.5,1.9,13.5,491.0,348.9,267.62
2016,5,19,8,0,751.0,114.0,1.9,14.0,542.0,404.0,314.47
2016,5,19,8,15,772.0,118.0,1.8,14.5,590.0,460.26,360.67
2016,5,19,8,30,793.0,122.0,1.7,15.0,638.0,515.21,404.26
2016,5,19,8,45,814.5,122.5,1.6,15.5,684.0,568.09,444.77
2016,5,19,9,0,836.0,123.0,1.5,16.0,730.0,621.65,484.25
2016,5,19,9,15,698.5,193.5,1.5,16.0,719.5,637.33,493.95
2016,5,19,9,30,561.0,264.0,1.5,16.0,709.0,640.9,494.09
2016,5,19,9,45,718.5,200.5,1.55,16.5,794.5,722.11,554.92
2016,5,19,10,0,876.0,137.0,1.6,17.0,880.0,812.1,617.15
2016,5,19,10,15,884.0,138.5,1.6,17.0,908.5,852.5,642.87
2016,5,19,10,30,892.0,140.0,1.6,17.0,937.0,890.97,667.58
2016,5,19,10,45,903.5,137.5,1.6,17.5,960.0,926.53,688.86
2016,5,19,11,0,915.0,135.0,1.6,18.0,983.0,959.95,708.52
2016,5,19,11,15,918.5,136.0,1.6,18.0,996.5,987.01,725.27
2016,5,19,11,30,922.0,137.0,1.6,18.0,1010.0,1011.24,740.23
2016,5,19,11,45,922.5,137.5,1.6,18.0,1015.0,1029.14,751.18
2016,5,19,12,0,923.0,138.0,1.6,18.0,1020.0,1043.9,760.27
2016,5,19,12,15,922.0,138.0,1.65,18.0,1017.0,1053.49,766.99
2016,5,19,12,30,921.0,138.0,1.7,18.0,1014.0,1059.8,771.81
2016,5,19,12,45,924.5,134.0,1.75,18.0,1005.0,1063.24,774.96
2016,5,19,13,0,928.0,130.0,1.8,18.0,996.0,1063.29,776.1
2016,5,19,13,15,924.0,129.0,1.85,18.0,977.5,1055.53,772.4
2016,5,19,13,30,920.0,128.0,1.9,18.0,959.0,1044.45,766.74
2016,5,19,13,45,704.5,228.5,1.95,18.0,855.0,939.9,699.92
2016,5,19,14,0,489.0,329.0,2.0,18.0,751.0,826.08,620.09
2016,5,19,14,15,506.0,308.0,2.1,17.5,731.0,812.33,615.36
2016,5,19,14,30,523.0,287.0,2.2,17.0,711.0,795.88,607.65
2016,5,19,14,45,696.5,202.5,2.3,17.0,739.0,852.84,653.46
2016,5,19,15,0,870.0,118.0,2.4,17.0,767.0,886.29,678.22
2016,5,19,15,15,856.0,115.5,2.4,16.5,724.0,850.03,655.45
2016,5,19,15,30,842.0,113.0,2.4,16.0,681.0,807.32,628.49
2016,5,19,15,45,662.0,155.0,2.4,16.0,582.5,686.32,542.4
2016,5,19,16,0,482.0,197.0,2.4,16.0,484.0,570.94,454.67
2016,5,19,16,15,461.0,183.5,2.4,15.5,438.5,521.9,419.39
2016,5,19,16,30,440.0,170.0,2.4,15.0,393.0,473.53,383.24
2016,5,19,16,45,525.0,131.0,2.45,14.5,369.0,461.56,376.18
2016,5,19,17,0,610.0,92.0,2.5,14.0,345.0,443.47,362.74
2016,5,19,17,15,534.5,96.5,2.5,13.5,296.5,380.0,310.49
2016,5,19,17,30,459.0,101.0,2.5,13.0,248.0,321.1,261.06
2016,5,19,17,45,399.0,89.5,2.5,12.5,200.5,260.85,209.65
2016,5,19,18,0,339.0,78.0,2.5,12.0,153.0,206.57,162.35
2016,5,19,18,15,263.5,62.5,2.4,12.0,112.0,149.77,112.93
2016,5,19,18,30,188.0,47.0,2.3,12.0,71.0,101.15,71.07
2016,5,19,18,45,94.0,29.0,2.25,12.0,41.0,50.97,26.2
2016,5,19,19,0,0.0,11.0,2.2,12.0,11.0,10.81,0.0
2016,5,19,19,15,0.0,5.5,2.2,11.5,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,85.5,19.5,2.3,11.0,27.5,16.46,0.0
2016,5,20,5,30,171.0,39.0,2.3,11.0,55.0,30.39,19.76
2016,5,20,5,45,279.0,51.5,2.3,11.0,97.5,39.09,28.91
2016,5,20,6,0,387.0,64.0,2.3,11.0,140.0,47.36,36.88
2016,5,20,6,15,456.5,73.5,2.3,11.5,189.0,64.72,42.73
2016,5,20,6,30,526.0,83.0,2.3,12.0,238.0,104.71,63.84
2016,5,20,6,45,579.0,89.5,2.3,12.5,290.0,147.78,94.39
2016,5,20,7,0,632.0,96.0,2.3,13.0,342.0,196.9,134.17
2016,5,20,7,15,503.0,134.5,2.25,13.0,348.0,236.41,174.77
2016,5,20,7,30,374.0,173.0,2.2,13.0,354.0,261.46,201.84
2016,5,20,7,45,329.5,204.5,2.2,13.5,376.5,298.77,234.45
2016,5,20,8,0,285.0,236.0,2.2,14.0,399.0,328.43,259.48
2016,5,20,8,15,543.5,178.5,2.15,14.0,522.0,409.95,324.19
2016,5,20,8,30,802.0,121.0,2.1,14.0,645.0,519.4,410.84
2016,5,20,8,45,437.0,222.5,2.1,14.5,511.0,449.58,355.91
2016,5,20,9,0,72.0,324.0,2.1,15.0,377.0,349.38,273.95
2016,5,20,9,15,202.5,338.0,2.1,15.0,496.5,451.4,354.27
2016,5,20,9,30,333.0,352.0,2.1,15.0,616.0,565.39,440.73
2016,5,20,9,45,612.5,238.5,2.1,15.0,749.5,680.54,530.71
2016,5,20,10,0,892.0,125.0,2.1,15.0,883.0,813.47,627.71
2016,5,20,10,15,636.0,258.0,2.1,15.0,806.5,768.78,591.54
2016,5,20,10,30,380.0,391.0,2.1,15.0,730.0,703.13,537.81
2016,5,20,10,45,295.5,427.0,2.15,15.5,694.5,678.66,517.52
2016,5,20,11,0,211.0,463.0,2.2,16.0,659.0,646.47,491.14
2016,5,20,11,15,337.5,429.5,2.2,16.0,747.5,741.37,562.22
2016,5,20,11,30,464.0,396.0,2.2,16.0,836.0,841.0,633.84
2016,5,20,11,45,444.0,401.0,2.2,16.0,824.0,838.01,630.25
2016,5,20,12,0,424.0,406.0,2.2,16.0,812.0,832.78,626.15
2016,5,20,12,15,401.0,414.5,2.2,16.0,797.5,821.54,617.93
2016,5,20,12,30,378.0,423.0,2.2,16.0,783.0,812.54,611.23
2016,5,20,12,45,646.5,277.0,2.2,16.0,884.5,941.87,708.87
2016,5,20,13,0,915.0,131.0,2.2,16.0,986.0,1051.6,781.31
2016,5,20,13,15,482.5,266.0,2.15,15.5,716.0,766.51,585.31
2016,5,20,13,30,50.0,401.0,2.1,15.0,446.0,455.51,349.26
2016,5,20,13,45,156.5,407.0,2.1,15.0,543.0,574.26,442.63
2016,5,20,14,0,263.0,413.0,2.1,15.0,640.0,689.91,528.42
2016,5,20,14,15,265.0,395.5,2.1,15.0,617.5,669.9,514.16
2016,5,20,14,30,267.0,378.0,2.1,15.0,595.0,648.68,500.13
2016,5,20,14,45,561.0,249.0,2.1,15.0,677.0,777.67,602.69
2016,5,20,15,0,855.0,120.0,2.1,15.0,759.0,880.7,677.41
2016,5,20,15,15,841.0,117.0,2.1,15.0,716.0,839.63,649.24
2016,5,20,15,30,827.0,114.0,2.1,15.0,673.0,796.93,621.1
2016,5,20,15,45,805.0,112.5,2.1,15.0,625.0,748.31,588.36
2016,5,20,16,0,783.0,111.0,2.1,15.0,577.0,699.14,554.72
2016,5,20,16,15,758.5,107.0,2.05,14.5,526.5,645.31,516.84
2016,5,20,16,30,734.0,103.0,2.0,14.0,476.0,593.49,478.54
2016,5,20,16,45,697.5,99.5,2.0,14.0,423.5,533.95,432.52
2016,5,20,17,0,661.0,96.0,2.0,14.0,371.0,476.41,386.76
2016,5,20,17,15,617.0,89.5,1.95,13.5,319.0,414.22,336.52
2016,5,20,17,30,573.0,83.0,1.9,13.0,267.0,355.46,287.46
2016,5,20,17,45,508.5,75.5,1.85,12.5,217.0,291.28,232.76
2016,5,20,18,0,444.0,68.0,1.8,12.0,167.0,233.25,182.07
2016,5,20,18,15,353.0,56.5,1.7,11.5,122.5,169.2,126.74
2016,5,20,18,30,262.0,45.0,1.6,11.0,78.0,116.38,81.35
2016,5,20,18,45,145.5,29.0,1.55,11.0,46.0,63.22,34.06
2016,5,20,19,0,29.0,13.0,1.5,11.0,14.0,16.43,0.0
2016,5,20,19,15,14.5,6.5,1.45,11.0,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,15,56.0,18.0,0.85,11.0,23.5,15.27,0.0
2016,5,21,5,30,112.0,36.0,0.9,11.0,47.0,29.7,19.35
2016,5,21,5,45,174.0,53.5,0.95,11.5,82.5,43.26,32.59
2016,5,21,6,0,236.0,71.0,1.0,12.0,118.0,56.37,44.78
2016,5,21,6,15,278.0,88.0,1.0,12.0,158.5,76.63,55.38
2016,5,21,6,30,320.0,105.0,1.0,12.0,199.0,107.59,73.97
2016,5,21,6,45,364.0,115.0,1.05,12.5,241.5,141.88,98.65
2016,5,21,7,0,408.0,125.0,1.1,13.0,284.0,181.02,129.76
2016,5,21,7,15,532.5,120.0,1.1,13.0,358.5,231.31,168.93
2016,5,21,7,30,657.0,115.0,1.1,13.0,433.0,294.43,220.16
2016,5,21,7,45,328.5,134.0,1.1,13.5,293.0,233.79,181.61
2016,5,21,8,0,0.0,153.0,1.1,14.0,153.0,146.28,115.51
2016,5,21,8,15,0.5,161.0,1.1,14.0,161.5,154.43,122.01
2016,5,21,8,30,1.0,169.0,1.1,14.0,170.0,162.61,128.22
2016,5,21,8,45,167.0,241.0,1.15,14.5,363.5,319.75,253.41
2016,5,21,9,0,333.0,313.0,1.2,15.0,557.0,494.28,385.36
2016,5,21,9,15,170.0,259.5,1.2,15.0,384.5,357.66,280.25
2016,5,21,9,30,7.0,206.0,1.2,15.0,212.0,203.37,158.23
2016,5,21,9,45,79.5,311.0,1.25,15.0,379.0,357.09,278.99
2016,5,21,10,0,152.0,416.0,1.3,15.0,546.0,517.79,398.07
2016,5,21,10,15,139.5,428.5,1.3,15.0,551.0,527.74,403.19
2016,5,21,10,30,127.0,441.0,1.3,15.0,556.0,536.54,408.69
2016,5,21,10,45,80.0,410.0,1.3,15.0,483.0,469.78,358.87
2016,5,21,11,0,33.0,379.0,1.3,15.0,410.0,400.91,307.04
2016,5,21,11,15,23.5,330.5,1.3,15.0,353.0,346.5,266.66
2016,5,21,11,30,14.0,282.0,1.3,15.0,296.0,287.97,222.41
2016,5,21,11,45,16.5,305.0,1.35,15.0,321.0,313.6,242.26
2016,5,21,12,0,19.0,328.0,1.4,15.0,346.0,339.4,261.71
2016,5,21,12,15,41.5,386.5,1.4,15.0,426.0,426.55,327.2
2016,5,21,12,30,64.0,445.0,1.4,15.0,506.0,510.09,388.08
2016,5,21,12,45,40.0,374.5,1.45,15.0,413.0,415.56,318.32
2016,5,21,13,0,16.0,304.0,1.5,15.0,320.0,314.5,242.81
2016,5,21,13,15,16.5,298.5,1.5,15.0,314.0,309.75,239.91
2016,5,21,13,30,17.0,293.0,1.5,15.0,308.0,304.91,236.49
2016,5,21,13,45,14.5,275.5,1.55,15.0,288.5,285.02,221.54
2016,5,21,14,0,12.0,258.0,1.6,15.0,269.0,265.11,206.54
2016,5,21,14,15,10.5,240.0,1.6,15.0,249.5,245.65,191.77
2016,5,21,14,30,9.0,222.0,1.6,15.0,230.0,226.19,176.92
2016,5,21,14,45,12.0,236.5,1.6,15.0,246.0,243.47,190.93
2016,5,21,15,0,15.0,251.0,1.6,15.0,262.0,260.78,204.84
2016,5,21,15,15,11.0,226.0,1.55,15.0,234.0,231.96,182.47
2016,5,21,15,30,7.0,201.0,1.5,15.0,206.0,203.38,160.25
2016,5,21,15,45,22.5,218.5,1.5,15.0,232.5,233.3,185.06
2016,5,21,16,0,38.0,236.0,1.5,15.0,259.0,269.0,214.02
2016,5,21,16,15,49.5,222.0,1.45,14.5,249.0,261.37,209.1
2016,5,21,16,30,61.0,208.0,1.4,14.0,239.0,252.7,203.38
2016,5,21,16,45,113.5,189.0,1.4,14.0,239.0,267.54,216.74
2016,5,21,17,0,166.0,170.0,1.4,14.0,239.0,271.23,220.47
2016,5,21,17,15,151.0,149.5,1.35,13.5,206.0,234.14,190.44
2016,5,21,17,30,136.0,129.0,1.3,13.0,173.0,198.34,160.97
2016,5,21,17,45,298.0,96.0,1.3,13.0,170.0,228.76,183.58
2016,5,21,18,0,460.0,63.0,1.3,13.0,167.0,234.2,181.85
2016,5,21,18,15,375.5,52.5,1.2,12.5,123.0,173.0,128.71
2016,5,21,18,30,291.0,42.0,1.1,12.0,79.0,120.1,83.19
2016,5,21,18,45,175.0,27.5,1.05,11.5,47.0,67.27,36.76
2016,5,21,19,0,59.0,13.0,1.0,11.0,15.0,20.31,0.0
2016,5,21,19,15,29.5,6.5,1.0,11.0,7.5,6.39,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,18.5,0.7,11.0,29.0,14.36,0.0
2016,5,22,5,30,211.0,37.0,0.7,11.0,58.0,28.61,18.56
2016,5,22,5,45,307.0,49.5,0.75,11.5,100.0,37.35,27.43
2016,5,22,6,0,403.0,62.0,0.8,12.0,142.0,45.65,35.28
2016,5,22,6,15,468.5,71.5,0.8,12.0,190.5,64.25,41.35
2016,5,22,6,30,534.0,81.0,0.8,12.0,239.0,104.72,63.17
2016,5,22,6,45,280.5,112.5,0.8,12.5,196.5,133.07,94.91
2016,5,22,7,0,27.0,144.0,0.8,13.0,154.0,135.99,108.04
2016,5,22,7,15,53.5,172.0,0.75,13.5,196.5,169.71,134.38
2016,5,22,7,30,80.0,200.0,0.7,14.0,239.0,206.66,163.06
2016,5,22,7,45,137.5,225.0,0.7,14.5,300.5,252.3,197.96
2016,5,22,8,0,195.0,250.0,0.7,15.0,362.0,307.25,240.01
2016,5,22,8,15,225.5,269.0,0.7,15.0,409.0,350.69,273.42
2016,5,22,8,30,256.0,288.0,0.7,15.0,456.0,394.91,307.1
2016,5,22,8,45,221.5,314.5,0.7,15.5,467.0,416.78,322.4
2016,5,22,9,0,187.0,341.0,0.7,16.0,478.0,433.03,333.08
2016,5,22,9,15,186.0,361.0,0.7,16.0,503.0,461.86,353.76
2016,5,22,9,30,185.0,381.0,0.7,16.0,528.0,490.38,373.79
2016,5,22,9,45,300.5,364.5,0.75,16.5,615.0,569.85,432.37
2016,5,22,10,0,416.0,348.0,0.8,17.0,702.0,658.46,495.49
2016,5,22,10,15,427.5,350.0,0.85,17.0,723.5,687.82,515.36
2016,5,22,10,30,439.0,352.0,0.9,17.0,745.0,716.79,535.5
2016,5,22,10,45,326.0,402.0,0.95,17.5,697.5,681.01,506.85
2016,5,22,11,0,213.0,452.0,1.0,18.0,650.0,637.43,473.04
2016,5,22,11,15,205.0,465.0,1.05,18.0,658.0,650.6,482.44
2016,5,22,11,30,197.0,478.0,1.1,18.0,666.0,662.87,490.62
2016,5,22,11,45,204.5,473.5,1.15,18.0,669.0,671.73,497.27
2016,5,22,12,0,212.0,469.0,1.2,18.0,672.0,679.93,503.56
2016,5,22,12,15,558.5,298.5,1.2,17.5,832.0,865.39,641.46
2016,5,22,12,30,905.0,128.0,1.2,17.0,992.0,1034.44,752.58
2016,5,22,12,45,483.5,280.5,1.3,17.0,742.0,781.45,583.12
2016,5,22,13,0,62.0,433.0,1.4,17.0,492.0,498.69,374.64
2016,5,22,13,15,102.0,442.0,1.45,17.0,536.0,548.88,414.69
2016,5,22,13,30,142.0,451.0,1.5,17.0,580.0,606.16,456.72
2016,5,22,13,45,89.5,404.5,1.55,17.0,485.0,498.13,378.52
2016,5,22,14,0,37.0,358.0,1.6,17.0,390.0,398.73,305.27
2016,5,22,14,15,49.5,360.5,1.6,17.0,402.0,413.41,317.65
2016,5,22,14,30,62.0,363.0,1.6,17.0,414.0,427.53,328.96
2016,5,22,14,45,176.0,350.0,1.65,17.0,484.0,523.64,404.34
2016,5,22,15,0,290.0,337.0,1.7,17.0,554.0,612.95,472.43
2016,5,22,15,15,166.0,306.5,1.7,16.5,429.5,460.38,358.8
2016,5,22,15,30,42.0,276.0,1.7,16.0,305.0,315.79,247.63
2016,5,22,15,45,77.0,270.0,1.7,16.0,318.0,335.8,265.54
2016,5,22,16,0,112.0,264.0,1.7,16.0,331.0,359.89,285.58
2016,5,22,16,15,241.5,226.0,1.7,15.5,354.5,410.72,329.04
2016,5,22,16,30,371.0,188.0,1.7,15.0,378.0,442.79,356.97
2016,5,22,16,45,410.0,158.5,1.7,14.5,348.0,423.91,343.34
2016,5,22,17,0,449.0,129.0,1.7,14.0,318.0,393.83,320.48
2016,5,22,17,15,412.0,119.0,1.7,13.5,274.0,342.12,278.63
2016,5,22,17,30,375.0,109.0,1.7,13.0,230.0,293.5,238.24
2016,5,22,17,45,424.5,85.5,1.7,13.0,200.0,267.98,214.53
2016,5,22,18,0,474.0,62.0,1.7,13.0,170.0,238.59,185.58
2016,5,22,18,15,391.5,51.5,1.6,12.5,126.0,177.15,132.09
2016,5,22,18,30,309.0,41.0,1.5,12.0,82.0,124.49,86.45
2016,5,22,18,45,195.0,27.5,1.45,12.0,49.0,71.41,39.83
2016,5,22,19,0,81.0,14.0,1.4,12.0,16.0,24.22,0.0
2016,5,22,19,15,40.5,7.0,1.35,11.5,8.0,6.88,0.0
2016,5,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
