Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,89.5,19.0,0.95,12.0,28.0,14.74,0.0
2016,5,23,5,30,179.0,38.0,1.0,12.0,56.0,29.38,19.19
2016,5,23,5,45,268.0,52.0,1.05,12.0,96.5,39.3,29.1
2016,5,23,6,0,357.0,66.0,1.1,12.0,137.0,48.73,38.02
2016,5,23,6,15,420.5,76.5,1.1,12.0,184.0,67.66,44.8
2016,5,23,6,30,484.0,87.0,1.1,12.0,231.0,106.67,66.67
2016,5,23,6,45,314.0,122.5,1.1,12.5,223.0,146.01,104.29
2016,5,23,7,0,144.0,158.0,1.1,13.0,215.0,166.37,128.44
2016,5,23,7,15,235.5,171.0,1.1,13.5,279.0,206.91,158.77
2016,5,23,7,30,327.0,184.0,1.1,14.0,343.0,260.82,200.75
2016,5,23,7,45,521.5,152.0,1.1,14.5,437.0,318.32,244.63
2016,5,23,8,0,716.0,120.0,1.1,15.0,531.0,397.44,306.73
2016,5,23,8,15,736.0,124.0,1.1,15.0,577.5,449.1,349.23
2016,5,23,8,30,756.0,128.0,1.1,15.0,624.0,503.95,393.03
2016,5,23,8,45,557.0,217.5,1.1,15.5,596.5,512.58,398.38
2016,5,23,9,0,358.0,307.0,1.1,16.0,569.0,504.15,389.32
2016,5,23,9,15,342.5,330.5,1.1,16.0,592.0,534.62,411.44
2016,5,23,9,30,327.0,354.0,1.1,16.0,615.0,563.27,431.39
2016,5,23,9,45,587.5,243.5,1.1,16.5,735.5,667.33,510.58
2016,5,23,10,0,848.0,133.0,1.1,17.0,856.0,787.81,595.4
2016,5,23,10,15,854.5,134.5,1.1,17.0,882.0,825.86,618.83
2016,5,23,10,30,861.0,136.0,1.1,17.0,908.0,861.96,641.73
2016,5,23,10,45,865.5,137.0,1.1,17.0,927.5,893.72,661.62
2016,5,23,11,0,870.0,138.0,1.1,17.0,947.0,923.1,679.88
2016,5,23,11,15,872.5,138.5,1.05,17.0,959.0,947.63,694.08
2016,5,23,11,30,875.0,139.0,1.0,17.0,971.0,969.44,706.5
2016,5,23,11,45,879.0,137.0,1.0,17.0,976.5,987.43,717.43
2016,5,23,12,0,883.0,135.0,1.0,17.0,982.0,1002.53,726.63
2016,5,23,12,15,882.5,135.5,1.0,17.0,979.5,1012.69,732.84
2016,5,23,12,30,882.0,136.0,1.0,17.0,977.0,1019.74,737.26
2016,5,23,12,45,634.5,273.0,1.0,17.0,874.5,926.04,676.98
2016,5,23,13,0,387.0,410.0,1.0,17.0,772.0,813.56,596.57
2016,5,23,13,15,399.5,390.0,1.0,17.0,758.0,811.81,597.8
2016,5,23,13,30,412.0,370.0,1.0,17.0,744.0,802.5,592.82
2016,5,23,13,45,611.5,264.5,1.05,17.0,803.0,886.89,656.79
2016,5,23,14,0,811.0,159.0,1.1,17.0,862.0,957.21,704.34
2016,5,23,14,15,802.5,156.5,1.1,17.0,831.5,932.78,688.47
2016,5,23,14,30,794.0,154.0,1.1,17.0,801.0,905.87,672.26
2016,5,23,14,45,788.0,148.5,1.15,17.0,766.0,875.7,654.62
2016,5,23,15,0,782.0,143.0,1.2,17.0,731.0,843.22,635.25
2016,5,23,15,15,767.5,139.5,1.2,16.5,689.5,803.57,611.25
2016,5,23,15,30,753.0,136.0,1.2,16.0,648.0,762.5,585.93
2016,5,23,15,45,376.5,142.5,1.25,16.0,398.5,450.74,358.2
2016,5,23,16,0,0.0,149.0,1.3,16.0,149.0,145.77,113.49
2016,5,23,16,15,15.5,171.5,1.3,16.0,179.5,179.59,142.42
2016,5,23,16,30,31.0,194.0,1.3,16.0,210.0,218.15,173.94
2016,5,23,16,45,27.0,174.5,1.3,16.0,187.5,194.44,155.17
2016,5,23,17,0,23.0,155.0,1.3,16.0,165.0,166.74,133.16
2016,5,23,17,15,284.5,120.0,1.3,15.5,214.0,273.83,222.35
2016,5,23,17,30,546.0,85.0,1.3,15.0,263.0,347.44,278.83
2016,5,23,17,45,495.0,75.5,1.3,15.0,215.5,287.81,227.52
2016,5,23,18,0,444.0,66.0,1.3,15.0,168.0,233.0,179.85
2016,5,23,18,15,362.0,55.0,1.25,14.5,124.5,171.43,127.19
2016,5,23,18,30,280.0,44.0,1.2,14.0,81.0,120.41,83.6
2016,5,23,18,45,172.5,29.0,1.2,13.5,48.5,69.25,39.54
2016,5,23,19,0,65.0,14.0,1.2,13.0,16.0,22.26,0.0
2016,5,23,19,15,32.5,7.0,1.2,12.5,8.0,9.51,0.0
2016,5,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,5,15,116.5,18.0,1.05,12.0,30.0,13.9,0.0
2016,5,24,5,30,233.0,36.0,1.1,12.0,60.0,27.69,17.84
2016,5,24,5,45,331.5,47.0,1.15,12.5,102.5,35.24,25.48
2016,5,24,6,0,430.0,58.0,1.2,13.0,145.0,42.26,32.13
2016,5,24,6,15,493.5,66.5,1.2,13.0,193.0,61.38,37.68
2016,5,24,6,30,557.0,75.0,1.2,13.0,241.0,102.29,59.78
2016,5,24,6,45,600.5,81.5,1.2,13.5,291.5,145.93,91.32
2016,5,24,7,0,644.0,88.0,1.2,14.0,342.0,194.47,130.95
2016,5,24,7,15,677.0,93.0,1.2,14.0,393.5,243.84,173.91
2016,5,24,7,30,710.0,98.0,1.2,14.0,445.0,296.6,220.16
2016,5,24,7,45,506.5,166.5,1.2,14.5,427.0,326.16,250.93
2016,5,24,8,0,303.0,235.0,1.2,15.0,409.0,335.6,262.08
2016,5,24,8,15,194.0,263.0,1.15,15.0,378.0,331.2,259.8
2016,5,24,8,30,85.0,291.0,1.1,15.0,347.0,314.99,246.87
2016,5,24,8,45,42.5,220.5,1.1,15.5,248.5,232.95,182.6
2016,5,24,9,0,0.0,150.0,1.1,16.0,150.0,144.63,112.02
2016,5,24,9,15,44.0,260.0,1.1,16.0,295.5,276.76,216.49
2016,5,24,9,30,88.0,370.0,1.1,16.0,441.0,413.46,319.14
2016,5,24,9,45,49.0,303.0,1.1,16.5,343.0,327.03,252.22
2016,5,24,10,0,10.0,236.0,1.1,17.0,245.0,235.63,181.49
2016,5,24,10,15,103.5,340.5,1.1,17.0,433.5,414.44,319.01
2016,5,24,10,30,197.0,445.0,1.1,17.0,622.0,599.3,451.79
2016,5,24,10,45,105.5,362.5,1.1,17.0,458.0,447.95,340.27
2016,5,24,11,0,14.0,280.0,1.1,17.0,294.0,284.56,217.43
2016,5,24,11,15,18.5,317.0,1.1,17.0,335.5,325.6,249.09
2016,5,24,11,30,23.0,354.0,1.1,17.0,377.0,367.05,279.57
2016,5,24,11,45,26.5,369.0,1.15,17.5,395.0,390.78,296.37
2016,5,24,12,0,30.0,384.0,1.2,18.0,413.0,410.9,310.54
2016,5,24,12,15,22.5,337.5,1.2,17.5,359.5,358.14,272.2
2016,5,24,12,30,15.0,291.0,1.2,17.0,306.0,299.87,229.44
2016,5,24,12,45,25.5,341.0,1.2,17.0,365.5,366.77,280.07
2016,5,24,13,0,36.0,391.0,1.2,17.0,425.0,429.33,325.91
2016,5,24,13,15,118.5,421.5,1.2,17.0,530.0,551.41,416.46
2016,5,24,13,30,201.0,452.0,1.2,17.0,635.0,665.31,497.72
2016,5,24,13,45,113.0,391.0,1.25,17.0,493.5,514.78,389.44
2016,5,24,14,0,25.0,330.0,1.3,17.0,352.0,357.88,273.58
2016,5,24,14,15,25.0,318.0,1.3,17.0,339.5,345.67,265.79
2016,5,24,14,30,25.0,306.0,1.3,17.0,327.0,333.31,257.02
2016,5,24,14,45,83.0,331.0,1.3,17.0,394.5,411.91,318.51
2016,5,24,15,0,141.0,356.0,1.3,17.0,462.0,495.69,381.77
2016,5,24,15,15,479.0,234.0,1.3,17.0,565.0,661.71,511.87
2016,5,24,15,30,817.0,112.0,1.3,17.0,668.0,788.88,604.81
2016,5,24,15,45,802.5,107.5,1.35,17.0,622.5,743.29,573.66
2016,5,24,16,0,788.0,103.0,1.4,17.0,577.0,696.6,543.15
2016,5,24,16,15,766.0,99.0,1.4,16.5,528.0,644.45,508.22
2016,5,24,16,30,744.0,95.0,1.4,16.0,479.0,592.34,470.93
2016,5,24,16,45,717.5,90.0,1.4,16.0,428.5,538.12,429.95
2016,5,24,17,0,691.0,85.0,1.4,16.0,378.0,483.62,387.5
2016,5,24,17,15,651.5,79.5,1.4,15.5,326.5,423.38,339.85
2016,5,24,17,30,612.0,74.0,1.4,15.0,275.0,366.08,292.85
2016,5,24,17,45,558.0,66.5,1.45,14.5,225.5,304.03,240.69
2016,5,24,18,0,504.0,59.0,1.5,14.0,176.0,247.06,191.24
2016,5,24,18,15,422.0,50.0,1.45,13.5,131.5,185.62,137.97
2016,5,24,18,30,340.0,41.0,1.4,13.0,87.0,132.82,92.21
2016,5,24,18,45,215.0,28.0,1.4,13.0,53.0,76.08,43.81
2016,5,24,19,0,90.0,15.0,1.4,13.0,19.0,29.26,0.0
2016,5,24,19,15,45.0,7.5,1.35,12.5,9.5,11.07,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,120.0,18.0,1.0,12.0,31.0,13.87,0.11
2016,5,25,5,30,240.0,36.0,1.0,12.0,62.0,27.65,17.88
2016,5,25,5,45,336.5,47.0,1.05,12.0,104.0,35.46,25.76
2016,5,25,6,0,433.0,58.0,1.1,12.0,146.0,42.16,32.19
2016,5,25,6,15,216.5,70.5,1.1,12.0,114.5,63.13,44.41
2016,5,25,6,30,0.0,83.0,1.1,12.0,83.0,78.51,61.79
2016,5,25,6,45,0.0,100.0,1.1,12.5,100.0,94.51,75.11
2016,5,25,7,0,0.0,117.0,1.1,13.0,117.0,110.61,88.24
2016,5,25,7,15,7.5,144.0,1.1,13.5,148.0,137.56,109.82
2016,5,25,7,30,15.0,171.0,1.1,14.0,179.0,165.51,131.88
2016,5,25,7,45,48.0,208.5,1.1,14.5,236.0,209.53,166.13
2016,5,25,8,0,81.0,246.0,1.1,15.0,293.0,260.34,205.38
2016,5,25,8,15,153.0,270.0,1.1,15.0,368.0,318.58,250.36
2016,5,25,8,30,225.0,294.0,1.1,15.0,443.0,386.92,302.73
2016,5,25,8,45,522.5,207.0,1.1,15.5,582.0,484.04,378.36
2016,5,25,9,0,820.0,120.0,1.1,16.0,721.0,611.37,474.76
2016,5,25,9,15,831.5,122.5,1.1,16.0,759.5,659.77,509.54
2016,5,25,9,30,843.0,125.0,1.1,16.0,798.0,707.95,544.02
2016,5,25,9,45,862.5,120.0,1.15,16.5,833.5,753.03,573.56
2016,5,25,10,0,882.0,115.0,1.2,17.0,869.0,797.43,602.09
2016,5,25,10,15,888.0,116.5,1.2,17.0,895.5,836.16,626.93
2016,5,25,10,30,894.0,118.0,1.2,17.0,922.0,872.83,650.22
2016,5,25,10,45,898.0,119.0,1.3,17.0,941.5,905.04,671.88
2016,5,25,11,0,902.0,120.0,1.4,17.0,961.0,934.74,691.93
2016,5,25,11,15,904.5,121.0,1.4,17.0,973.5,960.42,707.89
2016,5,25,11,30,907.0,122.0,1.4,17.0,986.0,983.29,722.05
2016,5,25,11,45,910.0,121.0,1.45,17.0,991.5,1001.75,734.23
2016,5,25,12,0,913.0,120.0,1.5,17.0,997.0,1017.2,744.62
2016,5,25,12,15,912.5,119.5,1.5,17.0,994.5,1026.6,750.45
2016,5,25,12,30,912.0,119.0,1.5,17.0,992.0,1032.78,754.41
2016,5,25,12,45,903.5,123.0,1.5,17.0,980.0,1032.29,754.27
2016,5,25,13,0,895.0,127.0,1.5,17.0,968.0,1028.57,752.27
2016,5,25,13,15,891.0,126.0,1.55,17.0,950.5,1021.06,748.8
2016,5,25,13,30,887.0,125.0,1.6,17.0,933.0,1010.38,743.4
2016,5,25,13,45,885.0,121.5,1.65,17.5,909.5,995.93,734.27
2016,5,25,14,0,883.0,118.0,1.7,18.0,886.0,978.37,723.19
2016,5,25,14,15,875.5,116.5,1.7,18.0,855.0,954.67,708.84
2016,5,25,14,30,868.0,115.0,1.7,18.0,824.0,928.27,692.76
2016,5,25,14,45,861.5,111.5,1.75,18.0,788.5,898.1,674.72
2016,5,25,15,0,855.0,108.0,1.8,18.0,753.0,865.47,654.87
2016,5,25,15,15,842.5,105.5,1.8,17.5,711.5,826.58,631.2
2016,5,25,15,30,830.0,103.0,1.8,17.0,670.0,790.07,608.88
2016,5,25,15,45,815.0,99.5,1.8,17.0,624.5,744.75,578.84
2016,5,25,16,0,800.0,96.0,1.8,17.0,579.0,698.35,547.65
2016,5,25,16,15,779.0,93.0,1.8,16.5,530.5,647.53,513.64
2016,5,25,16,30,758.0,90.0,1.8,16.0,482.0,596.65,476.87
2016,5,25,16,45,730.5,85.5,1.85,16.0,431.5,540.44,434.24
2016,5,25,17,0,703.0,81.0,1.9,16.0,381.0,486.51,391.96
2016,5,25,17,15,665.0,76.0,1.9,15.5,330.0,427.01,344.42
2016,5,25,17,30,627.0,71.0,1.9,15.0,279.0,370.29,297.45
2016,5,25,17,45,568.0,65.5,1.9,14.5,229.0,307.65,244.34
2016,5,25,18,0,509.0,60.0,1.9,14.0,179.0,250.53,194.5
2016,5,25,18,15,427.0,51.0,1.8,13.5,134.0,188.72,140.73
2016,5,25,18,30,345.0,42.0,1.7,13.0,89.0,135.53,94.51
2016,5,25,18,45,211.5,29.5,1.65,13.0,54.5,77.39,45.53
2016,5,25,19,0,78.0,17.0,1.6,13.0,20.0,30.08,0.0
2016,5,25,19,15,39.0,8.5,1.6,12.5,10.0,11.61,0.0
2016,5,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,93.5,20.0,1.1,12.0,30.0,15.48,1.44
2016,5,26,5,30,187.0,40.0,1.1,12.0,60.0,30.91,20.7
2016,5,26,5,45,278.5,53.5,1.1,12.5,101.5,40.37,30.04
2016,5,26,6,0,370.0,67.0,1.1,13.0,143.0,49.37,38.46
2016,5,26,6,15,435.0,77.0,1.05,13.0,190.0,69.79,45.44
2016,5,26,6,30,500.0,87.0,1.0,13.0,237.0,109.34,67.74
2016,5,26,6,45,547.5,94.5,1.0,13.5,287.5,151.19,97.92
2016,5,26,7,0,595.0,102.0,1.0,14.0,338.0,198.45,136.07
2016,5,26,7,15,629.5,107.5,1.0,14.5,388.0,245.92,176.61
2016,5,26,7,30,664.0,113.0,1.0,15.0,438.0,297.0,220.41
2016,5,26,7,45,693.5,117.0,1.0,15.5,488.0,348.34,264.05
2016,5,26,8,0,723.0,121.0,1.0,16.0,538.0,402.28,308.7
2016,5,26,8,15,743.0,124.5,0.95,16.0,584.5,453.76,350.67
2016,5,26,8,30,763.0,128.0,0.9,16.0,631.0,508.43,393.62
2016,5,26,8,45,781.0,130.0,0.9,16.5,674.5,559.09,431.88
2016,5,26,9,0,799.0,132.0,0.9,17.0,718.0,610.17,469.2
2016,5,26,9,15,811.0,134.5,0.9,17.5,756.5,657.97,502.98
2016,5,26,9,30,823.0,137.0,0.9,18.0,795.0,705.16,535.31
2016,5,26,9,45,827.0,142.5,0.9,18.5,826.5,748.48,563.12
2016,5,26,10,0,831.0,148.0,0.9,19.0,858.0,790.13,588.75
2016,5,26,10,15,838.0,149.5,0.9,19.0,884.5,828.51,612.96
2016,5,26,10,30,845.0,151.0,0.9,19.0,911.0,865.07,635.76
2016,5,26,10,45,850.0,152.0,0.95,19.5,931.0,894.78,653.57
2016,5,26,11,0,855.0,153.0,1.0,20.0,951.0,924.23,671.2
2016,5,26,11,15,858.0,154.0,1.0,20.0,963.5,949.4,686.43
2016,5,26,11,30,861.0,155.0,1.0,20.0,976.0,971.94,700.03
2016,5,26,11,45,862.5,155.0,1.05,20.5,981.0,989.33,710.03
2016,5,26,12,0,864.0,155.0,1.1,21.0,986.0,1003.86,718.35
2016,5,26,12,15,863.5,155.0,1.1,21.0,983.5,1013.48,724.16
2016,5,26,12,30,863.0,155.0,1.1,21.0,981.0,1020.08,728.26
2016,5,26,12,45,868.5,149.5,1.15,21.0,973.5,1024.12,731.86
2016,5,26,13,0,874.0,144.0,1.2,21.0,966.0,1024.98,733.62
2016,5,26,13,15,870.5,143.0,1.2,21.0,949.0,1018.19,729.85
2016,5,26,13,30,867.0,142.0,1.2,21.0,932.0,1008.29,724.34
2016,5,26,13,45,863.0,139.5,1.25,21.0,908.5,993.3,716.63
2016,5,26,14,0,859.0,137.0,1.3,21.0,885.0,975.33,707.1
2016,5,26,14,15,851.5,135.0,1.3,21.0,854.5,951.68,693.15
2016,5,26,14,30,844.0,133.0,1.3,21.0,824.0,930.75,681.02
2016,5,26,14,45,833.5,131.0,1.35,21.0,787.5,899.11,662.58
2016,5,26,15,0,823.0,129.0,1.4,21.0,751.0,865.28,642.6
2016,5,26,15,15,809.5,126.0,1.4,20.5,709.5,825.86,619.19
2016,5,26,15,30,796.0,123.0,1.4,20.0,668.0,784.86,594.38
2016,5,26,15,45,778.0,120.0,1.45,20.0,622.0,739.02,565.18
2016,5,26,16,0,760.0,117.0,1.5,20.0,576.0,692.39,534.87
2016,5,26,16,15,737.5,112.5,1.5,19.5,527.5,642.37,501.07
2016,5,26,16,30,715.0,108.0,1.5,19.0,479.0,590.64,464.44
2016,5,26,16,45,684.5,103.0,1.55,18.5,428.5,533.98,423.16
2016,5,26,17,0,654.0,98.0,1.6,18.0,378.0,478.79,381.48
2016,5,26,17,15,613.0,92.0,1.6,17.0,327.0,418.96,335.11
2016,5,26,17,30,572.0,86.0,1.6,16.0,276.0,362.24,289.42
2016,5,26,17,45,510.5,78.5,1.6,15.5,226.5,299.04,236.65
2016,5,26,18,0,449.0,71.0,1.6,15.0,177.0,241.64,187.41
2016,5,26,18,15,366.0,59.5,1.55,14.5,132.5,178.94,133.8
2016,5,26,18,30,283.0,48.0,1.5,14.0,88.0,126.59,89.09
2016,5,26,18,45,168.0,32.5,1.5,13.5,54.0,72.86,44.11
2016,5,26,19,0,53.0,17.0,1.5,13.0,20.0,25.71,0.0
2016,5,26,19,15,26.5,8.5,1.45,12.5,10.0,10.6,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,5,15,92.5,20.5,0.8,12.0,31.0,15.87,2.19
2016,5,27,5,30,185.0,41.0,0.8,12.0,62.0,31.7,21.45
2016,5,27,5,45,281.0,54.5,0.85,12.5,104.0,41.14,30.74
2016,5,27,6,0,377.0,68.0,0.9,13.0,146.0,50.12,39.15
2016,5,27,6,15,442.5,78.0,0.85,13.0,194.0,71.19,46.27
2016,5,27,6,30,508.0,88.0,0.8,13.0,242.0,111.29,68.96
2016,5,27,6,45,562.0,94.0,0.8,13.5,293.5,153.11,98.78
2016,5,27,7,0,616.0,100.0,0.8,14.0,345.0,201.06,137.21
2016,5,27,7,15,650.5,105.5,0.75,14.5,396.0,249.67,178.58
2016,5,27,7,30,685.0,111.0,0.7,15.0,447.0,301.86,223.03
2016,5,27,7,45,715.5,114.0,0.65,16.0,498.0,353.75,266.18
2016,5,27,8,0,746.0,117.0,0.6,17.0,549.0,408.32,310.02
2016,5,27,8,15,766.0,121.0,0.55,17.5,596.0,463.69,353.45
2016,5,27,8,30,786.0,125.0,0.5,18.0,643.0,517.58,394.15
2016,5,27,8,45,804.0,126.0,0.5,18.5,687.0,568.39,431.67
2016,5,27,9,0,822.0,127.0,0.5,19.0,731.0,619.57,468.18
2016,5,27,9,15,833.5,129.5,0.45,19.5,769.5,668.04,500.87
2016,5,27,9,30,845.0,132.0,0.4,20.0,808.0,715.81,531.89
2016,5,27,9,45,861.0,129.5,0.4,21.0,842.5,761.13,558.71
2016,5,27,10,0,877.0,127.0,0.4,22.0,877.0,805.18,583.75
2016,5,27,10,15,883.0,128.5,0.4,22.5,903.5,843.75,605.91
2016,5,27,10,30,889.0,130.0,0.4,23.0,930.0,880.28,626.52
2016,5,27,10,45,895.0,129.5,0.45,23.5,950.0,912.68,645.32
2016,5,27,11,0,901.0,129.0,0.5,24.0,970.0,942.7,662.6
2016,5,27,11,15,903.5,129.5,0.55,24.0,982.5,967.9,678.22
2016,5,27,11,30,906.0,130.0,0.6,24.0,995.0,990.3,692.24
2016,5,27,11,45,908.0,129.5,0.65,24.5,1000.0,1008.33,702.36
2016,5,27,12,0,910.0,129.0,0.7,25.0,1005.0,1023.35,710.77
2016,5,27,12,15,909.0,129.0,0.75,25.0,1002.0,1032.82,717.34
2016,5,27,12,30,908.0,129.0,0.8,25.0,999.0,1039.09,722.19
2016,5,27,12,45,904.5,129.5,0.9,25.5,988.5,1040.13,723.72
2016,5,27,13,0,901.0,130.0,1.0,26.0,978.0,1037.93,723.38
2016,5,27,13,15,897.0,129.0,1.05,25.5,960.5,1030.48,721.77
2016,5,27,13,30,893.0,128.0,1.1,25.0,943.0,1019.83,718.32
2016,5,27,13,45,885.5,127.5,1.15,25.0,917.5,1003.16,709.83
2016,5,27,14,0,878.0,127.0,1.2,25.0,892.0,983.54,699.58
2016,5,27,14,15,870.0,125.5,1.2,24.5,861.0,959.58,687.12
2016,5,27,14,30,862.0,124.0,1.2,24.0,830.0,932.97,672.94
2016,5,27,14,45,850.5,122.5,1.25,24.0,793.0,900.69,654.52
2016,5,27,15,0,839.0,121.0,1.3,24.0,756.0,871.05,637.63
2016,5,27,15,15,825.5,118.0,1.3,23.5,714.0,831.18,614.31
2016,5,27,15,30,812.0,115.0,1.3,23.0,672.0,789.68,589.63
2016,5,27,15,45,795.0,112.0,1.35,23.0,626.5,744.09,561.12
2016,5,27,16,0,778.0,109.0,1.4,23.0,581.0,697.6,531.45
2016,5,27,16,15,756.0,105.0,1.35,22.5,532.0,645.94,497.13
2016,5,27,16,30,734.0,101.0,1.3,22.0,483.0,595.87,461.91
2016,5,27,16,45,705.0,96.5,1.3,22.0,432.5,539.85,420.74
2016,5,27,17,0,676.0,92.0,1.3,22.0,382.0,485.13,379.3
2016,5,27,17,15,636.5,86.0,1.25,21.0,331.0,425.03,333.57
2016,5,27,17,30,597.0,80.0,1.2,20.0,280.0,367.88,288.39
2016,5,27,17,45,542.0,72.5,1.15,19.5,230.5,306.07,237.6
2016,5,27,18,0,487.0,65.0,1.1,19.0,181.0,249.39,189.65
2016,5,27,18,15,406.5,55.0,1.0,18.0,136.0,187.92,137.98
2016,5,27,18,30,326.0,45.0,0.9,17.0,91.0,134.89,93.28
2016,5,27,18,45,211.0,31.0,0.85,16.5,56.5,79.43,47.37
2016,5,27,19,0,96.0,17.0,0.8,16.0,22.0,33.0,0.0
2016,5,27,19,15,48.0,8.5,0.75,15.5,11.0,12.49,0.0
2016,5,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,5,15,111.5,19.0,0.5,13.5,31.5,14.62,1.98
2016,5,28,5,30,223.0,38.0,0.4,14.0,63.0,29.18,19.2
2016,5,28,5,45,317.0,50.0,0.35,14.5,105.0,37.48,27.34
2016,5,28,6,0,411.0,62.0,0.3,15.0,147.0,45.59,34.89
2016,5,28,6,15,474.0,71.0,0.25,15.5,195.0,66.5,41.06
2016,5,28,6,30,537.0,80.0,0.2,16.0,243.0,106.79,63.08
2016,5,28,6,45,585.5,86.0,0.2,17.0,294.0,149.54,93.15
2016,5,28,7,0,634.0,92.0,0.2,18.0,345.0,197.74,131.04
2016,5,28,7,15,667.0,97.5,0.2,18.5,396.0,246.94,172.08
2016,5,28,7,30,700.0,103.0,0.2,19.0,447.0,299.52,215.94
2016,5,28,7,45,726.5,107.0,0.25,19.5,497.0,351.63,259.17
2016,5,28,8,0,753.0,111.0,0.3,20.0,547.0,408.42,304.8
2016,5,28,8,15,772.5,114.5,0.3,20.5,594.0,460.83,345.59
2016,5,28,8,30,792.0,118.0,0.3,21.0,641.0,514.27,385.71
2016,5,28,8,45,807.0,120.5,0.35,22.0,684.5,565.05,422.25
2016,5,28,9,0,822.0,123.0,0.4,23.0,728.0,615.92,457.56
2016,5,28,9,15,833.5,125.5,0.45,23.5,766.5,664.34,490.94
2016,5,28,9,30,845.0,128.0,0.5,24.0,805.0,712.06,522.94
2016,5,28,9,45,853.0,130.5,0.55,24.5,838.0,756.23,550.44
2016,5,28,10,0,861.0,133.0,0.6,25.0,871.0,798.48,576.15
2016,5,28,10,15,867.5,134.5,0.65,25.0,897.5,836.9,600.27
2016,5,28,10,30,874.0,136.0,0.7,25.0,924.0,873.36,623.05
2016,5,28,10,45,877.5,138.0,0.8,25.5,943.5,905.54,642.72
2016,5,28,11,0,881.0,140.0,0.9,26.0,963.0,935.27,660.81
2016,5,28,11,15,883.5,141.0,0.95,26.0,975.5,960.54,676.54
2016,5,28,11,30,886.0,142.0,1.0,26.0,988.0,983.07,690.66
2016,5,28,11,45,886.0,143.0,1.05,26.5,993.0,1000.37,700.3
2016,5,28,12,0,886.0,144.0,1.1,27.0,998.0,1014.7,708.22
2016,5,28,12,15,885.5,144.0,1.1,27.0,995.5,1024.51,714.0
2016,5,28,12,30,885.0,144.0,1.1,27.0,993.0,1031.23,718.05
2016,5,28,12,45,876.0,148.0,1.15,27.0,981.0,1030.32,718.58
2016,5,28,13,0,867.0,152.0,1.2,27.0,969.0,1026.28,717.4
2016,5,28,13,15,862.5,151.0,1.2,26.5,951.5,1018.64,714.66
2016,5,28,13,30,858.0,150.0,1.2,26.0,934.0,1007.92,710.17
2016,5,28,13,45,850.5,149.5,1.3,26.0,909.0,997.83,706.47
2016,5,28,14,0,843.0,149.0,1.4,26.0,884.0,978.79,697.14
2016,5,28,14,15,834.5,147.0,1.4,25.5,853.5,954.47,684.35
2016,5,28,14,30,826.0,145.0,1.4,25.0,823.0,927.58,669.9
2016,5,28,14,45,684.0,198.0,1.4,25.0,742.5,839.53,614.28
2016,5,28,15,0,542.0,251.0,1.4,25.0,662.0,749.93,553.68
2016,5,28,15,15,538.0,234.5,1.35,24.5,623.5,712.86,531.18
2016,5,28,15,30,534.0,218.0,1.3,24.0,585.0,674.32,506.71
2016,5,28,15,45,636.5,172.0,1.3,24.0,580.0,688.66,520.15
2016,5,28,16,0,739.0,126.0,1.3,24.0,575.0,689.87,523.63
2016,5,28,16,15,626.5,141.0,1.25,23.5,499.5,597.5,457.89
2016,5,28,16,30,514.0,156.0,1.2,23.0,424.0,509.73,394.36
2016,5,28,16,45,475.0,151.5,1.2,22.5,379.5,457.79,356.83
2016,5,28,17,0,436.0,147.0,1.2,22.0,335.0,408.49,319.92
2016,5,28,17,15,493.5,118.5,1.1,21.0,305.0,385.44,302.82
2016,5,28,17,30,551.0,90.0,1.0,20.0,275.0,358.18,280.63
2016,5,28,17,45,496.5,81.0,0.95,19.5,226.5,297.22,230.7
2016,5,28,18,0,442.0,72.0,0.9,19.0,178.0,239.87,182.67
2016,5,28,18,15,362.5,60.5,0.8,18.0,133.5,179.88,132.6
2016,5,28,18,30,283.0,49.0,0.7,17.0,89.0,128.35,89.53
2016,5,28,18,45,179.0,33.5,0.65,16.5,55.0,76.39,46.61
2016,5,28,19,0,75.0,18.0,0.6,16.0,21.0,30.11,0.0
2016,5,28,19,15,37.5,9.0,0.55,15.5,10.5,12.13,0.0
2016,5,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,119.5,19.0,0.65,12.5,32.5,14.61,2.38
2016,5,29,5,30,239.0,38.0,0.6,13.0,65.0,29.15,19.29
2016,5,29,5,45,333.5,49.5,0.55,13.5,107.5,37.05,27.08
2016,5,29,6,0,428.0,61.0,0.5,14.0,150.0,44.58,34.13
2016,5,29,6,15,491.5,69.5,0.45,14.5,198.5,65.99,40.26
2016,5,29,6,30,555.0,78.0,0.4,15.0,247.0,106.85,62.67
2016,5,29,6,45,601.5,84.0,0.4,15.5,298.0,150.31,93.81
2016,5,29,7,0,648.0,90.0,0.4,16.0,349.0,198.99,132.86
2016,5,29,7,15,681.0,95.0,0.4,16.5,400.5,248.48,174.72
2016,5,29,7,30,714.0,100.0,0.4,17.0,452.0,301.34,219.45
2016,5,29,7,45,739.0,104.0,0.45,17.5,501.5,353.62,263.47
2016,5,29,8,0,764.0,108.0,0.5,18.0,551.0,410.33,309.72
2016,5,29,8,15,783.0,111.5,0.55,18.5,598.5,463.04,351.72
2016,5,29,8,30,802.0,115.0,0.6,19.0,646.0,516.72,393.11
2016,5,29,8,45,816.5,118.0,0.65,19.5,689.0,568.13,431.56
2016,5,29,9,0,831.0,121.0,0.7,20.0,732.0,619.58,468.84
2016,5,29,9,15,842.0,123.5,0.7,20.5,770.5,668.05,502.37
2016,5,29,9,30,853.0,126.0,0.7,21.0,809.0,716.27,534.66
2016,5,29,9,45,860.0,129.0,0.75,21.5,841.5,760.02,562.25
2016,5,29,10,0,867.0,132.0,0.8,22.0,874.0,802.21,588.37
2016,5,29,10,15,873.5,133.5,0.85,22.0,900.5,840.82,613.04
2016,5,29,10,30,880.0,135.0,0.9,22.0,927.0,877.47,636.31
2016,5,29,10,45,883.0,136.5,0.95,22.0,946.5,908.9,656.17
2016,5,29,11,0,886.0,138.0,1.0,22.0,966.0,937.85,674.47
2016,5,29,11,15,888.5,139.0,1.0,22.0,978.5,963.22,689.65
2016,5,29,11,30,891.0,140.0,1.0,22.0,991.0,985.86,703.13
2016,5,29,11,45,890.5,141.5,1.05,22.5,995.5,1003.25,712.99
2016,5,29,12,0,890.0,143.0,1.1,23.0,1000.0,1017.65,721.11
2016,5,29,12,15,889.5,143.0,1.1,23.0,998.0,1027.52,727.0
2016,5,29,12,30,889.0,143.0,1.1,23.0,996.0,1034.28,731.14
2016,5,29,12,45,880.0,147.0,1.15,23.0,984.5,1033.4,731.7
2016,5,29,13,0,871.0,151.0,1.2,23.0,973.0,1029.39,730.52
2016,5,29,13,15,867.5,150.0,1.2,23.0,956.0,1022.75,726.94
2016,5,29,13,30,864.0,149.0,1.2,23.0,939.0,1013.02,721.58
2016,5,29,13,45,858.5,147.5,1.2,23.0,915.0,997.78,712.92
2016,5,29,14,0,853.0,146.0,1.2,23.0,891.0,985.51,706.25
2016,5,29,14,15,845.0,144.0,1.2,23.0,860.5,961.52,692.23
2016,5,29,14,30,837.0,142.0,1.2,23.0,830.0,934.9,676.68
2016,5,29,14,45,827.0,139.5,1.2,23.0,794.0,903.48,658.0
2016,5,29,15,0,817.0,137.0,1.2,23.0,758.0,869.87,637.81
2016,5,29,15,15,803.5,134.0,1.15,22.5,716.5,830.76,614.36
2016,5,29,15,30,790.0,131.0,1.1,22.0,675.0,790.07,589.6
2016,5,29,15,45,774.0,126.5,1.1,22.0,629.5,744.49,560.7
2016,5,29,16,0,758.0,122.0,1.1,22.0,584.0,700.01,532.13
2016,5,29,16,15,735.0,117.5,1.1,21.5,535.0,647.94,497.57
2016,5,29,16,30,712.0,113.0,1.1,21.0,486.0,596.05,461.69
2016,5,29,16,45,684.5,107.0,1.1,20.5,435.5,540.29,421.77
2016,5,29,17,0,657.0,101.0,1.1,20.0,385.0,485.7,381.32
2016,5,29,17,15,616.0,94.5,1.05,19.5,334.0,425.16,334.62
2016,5,29,17,30,575.0,88.0,1.0,19.0,283.0,367.71,288.78
2016,5,29,17,45,520.5,79.5,0.95,18.5,233.5,306.03,238.32
2016,5,29,18,0,466.0,71.0,0.9,18.0,184.0,249.42,190.64
2016,5,29,18,15,384.0,60.0,0.85,17.0,138.5,186.23,137.85
2016,5,29,18,30,302.0,49.0,0.8,16.0,93.0,133.38,93.49
2016,5,29,18,45,191.0,34.0,0.75,15.5,58.0,79.43,49.07
2016,5,29,19,0,80.0,19.0,0.7,15.0,23.0,32.09,0.0
2016,5,29,19,15,40.0,9.5,0.7,14.5,11.5,12.89,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,13.0,4.5,0.75,10.5,4.5,0.0,0.0
2016,5,30,5,0,26.0,9.0,0.7,11.0,9.0,8.85,0.0
2016,5,30,5,15,146.0,23.5,0.65,11.5,38.5,18.3,4.85
2016,5,30,5,30,266.0,38.0,0.6,12.0,68.0,29.13,19.4
2016,5,30,5,45,362.0,48.5,0.6,12.5,111.5,36.48,26.7
2016,5,30,6,0,458.0,59.0,0.6,13.0,155.0,42.68,32.59
2016,5,30,6,15,521.0,66.5,0.55,13.5,204.0,64.52,38.4
2016,5,30,6,30,584.0,74.0,0.5,14.0,253.0,106.08,61.09
2016,5,30,6,45,629.5,80.0,0.5,15.0,304.5,150.99,93.4
2016,5,30,7,0,675.0,86.0,0.5,16.0,356.0,200.99,133.56
2016,5,30,7,15,707.0,90.5,0.5,16.5,407.5,251.22,176.3
2016,5,30,7,30,739.0,95.0,0.5,17.0,459.0,307.4,223.89
2016,5,30,7,45,763.5,98.5,0.5,17.5,509.5,360.07,268.18
2016,5,30,8,0,788.0,102.0,0.5,18.0,560.0,414.75,312.79
2016,5,30,8,15,806.5,105.0,0.5,18.5,607.5,467.95,354.89
2016,5,30,8,30,825.0,108.0,0.5,19.0,655.0,522.04,396.13
2016,5,30,8,45,839.5,111.0,0.55,20.0,698.5,574.52,434.4
2016,5,30,9,0,854.0,114.0,0.6,21.0,742.0,628.5,472.28
2016,5,30,9,15,864.5,116.0,0.6,21.5,781.0,676.75,505.32
2016,5,30,9,30,875.0,118.0,0.6,22.0,820.0,724.11,536.49
2016,5,30,9,45,879.5,122.0,0.65,22.5,852.0,767.8,563.66
2016,5,30,10,0,884.0,126.0,0.7,23.0,884.0,809.71,589.34
2016,5,30,10,15,890.0,127.5,0.75,23.0,910.5,848.49,613.88
2016,5,30,10,30,896.0,129.0,0.8,23.0,937.0,885.22,637.0
2016,5,30,10,45,900.5,130.0,0.85,23.5,957.0,917.95,656.23
2016,5,30,11,0,905.0,131.0,0.9,24.0,977.0,948.21,673.84
2016,5,30,11,15,907.5,131.5,0.9,24.0,989.5,973.53,688.72
2016,5,30,11,30,910.0,132.0,0.9,24.0,1002.0,996.04,701.9
2016,5,30,11,45,910.5,132.5,0.95,24.5,1007.0,1013.72,711.81
2016,5,30,12,0,911.0,133.0,1.0,25.0,1012.0,1028.36,719.97
2016,5,30,12,15,910.5,132.5,1.0,25.0,1009.5,1037.91,725.57
2016,5,30,12,30,910.0,132.0,1.0,25.0,1007.0,1044.28,729.41
2016,5,30,12,45,906.0,133.0,1.05,25.5,996.0,1045.44,729.84
2016,5,30,13,0,902.0,134.0,1.1,26.0,985.0,1043.36,728.47
2016,5,30,13,15,898.5,133.0,1.1,26.0,967.5,1036.53,724.83
2016,5,30,13,30,895.0,132.0,1.1,26.0,950.0,1026.51,719.41
2016,5,30,13,45,889.5,130.0,1.15,26.0,926.0,1010.36,711.29
2016,5,30,14,0,884.0,128.0,1.2,26.0,902.0,991.18,701.38
2016,5,30,14,15,876.5,126.5,1.2,26.0,871.0,967.72,687.98
2016,5,30,14,30,869.0,125.0,1.2,26.0,840.0,941.57,672.92
2016,5,30,14,45,860.0,122.5,1.2,26.0,803.5,910.46,654.7
2016,5,30,15,0,851.0,120.0,1.2,26.0,767.0,881.77,637.97
2016,5,30,15,15,838.0,117.0,1.2,25.5,725.0,842.08,615.15
2016,5,30,15,30,825.0,114.0,1.2,25.0,683.0,800.7,590.96
2016,5,30,15,45,809.5,110.5,1.2,24.5,637.5,755.38,563.66
2016,5,30,16,0,794.0,107.0,1.2,24.0,592.0,709.01,535.12
2016,5,30,16,15,772.0,103.0,1.15,23.5,542.5,656.8,501.14
2016,5,30,16,30,750.0,99.0,1.1,23.0,493.0,604.6,464.91
2016,5,30,16,45,723.5,94.0,1.1,22.5,442.5,550.3,426.34
2016,5,30,17,0,697.0,89.0,1.1,22.0,392.0,495.62,386.12
2016,5,30,17,15,658.0,83.5,1.05,21.0,340.5,435.32,340.57
2016,5,30,17,30,619.0,78.0,1.0,20.0,289.0,377.87,295.48
2016,5,30,17,45,567.0,71.0,0.95,19.5,239.0,316.62,245.38
2016,5,30,18,0,515.0,64.0,0.9,19.0,189.0,260.16,197.72
2016,5,30,18,15,435.0,55.0,0.8,18.0,143.5,198.17,145.69
2016,5,30,18,30,355.0,46.0,0.7,17.0,98.0,144.5,100.4
2016,5,30,18,45,238.0,33.0,0.6,16.5,62.0,87.61,53.72
2016,5,30,19,0,121.0,20.0,0.5,16.0,26.0,40.62,0.0
2016,5,30,19,15,60.5,10.0,0.5,15.5,13.0,15.29,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,17.0,4.5,0.65,11.5,5.0,0.0,0.0
2016,5,31,5,0,34.0,9.0,0.6,12.0,10.0,8.85,0.0
2016,5,31,5,15,161.0,23.0,0.55,12.5,40.0,17.87,4.9
2016,5,31,5,30,288.0,37.0,0.5,13.0,70.0,28.8,19.06
2016,5,31,5,45,381.5,47.0,0.45,13.5,113.5,35.0,25.3
2016,5,31,6,0,475.0,57.0,0.4,14.0,157.0,40.81,30.81
2016,5,31,6,15,536.5,64.5,0.4,14.5,206.0,63.52,36.92
2016,5,31,6,30,598.0,72.0,0.4,15.0,255.0,105.8,59.99
2016,5,31,6,45,642.5,77.0,0.4,16.0,306.5,150.45,91.97
2016,5,31,7,0,687.0,82.0,0.4,17.0,358.0,200.06,131.73
2016,5,31,7,15,718.0,86.5,0.4,17.5,409.5,250.65,174.65
2016,5,31,7,30,749.0,91.0,0.4,18.0,461.0,306.92,222.14
2016,5,31,7,45,773.0,94.5,0.45,19.0,511.5,359.91,266.21
2016,5,31,8,0,797.0,98.0,0.5,20.0,562.0,414.85,310.47
2016,5,31,8,15,815.0,101.0,0.5,20.5,609.0,468.24,352.44
2016,5,31,8,30,833.0,104.0,0.5,21.0,656.0,522.45,393.49
2016,5,31,8,45,846.5,106.5,0.55,21.5,699.5,576.21,433.17
2016,5,31,9,0,860.0,109.0,0.6,22.0,743.0,627.52,469.93
2016,5,31,9,15,870.5,111.5,0.65,22.5,781.5,676.46,503.98
2016,5,31,9,30,881.0,114.0,0.7,23.0,820.0,724.5,536.07
2016,5,31,9,45,889.0,115.5,0.75,24.0,853.0,768.62,562.41
2016,5,31,10,0,897.0,117.0,0.8,25.0,886.0,811.2,587.29
2016,5,31,10,15,903.0,118.5,0.85,25.0,913.0,850.4,611.96
2016,5,31,10,30,909.0,120.0,0.9,25.0,940.0,887.52,635.19
2016,5,31,10,45,913.0,120.5,0.95,25.5,960.0,919.67,653.93
2016,5,31,11,0,917.0,121.0,1.0,26.0,980.0,949.29,671.03
2016,5,31,11,15,920.0,122.0,1.0,26.0,992.5,975.81,686.6
2016,5,31,11,30,923.0,123.0,1.0,26.0,1005.0,999.51,700.45
2016,5,31,11,45,924.0,123.0,1.05,26.5,1010.5,1017.37,710.35
2016,5,31,12,0,925.0,123.0,1.1,27.0,1016.0,1032.16,718.5
2016,5,31,12,15,924.5,123.0,1.1,27.0,1013.5,1042.32,724.44
2016,5,31,12,30,924.0,123.0,1.1,27.0,1011.0,1049.25,728.59
2016,5,31,12,45,924.5,121.0,1.1,27.5,1002.0,1051.9,728.88
2016,5,31,13,0,925.0,119.0,1.1,28.0,993.0,1051.22,727.35
2016,5,31,13,15,922.0,118.0,1.1,28.0,976.0,1044.74,723.94
2016,5,31,13,30,919.0,117.0,1.1,28.0,959.0,1034.99,718.73
2016,5,31,13,45,914.0,116.0,1.15,28.5,935.0,1020.05,710.05
2016,5,31,14,0,909.0,115.0,1.2,29.0,911.0,1002.01,699.57
2016,5,31,14,15,902.0,113.5,1.2,28.5,880.5,978.56,687.74
2016,5,31,14,30,895.0,112.0,1.2,28.0,850.0,952.31,674.17
2016,5,31,14,45,886.0,110.0,1.2,28.0,813.5,921.07,656.08
2016,5,31,15,0,877.0,108.0,1.2,28.0,777.0,887.46,636.43
2016,5,31,15,15,865.0,106.0,1.2,27.5,735.0,849.12,614.79
2016,5,31,15,30,853.0,104.0,1.2,27.0,693.0,808.98,591.68
2016,5,31,15,45,837.5,101.5,1.2,27.0,647.0,767.85,566.39
2016,5,31,16,0,822.0,99.0,1.2,27.0,601.0,721.55,537.23
2016,5,31,16,15,801.5,95.5,1.15,26.5,552.0,669.82,504.39
2016,5,31,16,30,781.0,92.0,1.1,26.0,503.0,617.93,469.17
2016,5,31,16,45,753.5,88.0,1.1,25.5,452.0,561.36,429.56
2016,5,31,17,0,726.0,84.0,1.1,25.0,401.0,505.82,389.27
2016,5,31,17,15,689.0,79.0,1.05,24.0,349.0,446.9,345.32
2016,5,31,17,30,652.0,74.0,1.0,23.0,297.0,389.4,300.74
2016,5,31,17,45,599.0,68.0,0.95,22.0,246.5,327.14,250.9
2016,5,31,18,0,546.0,62.0,0.9,21.0,196.0,269.73,203.28
2016,5,31,18,15,466.5,53.5,0.8,20.0,149.0,206.73,150.71
2016,5,31,18,30,387.0,45.0,0.7,19.0,102.0,151.98,104.68
2016,5,31,18,45,264.5,32.5,0.65,18.0,65.0,93.3,57.1
2016,5,31,19,0,142.0,20.0,0.6,17.0,28.0,43.91,3.02
2016,5,31,19,15,71.0,10.0,0.65,16.5,14.0,16.33,0.0
2016,5,31,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,4,45,17.0,5.0,0.9,12.5,5.0,0.0,0.0
2016,6,1,5,0,34.0,10.0,0.9,13.0,10.0,9.83,0.0
2016,6,1,5,15,163.0,24.0,0.9,13.5,41.0,18.68,5.62
2016,6,1,5,30,292.0,38.0,0.9,14.0,72.0,29.73,19.77
2016,6,1,5,45,385.5,48.5,0.95,14.5,116.0,36.36,26.36
2016,6,1,6,0,479.0,59.0,1.0,15.0,160.0,42.57,32.2
2016,6,1,6,15,542.0,66.5,0.95,15.5,210.0,65.68,38.32
2016,6,1,6,30,605.0,74.0,0.9,16.0,260.0,108.36,61.63
2016,6,1,6,45,651.0,79.0,0.85,16.5,312.5,153.58,94.21
2016,6,1,7,0,697.0,84.0,0.8,17.0,365.0,203.93,134.9
2016,6,1,7,15,729.0,88.5,0.8,17.5,417.0,255.29,178.74
2016,6,1,7,30,761.0,93.0,0.8,18.0,469.0,312.53,227.38
2016,6,1,7,45,785.5,96.5,0.85,18.5,520.0,366.31,272.95
2016,6,1,8,0,810.0,100.0,0.9,19.0,571.0,422.08,318.92
2016,6,1,8,15,828.0,103.5,0.9,19.5,619.0,476.59,362.34
2016,6,1,8,30,846.0,107.0,0.9,20.0,667.0,531.92,404.8
2016,6,1,8,45,860.0,109.5,0.9,20.5,711.5,584.62,443.89
2016,6,1,9,0,874.0,112.0,0.9,21.0,756.0,638.79,482.59
2016,6,1,9,15,884.5,114.0,0.9,21.5,795.0,687.89,516.53
2016,6,1,9,30,895.0,116.0,0.9,22.0,834.0,736.07,548.37
2016,6,1,9,45,903.0,117.5,0.9,22.5,867.5,780.76,575.67
2016,6,1,10,0,911.0,119.0,0.9,23.0,901.0,823.88,601.46
2016,6,1,10,15,917.0,120.5,0.9,23.5,928.5,863.58,624.63
2016,6,1,10,30,923.0,122.0,0.9,24.0,956.0,901.18,646.14
2016,6,1,10,45,925.0,124.5,0.95,24.5,975.5,933.94,665.24
2016,6,1,11,0,927.0,127.0,1.0,25.0,995.0,964.05,682.61
2016,6,1,11,15,929.5,127.5,1.0,25.0,1007.5,989.9,697.74
2016,6,1,11,30,932.0,128.0,1.0,25.0,1020.0,1012.87,711.14
2016,6,1,11,45,930.5,130.0,1.05,25.5,1024.5,1030.49,720.91
2016,6,1,12,0,929.0,132.0,1.1,26.0,1029.0,1044.96,728.88
2016,6,1,12,15,928.0,132.0,1.1,26.0,1026.5,1054.75,734.59
2016,6,1,12,30,927.0,132.0,1.1,26.0,1024.0,1061.3,738.52
2016,6,1,12,45,913.0,139.5,1.15,26.0,1010.5,1059.1,738.32
2016,6,1,13,0,899.0,147.0,1.2,26.0,997.0,1053.67,736.37
2016,6,1,13,15,895.0,146.0,1.2,25.5,979.5,1046.51,734.01
2016,6,1,13,30,891.0,145.0,1.2,25.0,962.0,1036.18,729.81
2016,6,1,13,45,883.0,145.0,1.2,25.0,937.0,1019.84,720.62
2016,6,1,14,0,875.0,145.0,1.2,25.0,912.0,1000.58,709.76
2016,6,1,14,15,867.0,143.0,1.15,25.0,881.0,982.16,698.64
2016,6,1,14,30,859.0,141.0,1.1,25.0,850.0,955.21,682.23
2016,6,1,14,45,847.0,139.5,1.1,25.0,812.5,922.65,663.19
2016,6,1,15,0,835.0,138.0,1.1,25.0,775.0,887.94,642.71
2016,6,1,15,15,821.5,135.0,1.05,24.5,733.0,848.41,619.41
