Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,30,808.0,132.0,1.0,24.0,691.0,807.25,594.78
2016,6,1,15,45,790.5,128.5,0.95,24.0,644.5,761.03,565.34
2016,6,1,16,0,773.0,125.0,0.9,24.0,598.0,716.06,536.41
2016,6,1,16,15,750.0,120.5,0.85,23.5,549.0,663.45,501.77
2016,6,1,16,30,727.0,116.0,0.8,23.0,500.0,610.99,465.83
2016,6,1,16,45,542.5,135.0,0.8,22.5,405.5,482.71,372.91
2016,6,1,17,0,358.0,154.0,0.8,22.0,311.0,367.91,287.02
2016,6,1,17,15,475.0,122.5,0.75,21.0,302.5,382.28,299.34
2016,6,1,17,30,592.0,91.0,0.7,20.0,294.0,380.69,296.76
2016,6,1,17,45,541.5,82.0,0.65,19.5,244.0,319.13,246.61
2016,6,1,18,0,491.0,73.0,0.6,19.0,194.0,262.21,199.18
2016,6,1,18,15,410.0,62.5,0.6,18.0,147.5,198.29,146.35
2016,6,1,18,30,329.0,52.0,0.6,17.0,101.0,144.54,101.49
2016,6,1,18,45,217.5,37.0,0.65,16.5,64.5,88.61,55.86
2016,6,1,19,0,106.0,22.0,0.7,16.0,28.0,41.26,5.42
2016,6,1,19,15,53.0,11.0,0.7,15.5,14.0,15.74,0.0
2016,6,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.5,5.0,0.75,10.5,5.5,0.0,0.0
2016,6,2,5,0,41.0,10.0,0.7,11.0,11.0,9.83,0.0
2016,6,2,5,15,171.5,24.0,0.65,11.5,42.0,18.67,5.96
2016,6,2,5,30,302.0,38.0,0.6,12.0,73.0,29.68,19.95
2016,6,2,5,45,397.0,48.0,0.55,12.5,117.5,35.84,26.17
2016,6,2,6,0,492.0,58.0,0.5,13.0,162.0,41.62,31.67
2016,6,2,6,15,554.0,65.5,0.45,13.5,212.5,65.39,38.04
2016,6,2,6,30,616.0,73.0,0.4,14.0,263.0,108.63,61.8
2016,6,2,6,45,661.0,78.5,0.4,15.0,315.5,154.72,95.02
2016,6,2,7,0,706.0,84.0,0.4,16.0,368.0,205.83,136.12
2016,6,2,7,15,737.0,88.5,0.35,16.5,420.5,257.4,179.87
2016,6,2,7,30,768.0,93.0,0.3,17.0,473.0,314.73,228.09
2016,6,2,7,45,792.0,96.5,0.3,18.0,524.0,368.68,272.64
2016,6,2,8,0,816.0,100.0,0.3,19.0,575.0,424.56,317.2
2016,6,2,8,15,834.0,103.0,0.3,19.5,623.0,478.89,359.65
2016,6,2,8,30,852.0,106.0,0.3,20.0,671.0,534.02,401.1
2016,6,2,8,45,865.5,108.5,0.35,21.0,715.5,588.66,440.32
2016,6,2,9,0,879.0,111.0,0.4,22.0,760.0,640.83,476.46
2016,6,2,9,15,889.5,113.0,0.45,22.5,799.0,690.14,510.4
2016,6,2,9,30,900.0,115.0,0.5,23.0,838.0,738.51,542.32
2016,6,2,9,45,901.5,120.5,0.55,23.5,869.5,782.38,569.24
2016,6,2,10,0,903.0,126.0,0.6,24.0,901.0,824.19,594.52
2016,6,2,10,15,909.0,127.0,0.65,24.5,928.0,863.17,617.71
2016,6,2,10,30,915.0,128.0,0.7,25.0,955.0,900.04,639.36
2016,6,2,10,45,918.5,129.5,0.75,25.5,975.0,932.95,658.38
2016,6,2,11,0,922.0,131.0,0.8,26.0,995.0,963.29,675.75
2016,6,2,11,15,924.5,131.5,0.8,26.0,1007.5,989.05,690.61
2016,6,2,11,30,927.0,132.0,0.8,26.0,1020.0,1011.96,703.78
2016,6,2,11,45,927.0,133.0,0.85,26.5,1024.5,1029.99,713.75
2016,6,2,12,0,927.0,134.0,0.9,27.0,1029.0,1044.93,721.96
2016,6,2,12,15,926.0,133.5,0.9,27.0,1026.5,1054.25,727.3
2016,6,2,12,30,925.0,133.0,0.9,27.0,1024.0,1060.32,730.9
2016,6,2,12,45,931.0,127.0,0.9,27.5,1016.0,1064.59,732.13
2016,6,2,13,0,937.0,121.0,0.9,28.0,1008.0,1065.47,731.49
2016,6,2,13,15,933.5,120.5,0.9,28.0,990.5,1059.06,728.14
2016,6,2,13,30,930.0,120.0,0.9,28.0,973.0,1049.34,723.04
2016,6,2,13,45,924.5,118.5,0.95,28.0,948.0,1033.38,715.39
2016,6,2,14,0,919.0,117.0,1.0,28.0,923.0,1014.3,705.92
2016,6,2,14,15,911.5,115.5,1.0,28.0,892.0,990.3,692.54
2016,6,2,14,30,904.0,114.0,1.0,28.0,861.0,963.49,677.47
2016,6,2,14,45,894.5,112.0,1.0,28.0,823.5,931.7,659.28
2016,6,2,15,0,885.0,110.0,1.0,28.0,786.0,897.52,639.53
2016,6,2,15,15,872.5,108.0,1.0,27.5,744.0,858.61,617.83
2016,6,2,15,30,860.0,106.0,1.0,27.0,702.0,817.91,594.66
2016,6,2,15,45,843.5,103.0,1.0,27.0,655.5,775.32,568.71
2016,6,2,16,0,827.0,100.0,1.0,27.0,609.0,727.58,538.92
2016,6,2,16,15,806.5,96.5,1.0,26.5,559.0,675.72,506.79
2016,6,2,16,30,786.0,93.0,1.0,26.0,509.0,623.67,472.22
2016,6,2,16,45,757.5,89.5,1.0,25.5,457.5,566.84,432.65
2016,6,2,17,0,729.0,86.0,1.0,25.0,406.0,512.36,393.32
2016,6,2,17,15,692.0,81.0,0.95,24.0,353.5,452.1,348.65
2016,6,2,17,30,655.0,76.0,0.9,23.0,301.0,394.43,304.17
2016,6,2,17,45,602.5,69.5,0.85,22.0,250.5,331.61,254.14
2016,6,2,18,0,550.0,63.0,0.8,21.0,200.0,273.58,206.23
2016,6,2,18,15,472.5,54.0,0.75,20.0,153.0,210.3,153.6
2016,6,2,18,30,395.0,45.0,0.7,19.0,106.0,155.05,107.18
2016,6,2,18,45,277.5,33.0,0.65,18.0,68.0,97.11,60.15
2016,6,2,19,0,160.0,21.0,0.6,17.0,30.0,48.3,9.05
2016,6,2,19,15,80.0,10.5,0.55,16.5,15.0,17.86,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,45,28.0,5.0,0.1,14.0,6.0,0.0,0.0
2016,6,3,5,0,56.0,10.0,0.1,14.0,12.0,9.83,0.0
2016,6,3,5,15,189.5,23.5,0.1,14.5,43.0,18.24,5.81
2016,6,3,5,30,323.0,37.0,0.1,15.0,74.0,28.64,18.88
2016,6,3,5,45,413.0,46.5,0.1,15.5,118.0,34.4,24.63
2016,6,3,6,0,503.0,56.0,0.1,16.0,162.0,39.79,29.71
2016,6,3,6,15,562.5,63.0,0.1,16.5,211.5,63.64,35.85
2016,6,3,6,30,622.0,70.0,0.1,17.0,261.0,106.69,59.1
2016,6,3,6,45,663.5,75.0,0.1,17.5,313.0,152.16,91.65
2016,6,3,7,0,705.0,80.0,0.1,18.0,365.0,202.25,131.78
2016,6,3,7,15,735.0,84.5,0.1,19.0,416.5,256.18,176.61
2016,6,3,7,30,765.0,89.0,0.1,20.0,468.0,310.18,221.37
2016,6,3,7,45,788.0,92.5,0.1,21.0,518.0,363.58,264.88
2016,6,3,8,0,811.0,96.0,0.1,22.0,568.0,418.8,308.29
2016,6,3,8,15,637.5,165.0,0.15,23.0,555.0,442.93,328.15
2016,6,3,8,30,464.0,234.0,0.2,24.0,542.0,451.03,334.12
2016,6,3,8,45,667.0,170.5,0.25,25.0,645.5,531.29,392.46
2016,6,3,9,0,870.0,107.0,0.3,26.0,749.0,631.54,462.47
2016,6,3,9,15,737.5,178.0,0.3,26.5,742.0,649.66,471.37
2016,6,3,9,30,605.0,249.0,0.3,27.0,735.0,657.96,473.63
2016,6,3,9,45,762.5,177.0,0.35,28.0,815.0,733.5,525.19
2016,6,3,10,0,920.0,105.0,0.4,29.0,895.0,817.24,575.88
2016,6,3,10,15,925.0,106.0,0.45,29.5,921.5,855.91,597.69
2016,6,3,10,30,930.0,107.0,0.5,30.0,948.0,892.37,618.54
2016,6,3,10,45,932.5,108.5,0.55,30.5,967.0,924.77,636.78
2016,6,3,11,0,935.0,110.0,0.6,31.0,986.0,954.51,653.36
2016,6,3,11,15,937.0,110.5,0.65,31.0,998.5,980.02,668.74
2016,6,3,11,30,939.0,111.0,0.7,31.0,1011.0,1002.63,682.48
2016,6,3,11,45,938.5,112.0,0.75,31.5,1015.5,1020.3,692.02
2016,6,3,12,0,938.0,113.0,0.8,32.0,1020.0,1034.83,699.83
2016,6,3,12,15,937.0,113.0,0.85,32.0,1017.5,1044.65,706.41
2016,6,3,12,30,936.0,113.0,0.9,32.0,1015.0,1051.2,711.26
2016,6,3,12,45,921.5,121.0,0.95,32.0,1001.5,1049.06,711.17
2016,6,3,13,0,907.0,129.0,1.0,32.0,988.0,1043.66,709.37
2016,6,3,13,15,903.0,128.0,1.0,31.5,970.5,1036.44,707.07
2016,6,3,13,30,899.0,127.0,1.0,31.0,953.0,1026.02,702.97
2016,6,3,13,45,893.5,126.0,1.05,31.0,928.5,1010.99,695.77
2016,6,3,14,0,888.0,125.0,1.1,31.0,904.0,992.95,686.82
2016,6,3,14,15,880.0,123.0,1.1,31.0,873.0,968.59,673.18
2016,6,3,14,30,872.0,121.0,1.1,31.0,842.0,941.53,657.94
2016,6,3,14,45,713.5,185.0,1.1,31.0,758.0,854.1,604.89
2016,6,3,15,0,555.0,249.0,1.1,31.0,674.0,760.59,544.4
2016,6,3,15,15,690.0,180.5,1.1,30.5,680.0,789.25,569.0
2016,6,3,15,30,825.0,112.0,1.1,30.0,686.0,800.61,578.54
2016,6,3,15,45,807.5,109.5,1.1,30.0,640.0,754.97,550.01
2016,6,3,16,0,790.0,107.0,1.1,30.0,594.0,708.45,521.06
2016,6,3,16,15,768.5,103.5,1.05,29.5,545.0,657.41,488.9
2016,6,3,16,30,747.0,100.0,1.0,29.0,496.0,606.35,454.44
2016,6,3,16,45,717.5,95.5,1.0,28.5,445.0,550.98,416.19
2016,6,3,17,0,688.0,91.0,1.0,28.0,394.0,495.5,376.55
2016,6,3,17,15,650.0,85.5,0.95,27.0,343.0,436.15,333.0
2016,6,3,17,30,612.0,80.0,0.9,26.0,292.0,379.52,289.82
2016,6,3,17,45,558.5,73.0,0.85,25.5,242.5,317.9,240.86
2016,6,3,18,0,505.0,66.0,0.8,25.0,193.0,261.19,194.39
2016,6,3,18,15,428.5,56.5,0.75,24.0,147.5,199.97,144.37
2016,6,3,18,30,352.0,47.0,0.7,23.0,102.0,146.68,100.45
2016,6,3,18,45,242.5,34.0,0.65,22.0,65.5,90.65,55.75
2016,6,3,19,0,133.0,21.0,0.6,21.0,29.0,44.66,9.87
2016,6,3,19,15,66.5,10.5,0.6,20.5,14.5,16.67,0.0
2016,6,3,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,17.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,18.0,10.0,9.83,0.0
2016,6,4,5,15,126.5,24.5,0.55,18.0,39.5,19.04,6.29
2016,6,4,5,30,253.0,39.0,0.5,18.0,69.0,29.84,19.57
2016,6,4,5,45,336.0,51.0,0.5,18.5,110.5,38.11,27.44
2016,6,4,6,0,419.0,63.0,0.5,19.0,152.0,46.1,34.75
2016,6,4,6,15,479.0,71.5,0.5,19.5,199.5,68.49,41.13
2016,6,4,6,30,539.0,80.0,0.5,20.0,247.0,108.32,63.04
2016,6,4,6,45,609.0,76.0,0.55,20.5,296.5,145.4,87.78
2016,6,4,7,0,679.0,72.0,0.6,21.0,346.0,192.89,124.65
2016,6,4,7,15,354.5,129.0,0.6,21.0,273.5,198.25,143.24
2016,6,4,7,30,30.0,186.0,0.6,21.0,201.0,180.12,138.81
2016,6,4,7,45,31.0,206.0,0.6,21.0,223.0,201.39,155.24
2016,6,4,8,0,32.0,226.0,0.6,21.0,245.0,222.88,171.43
2016,6,4,8,15,214.0,242.5,0.6,21.0,383.5,319.73,244.6
2016,6,4,8,30,396.0,259.0,0.6,21.0,522.0,440.68,334.09
2016,6,4,8,45,318.0,299.0,0.6,21.5,519.0,454.82,342.52
2016,6,4,9,0,240.0,339.0,0.6,22.0,516.0,463.16,346.76
2016,6,4,9,15,352.0,320.0,0.6,22.0,595.0,530.76,396.41
2016,6,4,9,30,464.0,301.0,0.6,22.0,674.0,608.2,451.49
2016,6,4,9,45,246.5,319.0,0.65,22.5,518.5,486.63,362.3
2016,6,4,10,0,29.0,337.0,0.7,23.0,363.0,346.64,257.34
2016,6,4,10,15,20.5,294.0,0.7,23.0,312.5,300.54,224.42
2016,6,4,10,30,12.0,251.0,0.7,23.0,262.0,253.07,189.35
2016,6,4,10,45,199.0,329.0,0.75,23.5,515.5,497.91,371.32
2016,6,4,11,0,386.0,407.0,0.8,24.0,769.0,750.58,542.13
2016,6,4,11,15,340.5,434.0,0.85,24.5,757.0,747.13,534.72
2016,6,4,11,30,295.0,461.0,0.9,25.0,745.0,740.86,528.54
2016,6,4,11,45,251.0,474.0,0.95,25.5,716.0,719.7,512.98
2016,6,4,12,0,207.0,487.0,1.0,26.0,687.0,691.95,493.21
2016,6,4,12,15,150.5,479.0,1.0,26.5,624.5,632.65,451.91
2016,6,4,12,30,94.0,471.0,1.0,27.0,562.0,565.52,405.11
2016,6,4,12,45,86.5,461.5,1.0,27.5,544.5,550.22,394.56
2016,6,4,13,0,79.0,452.0,1.0,28.0,527.0,534.4,383.24
2016,6,4,13,15,469.5,296.5,1.0,28.0,729.5,785.6,563.3
2016,6,4,13,30,860.0,141.0,1.0,28.0,932.0,1001.86,700.28
2016,6,4,13,45,860.0,136.5,1.05,28.5,910.0,989.17,689.83
2016,6,4,14,0,860.0,132.0,1.1,29.0,888.0,973.4,680.66
2016,6,4,14,15,852.5,130.5,1.1,29.0,858.0,950.61,667.74
2016,6,4,14,30,845.0,129.0,1.1,29.0,828.0,925.19,653.27
2016,6,4,14,45,838.5,125.0,1.1,29.0,793.5,895.59,636.15
2016,6,4,15,0,832.0,121.0,1.1,29.0,759.0,868.33,620.47
2016,6,4,15,15,819.5,118.5,1.1,28.5,718.0,830.4,599.0
2016,6,4,15,30,807.0,116.0,1.1,28.0,677.0,790.79,576.21
2016,6,4,15,45,792.5,112.0,1.1,28.0,632.5,746.55,548.86
2016,6,4,16,0,778.0,108.0,1.1,28.0,588.0,701.23,520.37
2016,6,4,16,15,757.0,104.5,1.05,27.5,540.0,651.06,488.37
2016,6,4,16,30,736.0,101.0,1.0,27.0,492.0,600.84,454.16
2016,6,4,16,45,709.5,96.0,1.0,26.5,442.5,547.3,416.88
2016,6,4,17,0,683.0,91.0,1.0,26.0,393.0,493.35,378.01
2016,6,4,17,15,646.0,85.5,0.95,25.0,342.5,434.75,334.66
2016,6,4,17,30,609.0,80.0,0.9,24.0,292.0,378.79,291.64
2016,6,4,17,45,558.5,72.5,0.85,23.0,242.5,318.0,243.41
2016,6,4,18,0,508.0,65.0,0.8,22.0,193.0,261.82,197.28
2016,6,4,18,15,434.5,56.0,0.7,21.0,148.0,201.84,147.49
2016,6,4,18,30,361.0,47.0,0.6,20.0,103.0,149.44,103.64
2016,6,4,18,45,254.5,34.0,0.55,19.0,66.5,93.32,58.28
2016,6,4,19,0,148.0,21.0,0.5,18.0,30.0,47.2,12.52
2016,6,4,19,15,74.0,10.5,0.45,17.5,15.0,17.48,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,5.0,0.65,12.5,5.5,0.0,0.0
2016,6,5,5,0,64.0,10.0,0.6,13.0,11.0,9.83,0.0
2016,6,5,5,15,188.0,23.5,0.55,13.5,42.0,18.22,6.12
2016,6,5,5,30,312.0,37.0,0.5,14.0,73.0,28.56,18.87
2016,6,5,5,45,400.5,46.5,0.45,14.5,116.5,34.32,24.63
2016,6,5,6,0,489.0,56.0,0.4,15.0,160.0,39.72,29.73
2016,6,5,6,15,548.0,63.5,0.4,15.5,209.0,63.79,36.32
2016,6,5,6,30,607.0,71.0,0.4,16.0,258.0,106.4,59.75
2016,6,5,6,45,649.0,76.5,0.4,16.5,309.5,151.51,92.37
2016,6,5,7,0,691.0,82.0,0.4,17.0,361.0,201.29,132.59
2016,6,5,7,15,721.5,86.5,0.4,17.5,412.5,251.83,175.49
2016,6,5,7,30,752.0,91.0,0.4,18.0,464.0,308.01,222.9
2016,6,5,7,45,775.0,94.5,0.45,18.5,514.0,360.66,267.22
2016,6,5,8,0,798.0,98.0,0.5,19.0,564.0,415.15,311.82
2016,6,5,8,15,815.5,101.5,0.5,19.5,611.0,468.7,354.05
2016,6,5,8,30,833.0,105.0,0.5,20.0,658.0,523.03,395.31
2016,6,5,8,45,846.5,107.5,0.55,21.0,701.5,574.72,432.9
2016,6,5,9,0,860.0,110.0,0.6,22.0,745.0,627.93,470.14
2016,6,5,9,15,870.5,112.0,0.6,22.5,783.5,676.33,503.17
2016,6,5,9,30,881.0,114.0,0.6,23.0,822.0,723.85,534.21
2016,6,5,9,45,894.5,112.0,0.65,23.5,856.5,768.67,562.01
2016,6,5,10,0,908.0,110.0,0.7,24.0,891.0,812.34,588.7
2016,6,5,10,15,913.5,111.0,0.75,24.0,917.5,851.01,613.03
2016,6,5,10,30,919.0,112.0,0.8,24.0,944.0,887.55,635.92
2016,6,5,10,45,922.0,113.5,0.85,24.5,963.5,920.09,654.94
2016,6,5,11,0,925.0,115.0,0.9,25.0,983.0,950.04,672.26
2016,6,5,11,15,927.5,115.5,0.95,25.0,995.5,975.84,688.3
2016,6,5,11,30,930.0,116.0,1.0,25.0,1008.0,998.78,702.67
2016,6,5,11,45,930.5,116.5,1.05,25.0,1013.0,1016.85,714.14
2016,6,5,12,0,931.0,117.0,1.1,25.0,1018.0,1031.82,723.87
2016,6,5,12,15,930.5,117.5,1.1,25.0,1016.5,1042.65,730.25
2016,6,5,12,30,930.0,118.0,1.1,25.0,1015.0,1050.26,734.83
2016,6,5,12,45,922.5,121.0,1.15,25.5,1003.5,1050.13,734.41
2016,6,5,13,0,915.0,124.0,1.2,26.0,992.0,1046.73,732.2
2016,6,5,13,15,912.0,123.5,1.2,26.0,975.5,1041.04,729.24
2016,6,5,13,30,909.0,123.0,1.2,26.0,959.0,1032.12,724.46
2016,6,5,13,45,904.5,121.5,1.2,26.0,935.5,1017.52,716.33
2016,6,5,14,0,900.0,120.0,1.2,26.0,912.0,999.84,706.45
2016,6,5,14,15,893.0,118.5,1.2,25.5,881.5,976.8,694.67
2016,6,5,14,30,886.0,117.0,1.2,25.0,851.0,951.0,681.17
2016,6,5,14,45,877.5,115.0,1.2,25.0,815.0,920.7,663.44
2016,6,5,15,0,869.0,113.0,1.2,25.0,779.0,888.01,644.11
2016,6,5,15,15,857.0,110.5,1.2,24.5,738.0,849.62,622.15
2016,6,5,15,30,845.0,108.0,1.2,24.0,697.0,813.57,601.45
2016,6,5,15,45,830.0,105.0,1.2,24.0,651.5,768.71,573.34
2016,6,5,16,0,815.0,102.0,1.2,24.0,606.0,722.71,544.1
2016,6,5,16,15,795.0,98.5,1.15,23.5,557.0,671.79,511.43
2016,6,5,16,30,775.0,95.0,1.1,23.0,508.0,620.65,476.42
2016,6,5,16,45,749.0,90.5,1.1,22.5,457.0,564.82,437.01
2016,6,5,17,0,723.0,86.0,1.1,22.0,406.0,511.09,397.71
2016,6,5,17,15,687.0,81.0,1.05,21.5,354.5,451.65,352.39
2016,6,5,17,30,651.0,76.0,1.0,21.0,303.0,394.68,307.4
2016,6,5,17,45,602.0,69.0,0.95,20.5,253.0,332.91,257.27
2016,6,5,18,0,553.0,62.0,0.9,20.0,203.0,275.56,209.16
2016,6,5,18,15,479.0,53.5,0.8,19.0,156.0,213.54,157.14
2016,6,5,18,30,405.0,45.0,0.7,18.0,109.0,159.15,111.02
2016,6,5,18,45,293.5,33.5,0.65,17.0,71.0,101.97,64.31
2016,6,5,19,0,182.0,22.0,0.6,16.0,33.0,54.34,16.82
2016,6,5,19,15,91.0,11.0,0.6,15.5,16.5,19.74,0.0
2016,6,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,45,32.0,5.0,0.8,12.5,6.0,0.0,0.0
2016,6,6,5,0,64.0,10.0,0.8,13.0,12.0,9.83,0.0
2016,6,6,5,15,188.0,23.0,0.8,13.5,42.5,17.83,5.98
2016,6,6,5,30,312.0,36.0,0.8,14.0,73.0,27.56,18.01
2016,6,6,5,45,398.5,45.0,0.85,14.5,115.5,32.91,23.37
2016,6,6,6,0,485.0,54.0,0.9,15.0,158.0,37.93,28.12
2016,6,6,6,15,542.0,61.0,0.85,15.5,206.0,61.48,34.46
2016,6,6,6,30,599.0,68.0,0.8,16.0,254.0,103.14,57.41
2016,6,6,6,45,310.5,106.5,0.8,16.5,204.0,130.18,89.74
2016,6,6,7,0,22.0,145.0,0.8,17.0,154.0,139.5,109.4
2016,6,6,7,15,379.0,117.0,0.75,17.5,304.0,193.98,141.45
2016,6,6,7,30,736.0,89.0,0.7,18.0,454.0,301.22,219.39
2016,6,6,7,45,758.5,92.0,0.7,18.5,502.5,352.35,262.35
2016,6,6,8,0,781.0,95.0,0.7,19.0,551.0,405.28,305.87
2016,6,6,8,15,797.5,98.0,0.7,19.5,597.0,456.99,347.12
2016,6,6,8,30,814.0,101.0,0.7,20.0,643.0,509.4,387.42
2016,6,6,8,45,828.0,103.0,0.75,20.5,685.0,562.0,426.81
2016,6,6,9,0,842.0,105.0,0.8,21.0,727.0,612.14,463.29
2016,6,6,9,15,852.0,107.0,0.8,21.0,765.0,659.37,497.07
2016,6,6,9,30,862.0,109.0,0.8,21.0,803.0,705.7,528.9
2016,6,6,9,45,869.5,111.0,0.85,21.5,835.0,749.08,556.36
2016,6,6,10,0,877.0,113.0,0.9,22.0,867.0,790.94,582.46
2016,6,6,10,15,883.0,114.0,0.95,22.5,893.0,828.92,605.7
2016,6,6,10,30,889.0,115.0,1.0,23.0,919.0,864.89,627.44
2016,6,6,10,45,893.0,116.0,1.05,23.5,938.5,896.94,646.49
2016,6,6,11,0,897.0,117.0,1.1,24.0,958.0,926.54,663.9
2016,6,6,11,15,899.5,117.5,1.1,24.0,970.5,951.69,678.93
2016,6,6,11,30,902.0,118.0,1.1,24.0,983.0,974.08,692.27
2016,6,6,11,45,902.5,118.5,1.1,24.0,988.0,991.68,702.69
2016,6,6,12,0,903.0,119.0,1.1,24.0,993.0,1006.3,711.37
2016,6,6,12,15,903.0,119.0,1.1,24.0,991.0,1016.87,717.67
2016,6,6,12,30,903.0,119.0,1.1,24.0,989.0,1024.31,722.21
2016,6,6,12,45,892.5,124.0,1.15,24.0,977.5,1023.14,722.55
2016,6,6,13,0,882.0,129.0,1.2,24.0,966.0,1018.82,721.14
2016,6,6,13,15,878.5,128.0,1.2,24.0,949.5,1012.3,717.63
2016,6,6,13,30,875.0,127.0,1.2,24.0,933.0,1002.68,712.31
2016,6,6,13,45,869.0,126.0,1.2,24.0,909.5,987.55,703.7
2016,6,6,14,0,863.0,125.0,1.2,24.0,886.0,969.5,693.39
2016,6,6,14,15,856.0,123.5,1.2,23.5,856.0,947.18,681.77
2016,6,6,14,30,849.0,122.0,1.2,23.0,826.0,922.22,668.46
2016,6,6,14,45,839.0,120.0,1.2,23.0,791.0,891.51,650.1
2016,6,6,15,0,829.0,118.0,1.2,23.0,756.0,858.61,630.27
2016,6,6,15,15,817.0,116.0,1.15,22.5,715.5,826.47,611.31
2016,6,6,15,30,805.0,114.0,1.1,22.0,675.0,787.98,587.89
2016,6,6,15,45,788.5,111.0,1.1,22.0,630.5,743.41,559.61
2016,6,6,16,0,772.0,108.0,1.1,22.0,586.0,697.92,530.3
2016,6,6,16,15,751.5,104.0,1.1,21.5,538.5,647.87,498.09
2016,6,6,16,30,731.0,100.0,1.1,21.0,491.0,597.73,463.48
2016,6,6,16,45,704.5,95.5,1.1,20.5,442.0,544.95,425.7
2016,6,6,17,0,678.0,91.0,1.1,20.0,393.0,491.82,386.39
2016,6,6,17,15,641.5,85.5,1.1,19.5,342.5,433.72,341.88
2016,6,6,17,30,605.0,80.0,1.1,19.0,292.0,378.21,297.79
2016,6,6,17,45,556.5,73.0,1.1,18.5,243.5,318.95,249.32
2016,6,6,18,0,508.0,66.0,1.1,18.0,195.0,264.07,202.93
2016,6,6,18,15,435.0,56.5,1.1,17.0,150.0,203.58,151.92
2016,6,6,18,30,362.0,47.0,1.1,16.0,105.0,150.63,106.79
2016,6,6,18,45,258.0,35.0,1.1,15.5,69.0,95.72,61.39
2016,6,6,19,0,154.0,23.0,1.1,15.0,33.0,50.99,17.35
2016,6,6,19,15,77.0,11.5,1.1,14.5,16.5,18.95,0.0
2016,6,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.5,5.0,0.7,13.0,5.5,0.0,0.0
2016,6,7,5,0,49.0,10.0,0.7,13.0,11.0,9.83,0.0
2016,6,7,5,15,164.0,24.0,0.7,13.5,41.0,18.61,6.58
2016,6,7,5,30,279.0,38.0,0.7,14.0,71.0,29.0,19.25
2016,6,7,5,45,369.5,47.5,0.7,14.5,113.5,35.19,25.38
2016,6,7,6,0,460.0,57.0,0.7,15.0,156.0,40.55,30.45
2016,6,7,6,15,230.0,68.5,0.65,15.5,118.0,58.47,38.9
2016,6,7,6,30,0.0,80.0,0.6,16.0,80.0,76.06,58.76
2016,6,7,6,45,0.0,96.5,0.6,16.5,96.5,91.56,71.42
2016,6,7,7,0,0.0,113.0,0.6,17.0,113.0,107.16,83.9
2016,6,7,7,15,7.0,142.5,0.6,17.5,146.0,136.22,106.81
2016,6,7,7,30,14.0,172.0,0.6,18.0,179.0,166.2,130.04
2016,6,7,7,45,56.0,212.5,0.6,18.5,245.0,215.88,167.81
2016,6,7,8,0,98.0,253.0,0.6,19.0,311.0,273.36,211.08
2016,6,7,8,15,453.0,179.5,0.6,19.5,477.0,370.8,284.2
2016,6,7,8,30,808.0,106.0,0.6,20.0,643.0,510.77,388.41
2016,6,7,8,45,821.0,109.0,0.65,20.5,685.5,561.4,425.35
2016,6,7,9,0,834.0,112.0,0.7,21.0,728.0,613.55,463.04
2016,6,7,9,15,845.0,114.0,0.7,21.5,766.0,661.1,495.91
2016,6,7,9,30,856.0,116.0,0.7,22.0,804.0,707.86,527.05
2016,6,7,9,45,869.0,115.0,0.75,22.5,838.0,752.24,554.96
2016,6,7,10,0,882.0,114.0,0.8,23.0,872.0,795.52,581.76
2016,6,7,10,15,888.0,115.5,0.85,23.0,899.0,834.17,606.37
2016,6,7,10,30,894.0,117.0,0.9,23.0,926.0,870.81,629.59
2016,6,7,10,45,896.5,119.0,0.95,23.5,945.5,902.68,648.44
2016,6,7,11,0,899.0,121.0,1.0,24.0,965.0,932.03,665.61
2016,6,7,11,15,902.0,121.5,1.0,24.0,978.0,957.73,680.89
2016,6,7,11,30,905.0,122.0,1.0,24.0,991.0,980.69,694.48
2016,6,7,11,45,906.5,122.5,1.05,24.0,996.5,999.36,706.41
2016,6,7,12,0,908.0,123.0,1.1,24.0,1002.0,1015.06,716.64
2016,6,7,12,15,908.0,123.0,1.1,24.0,1000.5,1025.74,722.98
2016,6,7,12,30,908.0,123.0,1.1,24.0,999.0,1033.29,727.56
2016,6,7,12,45,903.5,124.5,1.15,24.0,989.0,1034.67,729.47
2016,6,7,13,0,899.0,126.0,1.2,24.0,979.0,1032.85,729.6
2016,6,7,13,15,896.0,125.0,1.2,23.5,963.0,1026.8,727.76
2016,6,7,13,30,893.0,124.0,1.2,23.0,947.0,1017.58,724.11
2016,6,7,13,45,885.5,124.5,1.2,23.0,923.0,1002.37,715.46
2016,6,7,14,0,878.0,125.0,1.2,23.0,899.0,984.24,705.12
2016,6,7,14,15,871.0,123.5,1.2,22.5,869.0,961.71,693.4
2016,6,7,14,30,864.0,122.0,1.2,22.0,839.0,936.48,679.96
2016,6,7,14,45,851.5,121.5,1.2,22.0,803.0,904.77,661.0
2016,6,7,15,0,839.0,121.0,1.2,22.0,767.0,875.7,643.7
2016,6,7,15,15,826.5,118.5,1.2,21.5,726.0,837.69,621.54
2016,6,7,15,30,814.0,116.0,1.2,21.0,685.0,797.98,597.98
2016,6,7,15,45,795.5,114.0,1.2,20.5,639.5,752.64,570.16
2016,6,7,16,0,777.0,112.0,1.2,20.0,594.0,706.5,541.26
2016,6,7,16,15,756.0,108.0,1.2,19.5,546.0,655.91,508.33
2016,6,7,16,30,735.0,104.0,1.2,19.0,498.0,606.79,474.14
2016,6,7,16,45,704.5,100.5,1.2,19.0,447.5,551.08,433.1
2016,6,7,17,0,674.0,97.0,1.2,19.0,397.0,496.75,391.91
2016,6,7,17,15,636.0,91.0,1.2,18.5,346.5,437.49,346.37
2016,6,7,17,30,598.0,85.0,1.2,18.0,296.0,380.95,301.36
2016,6,7,17,45,542.0,78.5,1.2,17.5,246.5,319.36,250.96
2016,6,7,18,0,486.0,72.0,1.2,17.0,197.0,262.89,203.31
2016,6,7,18,15,411.0,62.0,1.15,16.5,151.5,202.27,151.84
2016,6,7,18,30,336.0,52.0,1.1,16.0,106.0,148.6,106.07
2016,6,7,18,45,228.0,38.5,1.05,15.5,69.5,93.78,61.12
2016,6,7,19,0,120.0,25.0,1.0,15.0,33.0,48.37,18.05
2016,6,7,19,15,60.0,12.5,1.0,14.5,16.5,18.32,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,40.0,6.0,1.1,13.0,7.0,0.0,0.0
2016,6,8,5,0,80.0,12.0,1.1,13.0,14.0,11.8,0.0
2016,6,8,5,15,209.5,24.0,1.1,13.0,45.0,18.78,6.77
2016,6,8,5,30,339.0,36.0,1.1,13.0,76.0,27.53,18.07
2016,6,8,5,45,428.0,44.5,1.15,13.5,120.0,32.44,23.05
2016,6,8,6,0,517.0,53.0,1.2,14.0,164.0,37.05,27.45
2016,6,8,6,15,258.5,73.5,1.2,14.5,129.0,63.33,42.53
2016,6,8,6,30,0.0,94.0,1.2,15.0,94.0,88.16,69.15
2016,6,8,6,45,0.5,112.0,1.2,15.5,112.5,105.18,83.06
2016,6,8,7,0,1.0,130.0,1.2,16.0,131.0,122.37,96.82
2016,6,8,7,15,38.5,167.0,1.2,16.0,186.5,162.25,127.81
2016,6,8,7,30,76.0,204.0,1.2,16.0,242.0,209.26,164.48
2016,6,8,7,45,247.0,207.5,1.25,16.5,348.5,273.38,212.3
2016,6,8,8,0,418.0,211.0,1.3,17.0,455.0,358.98,277.85
2016,6,8,8,15,630.0,153.5,1.3,17.0,555.5,428.15,332.0
2016,6,8,8,30,842.0,96.0,1.3,17.0,656.0,521.02,404.4
2016,6,8,8,45,853.5,99.0,1.3,17.5,699.0,572.07,443.07
2016,6,8,9,0,865.0,102.0,1.3,18.0,742.0,622.79,480.48
2016,6,8,9,15,875.0,104.0,1.3,18.0,780.0,671.02,515.9
2016,6,8,9,30,885.0,106.0,1.3,18.0,818.0,718.32,549.1
2016,6,8,9,45,882.0,114.0,1.3,18.5,848.0,760.59,575.84
2016,6,8,10,0,879.0,122.0,1.3,19.0,878.0,800.52,600.6
2016,6,8,10,15,885.0,123.0,1.35,19.0,904.5,838.63,625.58
2016,6,8,10,30,891.0,124.0,1.4,19.0,931.0,874.74,649.1
2016,6,8,10,45,892.0,127.5,1.45,19.0,950.0,906.7,669.79
2016,6,8,11,0,893.0,131.0,1.5,19.0,969.0,936.07,688.78
2016,6,8,11,15,895.5,131.5,1.55,19.0,981.5,961.23,705.05
2016,6,8,11,30,898.0,132.0,1.6,19.0,994.0,983.65,719.62
2016,6,8,11,45,896.5,134.0,1.65,19.5,998.5,1000.86,729.53
2016,6,8,12,0,895.0,136.0,1.7,20.0,1003.0,1015.05,737.61
2016,6,8,12,15,894.5,136.0,1.7,20.0,1001.0,1025.21,743.92
2016,6,8,12,30,894.0,136.0,1.7,20.0,999.0,1032.28,748.4
2016,6,8,12,45,866.5,152.0,1.75,20.0,982.0,1025.16,744.74
2016,6,8,13,0,839.0,168.0,1.8,20.0,965.0,1021.45,743.5
2016,6,8,13,15,835.0,167.0,1.8,20.0,948.5,1014.95,739.84
2016,6,8,13,30,831.0,166.0,1.8,20.0,932.0,1005.44,734.38
2016,6,8,13,45,648.0,255.0,1.85,20.0,843.5,914.54,676.25
2016,6,8,14,0,465.0,344.0,1.9,20.0,755.0,819.86,609.15
2016,6,8,14,15,637.5,249.0,1.85,19.5,791.0,880.35,657.99
2016,6,8,14,30,810.0,154.0,1.8,19.0,827.0,925.62,689.93
2016,6,8,14,45,802.0,150.0,1.8,19.0,792.0,895.54,670.5
2016,6,8,15,0,794.0,146.0,1.8,19.0,757.0,863.21,650.3
2016,6,8,15,15,780.0,143.0,1.8,18.5,716.5,824.78,626.98
2016,6,8,15,30,766.0,140.0,1.8,18.0,676.0,784.85,602.3
2016,6,8,15,45,607.5,180.0,1.8,18.0,587.5,678.97,527.43
2016,6,8,16,0,449.0,220.0,1.8,18.0,499.0,577.26,451.69
2016,6,8,16,15,477.5,191.5,1.75,17.5,467.0,548.76,433.43
2016,6,8,16,30,506.0,163.0,1.7,17.0,435.0,516.56,411.2
2016,6,8,16,45,476.0,152.0,1.7,16.5,387.5,463.45,371.46
2016,6,8,17,0,446.0,141.0,1.7,16.0,340.0,412.15,332.12
2016,6,8,17,15,405.5,132.5,1.65,15.5,296.5,360.12,290.85
2016,6,8,17,30,365.0,124.0,1.6,15.0,253.0,311.43,251.23
2016,6,8,17,45,429.0,98.0,1.6,15.0,226.0,291.41,232.88
2016,6,8,18,0,493.0,72.0,1.6,15.0,199.0,266.01,208.05
2016,6,8,18,15,418.0,62.5,1.55,14.5,153.5,205.46,155.87
2016,6,8,18,30,343.0,53.0,1.5,14.0,108.0,151.89,109.64
2016,6,8,18,45,243.5,39.0,1.45,14.0,71.5,97.77,64.32
2016,6,8,19,0,144.0,25.0,1.4,14.0,35.0,52.34,20.75
2016,6,8,19,15,72.0,12.5,1.3,14.0,17.5,19.61,0.0
2016,6,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,1.45,13.0,6.0,0.0,0.0
2016,6,9,5,0,40.0,11.0,1.5,13.0,12.0,10.81,0.0
2016,6,9,5,15,150.0,26.0,1.5,13.0,42.0,20.26,7.79
2016,6,9,5,30,260.0,41.0,1.5,13.0,72.0,31.44,21.41
2016,6,9,5,45,352.5,51.5,1.55,13.5,114.5,38.47,28.34
2016,6,9,6,0,445.0,62.0,1.6,14.0,157.0,45.08,34.56
2016,6,9,6,15,226.5,84.0,1.55,14.0,133.0,75.26,53.44
2016,6,9,6,30,8.0,106.0,1.5,14.0,109.0,98.93,78.15
2016,6,9,6,45,13.5,125.0,1.5,14.5,130.5,118.12,93.61
2016,6,9,7,0,19.0,144.0,1.5,15.0,152.0,138.03,109.43
2016,6,9,7,15,48.0,174.0,1.45,15.0,197.5,170.44,134.73
2016,6,9,7,30,77.0,204.0,1.4,15.0,243.0,209.53,165.42
2016,6,9,7,45,101.0,230.0,1.4,15.5,286.0,246.85,194.38
2016,6,9,8,0,125.0,256.0,1.4,16.0,329.0,284.02,222.99
2016,6,9,8,15,463.0,185.5,1.3,16.5,488.0,380.45,297.03
2016,6,9,8,30,801.0,115.0,1.2,17.0,647.0,515.04,399.55
2016,6,9,8,45,819.5,115.5,1.2,17.5,691.0,566.08,437.7
2016,6,9,9,0,838.0,116.0,1.2,18.0,735.0,617.54,475.58
2016,6,9,9,15,849.0,118.5,1.2,18.0,773.5,667.31,511.89
2016,6,9,9,30,860.0,121.0,1.2,18.0,812.0,714.73,545.64
2016,6,9,9,45,872.0,120.0,1.2,18.5,846.0,758.59,573.41
2016,6,9,10,0,884.0,119.0,1.2,19.0,880.0,801.25,599.91
2016,6,9,10,15,890.0,120.5,1.2,19.0,906.5,840.01,624.57
2016,6,9,10,30,896.0,122.0,1.2,19.0,933.0,876.77,647.7
2016,6,9,10,45,904.5,120.5,1.2,19.5,954.0,910.63,667.5
2016,6,9,11,0,913.0,119.0,1.2,20.0,975.0,942.26,685.67
2016,6,9,11,15,915.5,119.5,1.2,20.0,988.0,967.88,701.19
2016,6,9,11,30,918.0,120.0,1.2,20.0,1001.0,990.69,714.98
2016,6,9,11,45,921.0,118.5,1.3,20.5,1007.0,1009.11,726.42
2016,6,9,12,0,924.0,117.0,1.4,21.0,1013.0,1024.55,736.05
2016,6,9,12,15,923.5,117.0,1.45,21.0,1010.5,1034.94,743.2
2016,6,9,12,30,923.0,117.0,1.5,21.0,1008.0,1042.15,748.51
2016,6,9,12,45,922.5,115.5,1.55,21.0,999.0,1044.59,750.99
2016,6,9,13,0,922.0,114.0,1.6,21.0,990.0,1043.76,751.57
2016,6,9,13,15,919.0,113.0,1.65,20.5,973.5,1037.64,750.39
2016,6,9,13,30,916.0,112.0,1.7,20.0,957.0,1028.27,747.28
2016,6,9,13,45,911.0,111.0,1.75,20.0,933.0,1013.74,739.52
2016,6,9,14,0,906.0,110.0,1.8,20.0,909.0,996.14,729.87
2016,6,9,14,15,899.0,108.5,1.8,19.5,879.0,973.13,717.45
2016,6,9,14,30,892.0,107.0,1.8,19.0,849.0,947.35,703.21
2016,6,9,14,45,882.5,105.5,1.85,19.0,813.0,916.66,684.91
2016,6,9,15,0,873.0,104.0,1.9,19.0,777.0,883.63,664.91
2016,6,9,15,15,861.5,102.0,1.9,18.5,736.5,846.22,642.42
2016,6,9,15,30,850.0,100.0,1.9,18.0,696.0,806.97,618.37
2016,6,9,15,45,833.0,98.5,1.95,18.0,650.5,766.12,592.11
2016,6,9,16,0,816.0,97.0,2.0,18.0,605.0,720.32,561.89
2016,6,9,16,15,796.5,93.5,2.0,17.5,557.0,669.84,528.39
2016,6,9,16,30,777.0,90.0,2.0,17.0,509.0,619.1,492.75
2016,6,9,16,45,695.5,95.0,2.0,17.0,442.0,540.68,432.97
2016,6,9,17,0,614.0,100.0,2.0,17.0,375.0,467.09,375.55
2016,6,9,17,15,633.5,87.0,1.95,16.5,340.5,433.06,348.6
2016,6,9,17,30,653.0,74.0,1.9,16.0,306.0,396.09,317.67
2016,6,9,17,45,602.0,68.5,1.9,15.5,256.0,334.94,266.4
2016,6,9,18,0,551.0,63.0,1.9,15.0,206.0,278.37,217.53
2016,6,9,18,15,479.5,55.0,1.8,14.5,160.0,217.51,164.61
2016,6,9,18,30,408.0,47.0,1.7,14.0,114.0,163.96,117.68
2016,6,9,18,45,298.0,36.0,1.65,13.5,76.0,106.9,69.92
2016,6,9,19,0,188.0,25.0,1.6,13.0,38.0,59.45,24.72
2016,6,9,19,15,94.0,12.5,1.55,13.0,19.0,21.96,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,45,47.5,5.5,1.1,12.5,7.0,0.0,0.0
2016,6,10,5,0,95.0,11.0,1.1,13.0,14.0,10.81,0.0
2016,6,10,5,15,226.0,22.5,1.15,13.0,45.5,17.31,5.87
2016,6,10,5,30,357.0,34.0,1.2,13.0,77.0,25.62,16.43
2016,6,10,5,45,442.5,42.5,1.3,13.5,120.5,30.63,21.45
2016,6,10,6,0,528.0,51.0,1.4,14.0,164.0,35.33,25.91
2016,6,10,6,15,583.0,57.0,1.4,14.5,212.5,59.24,31.89
2016,6,10,6,30,638.0,63.0,1.4,15.0,261.0,101.95,55.18
2016,6,10,6,45,676.5,67.5,1.45,15.5,311.0,150.01,90.72
2016,6,10,7,0,715.0,72.0,1.5,16.0,361.0,199.31,131.44
2016,6,10,7,15,742.5,76.0,1.5,16.5,411.5,249.55,175.25
2016,6,10,7,30,770.0,80.0,1.5,17.0,462.0,302.53,221.58
2016,6,10,7,45,686.5,114.5,1.5,17.5,481.5,343.65,259.75
2016,6,10,8,0,603.0,149.0,1.5,18.0,501.0,378.45,290.66
2016,6,10,8,15,722.0,120.5,1.5,18.0,576.5,439.79,340.12
2016,6,10,8,30,841.0,92.0,1.5,18.0,652.0,516.21,400.25
2016,6,10,8,45,852.0,95.0,1.5,18.5,694.0,566.88,438.92
2016,6,10,9,0,863.0,98.0,1.5,19.0,736.0,617.19,476.18
2016,6,10,9,15,873.0,100.0,1.5,19.0,774.0,665.31,511.67
2016,6,10,9,30,883.0,102.0,1.5,19.0,812.0,712.5,544.86
2016,6,10,9,45,892.5,102.0,1.5,19.5,845.0,756.29,572.79
2016,6,10,10,0,902.0,102.0,1.5,20.0,878.0,798.65,599.32
2016,6,10,10,15,908.0,103.0,1.55,20.0,905.0,837.52,624.82
2016,6,10,10,30,914.0,104.0,1.6,20.0,932.0,874.33,648.82
2016,6,10,10,45,917.5,105.5,1.65,20.5,951.5,907.2,668.85
2016,6,10,11,0,921.0,107.0,1.7,21.0,971.0,937.54,687.11
2016,6,10,11,15,924.0,107.5,1.7,21.0,984.5,963.78,703.34
2016,6,10,11,30,927.0,108.0,1.7,21.0,998.0,987.22,717.79
2016,6,10,11,45,928.0,108.5,1.75,21.0,1004.0,1005.81,729.87
2016,6,10,12,0,929.0,109.0,1.8,21.0,1010.0,1021.35,740.14
2016,6,10,12,15,929.5,109.0,1.85,21.0,1009.0,1032.78,747.91
2016,6,10,12,30,930.0,109.0,1.9,21.0,1008.0,1041.01,753.8
2016,6,10,12,45,912.5,119.5,1.95,21.0,994.5,1038.63,753.09
2016,6,10,13,0,895.0,130.0,2.0,21.0,981.0,1033.01,750.54
2016,6,10,13,15,892.5,129.5,2.0,21.0,965.5,1028.15,747.95
2016,6,10,13,30,890.0,129.0,2.0,21.0,950.0,1020.13,743.43
2016,6,10,13,45,886.0,127.5,2.0,21.0,927.5,1006.48,735.43
2016,6,10,14,0,882.0,126.0,2.0,21.0,905.0,989.82,725.61
2016,6,10,14,15,875.5,124.5,2.0,20.5,875.5,967.84,713.78
2016,6,10,14,30,869.0,123.0,2.0,20.0,846.0,943.12,700.15
2016,6,10,14,45,859.5,121.0,2.05,20.0,811.0,912.58,681.8
2016,6,10,15,0,850.0,119.0,2.1,20.0,776.0,879.75,661.79
2016,6,10,15,15,838.0,116.5,2.1,19.5,735.0,846.62,642.16
2016,6,10,15,30,826.0,114.0,2.1,19.0,694.0,807.06,617.8
2016,6,10,15,45,810.0,111.5,2.1,19.0,649.0,762.82,588.7
2016,6,10,16,0,794.0,109.0,2.1,19.0,604.0,717.55,558.48
2016,6,10,16,15,689.5,123.5,2.05,18.5,529.0,629.32,495.84
2016,6,10,16,30,585.0,138.0,2.0,18.0,454.0,546.07,433.89
2016,6,10,16,45,640.5,116.0,2.0,17.5,430.5,530.25,423.85
2016,6,10,17,0,696.0,94.0,2.0,17.0,407.0,507.84,407.32
2016,6,10,17,15,659.0,88.5,1.95,16.5,356.0,448.59,360.43
2016,6,10,17,30,622.0,83.0,1.9,16.0,305.0,391.92,314.29
2016,6,10,17,45,569.0,76.5,1.9,16.0,255.0,330.3,262.46
2016,6,10,18,0,516.0,70.0,1.9,16.0,205.0,273.47,213.35
2016,6,10,18,15,442.5,61.0,1.8,15.5,159.0,212.61,160.93
2016,6,10,18,30,369.0,52.0,1.7,15.0,113.0,159.26,114.7
2016,6,10,18,45,260.5,39.0,1.65,14.5,75.0,101.81,67.1
2016,6,10,19,0,152.0,26.0,1.6,14.0,37.0,55.3,24.06
2016,6,10,19,15,76.0,13.0,1.55,13.5,18.5,20.68,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,15.5,5.5,0.9,11.5,6.0,0.0,0.0
2016,6,11,5,0,31.0,11.0,0.9,12.0,12.0,10.81,0.0
2016,6,11,5,15,139.5,26.5,0.8,12.5,42.0,20.67,8.14
2016,6,11,5,30,248.0,42.0,0.7,13.0,72.0,32.26,22.16
2016,6,11,5,45,344.0,53.0,0.65,13.5,115.0,39.67,29.44
2016,6,11,6,0,440.0,64.0,0.6,14.0,158.0,46.95,36.26
2016,6,11,6,15,501.5,72.5,0.55,14.5,206.5,69.88,42.76
2016,6,11,6,30,563.0,81.0,0.5,15.0,255.0,110.85,65.53
2016,6,11,6,45,613.0,86.0,0.45,15.5,307.0,154.04,96.37
2016,6,11,7,0,663.0,91.0,0.4,16.0,359.0,202.82,135.32
2016,6,11,7,15,695.0,96.0,0.35,17.0,410.0,252.53,176.91
2016,6,11,7,30,727.0,101.0,0.3,18.0,461.0,305.49,220.97
2016,6,11,7,45,753.0,104.0,0.25,19.0,511.5,360.24,265.49
2016,6,11,8,0,779.0,107.0,0.2,20.0,562.0,414.23,307.94
2016,6,11,8,15,797.5,110.5,0.2,20.5,609.0,467.18,349.06
2016,6,11,8,30,816.0,114.0,0.2,21.0,656.0,521.07,389.35
2016,6,11,8,45,831.0,116.0,0.2,22.0,699.5,572.27,425.52
2016,6,11,9,0,846.0,118.0,0.2,23.0,743.0,623.55,460.3
2016,6,11,9,15,856.5,120.5,0.3,23.5,781.5,673.35,494.89
2016,6,11,9,30,867.0,123.0,0.4,24.0,820.0,720.76,527.18
2016,6,11,9,45,873.0,126.0,0.5,24.5,852.5,764.28,554.69
2016,6,11,10,0,879.0,129.0,0.6,25.0,885.0,806.17,580.88
2016,6,11,10,15,885.0,130.0,0.65,25.0,911.5,844.36,604.8
2016,6,11,10,30,891.0,131.0,0.7,25.0,938.0,880.55,627.35
2016,6,11,10,45,894.0,133.0,0.75,25.5,957.5,912.9,646.17
2016,6,11,11,0,897.0,135.0,0.8,26.0,977.0,942.78,663.37
2016,6,11,11,15,899.0,135.5,0.85,26.0,989.5,967.67,678.78
2016,6,11,11,30,901.0,136.0,0.9,26.0,1002.0,989.8,692.61
2016,6,11,11,45,901.0,137.0,1.0,26.5,1007.0,1007.64,703.5
2016,6,11,12,0,901.0,138.0,1.1,27.0,1012.0,1022.5,712.65
2016,6,11,12,15,900.0,138.0,1.1,27.0,1009.5,1032.35,718.4
2016,6,11,12,30,899.0,138.0,1.1,27.0,1007.0,1039.1,722.44
2016,6,11,12,45,902.0,134.0,1.1,27.0,999.0,1042.7,724.73
2016,6,11,13,0,905.0,130.0,1.1,27.0,991.0,1043.06,725.23
2016,6,11,13,15,901.0,129.0,1.15,26.5,973.5,1036.2,723.89
2016,6,11,13,30,897.0,128.0,1.2,26.0,956.0,1026.17,720.76
2016,6,11,13,45,886.5,129.5,1.25,26.0,931.0,1009.2,712.04
