Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,0,876.0,131.0,1.3,26.0,906.0,989.4,701.62
2016,6,11,14,15,868.5,129.5,1.35,25.5,875.5,966.64,690.69
2016,6,11,14,30,861.0,128.0,1.4,25.0,845.0,941.21,677.97
2016,6,11,14,45,694.5,194.5,1.45,25.0,757.0,849.19,620.58
2016,6,11,15,0,528.0,261.0,1.5,25.0,669.0,751.34,554.66
2016,6,11,15,15,301.0,285.5,1.45,24.5,515.5,561.0,420.93
2016,6,11,15,30,74.0,310.0,1.4,24.0,362.0,377.4,284.97
2016,6,11,15,45,232.5,274.5,1.4,23.5,422.5,476.27,364.14
2016,6,11,16,0,391.0,239.0,1.4,23.0,483.0,548.03,420.34
2016,6,11,16,15,444.5,203.0,1.35,22.5,459.5,538.7,415.35
2016,6,11,16,30,498.0,167.0,1.3,22.0,436.0,516.7,401.5
2016,6,11,16,45,407.0,167.0,1.3,22.0,373.0,438.01,342.24
2016,6,11,17,0,316.0,167.0,1.3,22.0,310.0,361.04,283.43
2016,6,11,17,15,290.0,152.0,1.25,21.0,271.0,316.35,249.72
2016,6,11,17,30,264.0,137.0,1.2,20.0,232.0,273.79,216.51
2016,6,11,17,45,379.0,105.0,1.15,19.5,217.0,279.09,219.14
2016,6,11,18,0,494.0,73.0,1.1,19.0,202.0,269.0,206.9
2016,6,11,18,15,423.5,63.0,1.05,18.0,157.0,209.12,156.49
2016,6,11,18,30,353.0,53.0,1.0,17.0,112.0,155.6,111.17
2016,6,11,18,45,254.5,39.5,0.95,16.5,74.5,101.35,66.47
2016,6,11,19,0,156.0,26.0,0.9,16.0,37.0,56.22,25.01
2016,6,11,19,15,78.0,13.0,0.9,15.5,18.5,20.97,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.0,5.5,0.9,12.5,5.5,0.0,0.0
2016,6,12,5,0,26.0,11.0,0.9,13.0,11.0,10.81,0.0
2016,6,12,5,15,127.0,27.0,0.95,13.5,40.5,21.09,8.35
2016,6,12,5,30,228.0,43.0,1.0,14.0,70.0,33.09,22.74
2016,6,12,5,45,323.0,54.5,1.05,14.5,113.0,40.87,30.34
2016,6,12,6,0,418.0,66.0,1.1,15.0,156.0,48.26,37.24
2016,6,12,6,15,479.5,75.0,1.1,15.0,203.5,71.27,44.4
2016,6,12,6,30,541.0,84.0,1.1,15.0,251.0,111.44,67.03
2016,6,12,6,45,595.0,88.0,1.1,15.5,303.0,153.05,96.64
2016,6,12,7,0,649.0,92.0,1.1,16.0,355.0,200.71,134.87
2016,6,12,7,15,681.0,97.0,1.1,16.5,405.5,249.63,176.74
2016,6,12,7,30,713.0,102.0,1.1,17.0,456.0,301.82,221.54
2016,6,12,7,45,743.0,104.5,1.1,17.5,506.5,354.14,265.95
2016,6,12,8,0,773.0,107.0,1.1,18.0,557.0,411.42,313.07
2016,6,12,8,15,791.0,110.0,1.05,18.5,604.0,463.36,354.68
2016,6,12,8,30,809.0,113.0,1.0,19.0,651.0,516.18,395.42
2016,6,12,8,45,825.5,114.5,1.0,19.5,694.5,567.4,433.88
2016,6,12,9,0,842.0,116.0,1.0,20.0,738.0,618.85,471.2
2016,6,12,9,15,852.5,118.0,1.0,20.5,776.5,668.04,505.64
2016,6,12,9,30,863.0,120.0,1.0,21.0,815.0,714.8,537.39
2016,6,12,9,45,879.5,117.0,1.05,21.5,850.0,760.21,566.27
2016,6,12,10,0,896.0,114.0,1.1,22.0,885.0,804.75,594.16
2016,6,12,10,15,902.0,115.0,1.1,22.0,911.5,843.5,618.37
2016,6,12,10,30,908.0,116.0,1.1,22.0,938.0,880.2,641.07
2016,6,12,10,45,913.0,116.0,1.15,22.5,958.5,912.85,660.51
2016,6,12,11,0,918.0,116.0,1.2,23.0,979.0,943.06,678.31
2016,6,12,11,15,920.5,117.0,1.2,23.0,991.5,969.36,694.09
2016,6,12,11,30,923.0,118.0,1.2,23.0,1004.0,992.84,708.12
2016,6,12,11,45,924.0,118.0,1.3,23.5,1009.5,1011.0,719.22
2016,6,12,12,0,925.0,118.0,1.4,24.0,1015.0,1026.11,728.51
2016,6,12,12,15,924.5,118.0,1.4,24.0,1013.0,1036.64,734.83
2016,6,12,12,30,924.0,118.0,1.4,24.0,1011.0,1043.98,739.33
2016,6,12,12,45,915.0,122.0,1.45,24.0,999.5,1043.62,740.07
2016,6,12,13,0,906.0,126.0,1.5,24.0,988.0,1040.04,739.0
2016,6,12,13,15,902.5,125.0,1.5,24.0,971.0,1033.7,735.55
2016,6,12,13,30,899.0,124.0,1.5,24.0,954.0,1024.16,730.26
2016,6,12,13,45,894.0,122.5,1.5,24.0,930.5,1009.51,721.9
2016,6,12,14,0,889.0,121.0,1.5,24.0,907.0,991.83,711.75
2016,6,12,14,15,882.0,119.5,1.5,23.5,877.0,969.32,699.98
2016,6,12,14,30,875.0,118.0,1.5,23.0,847.0,944.07,686.46
2016,6,12,14,45,865.5,116.0,1.5,23.0,811.5,913.45,668.08
2016,6,12,15,0,856.0,114.0,1.5,23.0,776.0,880.52,648.14
2016,6,12,15,15,844.0,111.5,1.45,22.5,735.0,842.81,625.51
2016,6,12,15,30,832.0,109.0,1.4,22.0,694.0,807.48,604.25
2016,6,12,15,45,816.0,106.5,1.35,22.0,649.0,763.1,575.43
2016,6,12,16,0,800.0,104.0,1.3,22.0,604.0,717.68,545.63
2016,6,12,16,15,780.0,100.5,1.25,21.5,556.0,667.56,513.1
2016,6,12,16,30,760.0,97.0,1.2,21.0,508.0,617.24,478.38
2016,6,12,16,45,733.0,93.0,1.2,21.0,458.0,562.12,438.25
2016,6,12,17,0,706.0,89.0,1.2,21.0,408.0,509.24,398.55
2016,6,12,17,15,670.5,84.0,1.15,20.5,357.0,450.86,353.9
2016,6,12,17,30,635.0,79.0,1.1,20.0,306.0,394.9,309.62
2016,6,12,17,45,584.0,72.5,1.05,19.5,256.5,333.46,259.71
2016,6,12,18,0,533.0,66.0,1.0,19.0,207.0,276.6,212.04
2016,6,12,18,15,463.0,57.5,0.9,18.0,161.0,216.43,161.4
2016,6,12,18,30,393.0,49.0,0.8,17.0,115.0,163.4,116.2
2016,6,12,18,45,287.0,37.5,0.75,16.5,77.0,107.11,69.92
2016,6,12,19,0,181.0,26.0,0.7,16.0,39.0,60.46,27.56
2016,6,12,19,15,90.5,13.0,0.7,15.5,19.5,22.38,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,0.95,12.5,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,1.0,13.0,12.0,10.81,0.0
2016,6,13,5,15,163.5,25.0,1.0,13.0,42.0,19.43,7.23
2016,6,13,5,30,275.0,39.0,1.0,13.0,72.0,29.81,20.02
2016,6,13,5,45,367.0,49.0,1.0,13.5,114.5,36.6,26.72
2016,6,13,6,0,459.0,59.0,1.0,14.0,157.0,42.36,32.17
2016,6,13,6,15,517.0,66.5,0.9,14.5,204.5,64.65,38.19
2016,6,13,6,30,575.0,74.0,0.8,15.0,252.0,105.25,60.52
2016,6,13,6,45,625.0,78.0,0.7,15.5,303.5,148.21,91.22
2016,6,13,7,0,675.0,82.0,0.6,16.0,355.0,196.7,130.17
2016,6,13,7,15,705.5,86.0,0.6,16.0,405.0,245.71,172.42
2016,6,13,7,30,736.0,90.0,0.6,16.0,455.0,300.36,219.51
2016,6,13,7,45,764.0,92.0,0.6,16.5,505.5,352.38,263.62
2016,6,13,8,0,792.0,94.0,0.6,17.0,556.0,406.77,308.43
2016,6,13,8,15,810.0,97.0,0.65,17.5,603.0,459.62,351.08
2016,6,13,8,30,828.0,100.0,0.7,18.0,650.0,513.33,392.98
2016,6,13,8,45,844.0,101.0,0.8,18.5,693.5,566.79,433.76
2016,6,13,9,0,860.0,102.0,0.9,19.0,737.0,617.91,471.78
2016,6,13,9,15,870.5,104.0,0.95,19.0,775.5,666.25,507.25
2016,6,13,9,30,881.0,106.0,1.0,19.0,814.0,713.73,540.77
2016,6,13,9,45,894.0,104.5,1.1,19.5,848.5,758.63,570.14
2016,6,13,10,0,907.0,103.0,1.2,20.0,883.0,802.38,598.41
2016,6,13,10,15,913.5,104.5,1.2,20.0,910.5,842.37,623.76
2016,6,13,10,30,920.0,106.0,1.2,20.0,938.0,880.33,647.56
2016,6,13,10,45,925.0,106.5,1.3,20.0,959.0,913.81,669.73
2016,6,13,11,0,930.0,107.0,1.4,20.0,980.0,944.82,690.32
2016,6,13,11,15,933.0,107.5,1.45,20.0,994.0,971.37,707.33
2016,6,13,11,30,936.0,108.0,1.5,20.0,1008.0,995.09,722.59
2016,6,13,11,45,937.0,109.0,1.55,20.0,1014.0,1014.45,735.15
2016,6,13,12,0,938.0,110.0,1.6,20.0,1020.0,1030.73,745.88
2016,6,13,12,15,938.0,110.0,1.65,19.5,1019.0,1041.89,754.94
2016,6,13,12,30,938.0,110.0,1.7,19.0,1018.0,1049.82,762.14
2016,6,13,12,45,930.0,114.0,1.8,19.0,1007.0,1050.53,764.21
2016,6,13,13,0,922.0,118.0,1.9,19.0,996.0,1047.96,764.34
2016,6,13,13,15,918.5,117.5,1.9,18.5,979.5,1042.08,762.5
2016,6,13,13,30,915.0,117.0,1.9,18.0,963.0,1032.95,758.72
2016,6,13,13,45,911.0,115.0,1.9,18.0,939.5,1018.6,750.24
2016,6,13,14,0,907.0,113.0,1.9,18.0,916.0,1001.14,739.87
2016,6,13,14,15,900.0,111.5,1.9,18.0,886.0,978.32,726.07
2016,6,13,14,30,893.0,110.0,1.9,18.0,856.0,952.72,710.49
2016,6,13,14,45,883.0,109.0,1.9,18.0,820.0,922.28,691.67
2016,6,13,15,0,873.0,108.0,1.9,18.0,784.0,889.52,671.22
2016,6,13,15,15,861.0,105.5,1.9,17.5,742.5,851.32,648.16
2016,6,13,15,30,849.0,103.0,1.9,17.0,701.0,811.32,623.54
2016,6,13,15,45,829.5,102.0,1.95,17.0,655.0,769.28,596.39
2016,6,13,16,0,810.0,101.0,2.0,17.0,609.0,722.41,565.33
2016,6,13,16,15,790.0,98.0,2.0,16.5,561.0,672.46,532.13
2016,6,13,16,30,770.0,95.0,2.0,16.0,513.0,622.29,496.74
2016,6,13,16,45,748.0,90.0,2.0,16.0,463.0,568.76,456.31
2016,6,13,17,0,726.0,85.0,2.0,16.0,413.0,515.74,415.09
2016,6,13,17,15,691.5,80.0,1.95,15.5,362.5,458.05,369.44
2016,6,13,17,30,657.0,75.0,1.9,15.0,312.0,401.55,323.24
2016,6,13,17,45,613.0,68.5,1.9,14.5,262.5,341.96,273.23
2016,6,13,18,0,569.0,62.0,1.9,14.0,213.0,286.22,224.85
2016,6,13,18,15,500.0,54.5,1.85,13.5,166.5,225.53,171.81
2016,6,13,18,30,431.0,47.0,1.8,13.0,120.0,171.86,124.4
2016,6,13,18,45,316.5,36.5,1.75,13.0,80.5,112.67,74.61
2016,6,13,19,0,202.0,26.0,1.7,13.0,41.0,64.12,30.28
2016,6,13,19,15,101.0,13.0,1.65,13.0,20.5,23.6,0.0
2016,6,13,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.0,1.3,12.0,6.0,0.0,0.0
2016,6,14,5,0,0.0,12.0,1.3,12.0,12.0,11.8,0.0
2016,6,14,5,15,134.5,26.0,1.35,12.0,42.0,20.26,7.77
2016,6,14,5,30,269.0,40.0,1.4,12.0,72.0,30.63,20.81
2016,6,14,5,45,367.5,49.0,1.45,12.5,115.0,36.62,26.83
2016,6,14,6,0,466.0,58.0,1.5,13.0,158.0,41.48,31.5
2016,6,14,6,15,525.0,65.5,1.5,13.5,206.0,63.79,37.56
2016,6,14,6,30,584.0,73.0,1.5,14.0,254.0,104.87,60.19
2016,6,14,6,45,635.0,76.5,1.5,14.5,305.5,147.99,91.2
2016,6,14,7,0,686.0,80.0,1.5,15.0,357.0,196.74,130.89
2016,6,14,7,15,716.0,84.0,1.5,15.0,407.5,248.91,176.41
2016,6,14,7,30,746.0,88.0,1.5,15.0,458.0,301.15,222.51
2016,6,14,7,45,772.0,90.0,1.5,15.5,507.5,352.96,267.53
2016,6,14,8,0,798.0,92.0,1.5,16.0,557.0,406.93,313.19
2016,6,14,8,15,815.0,95.0,1.5,16.5,603.5,459.62,356.57
2016,6,14,8,30,832.0,98.0,1.5,17.0,650.0,515.52,400.84
2016,6,14,8,45,846.0,99.5,1.5,17.5,693.0,566.07,439.75
2016,6,14,9,0,860.0,101.0,1.5,18.0,736.0,616.53,477.33
2016,6,14,9,15,870.0,103.0,1.5,18.0,774.5,664.55,512.89
2016,6,14,9,30,880.0,105.0,1.5,18.0,813.0,711.66,546.35
2016,6,14,9,45,890.5,105.0,1.55,18.5,846.5,756.11,575.34
2016,6,14,10,0,901.0,105.0,1.6,19.0,880.0,799.25,603.04
2016,6,14,10,15,907.0,106.0,1.6,19.0,906.5,838.17,628.19
2016,6,14,10,30,913.0,107.0,1.6,19.0,933.0,875.04,651.76
2016,6,14,10,45,917.0,107.5,1.65,19.0,953.5,907.46,672.84
2016,6,14,11,0,921.0,108.0,1.7,19.0,974.0,937.39,692.26
2016,6,14,11,15,923.5,108.5,1.7,19.0,987.0,963.29,708.4
2016,6,14,11,30,926.0,109.0,1.7,19.0,1000.0,986.38,722.73
2016,6,14,11,45,927.0,109.5,1.75,19.0,1005.5,1005.11,734.99
2016,6,14,12,0,928.0,110.0,1.8,19.0,1011.0,1020.79,745.42
2016,6,14,12,15,927.5,110.0,1.85,19.0,1009.0,1031.39,752.72
2016,6,14,12,30,927.0,110.0,1.9,19.0,1007.0,1038.78,758.13
2016,6,14,12,45,925.0,110.0,1.95,19.0,998.0,1041.44,760.64
2016,6,14,13,0,923.0,110.0,2.0,19.0,989.0,1040.82,761.23
2016,6,14,13,15,919.5,109.5,2.05,19.0,972.5,1034.92,758.54
2016,6,14,13,30,916.0,109.0,2.1,19.0,956.0,1025.79,753.91
2016,6,14,13,45,911.0,108.0,2.15,19.0,933.0,1011.48,746.02
2016,6,14,14,0,906.0,107.0,2.2,19.0,910.0,994.1,736.2
2016,6,14,14,15,899.5,106.0,2.2,18.5,880.0,972.31,724.33
2016,6,14,14,30,893.0,105.0,2.2,18.0,850.0,947.73,710.6
2016,6,14,14,45,885.5,102.5,2.25,18.0,815.0,917.98,692.51
2016,6,14,15,0,878.0,100.0,2.3,18.0,780.0,885.77,672.64
2016,6,14,15,15,867.0,98.0,2.3,17.5,739.5,848.82,650.11
2016,6,14,15,30,856.0,96.0,2.3,17.0,699.0,809.98,625.99
2016,6,14,15,45,681.0,148.0,2.35,17.0,608.0,704.93,553.1
2016,6,14,16,0,506.0,200.0,2.4,17.0,517.0,600.37,474.48
2016,6,14,16,15,650.0,142.0,2.4,16.5,516.0,623.25,496.73
2016,6,14,16,30,794.0,84.0,2.4,16.0,515.0,626.78,503.04
2016,6,14,16,45,645.5,108.0,2.4,15.5,436.0,526.74,425.61
2016,6,14,17,0,497.0,132.0,2.4,15.0,357.0,433.94,352.48
2016,6,14,17,15,587.5,100.5,2.4,14.5,335.5,426.28,347.01
2016,6,14,17,30,678.0,69.0,2.4,14.0,314.0,404.57,328.26
2016,6,14,17,45,624.5,65.0,2.4,14.0,263.5,343.55,275.85
2016,6,14,18,0,571.0,61.0,2.4,14.0,213.0,286.42,225.62
2016,6,14,18,15,502.5,53.5,2.3,13.5,166.5,225.75,172.35
2016,6,14,18,30,434.0,46.0,2.2,13.0,120.0,172.04,124.73
2016,6,14,18,45,313.0,36.5,2.15,12.5,81.0,112.25,74.71
2016,6,14,19,0,192.0,27.0,2.1,12.0,42.0,63.97,31.22
2016,6,14,19,15,96.0,13.5,2.05,12.0,21.0,23.65,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,1.3,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,1.3,12.0,13.0,11.8,0.0
2016,6,15,5,15,163.5,26.0,1.35,12.0,43.0,20.27,7.7
2016,6,15,5,30,283.0,40.0,1.4,12.0,73.0,30.65,20.81
2016,6,15,5,45,383.5,48.0,1.45,12.5,116.5,35.71,26.02
2016,6,15,6,0,484.0,56.0,1.5,13.0,160.0,39.72,29.94
2016,6,15,6,15,542.5,63.0,1.5,13.5,208.0,61.9,35.71
2016,6,15,6,30,601.0,70.0,1.5,14.0,256.0,103.4,58.34
2016,6,15,6,45,319.5,111.0,1.55,14.5,211.5,134.14,93.51
2016,6,15,7,0,38.0,152.0,1.6,15.0,167.0,144.91,114.32
2016,6,15,7,15,395.5,119.0,1.6,15.0,313.0,198.36,146.21
2016,6,15,7,30,753.0,86.0,1.6,15.0,459.0,300.99,222.53
2016,6,15,7,45,778.0,88.0,1.6,15.5,508.5,352.8,267.47
2016,6,15,8,0,803.0,90.0,1.6,16.0,558.0,406.66,313.17
2016,6,15,8,15,819.5,93.0,1.6,16.0,604.5,459.35,357.36
2016,6,15,8,30,836.0,96.0,1.6,16.0,651.0,515.23,402.58
2016,6,15,8,45,589.0,204.5,1.65,16.5,608.5,516.14,402.4
2016,6,15,9,0,342.0,313.0,1.7,17.0,566.0,497.77,385.61
2016,6,15,9,15,614.0,207.0,1.75,17.0,690.0,593.06,461.49
2016,6,15,9,30,886.0,101.0,1.8,17.0,814.0,711.58,551.44
2016,6,15,9,45,895.5,101.5,1.85,17.5,847.0,756.01,580.06
2016,6,15,10,0,905.0,102.0,1.9,18.0,880.0,799.05,607.99
2016,6,15,10,15,910.5,103.0,1.9,18.0,906.5,837.71,633.31
2016,6,15,10,30,916.0,104.0,1.9,18.0,933.0,874.29,657.03
2016,6,15,10,45,921.0,104.5,1.95,18.0,953.5,907.7,678.98
2016,6,15,11,0,926.0,105.0,2.0,18.0,974.0,938.65,699.26
2016,6,15,11,15,929.0,105.5,2.0,18.0,987.5,965.16,716.02
2016,6,15,11,30,932.0,106.0,2.0,18.0,1001.0,988.86,730.94
2016,6,15,11,45,933.5,106.0,2.0,18.0,1007.5,1007.7,742.74
2016,6,15,12,0,935.0,106.0,2.0,18.0,1014.0,1023.49,752.65
2016,6,15,12,15,935.0,106.0,2.0,18.0,1012.5,1034.68,759.69
2016,6,15,12,30,935.0,106.0,2.0,18.0,1011.0,1042.65,764.8
2016,6,15,12,45,926.0,111.0,2.0,18.0,1000.5,1043.43,765.43
2016,6,15,13,0,917.0,116.0,2.0,18.0,990.0,1040.95,764.16
2016,6,15,13,15,914.0,115.5,2.0,18.0,974.0,1035.66,761.23
2016,6,15,13,30,911.0,115.0,2.0,18.0,958.0,1027.14,756.35
2016,6,15,13,45,909.5,112.0,2.0,18.0,936.0,1014.33,748.82
2016,6,15,14,0,908.0,109.0,2.0,18.0,914.0,998.34,739.33
2016,6,15,14,15,902.0,107.5,1.95,18.0,884.5,976.53,725.51
2016,6,15,14,30,896.0,106.0,1.9,18.0,855.0,951.88,709.91
2016,6,15,14,45,890.0,103.0,1.9,18.0,820.5,922.95,692.07
2016,6,15,15,0,884.0,100.0,1.9,18.0,786.0,891.45,672.47
2016,6,15,15,15,873.0,98.0,1.85,17.5,745.5,854.36,649.65
2016,6,15,15,30,862.0,96.0,1.8,17.0,705.0,815.36,625.31
2016,6,15,15,45,850.5,92.5,1.8,17.0,660.5,772.66,597.39
2016,6,15,16,0,839.0,89.0,1.8,17.0,616.0,728.52,568.08
2016,6,15,16,15,820.5,86.0,1.75,16.5,568.0,681.95,537.21
2016,6,15,16,30,802.0,83.0,1.7,16.0,520.0,631.56,502.33
2016,6,15,16,45,780.5,79.0,1.7,16.0,470.0,578.07,462.23
2016,6,15,17,0,759.0,75.0,1.7,16.0,420.0,524.98,421.23
2016,6,15,17,15,727.0,70.5,1.65,15.5,369.0,466.51,375.23
2016,6,15,17,30,695.0,66.0,1.6,15.0,318.0,410.01,329.21
2016,6,15,17,45,653.5,60.5,1.55,15.0,268.0,350.64,278.84
2016,6,15,18,0,612.0,55.0,1.5,15.0,218.0,295.66,230.65
2016,6,15,18,15,545.5,48.5,1.4,14.5,171.0,234.58,177.35
2016,6,15,18,30,479.0,42.0,1.3,14.0,124.0,180.24,129.31
2016,6,15,18,45,379.5,33.0,1.2,13.5,84.5,123.14,80.72
2016,6,15,19,0,280.0,24.0,1.1,13.0,45.0,75.9,36.6
2016,6,15,19,15,140.0,12.0,1.05,12.5,22.5,27.06,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,33.5,5.5,0.4,12.5,6.5,0.0,0.0
2016,6,16,5,0,67.0,11.0,0.4,13.0,13.0,10.81,0.0
2016,6,16,5,15,190.5,23.5,0.35,13.5,43.0,18.33,6.29
2016,6,16,5,30,314.0,36.0,0.3,14.0,73.0,27.59,18.06
2016,6,16,5,45,404.0,44.5,0.25,14.5,115.5,32.5,23.06
2016,6,16,6,0,494.0,53.0,0.2,15.0,158.0,37.12,27.46
2016,6,16,6,15,551.0,59.0,0.15,15.5,205.5,58.43,32.52
2016,6,16,6,30,608.0,65.0,0.1,16.0,253.0,99.37,54.15
2016,6,16,6,45,649.5,70.0,0.1,16.5,303.0,143.68,85.74
2016,6,16,7,0,691.0,75.0,0.1,17.0,353.0,195.32,127.14
2016,6,16,7,15,720.0,79.0,0.15,17.5,403.0,244.48,168.81
2016,6,16,7,30,749.0,83.0,0.2,18.0,453.0,296.58,213.13
2016,6,16,7,45,771.0,86.0,0.25,18.5,502.0,348.01,256.51
2016,6,16,8,0,793.0,89.0,0.3,19.0,551.0,401.18,300.13
2016,6,16,8,15,810.0,91.5,0.35,19.0,597.0,453.11,342.21
2016,6,16,8,30,827.0,94.0,0.4,19.0,643.0,508.32,385.4
2016,6,16,8,45,840.5,96.5,0.5,19.5,685.5,559.25,424.04
2016,6,16,9,0,854.0,99.0,0.6,20.0,728.0,610.07,461.53
2016,6,16,9,15,864.0,100.5,0.65,20.0,766.0,657.35,495.92
2016,6,16,9,30,874.0,102.0,0.7,20.0,804.0,703.74,528.36
2016,6,16,9,45,889.5,98.5,0.75,20.5,838.5,748.3,556.65
2016,6,16,10,0,905.0,95.0,0.8,21.0,873.0,791.89,583.91
2016,6,16,10,15,910.5,96.0,0.85,21.0,899.5,830.55,608.74
2016,6,16,10,30,916.0,97.0,0.9,21.0,926.0,867.13,632.11
2016,6,16,10,45,920.0,97.5,1.0,21.5,946.0,899.65,652.37
2016,6,16,11,0,924.0,98.0,1.1,22.0,966.0,929.68,670.97
2016,6,16,11,15,926.5,98.5,1.15,22.0,979.0,955.68,687.47
2016,6,16,11,30,929.0,99.0,1.2,22.0,992.0,978.85,702.25
2016,6,16,11,45,527.0,283.5,1.3,22.0,790.5,798.66,584.22
2016,6,16,12,0,125.0,468.0,1.4,22.0,589.0,591.58,433.26
2016,6,16,12,15,118.0,474.0,1.4,22.0,588.0,594.49,436.7
2016,6,16,12,30,111.0,480.0,1.4,22.0,587.0,590.97,434.06
2016,6,16,12,45,118.0,468.5,1.45,22.0,582.0,594.67,437.41
2016,6,16,13,0,125.0,457.0,1.5,22.0,577.0,591.89,436.34
2016,6,16,13,15,125.0,449.5,1.5,22.0,567.5,585.52,432.29
2016,6,16,13,30,125.0,442.0,1.5,22.0,558.0,578.52,427.86
2016,6,16,13,45,521.0,267.5,1.5,22.0,731.5,801.16,594.43
2016,6,16,14,0,917.0,93.0,1.5,22.0,905.0,990.42,718.92
2016,6,16,14,15,911.0,91.5,1.5,22.0,876.0,968.41,703.4
2016,6,16,14,30,905.0,90.0,1.5,22.0,847.0,943.53,688.68
2016,6,16,14,45,898.0,88.0,1.5,22.0,812.5,914.49,671.25
2016,6,16,15,0,891.0,86.0,1.5,22.0,778.0,882.93,652.11
2016,6,16,15,15,881.0,84.5,1.45,21.5,738.0,847.0,630.57
2016,6,16,15,30,871.0,83.0,1.4,21.0,698.0,809.09,607.49
2016,6,16,15,45,859.0,80.0,1.4,21.0,654.0,766.19,580.15
2016,6,16,16,0,847.0,77.0,1.4,21.0,610.0,721.87,551.46
2016,6,16,16,15,830.0,75.0,1.4,20.5,563.0,673.93,520.74
2016,6,16,16,30,813.0,73.0,1.4,20.0,516.0,625.47,488.92
2016,6,16,16,45,466.0,130.5,1.4,20.0,379.5,436.95,345.2
2016,6,16,17,0,119.0,188.0,1.4,20.0,243.0,266.24,209.98
2016,6,16,17,15,414.0,123.5,1.3,19.5,279.5,357.7,285.03
2016,6,16,17,30,709.0,59.0,1.2,19.0,316.0,409.58,323.54
2016,6,16,17,45,667.5,54.5,1.2,18.5,267.0,350.63,274.37
2016,6,16,18,0,626.0,50.0,1.2,18.0,218.0,295.2,227.11
2016,6,16,18,15,563.0,44.5,1.05,17.5,171.5,235.52,175.45
2016,6,16,18,30,500.0,39.0,0.9,17.0,125.0,183.03,129.28
2016,6,16,18,45,399.5,31.0,0.8,16.5,85.5,125.62,81.01
2016,6,16,19,0,299.0,23.0,0.7,16.0,46.0,78.3,37.55
2016,6,16,19,15,149.5,11.5,0.65,15.5,23.0,27.73,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,56.0,5.5,0.5,13.5,7.0,0.0,0.0
2016,6,17,5,0,112.0,11.0,0.5,14.0,14.0,10.81,0.0
2016,6,17,5,15,240.0,21.0,0.45,14.5,44.5,15.97,4.6
2016,6,17,5,30,368.0,31.0,0.4,15.0,75.0,22.93,13.98
2016,6,17,5,45,449.5,38.5,0.4,15.5,117.0,27.22,18.3
2016,6,17,6,0,531.0,46.0,0.4,16.0,159.0,31.23,22.11
2016,6,17,6,15,584.0,51.5,0.4,16.5,206.0,52.87,27.19
2016,6,17,6,30,637.0,57.0,0.4,17.0,253.0,97.41,51.31
2016,6,17,6,45,344.0,106.0,0.45,17.5,214.0,132.88,90.02
2016,6,17,7,0,51.0,155.0,0.5,18.0,175.0,149.72,115.87
2016,6,17,7,15,408.0,113.5,0.5,18.5,312.5,196.16,141.14
2016,6,17,7,30,765.0,72.0,0.5,19.0,450.0,290.92,208.96
2016,6,17,7,45,786.0,74.5,0.55,19.5,498.0,342.33,252.47
2016,6,17,8,0,807.0,77.0,0.6,20.0,546.0,398.47,298.68
2016,6,17,8,15,822.5,79.0,0.65,20.0,591.5,449.64,340.55
2016,6,17,8,30,838.0,81.0,0.7,20.0,637.0,501.35,381.65
2016,6,17,8,45,851.0,82.5,0.75,20.5,679.5,551.52,419.67
2016,6,17,9,0,864.0,84.0,0.8,21.0,722.0,601.52,456.35
2016,6,17,9,15,873.5,85.5,0.85,21.5,759.5,648.85,490.06
2016,6,17,9,30,883.0,87.0,0.9,22.0,797.0,695.23,521.12
2016,6,17,9,45,556.5,249.5,0.95,22.5,703.5,646.16,481.0
2016,6,17,10,0,230.0,412.0,1.0,23.0,610.0,571.79,421.21
2016,6,17,10,15,167.0,425.0,1.05,23.0,571.0,544.18,401.28
2016,6,17,10,30,104.0,438.0,1.1,23.0,532.0,510.95,376.55
2016,6,17,10,45,87.0,438.5,1.2,23.5,518.5,501.82,369.5
2016,6,17,11,0,70.0,439.0,1.3,24.0,505.0,491.36,361.25
2016,6,17,11,15,54.0,422.5,1.3,24.0,474.0,463.95,341.49
2016,6,17,11,30,38.0,406.0,1.3,24.0,443.0,435.37,320.88
2016,6,17,11,45,24.0,311.0,1.35,24.0,334.5,329.75,245.26
2016,6,17,12,0,10.0,216.0,1.4,24.0,226.0,220.19,164.54
2016,6,17,12,15,11.0,234.5,1.45,24.0,245.5,239.63,179.55
2016,6,17,12,30,12.0,253.0,1.5,24.0,265.0,259.12,194.1
2016,6,17,12,45,14.0,276.0,1.55,24.0,290.0,284.11,212.72
2016,6,17,13,0,16.0,299.0,1.6,24.0,315.0,309.19,231.3
2016,6,17,13,15,17.5,308.0,1.6,23.5,324.5,319.89,239.7
2016,6,17,13,30,19.0,317.0,1.6,23.0,334.0,330.57,248.19
2016,6,17,13,45,42.5,361.5,1.6,23.0,399.5,406.41,304.49
2016,6,17,14,0,66.0,406.0,1.6,23.0,465.0,475.8,354.77
2016,6,17,14,15,99.0,404.5,1.55,22.5,489.5,505.67,377.73
2016,6,17,14,30,132.0,403.0,1.5,22.0,514.0,541.92,405.25
2016,6,17,14,45,116.5,382.0,1.5,22.0,476.5,503.65,378.09
2016,6,17,15,0,101.0,361.0,1.5,22.0,439.0,457.94,345.89
2016,6,17,15,15,54.5,286.0,1.45,21.5,328.0,336.9,257.34
2016,6,17,15,30,8.0,211.0,1.4,21.0,217.0,213.99,164.06
2016,6,17,15,45,4.0,178.5,1.4,21.0,181.5,178.08,136.88
2016,6,17,16,0,0.0,146.0,1.4,21.0,146.0,142.54,109.27
2016,6,17,16,15,152.0,181.5,1.4,20.5,264.5,296.72,234.9
2016,6,17,16,30,304.0,217.0,1.4,20.0,383.0,436.34,343.43
2016,6,17,16,45,232.5,202.5,1.4,20.0,322.5,363.11,286.22
2016,6,17,17,0,161.0,188.0,1.4,20.0,262.0,290.49,229.81
2016,6,17,17,15,207.0,161.0,1.35,19.0,244.0,283.65,226.02
2016,6,17,17,30,253.0,134.0,1.3,18.0,226.0,266.49,212.86
2016,6,17,17,45,237.0,115.0,1.3,17.5,190.5,226.56,180.12
2016,6,17,18,0,221.0,96.0,1.3,17.0,155.0,188.02,147.7
2016,6,17,18,15,194.0,77.5,1.3,16.5,121.5,147.95,113.48
2016,6,17,18,30,167.0,59.0,1.3,16.0,88.0,110.61,81.2
2016,6,17,18,45,121.5,42.5,1.3,15.5,60.0,74.3,50.49
2016,6,17,19,0,76.0,26.0,1.3,15.0,32.0,42.26,21.14
2016,6,17,19,15,38.0,13.0,1.3,14.5,16.0,16.99,0.0
2016,6,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.5,5.5,0.85,12.5,6.5,0.0,0.0
2016,6,18,5,0,101.0,11.0,0.9,13.0,13.0,10.81,0.0
2016,6,18,5,15,232.0,21.5,0.95,13.5,44.0,16.46,4.81
2016,6,18,5,30,363.0,32.0,1.0,14.0,75.0,23.88,14.81
2016,6,18,5,45,448.0,39.5,1.05,14.5,117.5,28.11,19.13
2016,6,18,6,0,533.0,47.0,1.1,15.0,160.0,32.09,22.93
2016,6,18,6,15,588.5,52.5,1.05,15.5,208.5,53.41,27.86
2016,6,18,6,30,644.0,58.0,1.0,16.0,257.0,98.43,52.24
2016,6,18,6,45,683.0,62.5,1.0,16.5,307.5,143.58,84.69
2016,6,18,7,0,722.0,67.0,1.0,17.0,358.0,193.08,125.07
2016,6,18,7,15,751.0,70.5,0.95,17.5,408.5,243.41,168.46
2016,6,18,7,30,780.0,74.0,0.9,18.0,459.0,296.64,214.44
2016,6,18,7,45,801.5,77.0,0.9,18.5,509.0,349.48,259.71
2016,6,18,8,0,823.0,80.0,0.9,19.0,559.0,407.09,307.33
2016,6,18,8,15,840.0,82.5,0.9,19.0,606.0,460.26,350.83
2016,6,18,8,30,857.0,85.0,0.9,19.0,653.0,514.1,393.49
2016,6,18,8,45,870.0,87.5,0.9,19.5,697.0,566.16,432.69
2016,6,18,9,0,883.0,90.0,0.9,20.0,741.0,618.04,470.36
2016,6,18,9,15,893.5,91.5,0.9,20.5,780.0,666.93,504.69
2016,6,18,9,30,904.0,93.0,0.9,21.0,819.0,714.93,536.38
2016,6,18,9,45,908.0,97.0,0.95,21.5,852.0,759.43,564.55
2016,6,18,10,0,912.0,101.0,1.0,22.0,885.0,802.11,591.14
2016,6,18,10,15,706.5,225.0,1.0,22.5,843.5,789.85,579.81
2016,6,18,10,30,501.0,349.0,1.0,23.0,802.0,761.87,554.24
2016,6,18,10,45,719.0,226.0,1.0,23.5,892.5,851.47,617.86
2016,6,18,11,0,937.0,103.0,1.0,24.0,983.0,945.58,674.8
2016,6,18,11,15,939.5,103.5,1.0,24.0,996.5,972.0,689.56
2016,6,18,11,30,942.0,104.0,1.0,24.0,1010.0,995.56,703.43
2016,6,18,11,45,944.5,104.0,1.05,24.5,1016.5,1015.66,714.78
2016,6,18,12,0,947.0,104.0,1.1,25.0,1023.0,1032.71,724.34
2016,6,18,12,15,947.0,103.5,1.15,25.0,1022.0,1043.64,731.69
2016,6,18,12,30,947.0,103.0,1.2,25.0,1021.0,1051.32,737.25
2016,6,18,12,45,948.0,101.5,1.25,25.0,1012.5,1055.68,740.93
2016,6,18,13,0,949.0,100.0,1.3,25.0,1004.0,1056.68,742.71
2016,6,18,13,15,946.0,99.0,1.35,25.0,988.0,1050.81,740.44
2016,6,18,13,30,943.0,98.0,1.4,25.0,972.0,1041.6,736.27
2016,6,18,13,45,937.5,98.5,1.45,25.0,949.0,1028.22,729.63
2016,6,18,14,0,932.0,99.0,1.5,25.0,926.0,1011.71,721.1
2016,6,18,14,15,926.5,97.5,1.5,25.0,896.5,990.05,708.63
2016,6,18,14,30,921.0,96.0,1.5,25.0,867.0,965.45,694.38
2016,6,18,14,45,912.0,95.0,1.5,25.0,831.5,935.41,676.65
2016,6,18,15,0,903.0,94.0,1.5,25.0,796.0,902.91,657.29
2016,6,18,15,15,892.5,92.5,1.5,24.5,756.0,866.31,636.36
2016,6,18,15,30,882.0,91.0,1.5,24.0,716.0,827.72,613.84
2016,6,18,15,45,867.0,89.5,1.5,24.0,670.5,783.8,586.23
2016,6,18,16,0,852.0,88.0,1.5,24.0,625.0,738.67,557.42
2016,6,18,16,15,834.0,85.0,1.45,23.5,576.5,688.8,525.42
2016,6,18,16,30,816.0,82.0,1.4,23.0,528.0,641.42,494.17
2016,6,18,16,45,791.0,79.0,1.4,23.0,477.5,586.26,454.28
2016,6,18,17,0,766.0,76.0,1.4,23.0,427.0,531.8,413.71
2016,6,18,17,15,734.0,72.0,1.4,22.5,375.5,473.52,369.68
2016,6,18,17,30,702.0,68.0,1.4,22.0,324.0,417.19,325.47
2016,6,18,17,45,658.0,62.5,1.4,21.5,273.5,357.2,276.85
2016,6,18,18,0,614.0,57.0,1.4,21.0,223.0,300.16,228.98
2016,6,18,18,15,548.0,50.5,1.3,20.0,175.5,238.97,177.24
2016,6,18,18,30,482.0,44.0,1.2,19.0,128.0,184.45,130.32
2016,6,18,18,45,381.5,34.5,1.2,18.0,87.5,126.17,81.93
2016,6,18,19,0,281.0,25.0,1.2,17.0,47.0,78.18,38.77
2016,6,18,19,15,140.5,12.5,1.15,16.5,23.5,27.95,0.0
2016,6,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,53.0,5.5,0.65,13.5,6.5,0.0,0.0
2016,6,19,5,0,106.0,11.0,0.6,14.0,13.0,10.81,0.0
2016,6,19,5,15,242.5,22.0,0.6,14.5,45.0,16.97,4.95
2016,6,19,5,30,379.0,33.0,0.6,15.0,77.0,24.85,15.57
2016,6,19,5,45,464.0,41.0,0.65,16.0,121.0,29.48,20.2
2016,6,19,6,0,549.0,49.0,0.7,17.0,165.0,33.82,24.25
2016,6,19,6,15,604.0,54.5,0.7,17.5,214.0,55.04,28.92
2016,6,19,6,30,659.0,60.0,0.7,18.0,263.0,100.97,53.4
2016,6,19,6,45,696.5,65.0,0.7,18.5,314.0,147.13,86.22
2016,6,19,7,0,734.0,70.0,0.7,19.0,365.0,197.49,126.84
2016,6,19,7,15,762.0,73.5,0.7,19.5,416.0,248.21,170.09
2016,6,19,7,30,790.0,77.0,0.7,20.0,467.0,301.73,215.85
2016,6,19,7,45,809.5,80.5,0.7,21.0,516.0,354.85,260.32
2016,6,19,8,0,829.0,84.0,0.7,22.0,565.0,412.53,306.68
2016,6,19,8,15,845.0,86.5,0.7,22.5,612.0,465.58,348.65
2016,6,19,8,30,861.0,89.0,0.7,23.0,659.0,519.21,389.53
2016,6,19,8,45,873.0,91.5,0.7,23.5,702.5,570.95,427.58
2016,6,19,9,0,885.0,94.0,0.7,24.0,746.0,622.4,464.05
2016,6,19,9,15,895.0,95.5,0.7,24.5,784.5,671.1,497.4
2016,6,19,9,30,905.0,97.0,0.7,25.0,823.0,718.86,528.27
2016,6,19,9,45,919.0,94.0,0.7,25.5,858.0,764.09,555.54
2016,6,19,10,0,933.0,91.0,0.7,26.0,893.0,808.19,581.58
2016,6,19,10,15,938.5,92.0,0.75,26.0,920.0,847.93,606.41
2016,6,19,10,30,944.0,93.0,0.8,26.0,947.0,885.52,629.77
2016,6,19,10,45,946.0,95.0,0.85,26.5,967.0,918.71,649.02
2016,6,19,11,0,948.0,97.0,0.9,27.0,987.0,949.23,666.53
2016,6,19,11,15,950.0,97.5,0.95,27.0,1000.0,975.47,682.69
2016,6,19,11,30,952.0,98.0,1.0,27.0,1013.0,998.8,697.16
2016,6,19,11,45,949.5,101.0,1.05,27.5,1018.0,1017.26,707.36
2016,6,19,12,0,947.0,104.0,1.1,28.0,1023.0,1032.52,715.72
2016,6,19,12,15,946.5,104.0,1.15,28.0,1022.0,1043.51,723.04
2016,6,19,12,30,946.0,104.0,1.2,28.0,1021.0,1051.25,728.56
2016,6,19,12,45,936.5,109.5,1.3,28.0,1009.5,1052.26,731.08
2016,6,19,13,0,927.0,115.0,1.4,28.0,998.0,1049.98,731.73
2016,6,19,13,15,924.0,114.0,1.45,28.0,982.0,1044.33,729.58
2016,6,19,13,30,921.0,113.0,1.5,28.0,966.0,1035.42,725.56
2016,6,19,13,45,919.5,110.0,1.55,28.0,944.0,1022.68,719.28
2016,6,19,14,0,918.0,107.0,1.6,28.0,922.0,1006.72,711.09
2016,6,19,14,15,912.0,105.5,1.6,27.5,892.5,984.91,699.98
2016,6,19,14,30,906.0,104.0,1.6,27.0,863.0,960.23,687.09
2016,6,19,14,45,681.5,196.5,1.65,27.0,753.5,841.49,612.62
2016,6,19,15,0,457.0,289.0,1.7,27.0,644.0,719.57,528.72
2016,6,19,15,15,463.0,269.5,1.7,26.5,613.5,691.22,512.84
2016,6,19,15,30,469.0,250.0,1.7,26.0,583.0,660.95,494.49
2016,6,19,15,45,656.0,170.0,1.75,26.0,602.5,710.57,534.84
2016,6,19,16,0,843.0,90.0,1.8,26.0,622.0,734.57,553.48
2016,6,19,16,15,825.0,87.5,1.8,25.5,574.0,688.86,524.11
2016,6,19,16,30,807.0,85.0,1.8,25.0,526.0,639.23,491.41
2016,6,19,16,45,780.5,82.0,1.8,25.0,475.5,583.54,451.04
2016,6,19,17,0,754.0,79.0,1.8,25.0,425.0,528.69,410.12
2016,6,19,17,15,721.5,75.0,1.75,24.0,374.0,470.69,366.81
2016,6,19,17,30,689.0,71.0,1.7,23.0,323.0,415.65,324.03
2016,6,19,17,45,643.0,65.5,1.7,22.5,272.5,354.59,274.61
2016,6,19,18,0,597.0,60.0,1.7,22.0,222.0,297.52,226.8
2016,6,19,18,15,530.5,53.0,1.65,21.0,174.5,236.45,175.36
2016,6,19,18,30,464.0,46.0,1.6,20.0,127.0,182.08,128.76
2016,6,19,18,45,363.5,36.0,1.55,19.5,87.0,124.13,80.64
2016,6,19,19,0,263.0,26.0,1.5,19.0,47.0,76.56,38.28
2016,6,19,19,15,131.5,13.0,1.45,18.5,23.5,27.53,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,54.5,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,20,5,0,109.0,11.0,1.2,13.0,14.0,10.81,0.0
2016,6,20,5,15,251.5,22.0,1.15,13.5,46.5,17.01,4.82
2016,6,20,5,30,394.0,33.0,1.1,14.0,79.0,24.9,15.65
2016,6,20,5,45,485.5,40.5,1.1,14.5,124.5,29.08,19.97
2016,6,20,6,0,577.0,48.0,1.1,15.0,170.0,33.03,23.75
2016,6,20,6,15,632.0,53.5,1.05,15.5,219.5,57.61,31.06
2016,6,20,6,30,687.0,59.0,1.0,16.0,269.0,101.82,53.59
2016,6,20,6,45,727.5,62.5,1.0,17.0,321.5,148.53,86.64
2016,6,20,7,0,768.0,66.0,1.0,18.0,374.0,199.75,128.0
2016,6,20,7,15,794.5,69.5,1.0,18.5,425.5,251.91,172.97
2016,6,20,7,30,821.0,73.0,1.0,19.0,477.0,306.7,220.37
2016,6,20,7,45,842.5,75.0,1.05,19.5,527.5,364.12,269.33
2016,6,20,8,0,864.0,77.0,1.1,20.0,578.0,419.62,315.65
2016,6,20,8,15,878.5,79.5,1.1,20.5,625.5,473.74,359.35
2016,6,20,8,30,893.0,82.0,1.1,21.0,673.0,528.24,401.75
2016,6,20,8,45,905.0,83.5,1.15,21.5,716.5,580.57,441.42
2016,6,20,9,0,917.0,85.0,1.2,22.0,760.0,632.56,479.55
2016,6,20,9,15,925.5,86.5,1.2,22.5,798.5,681.71,514.06
2016,6,20,9,30,934.0,88.0,1.2,23.0,837.0,729.74,545.51
2016,6,20,9,45,924.5,98.5,1.25,23.5,865.5,771.86,571.94
2016,6,20,10,0,915.0,109.0,1.3,24.0,894.0,811.06,596.14
2016,6,20,10,15,920.0,110.0,1.35,24.5,920.5,849.87,619.82
2016,6,20,10,30,925.0,111.0,1.4,25.0,947.0,886.53,641.85
2016,6,20,10,45,928.5,112.0,1.45,25.5,967.0,919.59,661.39
2016,6,20,11,0,932.0,113.0,1.5,26.0,987.0,950.11,679.2
2016,6,20,11,15,934.5,113.5,1.5,26.0,1000.5,976.54,695.03
2016,6,20,11,30,937.0,114.0,1.5,26.0,1014.0,1000.13,709.1
2016,6,20,11,45,939.5,113.0,1.55,26.5,1020.0,1019.29,719.81
2016,6,20,12,0,942.0,112.0,1.6,27.0,1026.0,1035.41,728.72
2016,6,20,12,15,941.5,112.0,1.65,27.0,1024.5,1046.45,736.03
2016,6,20,12,30,941.0,112.0,1.7,27.0,1023.0,1054.24,741.52
2016,6,20,12,45,661.5,264.0,1.75,27.0,902.0,943.13,673.04
2016,6,20,13,0,382.0,416.0,1.8,27.0,781.0,813.65,582.52
2016,6,20,13,15,662.5,260.0,1.8,27.0,879.0,942.61,676.6
2016,6,20,13,30,943.0,104.0,1.8,27.0,977.0,1048.04,741.87
2016,6,20,13,45,938.0,103.5,1.85,27.0,954.5,1034.24,733.44
2016,6,20,14,0,933.0,103.0,1.9,27.0,932.0,1017.27,724.45
2016,6,20,14,15,927.5,101.5,1.9,26.5,902.5,995.7,713.39
2016,6,20,14,30,922.0,100.0,1.9,26.0,873.0,971.2,700.46
2016,6,20,14,45,913.0,99.0,1.9,26.0,837.5,941.24,682.63
2016,6,20,15,0,904.0,98.0,1.9,26.0,802.0,908.8,663.14
2016,6,20,15,15,893.5,96.5,1.9,25.5,761.5,872.26,642.1
2016,6,20,15,30,883.0,95.0,1.9,25.0,721.0,833.71,619.45
2016,6,20,15,45,869.5,92.5,1.9,24.5,676.0,789.93,592.89
2016,6,20,16,0,856.0,90.0,1.9,24.0,631.0,744.79,564.94
2016,6,20,16,15,463.0,158.5,1.85,23.5,448.5,506.82,392.99
2016,6,20,16,30,70.0,227.0,1.8,23.0,266.0,278.94,215.87
2016,6,20,16,45,80.0,207.5,1.8,22.5,247.5,262.26,205.05
2016,6,20,17,0,90.0,188.0,1.8,22.0,229.0,244.53,192.23
2016,6,20,17,15,256.5,149.5,1.75,21.5,247.0,297.79,236.22
2016,6,20,17,30,423.0,111.0,1.7,21.0,265.0,329.04,260.37
2016,6,20,17,45,387.0,99.5,1.65,20.5,224.0,279.47,219.55
2016,6,20,18,0,351.0,88.0,1.6,20.0,183.0,233.19,180.77
2016,6,20,18,15,419.0,66.5,1.5,19.0,156.5,213.35,160.66
2016,6,20,18,30,487.0,45.0,1.4,18.0,130.0,187.63,133.6
2016,6,20,18,45,383.0,35.5,1.3,17.5,89.5,128.15,83.8
2016,6,20,19,0,279.0,26.0,1.2,17.0,49.0,79.51,40.36
2016,6,20,19,15,139.5,13.0,1.2,16.5,24.5,28.53,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,45,48.5,5.5,0.6,13.5,6.5,0.0,0.0
2016,6,21,5,0,97.0,11.0,0.6,14.0,13.0,10.81,0.0
2016,6,21,5,15,234.0,22.0,0.6,14.5,44.5,17.05,4.6
2016,6,21,5,30,371.0,33.0,0.6,15.0,76.0,24.94,15.6
2016,6,21,5,45,464.0,40.5,0.6,15.5,120.5,29.12,19.92
2016,6,21,6,0,557.0,48.0,0.6,16.0,165.0,33.06,23.69
2016,6,21,6,15,612.5,53.5,0.6,16.5,214.5,53.43,28.08
2016,6,21,6,30,668.0,59.0,0.6,17.0,264.0,99.71,52.43
2016,6,21,6,45,711.0,62.5,0.65,17.5,316.0,145.69,84.74
2016,6,21,7,0,754.0,66.0,0.7,18.0,368.0,196.46,125.62
2016,6,21,7,15,781.0,69.0,0.75,18.5,419.0,247.52,169.52
2016,6,21,7,30,808.0,72.0,0.8,19.0,470.0,301.27,215.99
2016,6,21,7,45,829.5,74.5,0.85,20.0,520.0,358.44,264.07
2016,6,21,8,0,851.0,77.0,0.9,21.0,570.0,413.71,309.34
2016,6,21,8,15,866.0,79.5,0.9,21.5,617.0,467.38,352.35
2016,6,21,8,30,881.0,82.0,0.9,22.0,664.0,521.52,394.13
2016,6,21,8,45,892.5,83.5,0.95,22.5,707.0,573.0,432.9
2016,6,21,9,0,904.0,85.0,1.0,23.0,750.0,624.12,470.15
