Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,15,912.5,86.5,1.0,23.5,788.5,672.7,503.99
2016,6,21,9,30,921.0,88.0,1.0,24.0,827.0,720.18,534.91
2016,6,21,9,45,921.5,93.0,1.05,25.0,858.0,763.86,561.13
2016,6,21,10,0,922.0,98.0,1.1,26.0,889.0,805.41,585.49
2016,6,21,10,15,927.0,99.0,1.15,26.0,915.5,844.45,610.21
2016,6,21,10,30,932.0,100.0,1.2,26.0,942.0,881.34,633.42
2016,6,21,10,45,933.5,101.5,1.25,26.5,961.5,913.35,652.15
2016,6,21,11,0,935.0,103.0,1.3,27.0,981.0,942.69,669.13
2016,6,21,11,15,937.5,103.5,1.3,27.5,994.0,969.19,683.51
2016,6,21,11,30,940.0,104.0,1.3,28.0,1007.0,992.83,696.06
2016,6,21,11,45,939.5,105.0,1.35,28.5,1012.5,1011.13,706.15
2016,6,21,12,0,939.0,106.0,1.4,29.0,1018.0,1026.31,714.43
2016,6,21,12,15,938.5,106.0,1.4,29.0,1016.5,1037.32,720.89
2016,6,21,12,30,938.0,106.0,1.4,29.0,1015.0,1045.1,725.54
2016,6,21,12,45,934.0,107.5,1.45,29.0,1005.5,1047.62,727.99
2016,6,21,13,0,930.0,109.0,1.5,29.0,996.0,1046.86,728.61
2016,6,21,13,15,927.0,108.5,1.55,29.0,980.0,1041.76,726.74
2016,6,21,13,30,924.0,108.0,1.6,29.0,964.0,1033.4,722.99
2016,6,21,13,45,919.5,107.0,1.65,29.0,941.0,1019.82,716.15
2016,6,21,14,0,915.0,106.0,1.7,29.0,918.0,1003.12,707.45
2016,6,21,14,15,908.5,104.5,1.7,28.5,889.0,980.96,696.12
2016,6,21,14,30,902.0,103.0,1.7,28.0,860.0,955.96,683.0
2016,6,21,14,45,894.0,101.5,1.75,28.0,825.0,926.89,666.5
2016,6,21,15,0,886.0,100.0,1.8,28.0,790.0,895.34,648.29
2016,6,21,15,15,875.5,98.0,1.8,27.5,750.0,858.83,627.37
2016,6,21,15,30,865.0,96.0,1.8,27.0,710.0,820.36,604.9
2016,6,21,15,45,851.5,93.5,1.8,26.5,665.5,777.23,578.93
2016,6,21,16,0,838.0,91.0,1.8,26.0,621.0,732.8,551.61
2016,6,21,16,15,820.5,88.0,1.8,25.0,573.5,687.15,523.9
2016,6,21,16,30,803.0,85.0,1.8,24.0,526.0,637.52,492.11
2016,6,21,16,45,780.5,81.5,1.8,23.5,476.0,583.97,454.05
2016,6,21,17,0,758.0,78.0,1.8,23.0,426.0,530.89,415.03
2016,6,21,17,15,727.0,74.0,1.75,22.0,375.5,473.5,371.85
2016,6,21,17,30,696.0,70.0,1.7,21.0,325.0,417.95,328.39
2016,6,21,17,45,653.0,64.5,1.65,20.5,275.0,358.69,279.86
2016,6,21,18,0,610.0,59.0,1.6,20.0,225.0,302.21,232.05
2016,6,21,18,15,545.0,52.5,1.5,19.0,177.5,241.41,180.36
2016,6,21,18,30,480.0,46.0,1.4,18.0,130.0,187.14,133.39
2016,6,21,18,45,378.0,36.5,1.3,17.5,89.5,128.38,84.23
2016,6,21,19,0,276.0,27.0,1.2,17.0,49.0,80.31,41.27
2016,6,21,19,15,138.0,13.5,1.1,16.5,24.5,28.95,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,53.5,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,22,5,0,107.0,11.0,1.2,13.0,14.0,10.81,0.0
2016,6,22,5,15,252.0,22.0,1.2,13.0,46.0,17.1,4.42
2016,6,22,5,30,397.0,33.0,1.2,13.0,78.0,25.0,15.76
2016,6,22,5,45,481.5,40.5,1.3,13.5,122.5,29.17,20.12
2016,6,22,6,0,566.0,48.0,1.4,14.0,167.0,33.11,23.91
2016,6,22,6,15,622.0,54.0,1.4,14.5,217.0,53.53,28.53
2016,6,22,6,30,678.0,60.0,1.4,15.0,267.0,100.8,53.57
2016,6,22,6,45,716.5,64.0,1.4,15.5,318.5,147.12,86.59
2016,6,22,7,0,755.0,68.0,1.4,16.0,370.0,197.76,128.03
2016,6,22,7,15,783.0,71.5,1.35,16.5,422.0,249.55,173.03
2016,6,22,7,30,811.0,75.0,1.3,17.0,474.0,304.14,220.69
2016,6,22,7,45,833.0,77.5,1.3,17.5,524.5,361.65,270.15
2016,6,22,8,0,855.0,80.0,1.3,18.0,575.0,417.33,316.97
2016,6,22,8,15,870.5,82.0,1.3,18.0,622.5,471.01,361.57
2016,6,22,8,30,886.0,84.0,1.3,18.0,670.0,525.19,405.16
2016,6,22,8,45,899.5,85.5,1.35,18.5,714.0,578.06,445.9
2016,6,22,9,0,913.0,87.0,1.4,19.0,758.0,630.73,485.19
2016,6,22,9,15,922.0,88.5,1.4,19.0,797.0,680.08,521.48
2016,6,22,9,30,931.0,90.0,1.4,19.0,836.0,728.36,554.99
2016,6,22,9,45,939.0,90.5,1.4,19.5,869.5,773.66,583.66
2016,6,22,10,0,947.0,91.0,1.4,20.0,903.0,817.35,610.76
2016,6,22,10,15,952.0,92.0,1.4,20.0,930.5,857.3,636.15
2016,6,22,10,30,957.0,93.0,1.4,20.0,958.0,895.04,659.85
2016,6,22,10,45,961.0,93.5,1.4,20.5,978.5,929.03,679.63
2016,6,22,11,0,965.0,94.0,1.4,21.0,999.0,960.41,697.56
2016,6,22,11,15,967.5,94.5,1.4,21.0,1012.5,987.65,714.08
2016,6,22,11,30,970.0,95.0,1.4,21.0,1026.0,1011.95,728.74
2016,6,22,11,45,971.5,95.0,1.45,21.5,1032.5,1031.73,740.02
2016,6,22,12,0,973.0,95.0,1.5,22.0,1039.0,1048.33,749.39
2016,6,22,12,15,972.5,95.0,1.5,22.0,1037.5,1059.71,756.23
2016,6,22,12,30,972.0,95.0,1.5,22.0,1036.0,1067.73,761.15
2016,6,22,12,45,962.0,100.5,1.55,22.0,1025.0,1068.47,762.55
2016,6,22,13,0,952.0,106.0,1.6,22.0,1014.0,1065.83,762.04
2016,6,22,13,15,949.0,105.5,1.6,21.5,998.0,1060.7,760.78
2016,6,22,13,30,946.0,105.0,1.6,21.0,982.0,1052.23,757.56
2016,6,22,13,45,941.0,104.5,1.6,21.0,959.0,1038.5,749.7
2016,6,22,14,0,936.0,104.0,1.6,21.0,936.0,1021.59,739.97
2016,6,22,14,15,930.0,102.5,1.6,20.5,906.5,999.59,728.47
2016,6,22,14,30,924.0,101.0,1.6,20.0,877.0,974.65,715.1
2016,6,22,14,45,915.0,100.0,1.6,20.0,841.0,944.72,697.08
2016,6,22,15,0,906.0,99.0,1.6,20.0,805.0,912.31,677.39
2016,6,22,15,15,895.5,97.0,1.55,19.5,764.0,875.24,655.1
2016,6,22,15,30,885.0,95.0,1.5,19.0,723.0,836.15,631.25
2016,6,22,15,45,871.0,92.5,1.5,19.0,678.0,791.95,602.99
2016,6,22,16,0,857.0,90.0,1.5,19.0,633.0,746.43,573.44
2016,6,22,16,15,839.0,87.5,1.5,18.5,584.5,700.22,543.95
2016,6,22,16,30,821.0,85.0,1.5,18.0,536.0,650.04,510.52
2016,6,22,16,45,797.0,81.5,1.55,17.5,485.0,594.76,471.05
2016,6,22,17,0,773.0,78.0,1.6,17.0,434.0,540.05,430.52
2016,6,22,17,15,740.5,74.0,1.6,16.5,382.0,481.14,384.92
2016,6,22,17,30,708.0,70.0,1.6,16.0,330.0,424.19,339.16
2016,6,22,17,45,661.5,65.0,1.6,15.5,279.0,363.35,288.71
2016,6,22,18,0,615.0,60.0,1.6,15.0,228.0,305.61,239.18
2016,6,22,18,15,548.5,53.0,1.55,14.5,180.0,243.47,185.17
2016,6,22,18,30,482.0,46.0,1.5,14.0,132.0,188.02,136.23
2016,6,22,18,45,373.0,37.0,1.45,13.5,90.5,128.06,85.59
2016,6,22,19,0,264.0,28.0,1.4,13.0,49.0,79.57,42.1
2016,6,22,19,15,132.0,14.0,1.35,13.0,24.5,28.84,0.0
2016,6,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.5,5.5,1.2,11.5,6.5,0.0,0.0
2016,6,23,5,0,109.0,11.0,1.2,12.0,13.0,10.81,0.0
2016,6,23,5,15,253.5,21.5,1.2,12.5,45.0,16.66,3.9
2016,6,23,5,30,398.0,32.0,1.2,13.0,77.0,24.11,14.97
2016,6,23,5,45,489.0,39.0,1.3,13.5,122.0,27.9,18.99
2016,6,23,6,0,580.0,46.0,1.4,14.0,167.0,31.49,22.47
2016,6,23,6,15,635.0,51.0,1.4,14.5,217.0,53.72,28.8
2016,6,23,6,30,690.0,56.0,1.4,15.0,267.0,97.52,50.49
2016,6,23,6,45,731.0,59.5,1.4,15.5,319.0,144.36,83.69
2016,6,23,7,0,772.0,63.0,1.4,16.0,371.0,195.78,125.68
2016,6,23,7,15,799.0,66.5,1.35,16.5,423.0,248.21,171.35
2016,6,23,7,30,826.0,70.0,1.3,17.0,475.0,306.84,222.33
2016,6,23,7,45,848.0,72.0,1.3,17.5,526.0,361.17,269.45
2016,6,23,8,0,870.0,74.0,1.3,18.0,577.0,417.13,316.64
2016,6,23,8,15,885.5,76.0,1.3,18.5,624.5,471.54,361.22
2016,6,23,8,30,901.0,78.0,1.3,19.0,672.0,526.43,404.57
2016,6,23,8,45,913.5,79.5,1.3,19.5,716.5,579.45,445.01
2016,6,23,9,0,926.0,81.0,1.3,20.0,761.0,632.18,483.79
2016,6,23,9,15,934.5,82.5,1.3,20.5,800.0,681.79,519.05
2016,6,23,9,30,943.0,84.0,1.3,21.0,839.0,730.26,551.14
2016,6,23,9,45,945.0,88.0,1.3,21.5,871.5,775.04,579.1
2016,6,23,10,0,947.0,92.0,1.3,22.0,904.0,817.75,605.22
2016,6,23,10,15,951.5,93.0,1.3,22.0,930.5,857.34,630.08
2016,6,23,10,30,956.0,94.0,1.3,22.0,957.0,894.69,653.25
2016,6,23,10,45,958.5,95.0,1.35,22.5,977.0,927.88,673.01
2016,6,23,11,0,961.0,96.0,1.4,23.0,997.0,958.39,690.95
2016,6,23,11,15,962.0,96.5,1.45,23.0,1009.5,984.2,707.23
2016,6,23,11,30,963.0,97.0,1.5,23.0,1022.0,1007.02,721.69
2016,6,23,11,45,962.5,97.0,1.55,23.5,1026.5,1024.81,731.67
2016,6,23,12,0,962.0,97.0,1.6,24.0,1031.0,1039.38,739.74
2016,6,23,12,15,960.5,97.0,1.65,24.0,1028.5,1049.71,746.72
2016,6,23,12,30,959.0,97.0,1.7,24.0,1026.0,1056.7,751.78
2016,6,23,12,45,955.5,97.5,1.75,24.0,1016.0,1058.84,753.98
2016,6,23,13,0,952.0,98.0,1.8,24.0,1006.0,1057.6,754.24
2016,6,23,13,15,948.5,97.0,1.8,24.0,989.0,1051.45,750.85
2016,6,23,13,30,945.0,96.0,1.8,24.0,972.0,1041.96,745.53
2016,6,23,13,45,940.5,95.0,1.85,24.0,949.0,1028.18,738.35
2016,6,23,14,0,936.0,94.0,1.9,24.0,926.0,1011.22,729.22
2016,6,23,14,15,930.0,93.0,1.9,23.5,896.5,989.73,718.01
2016,6,23,14,30,924.0,92.0,1.9,23.0,867.0,965.31,704.92
2016,6,23,14,45,918.0,89.5,1.95,23.0,832.5,936.5,688.15
2016,6,23,15,0,912.0,87.0,2.0,23.0,798.0,905.03,669.51
2016,6,23,15,15,902.5,85.0,2.0,22.5,758.0,868.6,648.16
2016,6,23,15,30,893.0,83.0,2.0,22.0,718.0,830.09,625.13
2016,6,23,15,45,883.5,79.5,2.0,21.5,674.0,788.04,599.32
2016,6,23,16,0,874.0,76.0,2.0,21.0,630.0,744.3,571.88
2016,6,23,16,15,857.0,74.0,1.95,20.5,582.0,695.4,539.88
2016,6,23,16,30,840.0,72.0,1.9,20.0,534.0,645.9,506.84
2016,6,23,16,45,819.5,68.5,1.9,20.0,483.5,592.2,467.45
2016,6,23,17,0,799.0,65.0,1.9,20.0,433.0,538.75,426.71
2016,6,23,17,15,769.0,61.5,1.85,19.0,381.5,482.93,384.04
2016,6,23,17,30,739.0,58.0,1.8,18.0,330.0,426.43,339.18
2016,6,23,17,45,695.0,54.5,1.75,17.5,279.0,365.87,288.86
2016,6,23,18,0,651.0,51.0,1.7,17.0,228.0,309.0,239.93
2016,6,23,18,15,588.5,45.5,1.6,16.5,180.5,247.88,186.68
2016,6,23,18,30,526.0,40.0,1.5,16.0,133.0,193.87,138.74
2016,6,23,18,45,418.5,32.5,1.45,15.5,91.5,133.54,87.75
2016,6,23,19,0,311.0,25.0,1.4,15.0,50.0,84.62,43.8
2016,6,23,19,15,155.5,12.5,1.3,14.5,25.0,30.13,0.0
2016,6,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.0,1.05,12.5,6.0,0.0,0.0
2016,6,24,5,0,113.0,10.0,1.1,13.0,12.0,9.83,0.0
2016,6,24,5,15,259.5,20.5,1.15,13.0,44.5,15.75,3.05
2016,6,24,5,30,406.0,31.0,1.2,13.0,77.0,23.23,14.19
2016,6,24,5,45,491.0,38.5,1.3,13.5,121.5,27.51,18.64
2016,6,24,6,0,576.0,46.0,1.4,14.0,166.0,31.53,22.5
2016,6,24,6,15,632.5,51.5,1.4,14.5,216.0,53.47,29.0
2016,6,24,6,30,689.0,57.0,1.4,15.0,266.0,97.64,50.78
2016,6,24,6,45,725.0,61.5,1.4,15.5,317.5,144.62,84.17
2016,6,24,7,0,761.0,66.0,1.4,16.0,369.0,195.64,125.94
2016,6,24,7,15,790.0,69.5,1.35,16.5,421.5,247.96,171.34
2016,6,24,7,30,819.0,73.0,1.3,17.0,474.0,303.18,219.54
2016,6,24,7,45,838.5,76.5,1.3,17.5,525.0,361.14,269.48
2016,6,24,8,0,858.0,80.0,1.3,18.0,576.0,417.01,316.52
2016,6,24,8,15,874.5,82.5,1.3,18.5,624.5,471.78,361.28
2016,6,24,8,30,891.0,85.0,1.3,19.0,673.0,527.15,404.91
2016,6,24,8,45,902.5,88.0,1.35,19.5,717.0,580.6,445.89
2016,6,24,9,0,914.0,91.0,1.4,20.0,761.0,633.69,485.26
2016,6,24,9,15,923.5,92.5,1.4,20.5,800.5,683.49,520.71
2016,6,24,9,30,933.0,94.0,1.4,21.0,840.0,732.26,553.48
2016,6,24,9,45,940.0,95.5,1.4,21.5,874.0,777.95,582.14
2016,6,24,10,0,947.0,97.0,1.4,22.0,908.0,821.98,609.18
2016,6,24,10,15,952.5,98.0,1.4,22.0,936.0,862.44,634.66
2016,6,24,10,30,958.0,99.0,1.4,22.0,964.0,900.72,658.49
2016,6,24,10,45,961.0,100.0,1.45,22.5,984.5,934.48,678.6
2016,6,24,11,0,964.0,101.0,1.5,23.0,1005.0,965.57,696.9
2016,6,24,11,15,966.0,101.5,1.5,23.0,1018.5,992.45,713.11
2016,6,24,11,30,968.0,102.0,1.5,23.0,1032.0,1016.37,727.47
2016,6,24,11,45,968.0,103.0,1.55,23.5,1037.5,1035.8,738.42
2016,6,24,12,0,968.0,104.0,1.6,24.0,1043.0,1052.03,747.46
2016,6,24,12,15,967.5,104.0,1.6,24.0,1041.5,1063.51,754.33
2016,6,24,12,30,967.0,104.0,1.6,24.0,1040.0,1071.65,759.29
2016,6,24,12,45,958.5,108.0,1.65,24.5,1029.0,1072.48,759.23
2016,6,24,13,0,950.0,112.0,1.7,25.0,1018.0,1069.93,757.26
2016,6,24,13,15,946.5,111.0,1.7,25.0,1001.5,1063.93,754.03
2016,6,24,13,30,943.0,110.0,1.7,25.0,985.0,1054.59,748.87
2016,6,24,13,45,938.5,109.0,1.75,25.0,962.0,1040.98,741.93
2016,6,24,14,0,934.0,108.0,1.8,25.0,939.0,1024.17,733.06
2016,6,24,14,15,927.5,106.5,1.8,25.0,909.0,1001.83,720.07
2016,6,24,14,30,921.0,105.0,1.8,25.0,879.0,976.58,705.3
2016,6,24,14,45,912.5,103.5,1.8,25.0,843.0,946.73,687.57
2016,6,24,15,0,904.0,102.0,1.8,25.0,807.0,914.37,668.16
2016,6,24,15,15,893.0,100.0,1.8,24.5,766.0,877.0,646.59
2016,6,24,15,30,882.0,98.0,1.8,24.0,725.0,837.64,623.43
2016,6,24,15,45,867.0,96.0,1.8,24.0,679.5,793.35,595.4
2016,6,24,16,0,852.0,94.0,1.8,24.0,634.0,747.82,566.14
2016,6,24,16,15,834.0,91.5,1.75,23.5,585.5,701.9,536.82
2016,6,24,16,30,816.0,89.0,1.7,23.0,537.0,651.94,503.52
2016,6,24,16,45,790.5,85.5,1.7,22.5,486.0,595.94,463.81
2016,6,24,17,0,765.0,82.0,1.7,22.0,435.0,540.64,423.26
2016,6,24,17,15,732.5,78.0,1.65,21.0,383.0,482.06,379.27
2016,6,24,17,30,700.0,74.0,1.6,20.0,331.0,426.51,335.84
2016,6,24,17,45,653.0,68.5,1.55,19.5,280.0,364.32,285.11
2016,6,24,18,0,606.0,63.0,1.5,19.0,229.0,306.2,236.07
2016,6,24,18,15,538.0,56.0,1.4,18.0,180.5,243.92,183.23
2016,6,24,18,30,470.0,49.0,1.3,17.0,132.0,188.46,135.35
2016,6,24,18,45,364.0,38.5,1.2,16.5,91.0,128.07,84.95
2016,6,24,19,0,258.0,28.0,1.1,16.0,50.0,78.99,41.65
2016,6,24,19,15,129.0,14.0,1.05,15.5,25.0,28.63,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,33.0,5.0,0.65,12.5,5.5,0.0,0.0
2016,6,25,5,0,66.0,10.0,0.6,13.0,11.0,9.83,0.0
2016,6,25,5,15,207.0,22.0,0.55,13.5,42.0,17.25,3.49
2016,6,25,5,30,348.0,34.0,0.5,14.0,73.0,26.12,16.58
2016,6,25,5,45,444.0,42.5,0.5,14.5,118.0,31.13,21.75
2016,6,25,6,0,540.0,51.0,0.5,15.0,163.0,35.83,26.24
2016,6,25,6,15,598.5,57.0,0.5,15.5,212.5,53.56,29.93
2016,6,25,6,30,657.0,63.0,0.5,16.0,262.0,96.7,51.09
2016,6,25,6,45,700.5,67.0,0.55,17.0,314.5,145.6,85.29
2016,6,25,7,0,744.0,71.0,0.6,18.0,367.0,196.2,125.46
2016,6,25,7,15,773.5,75.0,0.65,18.5,419.0,248.16,169.7
2016,6,25,7,30,803.0,79.0,0.7,19.0,471.0,303.11,216.82
2016,6,25,7,45,825.5,81.5,0.8,20.0,522.0,357.04,262.47
2016,6,25,8,0,848.0,84.0,0.9,21.0,573.0,415.85,310.54
2016,6,25,8,15,864.5,86.5,0.9,21.5,621.0,470.15,353.95
2016,6,25,8,30,881.0,89.0,0.9,22.0,669.0,525.07,396.27
2016,6,25,8,45,894.5,90.5,0.95,23.0,713.5,577.78,435.06
2016,6,25,9,0,908.0,92.0,1.0,24.0,758.0,630.32,472.28
2016,6,25,9,15,918.0,94.0,1.05,24.5,797.5,680.67,507.62
2016,6,25,9,30,928.0,96.0,1.1,25.0,837.0,730.06,540.56
2016,6,25,9,45,930.5,100.0,1.15,25.5,870.0,774.7,568.35
2016,6,25,10,0,933.0,104.0,1.2,26.0,903.0,817.36,594.48
2016,6,25,10,15,938.5,105.5,1.2,26.5,930.5,857.86,618.24
2016,6,25,10,30,944.0,107.0,1.2,27.0,958.0,896.23,640.29
2016,6,25,10,45,948.0,107.5,1.25,27.5,979.0,930.02,659.93
2016,6,25,11,0,952.0,108.0,1.3,28.0,1000.0,961.24,677.86
2016,6,25,11,15,954.5,108.5,1.3,28.0,1014.0,988.37,693.79
2016,6,25,11,30,957.0,109.0,1.3,28.0,1028.0,1012.59,707.94
2016,6,25,11,45,957.5,109.5,1.35,28.5,1034.5,1031.89,718.55
2016,6,25,12,0,958.0,110.0,1.4,29.0,1041.0,1048.04,727.33
2016,6,25,12,15,958.0,110.0,1.4,29.0,1039.5,1059.97,734.29
2016,6,25,12,30,958.0,110.0,1.4,29.0,1038.0,1068.63,739.42
2016,6,25,12,45,957.5,109.0,1.45,29.0,1029.5,1072.42,742.64
2016,6,25,13,0,957.0,108.0,1.5,29.0,1021.0,1072.83,743.98
2016,6,25,13,15,953.5,107.5,1.55,29.0,1005.0,1067.35,741.91
2016,6,25,13,30,950.0,107.0,1.6,29.0,989.0,1058.51,737.96
2016,6,25,13,45,945.5,106.0,1.65,29.0,965.5,1044.85,731.17
2016,6,25,14,0,941.0,105.0,1.7,29.0,942.0,1027.98,722.49
2016,6,25,14,15,934.5,104.0,1.7,28.5,912.0,1006.07,711.46
2016,6,25,14,30,928.0,103.0,1.7,28.0,882.0,981.23,698.6
2016,6,25,14,45,919.5,101.0,1.7,28.0,846.0,950.71,680.74
2016,6,25,15,0,911.0,99.0,1.7,28.0,810.0,917.65,661.22
2016,6,25,15,15,900.5,97.0,1.7,27.5,769.0,880.52,640.2
2016,6,25,15,30,890.0,95.0,1.7,27.0,728.0,841.35,617.57
2016,6,25,15,45,876.0,93.0,1.7,26.5,683.0,797.58,591.49
2016,6,25,16,0,862.0,91.0,1.7,26.0,638.0,752.47,564.04
2016,6,25,16,15,844.0,88.0,1.65,25.5,589.0,705.57,534.39
2016,6,25,16,30,826.0,85.0,1.6,25.0,540.0,654.65,501.03
2016,6,25,16,45,803.0,81.5,1.6,24.5,489.0,599.79,462.6
2016,6,25,17,0,780.0,78.0,1.6,24.0,438.0,545.38,423.14
2016,6,25,17,15,748.0,74.0,1.5,23.0,386.0,486.37,379.06
2016,6,25,17,30,716.0,70.0,1.4,22.0,334.0,429.26,334.75
2016,6,25,17,45,672.0,64.5,1.35,21.5,282.5,368.47,285.57
2016,6,25,18,0,628.0,59.0,1.3,21.0,231.0,310.53,237.06
2016,6,25,18,15,562.5,52.5,1.2,20.0,182.5,248.47,184.74
2016,6,25,18,30,497.0,46.0,1.1,19.0,134.0,192.97,137.03
2016,6,25,18,45,393.5,36.5,1.0,18.0,92.5,132.73,87.07
2016,6,25,19,0,290.0,27.0,0.9,17.0,51.0,83.55,43.63
2016,6,25,19,15,145.0,13.5,0.85,16.5,25.5,30.04,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,5.5,0.55,12.5,5.5,0.0,0.0
2016,6,26,5,0,0.0,11.0,0.5,13.0,11.0,10.81,0.0
2016,6,26,5,15,176.5,22.0,0.5,13.5,41.5,17.12,2.98
2016,6,26,5,30,353.0,33.0,0.5,14.0,72.0,25.23,15.78
2016,6,26,5,45,444.0,41.5,0.5,14.5,116.0,30.28,21.0
2016,6,26,6,0,535.0,50.0,0.5,15.0,160.0,35.02,25.52
2016,6,26,6,15,592.0,56.0,0.5,15.5,209.0,51.9,29.03
2016,6,26,6,30,649.0,62.0,0.5,16.0,258.0,94.52,49.74
2016,6,26,6,45,691.0,66.0,0.55,17.0,309.5,142.71,83.36
2016,6,26,7,0,733.0,70.0,0.6,18.0,361.0,192.49,122.88
2016,6,26,7,15,761.5,74.0,0.6,18.5,412.0,243.6,166.36
2016,6,26,7,30,790.0,78.0,0.6,19.0,463.0,297.6,212.56
2016,6,26,7,45,812.5,80.5,0.65,20.0,513.5,350.83,257.42
2016,6,26,8,0,835.0,83.0,0.7,21.0,564.0,408.97,304.64
2016,6,26,8,15,851.0,85.5,0.7,21.5,611.0,462.38,347.21
2016,6,26,8,30,867.0,88.0,0.7,22.0,658.0,516.37,388.67
2016,6,26,8,45,880.0,90.0,0.75,22.5,702.0,568.61,427.82
2016,6,26,9,0,893.0,92.0,0.8,23.0,746.0,620.65,465.54
2016,6,26,9,15,902.5,93.5,0.8,23.5,784.5,669.55,499.39
2016,6,26,9,30,912.0,95.0,0.8,24.0,823.0,717.48,530.83
2016,6,26,9,45,920.0,95.5,0.85,25.0,857.0,762.15,557.58
2016,6,26,10,0,928.0,96.0,0.9,26.0,891.0,805.28,582.82
2016,6,26,10,15,933.0,97.5,0.95,26.0,918.0,845.2,607.95
2016,6,26,10,30,938.0,99.0,1.0,26.0,945.0,882.98,631.57
2016,6,26,10,45,941.0,100.0,1.05,26.5,965.0,916.21,650.95
2016,6,26,11,0,944.0,101.0,1.1,27.0,985.0,946.83,668.61
2016,6,26,11,15,946.0,101.5,1.15,27.0,998.0,973.31,684.99
2016,6,26,11,30,948.0,102.0,1.2,27.0,1011.0,996.89,699.65
2016,6,26,11,45,948.0,102.5,1.25,27.5,1017.0,1015.56,709.98
2016,6,26,12,0,948.0,103.0,1.3,28.0,1023.0,1031.08,718.48
2016,6,26,12,15,947.0,103.0,1.35,28.0,1021.0,1041.92,725.67
2016,6,26,12,30,946.0,103.0,1.4,28.0,1019.0,1049.48,731.04
2016,6,26,12,45,932.0,110.5,1.45,28.5,1006.5,1048.35,729.84
2016,6,26,13,0,918.0,118.0,1.5,29.0,994.0,1043.93,726.83
2016,6,26,13,15,914.0,117.5,1.55,29.0,977.5,1038.15,724.56
2016,6,26,13,30,910.0,117.0,1.6,29.0,961.0,1029.15,720.42
2016,6,26,13,45,904.0,116.0,1.65,29.5,937.5,1014.5,711.48
2016,6,26,14,0,898.0,115.0,1.7,30.0,914.0,996.8,700.76
2016,6,26,14,15,891.0,113.5,1.7,29.5,884.5,974.69,689.47
2016,6,26,14,30,884.0,112.0,1.7,29.0,855.0,949.79,676.43
2016,6,26,14,45,874.0,110.5,1.75,29.0,819.5,919.52,659.18
2016,6,26,15,0,864.0,109.0,1.8,29.0,784.0,886.93,640.3
2016,6,26,15,15,852.5,107.0,1.8,28.5,743.5,850.37,619.38
2016,6,26,15,30,841.0,105.0,1.8,28.0,703.0,811.97,596.96
2016,6,26,15,45,825.5,102.5,1.8,28.0,658.5,772.1,572.07
2016,6,26,16,0,810.0,100.0,1.8,28.0,614.0,727.01,543.3
2016,6,26,16,15,791.0,97.0,1.75,27.0,566.5,677.99,513.06
2016,6,26,16,30,772.0,94.0,1.7,26.0,519.0,628.61,480.98
2016,6,26,16,45,747.5,90.0,1.7,25.5,469.0,574.62,442.98
2016,6,26,17,0,723.0,86.0,1.7,25.0,419.0,521.31,404.19
2016,6,26,17,15,690.0,81.0,1.65,24.0,369.0,464.48,361.87
2016,6,26,17,30,657.0,76.0,1.6,23.0,319.0,408.63,318.71
2016,6,26,17,45,612.0,70.0,1.55,22.5,269.5,348.89,270.42
2016,6,26,18,0,567.0,64.0,1.5,22.0,220.0,293.04,223.78
2016,6,26,18,15,501.0,56.5,1.4,21.0,173.5,232.85,173.29
2016,6,26,18,30,435.0,49.0,1.3,20.0,127.0,179.3,127.62
2016,6,26,18,45,338.0,38.5,1.2,19.0,87.5,122.68,80.85
2016,6,26,19,0,241.0,28.0,1.1,18.0,48.0,76.45,40.26
2016,6,26,19,15,120.5,14.0,1.05,17.5,24.0,27.74,0.0
2016,6,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,5,15,183.5,15.5,0.45,13.5,36.0,11.29,0.0
2016,6,27,5,30,367.0,31.0,0.4,14.0,72.0,23.4,14.21
2016,6,27,5,45,454.0,39.0,0.4,14.5,115.0,28.11,19.09
2016,6,27,6,0,541.0,47.0,0.4,15.0,158.0,32.52,23.31
2016,6,27,6,15,597.5,53.0,0.4,15.5,207.0,48.84,26.78
2016,6,27,6,30,654.0,59.0,0.4,16.0,256.0,94.57,49.77
2016,6,27,6,45,692.5,63.5,0.4,17.0,306.5,139.88,80.93
2016,6,27,7,0,731.0,68.0,0.4,18.0,357.0,189.53,120.31
2016,6,27,7,15,759.5,72.0,0.45,19.0,408.5,240.51,163.32
2016,6,27,7,30,788.0,76.0,0.5,20.0,460.0,294.39,208.96
2016,6,27,7,45,808.5,79.0,0.6,21.0,509.5,347.27,253.56
2016,6,27,8,0,829.0,82.0,0.7,22.0,559.0,404.87,300.46
2016,6,27,8,15,845.0,84.5,0.75,22.5,606.0,457.97,343.0
2016,6,27,8,30,861.0,87.0,0.8,23.0,653.0,511.67,384.58
2016,6,27,8,45,873.0,90.0,0.9,24.0,696.5,564.01,423.36
2016,6,27,9,0,885.0,93.0,1.0,25.0,740.0,616.08,460.61
2016,6,27,9,15,894.5,94.5,1.0,25.5,779.0,664.66,494.27
2016,6,27,9,30,904.0,96.0,1.0,26.0,818.0,712.27,525.66
2016,6,27,9,45,897.5,105.5,1.0,27.0,847.5,754.69,550.31
2016,6,27,10,0,891.0,115.0,1.0,28.0,877.0,794.5,572.76
2016,6,27,10,15,897.0,116.0,1.05,28.5,904.5,833.53,596.13
2016,6,27,10,30,903.0,117.0,1.1,29.0,932.0,870.57,617.98
2016,6,27,10,45,906.5,118.5,1.15,29.5,952.0,903.76,637.22
2016,6,27,11,0,910.0,120.0,1.2,30.0,972.0,934.47,654.82
2016,6,27,11,15,912.5,121.0,1.2,30.0,986.0,961.19,670.45
2016,6,27,11,30,915.0,122.0,1.2,30.0,1000.0,985.14,684.4
2016,6,27,11,45,916.0,122.5,1.25,30.5,1006.0,1004.31,694.92
2016,6,27,12,0,917.0,123.0,1.3,31.0,1012.0,1020.48,703.71
2016,6,27,12,15,917.0,123.0,1.35,31.0,1011.0,1032.11,711.29
2016,6,27,12,30,917.0,123.0,1.4,31.0,1010.0,1040.61,717.14
2016,6,27,12,45,917.5,121.0,1.45,31.5,1002.5,1044.39,718.85
2016,6,27,13,0,918.0,119.0,1.5,32.0,995.0,1044.91,718.76
2016,6,27,13,15,915.5,118.5,1.55,31.5,979.5,1040.69,718.85
2016,6,27,13,30,913.0,118.0,1.6,31.0,964.0,1033.22,717.11
2016,6,27,13,45,909.0,116.5,1.65,31.0,942.0,1020.04,710.54
2016,6,27,14,0,905.0,115.0,1.7,31.0,920.0,1003.74,702.15
2016,6,27,14,15,899.0,113.5,1.75,30.5,891.0,982.5,692.13
2016,6,27,14,30,893.0,112.0,1.8,30.0,862.0,958.42,680.29
2016,6,27,14,45,886.0,109.5,1.85,30.0,827.5,929.65,664.03
2016,6,27,15,0,879.0,107.0,1.9,30.0,793.0,898.36,646.05
2016,6,27,15,15,868.0,105.0,1.9,29.5,753.0,861.81,625.24
2016,6,27,15,30,857.0,103.0,1.9,29.0,713.0,823.33,602.92
2016,6,27,15,45,845.0,99.5,1.9,29.0,669.0,780.74,576.33
2016,6,27,16,0,833.0,96.0,1.9,29.0,625.0,740.3,550.87
2016,6,27,16,15,814.5,93.0,1.85,28.5,577.0,690.73,519.43
2016,6,27,16,30,796.0,90.0,1.8,28.0,529.0,640.72,486.53
2016,6,27,16,45,774.0,85.5,1.8,27.5,479.0,586.7,448.87
2016,6,27,17,0,752.0,81.0,1.8,27.0,429.0,533.09,410.21
2016,6,27,17,15,719.5,77.0,1.7,26.0,377.5,475.12,367.22
2016,6,27,17,30,687.0,73.0,1.6,25.0,326.0,420.15,324.86
2016,6,27,17,45,645.0,67.0,1.55,24.0,276.0,360.18,277.28
2016,6,27,18,0,603.0,61.0,1.5,23.0,226.0,303.78,230.8
2016,6,27,18,15,537.5,54.0,1.35,22.0,178.5,242.4,179.35
2016,6,27,18,30,472.0,47.0,1.2,21.0,131.0,187.6,132.59
2016,6,27,18,45,374.0,37.0,1.1,20.0,90.5,129.28,84.45
2016,6,27,19,0,276.0,27.0,1.0,19.0,50.0,81.48,42.4
2016,6,27,19,15,138.0,13.5,0.95,18.5,25.0,29.33,0.0
2016,6,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,144.5,17.5,0.5,14.5,33.0,13.12,0.09
2016,6,28,5,30,289.0,35.0,0.5,15.0,66.0,27.32,17.38
2016,6,28,5,45,380.0,44.5,0.5,15.5,108.0,33.18,23.39
2016,6,28,6,0,471.0,54.0,0.5,16.0,150.0,38.66,28.59
2016,6,28,6,15,530.5,61.5,0.5,16.5,197.5,53.93,32.34
2016,6,28,6,30,590.0,69.0,0.5,17.0,245.0,94.61,52.14
2016,6,28,6,45,634.5,74.0,0.55,17.5,295.5,137.92,81.75
2016,6,28,7,0,679.0,79.0,0.6,18.0,346.0,186.19,119.89
2016,6,28,7,15,709.5,83.5,0.6,18.5,397.0,235.53,161.57
2016,6,28,7,30,740.0,88.0,0.6,19.0,448.0,290.55,208.19
2016,6,28,7,45,764.5,91.0,0.6,20.0,497.5,342.29,251.4
2016,6,28,8,0,789.0,94.0,0.6,21.0,547.0,396.08,294.93
2016,6,28,8,15,806.5,97.0,0.6,21.5,594.0,448.57,336.66
2016,6,28,8,30,824.0,100.0,0.6,22.0,641.0,501.91,377.52
2016,6,28,8,45,838.0,102.5,0.65,23.0,684.5,555.67,416.78
2016,6,28,9,0,852.0,105.0,0.7,24.0,728.0,606.91,452.92
2016,6,28,9,15,862.5,107.0,0.75,24.5,766.5,655.19,486.72
2016,6,28,9,30,873.0,109.0,0.8,25.0,805.0,702.67,519.04
2016,6,28,9,45,884.0,109.0,0.85,25.5,839.5,747.59,547.11
2016,6,28,10,0,895.0,109.0,0.9,26.0,874.0,791.28,573.94
2016,6,28,10,15,900.5,110.5,0.95,26.0,901.0,830.54,598.75
2016,6,28,10,30,906.0,112.0,1.0,26.0,928.0,867.78,622.14
2016,6,28,10,45,910.5,113.0,1.1,26.5,949.0,901.46,642.68
2016,6,28,11,0,915.0,114.0,1.2,27.0,970.0,932.73,661.62
2016,6,28,11,15,917.5,114.5,1.2,27.0,984.0,959.1,677.23
2016,6,28,11,30,920.0,115.0,1.2,27.0,998.0,982.69,691.13
2016,6,28,11,45,921.0,115.5,1.25,27.5,1004.0,1001.96,701.88
2016,6,28,12,0,922.0,116.0,1.3,28.0,1010.0,1018.22,710.86
2016,6,28,12,15,922.0,116.0,1.35,28.0,1009.5,1029.91,718.57
2016,6,28,12,30,922.0,116.0,1.4,28.0,1009.0,1038.44,724.52
2016,6,28,12,45,912.0,121.5,1.45,28.0,998.0,1039.31,725.94
2016,6,28,13,0,902.0,127.0,1.5,28.0,987.0,1036.96,725.6
2016,6,28,13,15,899.0,126.0,1.5,28.0,971.5,1031.86,722.92
2016,6,28,13,30,896.0,125.0,1.5,28.0,956.0,1023.57,718.43
2016,6,28,13,45,892.0,123.5,1.55,28.0,934.0,1010.63,711.96
2016,6,28,14,0,888.0,122.0,1.6,28.0,912.0,994.63,703.67
2016,6,28,14,15,881.5,120.5,1.6,27.5,883.0,973.26,692.76
2016,6,28,14,30,875.0,119.0,1.6,27.0,854.0,949.12,680.11
2016,6,28,14,45,867.5,116.5,1.6,27.0,819.5,920.37,663.16
2016,6,28,15,0,860.0,114.0,1.6,27.0,785.0,889.18,644.59
2016,6,28,15,15,848.5,111.5,1.6,26.5,745.0,852.27,623.4
2016,6,28,15,30,837.0,109.0,1.6,26.0,705.0,817.7,603.51
2016,6,28,15,45,824.0,105.5,1.6,25.5,661.0,774.8,577.68
2016,6,28,16,0,811.0,102.0,1.6,25.0,617.0,730.58,550.53
2016,6,28,16,15,792.0,98.5,1.55,24.5,569.5,680.98,518.67
2016,6,28,16,30,773.0,95.0,1.5,24.0,522.0,631.02,485.09
2016,6,28,16,45,751.0,90.5,1.45,23.5,472.5,578.0,447.45
2016,6,28,17,0,729.0,86.0,1.4,23.0,423.0,525.44,408.93
2016,6,28,17,15,696.0,81.0,1.3,22.0,372.0,468.3,366.11
2016,6,28,17,30,663.0,76.0,1.2,21.0,321.0,412.13,322.49
2016,6,28,17,45,620.5,70.0,1.2,20.5,271.5,353.12,274.89
2016,6,28,18,0,578.0,64.0,1.2,20.0,222.0,297.75,228.56
2016,6,28,18,15,512.0,56.5,1.15,19.0,175.0,236.91,177.39
2016,6,28,18,30,446.0,49.0,1.1,18.0,128.0,182.72,130.94
2016,6,28,18,45,348.5,38.5,1.05,17.5,88.5,125.3,83.04
2016,6,28,19,0,251.0,28.0,1.0,17.0,49.0,78.36,41.45
2016,6,28,19,15,125.5,14.0,0.95,16.5,24.5,28.4,0.0
2016,6,28,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,15,186.0,15.5,0.8,12.5,35.5,11.37,0.0
2016,6,29,5,30,372.0,31.0,0.8,13.0,71.0,23.55,14.28
2016,6,29,5,45,463.0,39.0,0.8,13.5,115.0,28.25,19.25
2016,6,29,6,0,554.0,47.0,0.8,14.0,159.0,32.66,23.5
2016,6,29,6,15,611.5,52.5,0.8,14.5,208.5,47.21,26.21
2016,6,29,6,30,669.0,58.0,0.8,15.0,258.0,93.19,48.67
2016,6,29,6,45,709.5,62.5,0.85,15.5,310.0,139.5,80.58
2016,6,29,7,0,750.0,67.0,0.9,16.0,362.0,190.37,121.49
2016,6,29,7,15,778.5,70.5,0.9,16.5,413.5,241.91,165.89
2016,6,29,7,30,807.0,74.0,0.9,17.0,465.0,296.33,213.18
2016,6,29,7,45,829.5,76.5,0.95,17.5,516.0,353.8,262.54
2016,6,29,8,0,852.0,79.0,1.0,18.0,567.0,409.52,309.42
2016,6,29,8,15,868.0,81.5,1.0,18.0,615.0,463.82,354.35
2016,6,29,8,30,884.0,84.0,1.0,18.0,663.0,518.7,398.28
2016,6,29,8,45,896.5,86.0,1.05,18.5,707.0,571.54,438.87
2016,6,29,9,0,909.0,88.0,1.1,19.0,751.0,624.13,477.94
2016,6,29,9,15,919.0,89.5,1.1,19.5,791.0,674.16,513.52
2016,6,29,9,30,929.0,91.0,1.1,20.0,831.0,723.23,546.53
2016,6,29,9,45,930.5,96.0,1.15,20.5,863.5,768.3,575.25
2016,6,29,10,0,932.0,101.0,1.2,21.0,896.0,811.31,602.21
2016,6,29,10,15,938.0,102.0,1.2,21.0,924.5,851.86,627.74
2016,6,29,10,30,944.0,103.0,1.2,21.0,953.0,890.31,651.66
2016,6,29,10,45,948.5,103.5,1.25,21.5,974.0,924.7,672.23
2016,6,29,11,0,953.0,104.0,1.3,22.0,995.0,956.55,691.06
2016,6,29,11,15,956.0,104.5,1.3,22.0,1009.5,984.34,707.8
2016,6,29,11,30,959.0,105.0,1.3,22.0,1024.0,1009.25,722.72
2016,6,29,11,45,960.5,105.0,1.35,22.0,1031.0,1029.23,735.47
2016,6,29,12,0,962.0,105.0,1.4,22.0,1038.0,1046.07,746.39
2016,6,29,12,15,962.0,105.0,1.45,21.5,1037.5,1058.22,755.98
2016,6,29,12,30,962.0,105.0,1.5,21.0,1037.0,1067.06,763.71
2016,6,29,12,45,953.5,110.0,1.55,21.0,1026.5,1069.12,765.92
2016,6,29,13,0,945.0,115.0,1.6,21.0,1016.0,1067.82,766.22
2016,6,29,13,15,942.5,114.0,1.6,20.5,1000.5,1063.08,765.17
2016,6,29,13,30,940.0,113.0,1.6,20.0,985.0,1054.99,762.16
2016,6,29,13,45,936.0,112.0,1.6,20.0,962.5,1042.12,754.81
2016,6,29,14,0,932.0,111.0,1.6,20.0,940.0,1026.05,745.57
2016,6,29,14,15,926.0,110.0,1.6,19.5,910.5,1004.94,734.61
2016,6,29,14,30,920.0,109.0,1.6,19.0,881.0,980.9,721.77
2016,6,29,14,45,912.0,107.0,1.6,19.0,846.0,951.18,703.84
2016,6,29,15,0,904.0,105.0,1.6,19.0,811.0,918.89,684.2
2016,6,29,15,15,893.5,103.0,1.55,18.5,770.0,882.08,662.04
2016,6,29,15,30,883.0,101.0,1.5,18.0,729.0,843.23,638.31
2016,6,29,15,45,869.5,98.0,1.5,18.0,684.0,799.11,610.07
2016,6,29,16,0,856.0,95.0,1.5,18.0,639.0,753.6,580.49
2016,6,29,16,15,837.5,92.0,1.45,17.5,590.0,706.7,550.04
2016,6,29,16,30,819.0,89.0,1.4,17.0,541.0,655.72,515.62
2016,6,29,16,45,796.0,85.5,1.4,17.0,490.0,601.15,475.56
2016,6,29,17,0,773.0,82.0,1.4,17.0,439.0,547.02,434.61
2016,6,29,17,15,740.5,77.5,1.3,16.5,387.0,487.47,388.4
2016,6,29,17,30,708.0,73.0,1.2,16.0,335.0,429.86,342.17
2016,6,29,17,45,663.5,67.5,1.2,15.5,283.5,369.29,292.46
2016,6,29,18,0,619.0,62.0,1.2,15.0,232.0,311.47,243.27
2016,6,29,18,15,551.5,55.0,1.15,14.5,183.0,248.51,188.96
2016,6,29,18,30,484.0,48.0,1.1,14.0,134.0,192.34,139.65
2016,6,29,18,45,379.5,38.0,1.05,13.5,92.5,131.83,88.49
2016,6,29,19,0,275.0,28.0,1.0,13.0,51.0,82.51,44.23
2016,6,29,19,15,137.5,14.0,0.95,12.5,25.5,29.84,0.0
2016,6,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,157.5,17.0,0.9,12.5,34.0,12.77,0.0
2016,6,30,5,30,315.0,34.0,0.9,13.0,68.0,26.53,16.73
2016,6,30,5,45,411.0,43.0,0.95,13.5,111.5,31.96,22.48
2016,6,30,6,0,507.0,52.0,1.0,14.0,155.0,37.07,27.38
2016,6,30,6,15,568.0,59.0,1.0,14.5,204.0,51.09,30.59
2016,6,30,6,30,629.0,66.0,1.0,15.0,253.0,93.33,50.46
2016,6,30,6,45,671.5,71.0,1.0,15.5,304.5,138.42,81.4
2016,6,30,7,0,714.0,76.0,1.0,16.0,356.0,191.15,123.59
2016,6,30,7,15,744.5,80.5,0.95,16.5,408.0,242.1,167.13
2016,6,30,7,30,775.0,85.0,0.9,17.0,460.0,296.2,213.73
2016,6,30,7,45,797.0,88.5,0.9,17.5,510.5,349.4,259.43
2016,6,30,8,0,819.0,92.0,0.9,18.0,561.0,404.39,305.36
2016,6,30,8,15,836.5,95.0,0.9,18.5,609.0,458.45,349.18
2016,6,30,8,30,854.0,98.0,0.9,19.0,657.0,515.85,393.83
2016,6,30,8,45,865.5,101.5,0.9,19.5,701.0,568.19,433.26
2016,6,30,9,0,877.0,105.0,0.9,20.0,745.0,620.24,471.08
2016,6,30,9,15,888.0,107.0,0.9,20.5,784.5,670.05,506.08
2016,6,30,9,30,899.0,109.0,0.9,21.0,824.0,719.06,539.39
2016,6,30,9,45,906.0,111.5,0.9,22.0,858.5,764.61,566.45
2016,6,30,10,0,913.0,114.0,0.9,23.0,893.0,808.58,591.86
2016,6,30,10,15,919.0,115.0,0.9,23.0,921.0,848.54,616.5
2016,6,30,10,30,925.0,116.0,0.9,23.0,949.0,886.45,639.61
2016,6,30,10,45,929.0,117.5,0.95,23.5,970.0,920.9,659.92
2016,6,30,11,0,933.0,119.0,1.0,24.0,991.0,952.84,678.54
2016,6,30,11,15,935.5,119.5,1.0,24.0,1005.0,979.79,694.41
2016,6,30,11,30,938.0,120.0,1.0,24.0,1019.0,1003.9,708.55
2016,6,30,11,45,939.0,120.5,1.05,24.5,1025.5,1023.63,719.63
2016,6,30,12,0,940.0,121.0,1.1,25.0,1032.0,1040.28,728.91
2016,6,30,12,15,939.5,121.0,1.1,25.0,1031.0,1051.82,735.64
2016,6,30,12,30,939.0,121.0,1.1,25.0,1030.0,1060.13,740.58
2016,6,30,12,45,927.0,127.5,1.15,25.5,1018.5,1060.2,740.23
2016,6,30,13,0,915.0,134.0,1.2,26.0,1007.0,1056.98,738.1
2016,6,30,13,15,911.5,133.5,1.2,26.0,991.0,1051.99,735.53
2016,6,30,13,30,908.0,133.0,1.2,26.0,975.0,1043.76,731.14
2016,6,30,13,45,902.0,132.0,1.25,26.0,951.5,1029.38,724.03
2016,6,30,14,0,896.0,131.0,1.3,26.0,928.0,1011.95,715.14
2016,6,30,14,15,889.0,129.5,1.3,25.5,898.5,990.09,704.08
2016,6,30,14,30,882.0,128.0,1.3,25.0,869.0,965.44,691.27
2016,6,30,14,45,871.5,126.0,1.35,25.0,833.0,934.42,673.79
2016,6,30,15,0,861.0,124.0,1.4,25.0,797.0,901.07,654.68
2016,6,30,15,15,848.5,121.5,1.4,24.5,756.0,867.98,636.11
2016,6,30,15,30,836.0,119.0,1.4,24.0,715.0,828.22,612.87
2016,6,30,15,45,819.5,116.5,1.4,24.0,669.5,783.69,584.95
2016,6,30,16,0,803.0,114.0,1.4,24.0,624.0,738.08,555.91
2016,6,30,16,15,782.5,110.0,1.35,23.5,575.0,687.16,523.26
2016,6,30,16,30,762.0,106.0,1.3,23.0,526.0,636.01,488.53
2016,6,30,16,45,734.0,102.0,1.3,22.5,475.0,581.74,450.38
2016,6,30,17,0,706.0,98.0,1.3,22.0,424.0,526.94,410.59
2016,6,30,17,15,670.0,92.5,1.25,21.0,372.5,467.54,366.41
2016,6,30,17,30,634.0,87.0,1.2,20.0,321.0,410.53,322.38
2016,6,30,17,45,584.0,80.0,1.2,19.5,270.5,348.51,272.51
2016,6,30,18,0,534.0,73.0,1.2,19.0,220.0,290.9,224.59
2016,6,30,18,15,464.0,64.0,1.1,18.0,173.0,229.29,172.91
2016,6,30,18,30,394.0,55.0,1.0,17.0,126.0,174.75,126.46
2016,6,30,18,45,289.5,43.0,0.95,16.5,86.0,116.31,78.24
2016,6,30,19,0,185.0,31.0,0.9,16.0,46.0,70.12,38.03
2016,6,30,19,15,92.5,15.5,0.85,15.5,23.0,26.06,0.0
2016,6,30,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
