Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,5,15,129.5,18.0,0.8,12.5,31.5,13.93,0.0
2016,7,1,5,30,259.0,36.0,0.8,13.0,63.0,27.78,17.71
2016,7,1,5,45,355.0,46.5,0.8,13.5,105.0,35.37,25.45
2016,7,1,6,0,451.0,57.0,0.8,14.0,147.0,41.68,31.47
2016,7,1,6,15,514.5,64.5,0.8,14.5,195.5,54.24,34.45
2016,7,1,6,30,578.0,72.0,0.8,15.0,244.0,94.14,53.18
2016,7,1,6,45,624.5,78.0,0.8,15.5,295.0,137.78,82.88
2016,7,1,7,0,671.0,84.0,0.8,16.0,346.0,186.63,121.48
2016,7,1,7,15,703.0,88.5,0.8,16.5,397.0,235.86,163.29
2016,7,1,7,30,735.0,93.0,0.8,17.0,448.0,288.4,208.38
2016,7,1,7,45,760.5,96.5,0.85,17.5,498.5,343.46,255.28
2016,7,1,8,0,786.0,100.0,0.9,18.0,549.0,397.92,300.74
2016,7,1,8,15,804.5,103.5,0.9,18.5,597.0,451.23,343.9
2016,7,1,8,30,823.0,107.0,0.9,19.0,645.0,505.52,386.28
2016,7,1,8,45,838.0,109.5,0.9,19.5,689.0,557.7,425.67
2016,7,1,9,0,853.0,112.0,0.9,20.0,733.0,611.75,464.95
2016,7,1,9,15,864.5,114.0,0.9,20.5,772.5,660.86,499.5
2016,7,1,9,30,876.0,116.0,0.9,21.0,812.0,709.25,532.48
2016,7,1,9,45,884.5,117.5,0.9,21.5,846.0,754.06,560.61
2016,7,1,10,0,893.0,119.0,0.9,22.0,880.0,797.45,586.97
2016,7,1,10,15,899.5,120.5,0.9,22.5,908.0,837.63,610.78
2016,7,1,10,30,906.0,122.0,0.9,23.0,936.0,875.84,632.99
2016,7,1,10,45,910.5,123.0,0.95,23.5,957.5,909.72,653.01
2016,7,1,11,0,915.0,124.0,1.0,24.0,979.0,941.17,671.41
2016,7,1,11,15,917.5,125.0,1.05,24.0,993.0,968.23,688.31
2016,7,1,11,30,920.0,126.0,1.1,24.0,1007.0,992.5,703.56
2016,7,1,11,45,921.5,126.0,1.15,24.0,1014.0,1011.97,715.91
2016,7,1,12,0,923.0,126.0,1.2,24.0,1021.0,1028.43,726.54
2016,7,1,12,15,923.0,126.0,1.2,24.0,1020.0,1040.33,733.58
2016,7,1,12,30,923.0,126.0,1.2,24.0,1019.0,1049.07,738.84
2016,7,1,12,45,918.5,127.5,1.25,24.0,1010.0,1051.61,741.39
2016,7,1,13,0,914.0,129.0,1.3,24.0,1001.0,1050.88,742.12
2016,7,1,13,15,911.0,128.0,1.3,24.0,985.0,1045.89,739.49
2016,7,1,13,30,908.0,127.0,1.3,24.0,969.0,1037.65,735.02
2016,7,1,13,45,903.0,125.5,1.35,24.0,946.0,1023.74,728.04
2016,7,1,14,0,898.0,124.0,1.4,24.0,923.0,1006.74,719.22
2016,7,1,14,15,891.0,122.5,1.4,23.5,893.5,984.84,707.94
2016,7,1,14,30,884.0,121.0,1.4,23.0,864.0,960.14,694.89
2016,7,1,14,45,875.0,119.0,1.45,23.0,828.5,930.43,677.97
2016,7,1,15,0,866.0,117.0,1.5,23.0,793.0,898.31,659.34
2016,7,1,15,15,854.5,114.5,1.45,22.5,752.5,861.3,637.29
2016,7,1,15,30,843.0,112.0,1.4,22.0,712.0,826.66,616.64
2016,7,1,15,45,827.5,109.0,1.4,21.5,667.0,782.15,589.57
2016,7,1,16,0,812.0,106.0,1.4,21.0,622.0,736.48,561.26
2016,7,1,16,15,792.0,102.5,1.35,20.5,573.5,686.12,528.59
2016,7,1,16,30,772.0,99.0,1.3,20.0,525.0,635.47,494.1
2016,7,1,16,45,746.0,95.0,1.3,19.5,474.5,580.49,455.0
2016,7,1,17,0,720.0,91.0,1.3,19.0,424.0,527.63,416.11
2016,7,1,17,15,685.0,86.0,1.25,18.5,372.5,468.67,370.96
2016,7,1,17,30,650.0,81.0,1.2,18.0,321.0,411.99,326.06
2016,7,1,17,45,602.0,74.5,1.15,17.5,270.5,350.6,276.05
2016,7,1,18,0,554.0,68.0,1.1,17.0,220.0,293.42,227.9
2016,7,1,18,15,485.0,60.0,1.0,16.5,173.0,232.19,175.69
2016,7,1,18,30,416.0,52.0,0.9,16.0,126.0,177.91,128.8
2016,7,1,18,45,312.0,40.5,0.85,15.5,86.0,119.48,80.26
2016,7,1,19,0,208.0,29.0,0.8,15.0,46.0,71.77,38.43
2016,7,1,19,15,104.0,14.5,0.75,14.5,23.0,26.44,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.5,17.0,0.7,13.0,30.0,13.13,0.0
2016,7,2,5,30,247.0,34.0,0.7,13.0,60.0,26.16,16.28
2016,7,2,5,45,335.0,45.5,0.75,13.5,101.0,34.5,24.68
2016,7,2,6,0,423.0,57.0,0.8,14.0,142.0,41.77,31.54
2016,7,2,6,15,485.0,66.0,0.8,14.5,189.0,54.44,35.45
2016,7,2,6,30,547.0,75.0,0.8,15.0,236.0,93.88,54.28
2016,7,2,6,45,588.5,82.5,0.85,16.0,285.5,136.49,83.26
2016,7,2,7,0,630.0,90.0,0.9,17.0,335.0,183.79,120.41
2016,7,2,7,15,663.0,95.5,0.9,17.5,385.5,231.92,160.94
2016,7,2,7,30,696.0,101.0,0.9,18.0,436.0,283.49,204.88
2016,7,2,7,45,719.0,106.0,0.9,18.5,485.0,334.48,248.25
2016,7,2,8,0,742.0,111.0,0.9,19.0,534.0,387.44,292.13
2016,7,2,8,15,761.5,115.0,0.9,19.5,581.0,442.01,335.9
2016,7,2,8,30,781.0,119.0,0.9,20.0,628.0,495.14,377.18
2016,7,2,8,45,795.0,122.5,0.95,20.5,671.5,545.72,415.6
2016,7,2,9,0,809.0,126.0,1.0,21.0,715.0,596.43,452.92
2016,7,2,9,15,821.0,129.0,1.0,21.5,754.0,645.28,487.37
2016,7,2,9,30,833.0,132.0,1.0,22.0,793.0,693.59,520.37
2016,7,2,9,45,841.5,134.0,1.05,22.5,826.5,737.66,549.48
2016,7,2,10,0,850.0,136.0,1.1,23.0,860.0,780.1,576.09
2016,7,2,10,15,857.0,137.5,1.1,23.0,888.0,819.22,600.67
2016,7,2,10,30,864.0,139.0,1.1,23.0,916.0,856.53,623.85
2016,7,2,10,45,868.5,141.0,1.15,23.5,937.0,890.17,643.98
2016,7,2,11,0,873.0,143.0,1.2,24.0,958.0,921.52,662.53
2016,7,2,11,15,876.5,143.5,1.2,24.0,972.0,948.09,678.49
2016,7,2,11,30,880.0,144.0,1.2,24.0,986.0,972.05,692.84
2016,7,2,11,45,881.0,144.5,1.25,24.0,993.0,990.91,704.89
2016,7,2,12,0,882.0,145.0,1.3,24.0,1000.0,1006.9,715.28
2016,7,2,12,15,882.0,145.0,1.35,24.0,999.5,1018.47,723.05
2016,7,2,12,30,882.0,145.0,1.4,24.0,999.0,1027.03,729.11
2016,7,2,12,45,887.0,140.5,1.45,24.0,993.0,1033.03,733.72
2016,7,2,13,0,892.0,136.0,1.5,24.0,987.0,1035.86,736.5
2016,7,2,13,15,889.0,135.5,1.5,24.0,971.5,1031.5,734.17
2016,7,2,13,30,886.0,135.0,1.5,24.0,956.0,1023.98,730.08
2016,7,2,13,45,881.5,133.5,1.5,24.0,933.5,1010.85,722.61
2016,7,2,14,0,877.0,132.0,1.5,24.0,911.0,994.69,713.39
2016,7,2,14,15,870.0,130.0,1.5,23.5,882.0,972.68,701.9
2016,7,2,14,30,863.0,128.0,1.5,23.0,853.0,947.93,688.69
2016,7,2,14,45,855.0,125.5,1.5,23.0,818.5,919.14,671.5
2016,7,2,15,0,847.0,123.0,1.5,23.0,784.0,887.95,652.69
2016,7,2,15,15,835.0,120.5,1.45,22.5,744.0,855.71,633.71
2016,7,2,15,30,823.0,118.0,1.4,22.0,704.0,816.82,610.1
2016,7,2,15,45,809.0,114.5,1.4,21.5,659.5,773.66,583.88
2016,7,2,16,0,795.0,111.0,1.4,21.0,615.0,729.26,556.33
2016,7,2,16,15,775.0,107.0,1.3,20.5,567.5,679.03,523.2
2016,7,2,16,30,755.0,103.0,1.2,20.0,520.0,628.54,488.13
2016,7,2,16,45,730.5,98.5,1.2,19.5,470.0,576.12,450.94
2016,7,2,17,0,706.0,94.0,1.2,19.0,420.0,522.97,411.96
2016,7,2,17,15,671.5,88.5,1.15,18.5,369.0,464.37,367.19
2016,7,2,17,30,637.0,83.0,1.1,18.0,318.0,408.02,322.64
2016,7,2,17,45,591.0,76.0,1.1,17.5,268.5,347.59,273.63
2016,7,2,18,0,545.0,69.0,1.1,17.0,219.0,291.16,226.24
2016,7,2,18,15,478.0,60.5,1.0,16.5,172.0,230.5,174.49
2016,7,2,18,30,411.0,52.0,0.9,16.0,125.0,176.6,127.89
2016,7,2,18,45,314.0,40.0,0.8,15.5,85.5,119.48,80.16
2016,7,2,19,0,217.0,28.0,0.7,15.0,46.0,72.15,38.23
2016,7,2,19,15,108.5,14.0,0.65,14.5,23.0,26.48,0.0
2016,7,2,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,5,15,128.5,17.0,0.6,12.5,30.0,13.15,0.0
2016,7,3,5,30,257.0,34.0,0.6,13.0,60.0,26.2,16.24
2016,7,3,5,45,348.5,45.0,0.65,14.0,101.5,34.14,24.29
2016,7,3,6,0,440.0,56.0,0.7,15.0,143.0,40.97,30.68
2016,7,3,6,15,502.0,64.0,0.7,15.5,190.5,52.2,33.74
2016,7,3,6,30,564.0,72.0,0.7,16.0,238.0,91.62,51.77
2016,7,3,6,45,608.5,78.5,0.75,16.5,288.0,134.62,80.7
2016,7,3,7,0,653.0,85.0,0.8,17.0,338.0,182.61,118.39
2016,7,3,7,15,685.0,90.0,0.8,17.5,389.0,231.29,159.47
2016,7,3,7,30,717.0,95.0,0.8,18.0,440.0,283.28,203.87
2016,7,3,7,45,741.0,99.5,0.8,18.5,489.5,337.89,250.06
2016,7,3,8,0,765.0,104.0,0.8,19.0,539.0,391.68,294.56
2016,7,3,8,15,783.5,107.5,0.8,19.5,586.0,443.95,336.66
2016,7,3,8,30,802.0,111.0,0.8,20.0,633.0,497.23,378.07
2016,7,3,8,45,816.0,114.0,0.85,20.5,677.0,548.38,416.89
2016,7,3,9,0,830.0,117.0,0.9,21.0,721.0,599.61,454.55
2016,7,3,9,15,841.5,119.5,0.9,21.5,760.0,648.62,489.02
2016,7,3,9,30,853.0,122.0,0.9,22.0,799.0,697.82,522.49
2016,7,3,9,45,880.5,113.0,0.95,22.5,838.0,745.61,553.62
2016,7,3,10,0,908.0,104.0,1.0,23.0,877.0,793.37,583.55
2016,7,3,10,15,914.0,105.5,1.05,23.0,905.0,833.72,609.35
2016,7,3,10,30,920.0,107.0,1.1,23.0,933.0,872.05,633.74
2016,7,3,10,45,923.5,108.0,1.15,23.5,954.0,905.52,653.64
2016,7,3,11,0,927.0,109.0,1.2,24.0,975.0,936.48,671.84
2016,7,3,11,15,929.5,110.0,1.2,24.0,989.0,963.87,688.24
2016,7,3,11,30,932.0,111.0,1.2,24.0,1003.0,988.44,702.88
2016,7,3,11,45,932.5,111.5,1.25,24.5,1009.5,1007.68,713.72
2016,7,3,12,0,933.0,112.0,1.3,25.0,1016.0,1023.84,722.75
2016,7,3,12,15,933.0,112.0,1.3,25.0,1015.0,1035.87,729.89
2016,7,3,12,30,933.0,112.0,1.3,25.0,1014.0,1044.7,735.2
2016,7,3,12,45,917.0,121.0,1.35,25.0,1001.5,1043.37,735.33
2016,7,3,13,0,901.0,130.0,1.4,25.0,989.0,1038.76,733.67
2016,7,3,13,15,897.5,129.5,1.4,25.0,973.5,1033.88,731.14
2016,7,3,13,30,894.0,129.0,1.4,25.0,958.0,1025.82,726.75
2016,7,3,13,45,889.5,127.5,1.45,25.0,935.5,1012.6,720.1
2016,7,3,14,0,885.0,126.0,1.5,25.0,913.0,996.33,711.63
2016,7,3,14,15,878.0,124.5,1.5,25.0,883.5,974.7,699.09
2016,7,3,14,30,871.0,123.0,1.5,25.0,854.0,950.31,684.86
2016,7,3,14,45,862.5,120.5,1.5,25.0,819.5,920.88,667.4
2016,7,3,15,0,854.0,118.0,1.5,25.0,785.0,889.04,648.35
2016,7,3,15,15,842.0,115.5,1.45,24.5,744.5,851.97,626.37
2016,7,3,15,30,830.0,113.0,1.4,24.0,704.0,817.38,605.84
2016,7,3,15,45,816.0,109.0,1.4,23.5,659.5,773.44,579.26
2016,7,3,16,0,802.0,105.0,1.4,23.0,615.0,728.24,551.39
2016,7,3,16,15,782.5,101.5,1.35,22.5,567.0,678.64,519.4
2016,7,3,16,30,763.0,98.0,1.3,22.0,519.0,628.72,485.62
2016,7,3,16,45,739.0,93.5,1.3,22.0,469.5,574.85,446.71
2016,7,3,17,0,715.0,89.0,1.3,22.0,420.0,522.86,408.0
2016,7,3,17,15,681.0,84.0,1.25,21.0,369.0,464.65,364.57
2016,7,3,17,30,647.0,79.0,1.2,20.0,318.0,408.64,321.16
2016,7,3,17,45,602.5,72.5,1.2,19.5,268.5,348.91,272.87
2016,7,3,18,0,558.0,66.0,1.2,19.0,219.0,293.03,226.07
2016,7,3,18,15,491.5,58.0,1.1,18.0,172.0,232.39,174.88
2016,7,3,18,30,425.0,50.0,1.0,17.0,125.0,178.47,128.58
2016,7,3,18,45,327.5,38.5,0.95,16.5,85.5,121.01,80.61
2016,7,3,19,0,230.0,27.0,0.9,16.0,46.0,73.87,38.66
2016,7,3,19,15,115.0,13.5,0.85,15.5,23.0,26.74,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.0,15.5,0.7,13.5,30.0,11.62,0.0
2016,7,4,5,30,292.0,31.0,0.7,14.0,60.0,23.98,14.22
2016,7,4,5,45,387.5,40.0,0.75,14.5,102.0,29.54,20.2
2016,7,4,6,0,483.0,49.0,0.8,15.0,144.0,34.76,25.19
2016,7,4,6,15,544.0,56.0,0.75,15.5,192.0,45.07,27.88
2016,7,4,6,30,605.0,63.0,0.7,16.0,240.0,85.77,45.67
2016,7,4,6,45,650.5,67.5,0.7,16.5,291.0,129.36,74.6
2016,7,4,7,0,696.0,72.0,0.7,17.0,342.0,180.74,115.0
2016,7,4,7,15,727.0,76.5,0.7,17.5,393.0,230.79,157.39
2016,7,4,7,30,758.0,81.0,0.7,18.0,444.0,284.04,203.07
2016,7,4,7,45,783.5,83.5,0.75,18.5,494.5,336.62,248.13
2016,7,4,8,0,809.0,86.0,0.8,19.0,545.0,391.36,293.9
2016,7,4,8,15,826.5,88.5,0.8,19.5,592.5,444.49,336.99
2016,7,4,8,30,844.0,91.0,0.8,20.0,640.0,501.05,380.99
2016,7,4,8,45,859.0,93.0,0.85,20.5,684.5,553.48,420.9
2016,7,4,9,0,874.0,95.0,0.9,21.0,729.0,605.97,459.57
2016,7,4,9,15,884.5,96.5,0.95,21.5,768.5,654.95,494.61
2016,7,4,9,30,895.0,98.0,1.0,22.0,808.0,703.09,527.88
2016,7,4,9,45,891.0,107.0,1.05,22.5,839.0,746.84,555.62
2016,7,4,10,0,887.0,116.0,1.1,23.0,870.0,788.2,581.41
2016,7,4,10,15,893.5,117.5,1.15,23.0,898.0,828.28,607.23
2016,7,4,10,30,900.0,119.0,1.2,23.0,926.0,866.42,631.61
2016,7,4,10,45,903.0,120.5,1.25,23.5,946.5,899.42,651.29
2016,7,4,11,0,906.0,122.0,1.3,24.0,967.0,929.95,669.3
2016,7,4,11,15,909.0,122.5,1.3,24.0,981.5,956.89,685.53
2016,7,4,11,30,912.0,123.0,1.3,24.0,996.0,981.09,700.05
2016,7,4,11,45,912.0,124.5,1.35,24.0,1002.5,1000.56,712.46
2016,7,4,12,0,912.0,126.0,1.4,24.0,1009.0,1017.03,723.12
2016,7,4,12,15,912.0,126.0,1.4,24.0,1008.0,1028.94,730.26
2016,7,4,12,30,912.0,126.0,1.4,24.0,1007.0,1037.71,735.6
2016,7,4,12,45,918.0,120.5,1.45,24.0,1001.5,1043.76,740.24
2016,7,4,13,0,924.0,115.0,1.5,24.0,996.0,1046.5,742.98
2016,7,4,13,15,921.5,114.5,1.45,23.5,980.5,1042.51,741.51
2016,7,4,13,30,919.0,114.0,1.4,23.0,965.0,1035.24,738.18
2016,7,4,13,45,914.5,112.5,1.4,23.0,942.5,1021.73,730.5
2016,7,4,14,0,910.0,111.0,1.4,23.0,920.0,1005.08,721.01
2016,7,4,14,15,903.5,109.5,1.35,23.0,891.0,983.46,707.69
2016,7,4,14,30,897.0,108.0,1.3,23.0,862.0,958.98,692.66
2016,7,4,14,45,889.0,106.5,1.3,23.0,827.0,930.41,675.82
2016,7,4,15,0,881.0,105.0,1.3,23.0,792.0,899.35,657.33
2016,7,4,15,15,870.0,103.0,1.25,22.5,752.0,862.84,635.71
2016,7,4,15,30,859.0,101.0,1.2,22.0,712.0,824.39,612.62
2016,7,4,15,45,844.5,98.0,1.2,22.0,667.5,780.34,584.96
2016,7,4,16,0,830.0,95.0,1.2,22.0,623.0,738.63,558.55
2016,7,4,16,15,811.5,92.0,1.15,21.5,574.5,689.19,526.81
2016,7,4,16,30,793.0,89.0,1.1,21.0,526.0,639.29,493.7
2016,7,4,16,45,768.0,85.5,1.1,20.5,476.0,584.57,455.18
2016,7,4,17,0,743.0,82.0,1.1,20.0,426.0,530.52,415.81
2016,7,4,17,15,710.0,77.5,1.05,19.5,374.5,472.07,371.36
2016,7,4,17,30,677.0,73.0,1.0,19.0,323.0,416.7,327.7
2016,7,4,17,45,629.5,67.5,1.0,18.5,272.5,355.26,278.07
2016,7,4,18,0,582.0,62.0,1.0,18.0,222.0,297.96,230.08
2016,7,4,18,15,516.0,54.5,0.9,17.0,174.5,236.79,178.27
2016,7,4,18,30,450.0,47.0,0.8,16.0,127.0,182.29,131.25
2016,7,4,18,45,345.5,37.0,0.75,15.5,87.0,123.51,82.17
2016,7,4,19,0,241.0,27.0,0.7,15.0,47.0,75.67,39.46
2016,7,4,19,15,120.5,13.5,0.7,14.5,23.5,27.37,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,140.5,16.0,0.8,13.0,29.5,12.15,0.0
2016,7,5,5,30,281.0,32.0,0.8,13.0,59.0,25.07,15.09
2016,7,5,5,45,379.5,41.0,0.85,13.5,101.0,30.57,21.17
2016,7,5,6,0,478.0,50.0,0.9,14.0,143.0,35.74,26.16
2016,7,5,6,15,368.0,77.0,0.85,14.5,161.0,60.29,42.82
2016,7,5,6,30,258.0,104.0,0.8,15.0,179.0,101.46,71.27
2016,7,5,6,45,283.0,120.5,0.8,15.5,217.5,134.45,94.99
2016,7,5,7,0,308.0,137.0,0.8,16.0,256.0,170.31,123.06
2016,7,5,7,15,531.5,109.0,0.8,16.5,349.0,211.57,149.56
2016,7,5,7,30,755.0,81.0,0.8,17.0,442.0,282.25,202.73
2016,7,5,7,45,781.5,83.0,0.8,17.5,492.5,334.55,247.58
2016,7,5,8,0,808.0,85.0,0.8,18.0,543.0,389.12,293.27
2016,7,5,8,15,825.5,88.0,0.8,18.5,590.5,442.68,336.87
2016,7,5,8,30,843.0,91.0,0.8,19.0,638.0,499.67,381.39
2016,7,5,8,45,858.5,92.0,0.85,19.5,682.5,551.43,421.02
2016,7,5,9,0,874.0,93.0,0.9,20.0,727.0,603.29,459.47
2016,7,5,9,15,885.0,95.0,0.9,20.0,766.5,653.08,495.68
2016,7,5,9,30,896.0,97.0,0.9,20.0,806.0,702.09,530.15
2016,7,5,9,45,905.5,97.5,0.95,20.5,840.5,747.57,559.2
2016,7,5,10,0,915.0,98.0,1.0,21.0,875.0,791.68,586.94
2016,7,5,10,15,921.0,99.0,1.05,21.0,903.0,831.87,612.9
2016,7,5,10,30,927.0,100.0,1.1,21.0,931.0,870.02,637.37
2016,7,5,10,45,931.5,101.0,1.15,21.5,952.5,904.65,658.2
2016,7,5,11,0,936.0,102.0,1.2,22.0,974.0,936.8,677.3
2016,7,5,11,15,939.0,102.5,1.2,22.0,989.0,964.45,693.98
2016,7,5,11,30,942.0,103.0,1.2,22.0,1004.0,989.27,708.87
2016,7,5,11,45,942.5,104.5,1.25,22.0,1010.5,1009.75,721.96
2016,7,5,12,0,943.0,106.0,1.3,22.0,1017.0,1027.12,733.24
2016,7,5,12,15,943.0,106.0,1.3,22.0,1016.5,1039.33,740.54
2016,7,5,12,30,943.0,106.0,1.3,22.0,1016.0,1048.28,746.0
2016,7,5,12,45,934.5,110.5,1.35,22.0,1006.0,1050.01,748.03
2016,7,5,13,0,926.0,115.0,1.4,22.0,996.0,1048.43,748.2
2016,7,5,13,15,923.0,114.0,1.4,21.5,980.5,1043.46,746.98
2016,7,5,13,30,920.0,113.0,1.4,21.0,965.0,1035.2,743.84
2016,7,5,13,45,915.5,112.0,1.45,21.0,943.0,1022.22,737.28
2016,7,5,14,0,911.0,111.0,1.5,21.0,921.0,1006.09,728.82
2016,7,5,14,15,905.0,109.5,1.5,20.5,892.0,984.97,717.81
2016,7,5,14,30,899.0,108.0,1.5,20.0,863.0,960.95,704.96
2016,7,5,14,45,891.0,106.0,1.55,20.0,828.0,931.82,688.11
2016,7,5,15,0,883.0,104.0,1.6,20.0,793.0,900.17,669.48
2016,7,5,15,15,872.0,102.0,1.6,19.5,752.5,863.62,648.01
2016,7,5,15,30,861.0,100.0,1.6,19.0,712.0,825.1,624.95
2016,7,5,15,45,848.0,97.0,1.6,19.0,668.0,782.17,597.35
2016,7,5,16,0,835.0,94.0,1.6,19.0,624.0,741.45,570.95
2016,7,5,16,15,817.0,91.0,1.55,18.5,576.0,692.16,538.64
2016,7,5,16,30,799.0,88.0,1.5,18.0,528.0,642.37,504.97
2016,7,5,16,45,776.5,84.0,1.5,17.5,478.0,588.4,466.14
2016,7,5,17,0,754.0,80.0,1.5,17.0,428.0,534.87,426.29
2016,7,5,17,15,722.5,75.5,1.5,16.5,377.0,476.68,381.38
2016,7,5,17,30,691.0,71.0,1.5,16.0,326.0,420.37,336.27
2016,7,5,17,45,647.0,65.5,1.5,16.0,275.5,360.72,286.36
2016,7,5,18,0,603.0,60.0,1.5,16.0,225.0,303.85,237.26
2016,7,5,18,15,537.0,53.0,1.45,15.5,177.5,242.13,183.86
2016,7,5,18,30,471.0,46.0,1.4,15.0,130.0,187.05,135.43
2016,7,5,18,45,363.5,36.5,1.4,14.5,89.0,127.0,84.81
2016,7,5,19,0,256.0,27.0,1.4,14.0,48.0,78.12,40.58
2016,7,5,19,15,128.0,13.5,1.35,13.5,24.0,28.23,0.0
2016,7,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.5,1.2,13.0,28.5,12.81,0.0
2016,7,6,5,30,248.0,33.0,1.2,13.0,57.0,25.51,15.31
2016,7,6,5,45,342.5,43.5,1.25,13.5,97.5,33.05,23.28
2016,7,6,6,0,437.0,54.0,1.3,14.0,138.0,39.46,29.42
2016,7,6,6,15,500.5,62.0,1.25,14.5,185.5,48.21,37.42
2016,7,6,6,30,564.0,70.0,1.2,15.0,233.0,87.44,49.2
2016,7,6,6,45,610.5,75.0,1.2,15.5,283.0,129.25,76.74
2016,7,6,7,0,657.0,80.0,1.2,16.0,333.0,176.29,113.61
2016,7,6,7,15,689.5,85.0,1.15,16.0,383.5,225.24,155.49
2016,7,6,7,30,722.0,90.0,1.1,16.0,434.0,277.57,201.04
2016,7,6,7,45,749.5,92.5,1.1,16.5,484.0,331.62,247.53
2016,7,6,8,0,777.0,95.0,1.1,17.0,534.0,385.38,292.85
2016,7,6,8,15,795.5,98.0,1.1,17.5,581.0,437.84,336.0
2016,7,6,8,30,814.0,101.0,1.1,18.0,628.0,491.29,378.44
2016,7,6,8,45,832.5,101.0,1.1,18.5,672.5,544.89,419.52
2016,7,6,9,0,851.0,101.0,1.1,19.0,717.0,596.43,457.78
2016,7,6,9,15,861.5,103.0,1.1,19.0,756.0,644.94,493.51
2016,7,6,9,30,872.0,105.0,1.1,19.0,795.0,692.66,527.72
2016,7,6,9,45,879.0,107.5,1.15,19.5,828.0,737.33,556.83
2016,7,6,10,0,886.0,110.0,1.2,20.0,861.0,780.49,584.31
2016,7,6,10,15,892.0,111.0,1.2,20.0,889.0,819.72,609.34
2016,7,6,10,30,898.0,112.0,1.2,20.0,917.0,856.99,632.85
2016,7,6,10,45,906.0,111.0,1.25,20.5,939.0,891.89,654.1
2016,7,6,11,0,914.0,110.0,1.3,21.0,961.0,924.57,673.75
2016,7,6,11,15,916.5,110.5,1.35,21.0,975.0,951.3,690.8
2016,7,6,11,30,919.0,111.0,1.4,21.0,989.0,975.23,706.15
2016,7,6,11,45,923.0,109.5,1.45,21.0,996.5,995.74,719.4
2016,7,6,12,0,927.0,108.0,1.5,21.0,1004.0,1013.3,730.88
2016,7,6,12,15,927.0,108.0,1.5,21.0,1003.0,1025.36,738.22
2016,7,6,12,30,927.0,108.0,1.5,21.0,1002.0,1034.23,743.72
2016,7,6,12,45,923.0,109.0,1.55,21.0,993.5,1036.87,746.25
2016,7,6,13,0,919.0,110.0,1.6,21.0,985.0,1036.23,746.9
2016,7,6,13,15,916.0,109.0,1.6,21.0,969.5,1031.27,744.19
2016,7,6,13,30,913.0,108.0,1.6,21.0,954.0,1023.04,739.58
2016,7,6,13,45,908.0,107.0,1.65,21.0,931.0,1009.62,732.56
2016,7,6,14,0,903.0,106.0,1.7,21.0,908.0,993.1,723.64
2016,7,6,14,15,896.0,105.0,1.7,20.5,879.0,971.66,712.26
2016,7,6,14,30,889.0,104.0,1.7,20.0,850.0,947.4,699.07
2016,7,6,14,45,879.5,102.5,1.75,20.0,815.0,917.65,681.51
2016,7,6,15,0,870.0,101.0,1.8,20.0,780.0,885.5,662.23
2016,7,6,15,15,859.0,99.0,1.8,19.5,740.0,849.31,640.72
2016,7,6,15,30,848.0,97.0,1.8,19.0,700.0,811.2,617.62
2016,7,6,15,45,832.5,95.0,1.8,18.5,655.5,767.81,590.48
2016,7,6,16,0,817.0,93.0,1.8,18.0,611.0,726.84,564.62
2016,7,6,16,15,798.5,90.0,1.75,17.5,564.0,677.91,532.1
2016,7,6,16,30,780.0,87.0,1.7,17.0,517.0,628.55,498.24
2016,7,6,16,45,756.0,83.5,1.7,17.0,467.0,575.02,458.33
2016,7,6,17,0,732.0,80.0,1.7,17.0,417.0,522.09,417.71
2016,7,6,17,15,700.0,75.5,1.65,16.5,367.0,464.68,372.88
2016,7,6,17,30,668.0,71.0,1.6,16.0,317.0,410.21,328.82
2016,7,6,17,45,623.0,65.5,1.55,15.5,267.5,350.3,279.01
2016,7,6,18,0,578.0,60.0,1.5,15.0,218.0,294.28,230.86
2016,7,6,18,15,512.5,53.0,1.45,14.5,171.5,234.03,178.52
2016,7,6,18,30,447.0,46.0,1.4,14.0,125.0,180.39,131.21
2016,7,6,18,45,345.5,36.0,1.35,13.5,85.5,122.45,82.06
2016,7,6,19,0,244.0,26.0,1.3,13.0,46.0,74.96,38.63
2016,7,6,19,15,122.0,13.0,1.25,13.0,23.0,27.02,0.0
2016,7,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,15,151.0,14.0,0.9,13.0,28.5,10.44,0.0
2016,7,7,5,30,302.0,28.0,0.9,13.0,57.0,21.39,11.83
2016,7,7,5,45,398.5,36.5,0.95,13.5,98.5,26.64,17.69
2016,7,7,6,0,495.0,45.0,1.0,14.0,140.0,31.56,22.43
2016,7,7,6,15,555.0,51.0,0.95,14.5,187.0,38.5,28.8
2016,7,7,6,30,615.0,57.0,0.9,15.0,234.0,78.69,40.36
2016,7,7,6,45,307.5,88.5,0.9,15.5,177.0,105.94,70.46
2016,7,7,7,0,0.0,120.0,0.9,16.0,120.0,112.79,89.02
2016,7,7,7,15,18.0,150.0,0.9,16.0,159.0,144.47,114.04
2016,7,7,7,30,36.0,180.0,0.9,16.0,198.0,174.9,137.81
2016,7,7,7,45,82.0,212.5,0.95,16.5,257.5,222.11,174.04
2016,7,7,8,0,128.0,245.0,1.0,17.0,317.0,271.67,211.93
2016,7,7,8,15,481.5,165.5,1.0,17.5,471.5,359.42,278.26
2016,7,7,8,30,835.0,86.0,1.0,18.0,626.0,489.37,377.27
2016,7,7,8,45,851.0,87.0,1.05,18.5,670.0,541.03,416.68
2016,7,7,9,0,867.0,88.0,1.1,19.0,714.0,592.85,455.61
2016,7,7,9,15,877.5,89.5,1.15,19.0,753.0,641.59,492.06
2016,7,7,9,30,888.0,91.0,1.2,19.0,792.0,689.51,526.78
2016,7,7,9,45,893.5,93.5,1.25,19.5,825.0,733.75,555.5
2016,7,7,10,0,899.0,96.0,1.3,20.0,858.0,776.33,582.7
2016,7,7,10,15,905.0,97.5,1.3,20.0,886.0,816.51,608.51
2016,7,7,10,30,911.0,99.0,1.3,20.0,914.0,854.68,632.73
2016,7,7,10,45,914.5,100.0,1.35,20.0,935.0,888.04,654.27
2016,7,7,11,0,918.0,101.0,1.4,20.0,956.0,918.91,674.16
2016,7,7,11,15,921.0,101.5,1.4,20.0,970.0,946.2,691.0
2016,7,7,11,30,924.0,102.0,1.4,20.0,984.0,970.71,706.04
2016,7,7,11,45,924.0,103.0,1.45,20.0,990.5,989.96,718.54
2016,7,7,12,0,924.0,104.0,1.5,20.0,997.0,1006.13,729.22
2016,7,7,12,15,924.5,104.0,1.55,20.0,997.0,1018.67,737.71
2016,7,7,12,30,925.0,104.0,1.6,20.0,997.0,1028.03,744.32
2016,7,7,12,45,914.0,110.0,1.65,20.0,986.5,1028.77,745.62
2016,7,7,13,0,903.0,116.0,1.7,20.0,976.0,1026.25,745.05
2016,7,7,13,15,900.0,115.5,1.7,20.0,961.0,1021.9,742.73
2016,7,7,13,30,897.0,115.0,1.7,20.0,946.0,1014.35,738.49
2016,7,7,13,45,893.5,113.5,1.7,20.0,924.0,1002.11,731.39
2016,7,7,14,0,890.0,112.0,1.7,20.0,902.0,986.77,722.42
2016,7,7,14,15,883.5,110.5,1.7,20.0,873.5,965.54,709.74
2016,7,7,14,30,877.0,109.0,1.7,20.0,845.0,941.51,695.29
2016,7,7,14,45,870.5,106.0,1.7,20.0,811.0,913.21,678.04
2016,7,7,15,0,864.0,103.0,1.7,20.0,777.0,882.38,659.07
2016,7,7,15,15,853.0,101.0,1.7,19.5,737.5,846.38,637.72
2016,7,7,15,30,842.0,99.0,1.7,19.0,698.0,808.47,614.81
2016,7,7,15,45,830.0,95.5,1.7,18.5,654.5,766.44,588.67
2016,7,7,16,0,818.0,92.0,1.7,18.0,611.0,726.57,563.63
2016,7,7,16,15,800.0,89.5,1.7,17.5,564.0,678.5,532.18
2016,7,7,16,30,782.0,87.0,1.7,17.0,517.0,629.96,499.3
2016,7,7,16,45,760.0,82.5,1.7,17.0,467.5,576.48,459.48
2016,7,7,17,0,738.0,78.0,1.7,17.0,418.0,523.43,418.81
2016,7,7,17,15,706.0,74.0,1.7,16.5,367.5,466.27,374.34
2016,7,7,17,30,674.0,70.0,1.7,16.0,317.0,412.02,330.52
2016,7,7,17,45,632.5,64.0,1.7,15.5,268.0,352.75,281.23
2016,7,7,18,0,591.0,58.0,1.7,15.0,219.0,297.03,233.2
2016,7,7,18,15,525.5,51.5,1.65,14.5,172.0,236.64,180.54
2016,7,7,18,30,460.0,45.0,1.6,14.0,125.0,182.87,132.92
2016,7,7,18,45,361.0,35.0,1.55,13.5,85.5,124.8,83.38
2016,7,7,19,0,262.0,25.0,1.5,13.0,46.0,76.83,38.92
2016,7,7,19,15,131.0,12.5,1.45,13.0,23.0,27.54,0.0
2016,7,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,152.5,13.5,1.0,13.0,28.0,10.05,0.0
2016,7,8,5,30,305.0,27.0,1.0,13.0,56.0,20.54,11.01
2016,7,8,5,45,402.0,35.0,1.05,13.5,97.0,25.39,16.56
2016,7,8,6,0,499.0,43.0,1.1,14.0,138.0,29.94,20.98
2016,7,8,6,15,558.0,49.0,1.1,14.0,184.5,36.0,26.63
2016,7,8,6,30,617.0,55.0,1.1,14.0,231.0,79.01,41.03
2016,7,8,6,45,317.5,94.5,1.1,14.5,186.0,111.54,75.04
2016,7,8,7,0,18.0,134.0,1.1,15.0,141.0,127.86,101.1
2016,7,8,7,15,58.5,165.0,1.05,15.5,192.0,162.82,127.78
2016,7,8,7,30,99.0,196.0,1.0,16.0,243.0,205.67,160.77
2016,7,8,7,45,444.0,138.5,1.0,16.5,384.0,267.98,203.59
2016,7,8,8,0,789.0,81.0,1.0,17.0,525.0,375.31,285.08
2016,7,8,8,15,806.0,83.5,1.0,17.5,571.0,430.14,329.8
2016,7,8,8,30,823.0,86.0,1.0,18.0,617.0,482.62,371.64
2016,7,8,8,45,840.5,86.0,1.0,18.5,661.0,533.6,410.99
2016,7,8,9,0,858.0,86.0,1.0,19.0,705.0,584.88,449.2
2016,7,8,9,15,868.0,87.5,1.0,19.5,743.0,632.92,483.77
2016,7,8,9,30,878.0,89.0,1.0,20.0,781.0,680.11,516.38
2016,7,8,9,45,888.0,89.0,1.05,20.5,815.0,724.8,545.25
2016,7,8,10,0,898.0,89.0,1.1,21.0,849.0,768.2,572.83
2016,7,8,10,15,903.5,90.0,1.15,21.0,876.5,807.47,598.44
2016,7,8,10,30,909.0,91.0,1.2,21.0,904.0,844.71,622.57
2016,7,8,10,45,914.5,90.5,1.25,21.5,925.0,878.27,642.95
2016,7,8,11,0,920.0,90.0,1.3,22.0,946.0,909.44,661.65
2016,7,8,11,15,922.5,90.5,1.35,22.0,960.0,936.32,678.82
2016,7,8,11,30,925.0,91.0,1.4,22.0,974.0,960.38,694.24
2016,7,8,11,45,926.5,91.0,1.45,22.5,981.0,980.08,705.6
2016,7,8,12,0,928.0,91.0,1.5,23.0,988.0,996.73,715.1
2016,7,8,12,15,928.5,91.0,1.55,23.0,987.5,1009.27,723.5
2016,7,8,12,30,929.0,91.0,1.6,23.0,987.0,1018.62,730.03
2016,7,8,12,45,921.0,95.5,1.65,23.0,977.5,1020.83,732.23
2016,7,8,13,0,913.0,100.0,1.7,23.0,968.0,1019.77,732.55
2016,7,8,13,15,910.0,99.5,1.7,23.0,953.5,1015.32,730.17
2016,7,8,13,30,907.0,99.0,1.7,23.0,939.0,1007.64,725.88
2016,7,8,13,45,903.5,98.0,1.75,23.0,917.0,995.74,719.75
2016,7,8,14,0,900.0,97.0,1.8,23.0,895.0,980.72,711.7
2016,7,8,14,15,894.0,95.5,1.8,23.0,867.0,959.73,699.24
2016,7,8,14,30,888.0,94.0,1.8,23.0,839.0,935.89,685.01
2016,7,8,14,45,880.0,92.5,1.85,23.0,805.0,907.5,668.36
2016,7,8,15,0,872.0,91.0,1.9,23.0,771.0,876.63,649.96
2016,7,8,15,15,861.5,89.5,1.9,22.5,732.0,841.32,629.15
2016,7,8,15,30,851.0,88.0,1.9,22.0,693.0,804.04,606.74
2016,7,8,15,45,838.5,85.5,1.9,22.0,649.5,762.34,579.82
2016,7,8,16,0,826.0,83.0,1.9,22.0,606.0,719.24,551.6
2016,7,8,16,15,808.5,80.5,1.85,21.5,559.0,671.39,520.23
2016,7,8,16,30,791.0,78.0,1.8,21.0,512.0,626.06,490.07
2016,7,8,16,45,769.0,74.5,1.8,20.5,463.5,573.29,451.99
2016,7,8,17,0,747.0,71.0,1.8,20.0,415.0,520.94,412.96
2016,7,8,17,15,716.5,67.0,1.7,19.5,365.0,464.18,368.76
2016,7,8,17,30,686.0,63.0,1.6,19.0,315.0,409.21,324.51
2016,7,8,17,45,645.0,58.0,1.55,18.5,266.0,350.65,276.13
2016,7,8,18,0,604.0,53.0,1.5,18.0,217.0,296.35,229.62
2016,7,8,18,15,541.0,47.0,1.4,17.5,170.5,236.7,177.99
2016,7,8,18,30,478.0,41.0,1.3,17.0,124.0,183.42,131.14
2016,7,8,18,45,380.5,32.0,1.2,16.5,85.0,125.85,82.4
2016,7,8,19,0,283.0,23.0,1.1,16.0,46.0,78.09,38.08
2016,7,8,19,15,141.5,11.5,1.05,15.5,23.0,27.72,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,174.0,12.0,0.45,14.5,28.0,8.78,0.0
2016,7,9,5,30,348.0,24.0,0.4,15.0,56.0,17.85,8.64
2016,7,9,5,45,438.5,31.5,0.4,15.5,97.0,22.42,13.85
2016,7,9,6,0,529.0,39.0,0.4,16.0,138.0,29.08,20.06
2016,7,9,6,15,585.5,44.0,0.45,16.5,184.5,33.81,24.42
2016,7,9,6,30,642.0,49.0,0.5,17.0,231.0,74.21,36.0
2016,7,9,6,45,389.0,100.0,0.55,18.0,216.5,123.62,80.82
2016,7,9,7,0,136.0,151.0,0.6,19.0,202.0,154.66,116.02
2016,7,9,7,15,456.0,107.0,0.65,19.5,315.5,190.96,133.77
2016,7,9,7,30,776.0,63.0,0.7,20.0,429.0,271.45,190.92
2016,7,9,7,45,796.5,65.5,0.75,20.5,477.5,323.12,235.31
2016,7,9,8,0,817.0,68.0,0.8,21.0,526.0,376.37,280.1
2016,7,9,8,15,833.0,70.0,0.85,21.0,572.5,428.55,323.48
2016,7,9,8,30,849.0,72.0,0.9,21.0,619.0,481.39,366.09
2016,7,9,8,45,861.0,74.0,1.0,21.5,662.0,532.49,405.77
2016,7,9,9,0,873.0,76.0,1.1,22.0,705.0,583.38,444.08
2016,7,9,9,15,883.0,77.5,1.15,22.5,744.0,632.09,479.34
2016,7,9,9,30,893.0,79.0,1.2,23.0,783.0,679.94,512.36
2016,7,9,9,45,894.5,84.0,1.3,23.5,815.0,723.97,541.07
2016,7,9,10,0,896.0,89.0,1.4,24.0,847.0,766.04,568.13
2016,7,9,10,15,902.0,90.0,1.45,24.0,875.0,805.69,593.92
2016,7,9,10,30,908.0,91.0,1.5,24.0,903.0,843.34,618.23
2016,7,9,10,45,913.0,91.5,1.55,24.0,924.5,877.47,640.11
2016,7,9,11,0,918.0,92.0,1.6,24.0,946.0,909.19,660.38
2016,7,9,11,15,921.0,92.5,1.6,24.0,960.0,936.53,677.17
2016,7,9,11,30,924.0,93.0,1.6,24.0,974.0,961.09,692.18
2016,7,9,11,45,927.0,92.5,1.65,24.0,982.0,981.75,705.44
2016,7,9,12,0,930.0,92.0,1.7,24.0,990.0,999.42,716.9
2016,7,9,12,15,930.0,92.0,1.7,24.0,989.5,1011.54,724.28
2016,7,9,12,30,930.0,92.0,1.7,24.0,989.0,1020.45,729.8
2016,7,9,12,45,928.0,92.5,1.75,24.0,981.5,1024.6,733.19
2016,7,9,13,0,926.0,93.0,1.8,24.0,974.0,1025.45,734.66
2016,7,9,13,15,923.5,92.5,1.8,23.5,959.0,1021.46,733.97
2016,7,9,13,30,921.0,92.0,1.8,23.0,944.0,1014.17,731.35
2016,7,9,13,45,919.0,90.0,1.85,23.0,922.5,1002.54,725.35
2016,7,9,14,0,917.0,88.0,1.9,23.0,901.0,987.69,717.38
2016,7,9,14,15,911.0,86.5,1.9,22.5,872.5,966.39,706.07
2016,7,9,14,30,905.0,85.0,1.9,22.0,844.0,942.18,692.89
2016,7,9,14,45,899.5,82.5,1.9,22.0,810.5,914.56,676.11
2016,7,9,15,0,894.0,80.0,1.9,22.0,777.0,884.28,657.52
2016,7,9,15,15,884.5,78.5,1.9,21.5,737.5,849.13,636.8
2016,7,9,15,30,875.0,77.0,1.9,21.0,698.0,811.9,614.41
2016,7,9,15,45,863.5,74.5,1.95,21.0,654.5,770.1,587.81
2016,7,9,16,0,852.0,72.0,2.0,21.0,611.0,726.76,559.71
2016,7,9,16,15,836.0,70.0,1.95,20.5,564.5,679.46,528.64
2016,7,9,16,30,820.0,68.0,1.9,20.0,518.0,631.47,496.49
2016,7,9,16,45,798.0,65.5,1.9,19.5,469.0,578.72,458.75
2016,7,9,17,0,776.0,63.0,1.9,19.0,420.0,526.35,419.41
2016,7,9,17,15,748.5,60.0,1.85,18.5,370.5,473.41,377.95
2016,7,9,17,30,721.0,57.0,1.8,18.0,321.0,419.46,334.25
2016,7,9,17,45,678.5,53.0,1.8,17.5,271.5,359.6,284.54
2016,7,9,18,0,636.0,49.0,1.8,17.0,222.0,303.31,236.05
2016,7,9,18,15,577.0,43.5,1.8,16.5,175.5,243.78,183.98
2016,7,9,18,30,518.0,38.0,1.8,16.0,129.0,190.12,136.12
2016,7,9,18,45,414.0,30.5,1.8,15.5,88.0,131.54,86.12
2016,7,9,19,0,310.0,23.0,1.8,15.0,47.0,82.42,39.72
2016,7,9,19,15,155.0,11.5,1.75,14.5,23.5,29.22,0.0
2016,7,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,165.0,13.5,1.25,13.5,28.5,10.17,0.0
2016,7,10,5,30,330.0,27.0,1.3,14.0,57.0,20.75,10.8
2016,7,10,5,45,427.5,35.0,1.4,14.5,99.0,25.59,16.6
2016,7,10,6,0,525.0,43.0,1.5,15.0,141.0,30.14,21.02
2016,7,10,6,15,586.5,49.0,1.5,15.5,189.5,34.26,24.88
2016,7,10,6,30,648.0,55.0,1.5,16.0,238.0,78.86,40.2
2016,7,10,6,45,688.5,59.5,1.55,16.5,289.0,123.71,68.83
2016,7,10,7,0,729.0,64.0,1.6,17.0,340.0,173.16,107.54
2016,7,10,7,15,759.0,67.5,1.6,17.0,391.5,223.84,151.19
2016,7,10,7,30,789.0,71.0,1.6,17.0,443.0,277.61,198.63
2016,7,10,7,45,811.5,74.0,1.6,17.5,493.5,331.35,245.76
2016,7,10,8,0,834.0,77.0,1.6,18.0,544.0,390.06,295.69
2016,7,10,8,15,851.0,79.5,1.6,18.5,592.0,444.14,340.73
2016,7,10,8,30,868.0,82.0,1.6,19.0,640.0,498.96,384.82
2016,7,10,8,45,882.0,83.5,1.65,19.5,685.0,551.73,426.14
2016,7,10,9,0,896.0,85.0,1.7,20.0,730.0,604.44,466.07
2016,7,10,9,15,906.5,87.0,1.7,20.5,770.0,655.11,502.95
2016,7,10,9,30,917.0,89.0,1.7,21.0,810.0,704.91,537.73
2016,7,10,9,45,925.0,90.5,1.7,21.5,845.0,751.35,567.48
2016,7,10,10,0,933.0,92.0,1.7,22.0,880.0,796.26,595.68
2016,7,10,10,15,939.5,93.0,1.7,22.0,908.5,837.75,622.32
2016,7,10,10,30,946.0,94.0,1.7,22.0,937.0,877.18,647.35
2016,7,10,10,45,950.0,95.0,1.7,22.5,959.0,912.21,667.99
2016,7,10,11,0,954.0,96.0,1.7,23.0,981.0,944.67,686.77
2016,7,10,11,15,957.0,96.5,1.7,23.0,996.0,973.01,704.11
2016,7,10,11,30,960.0,97.0,1.7,23.0,1011.0,998.45,719.6
2016,7,10,11,45,961.5,97.0,1.75,23.5,1018.5,1018.94,731.28
2016,7,10,12,0,963.0,97.0,1.8,24.0,1026.0,1036.27,741.03
2016,7,10,12,15,963.0,97.0,1.85,24.0,1026.0,1048.87,749.37
2016,7,10,12,30,963.0,97.0,1.9,24.0,1026.0,1058.14,755.78
2016,7,10,12,45,956.5,101.0,1.95,24.0,1016.5,1061.62,758.73
2016,7,10,13,0,950.0,105.0,2.0,24.0,1007.0,1061.7,759.72
2016,7,10,13,15,947.5,104.0,2.0,24.0,992.0,1057.26,757.35
2016,7,10,13,30,945.0,103.0,2.0,24.0,977.0,1049.43,753.03
2016,7,10,13,45,942.5,101.0,2.0,24.0,955.0,1037.2,746.06
2016,7,10,14,0,940.0,99.0,2.0,24.0,933.0,1021.67,737.14
2016,7,10,14,15,934.5,98.0,2.0,24.0,904.0,1001.1,725.11
2016,7,10,14,30,929.0,97.0,2.0,24.0,875.0,977.51,711.21
2016,7,10,14,45,922.5,95.0,2.0,24.0,840.5,949.06,694.18
2016,7,10,15,0,916.0,93.0,2.0,24.0,806.0,917.92,675.36
2016,7,10,15,15,906.0,91.0,1.95,23.5,765.5,881.23,653.53
2016,7,10,15,30,896.0,89.0,1.9,23.0,725.0,842.41,630.08
2016,7,10,15,45,884.0,86.5,1.9,23.0,680.0,799.53,602.86
2016,7,10,16,0,872.0,84.0,1.9,23.0,635.0,755.1,574.22
2016,7,10,16,15,855.0,81.5,1.85,22.5,586.5,705.76,542.38
2016,7,10,16,30,838.0,79.0,1.8,22.0,538.0,655.75,509.45
2016,7,10,16,45,816.0,75.5,1.8,22.0,487.0,603.91,471.76
2016,7,10,17,0,794.0,72.0,1.8,22.0,436.0,549.34,430.77
2016,7,10,17,15,763.0,68.0,1.75,21.5,384.0,490.0,385.41
2016,7,10,17,30,732.0,64.0,1.7,21.0,332.0,432.43,339.77
2016,7,10,17,45,688.0,59.5,1.65,20.5,280.5,370.72,289.32
2016,7,10,18,0,644.0,55.0,1.6,20.0,229.0,312.69,240.14
2016,7,10,18,15,578.0,48.5,1.5,19.0,180.0,250.29,186.93
2016,7,10,18,30,512.0,42.0,1.4,18.0,131.0,193.62,137.69
2016,7,10,18,45,403.5,33.5,1.35,17.5,89.5,132.34,86.21
2016,7,10,19,0,295.0,25.0,1.3,17.0,48.0,81.69,38.72
2016,7,10,19,15,147.5,12.5,1.25,16.5,24.0,29.26,0.0
2016,7,10,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
