Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,158.0,13.0,0.65,13.5,27.0,9.78,0.0
2016,7,11,5,30,316.0,26.0,0.6,14.0,54.0,19.9,9.98
2016,7,11,5,45,414.5,35.0,0.6,14.5,96.0,25.69,16.69
2016,7,11,6,0,513.0,44.0,0.6,15.0,138.0,31.09,21.89
2016,7,11,6,15,575.0,50.0,0.55,15.5,186.5,34.08,24.75
2016,7,11,6,30,637.0,56.0,0.5,16.0,235.0,78.13,40.29
2016,7,11,6,45,679.0,60.5,0.5,17.0,286.0,122.51,68.02
2016,7,11,7,0,721.0,65.0,0.5,18.0,337.0,171.67,105.64
2016,7,11,7,15,751.0,68.5,0.5,18.5,388.0,221.91,147.85
2016,7,11,7,30,781.0,72.0,0.5,19.0,439.0,275.26,193.51
2016,7,11,7,45,803.5,75.0,0.55,20.0,489.5,328.59,238.76
2016,7,11,8,0,826.0,78.0,0.6,21.0,540.0,386.89,286.55
2016,7,11,8,15,843.0,80.5,0.65,21.5,587.5,440.6,330.08
2016,7,11,8,30,860.0,83.0,0.7,22.0,635.0,495.05,372.74
2016,7,11,8,45,873.0,85.0,0.75,23.0,679.0,547.41,411.68
2016,7,11,9,0,886.0,87.0,0.8,24.0,723.0,599.62,449.04
2016,7,11,9,15,896.0,88.5,0.85,24.5,762.5,649.1,484.1
2016,7,11,9,30,906.0,90.0,0.9,25.0,802.0,697.69,517.33
2016,7,11,9,45,903.5,97.0,0.95,25.5,833.5,741.47,544.72
2016,7,11,10,0,901.0,104.0,1.0,26.0,865.0,782.94,570.24
2016,7,11,10,15,907.0,105.5,1.05,26.0,893.0,823.43,595.99
2016,7,11,10,30,913.0,107.0,1.1,26.0,921.0,861.92,620.26
2016,7,11,10,45,917.0,108.0,1.15,26.5,942.0,896.01,640.35
2016,7,11,11,0,921.0,109.0,1.2,27.0,963.0,927.63,658.78
2016,7,11,11,15,923.5,110.0,1.2,27.0,977.5,955.27,675.17
2016,7,11,11,30,926.0,111.0,1.2,27.0,992.0,980.09,689.82
2016,7,11,11,45,927.0,111.5,1.25,27.0,999.0,1000.07,702.37
2016,7,11,12,0,928.0,112.0,1.3,27.0,1006.0,1016.98,713.16
2016,7,11,12,15,928.0,112.0,1.35,27.0,1006.0,1029.29,721.26
2016,7,11,12,30,928.0,112.0,1.4,27.0,1006.0,1038.38,727.55
2016,7,11,12,45,931.5,108.5,1.45,27.0,999.5,1044.14,731.95
2016,7,11,13,0,935.0,105.0,1.5,27.0,993.0,1046.56,734.45
2016,7,11,13,15,932.5,104.5,1.55,27.0,978.0,1042.69,733.25
2016,7,11,13,30,930.0,104.0,1.6,27.0,963.0,1035.48,730.16
2016,7,11,13,45,926.5,102.5,1.65,27.0,941.5,1022.95,723.89
2016,7,11,14,0,923.0,101.0,1.7,27.0,920.0,1007.19,715.7
2016,7,11,14,15,917.5,100.0,1.7,26.5,891.5,986.92,705.45
2016,7,11,14,30,912.0,99.0,1.7,26.0,863.0,963.68,693.34
2016,7,11,14,45,905.5,97.0,1.75,26.0,829.0,935.63,677.39
2016,7,11,15,0,899.0,95.0,1.8,26.0,795.0,904.93,659.64
2016,7,11,15,15,889.5,93.5,1.8,25.5,755.0,869.71,639.48
2016,7,11,15,30,880.0,92.0,1.8,25.0,715.0,832.38,617.67
2016,7,11,15,45,868.5,89.0,1.8,24.5,671.5,789.91,592.06
2016,7,11,16,0,857.0,86.0,1.8,24.0,628.0,745.88,564.94
2016,7,11,16,15,840.5,83.5,1.75,23.5,580.0,697.49,533.84
2016,7,11,16,30,824.0,81.0,1.7,23.0,532.0,651.5,503.83
2016,7,11,16,45,804.0,77.0,1.7,23.0,482.5,597.91,464.97
2016,7,11,17,0,784.0,73.0,1.7,23.0,433.0,544.48,425.06
2016,7,11,17,15,753.5,69.0,1.65,22.0,381.0,485.87,381.18
2016,7,11,17,30,723.0,65.0,1.6,21.0,329.0,428.98,336.84
2016,7,11,17,45,682.5,60.0,1.55,20.5,278.5,368.69,287.52
2016,7,11,18,0,642.0,55.0,1.5,20.0,228.0,311.72,239.19
2016,7,11,18,15,576.0,48.5,1.4,19.0,179.0,249.44,186.11
2016,7,11,18,30,510.0,42.0,1.3,18.0,130.0,192.88,136.99
2016,7,11,18,45,405.5,33.0,1.25,17.0,88.5,132.09,85.96
2016,7,11,19,0,301.0,24.0,1.2,16.0,47.0,81.39,37.71
2016,7,11,19,15,150.5,12.0,1.2,15.5,23.5,29.03,0.0
2016,7,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.5,1.0,13.5,27.0,12.29,0.0
2016,7,12,5,30,342.0,25.0,1.0,14.0,54.0,19.06,9.1
2016,7,12,5,45,439.0,32.5,1.05,14.5,96.0,23.55,14.79
2016,7,12,6,0,536.0,40.0,1.1,15.0,138.0,30.31,21.16
2016,7,12,6,15,595.5,45.5,1.05,15.0,186.0,32.88,23.71
2016,7,12,6,30,655.0,51.0,1.0,15.0,234.0,73.61,36.44
2016,7,12,6,45,695.5,55.5,1.0,15.5,285.0,118.81,64.85
2016,7,12,7,0,736.0,60.0,1.0,16.0,336.0,168.59,103.6
2016,7,12,7,15,765.0,63.0,1.0,16.5,387.0,218.99,146.67
2016,7,12,7,30,794.0,66.0,1.0,17.0,438.0,272.35,193.29
2016,7,12,7,45,816.0,69.0,1.05,17.5,488.0,329.54,242.93
2016,7,12,8,0,838.0,72.0,1.1,18.0,538.0,384.97,290.18
2016,7,12,8,15,854.5,74.0,1.15,18.5,586.0,438.61,334.84
2016,7,12,8,30,871.0,76.0,1.2,19.0,634.0,492.93,378.55
2016,7,12,8,45,883.5,78.5,1.25,19.5,678.5,546.02,419.89
2016,7,12,9,0,896.0,81.0,1.3,20.0,723.0,598.93,459.7
2016,7,12,9,15,906.5,82.5,1.3,20.0,763.0,649.19,496.95
2016,7,12,9,30,917.0,84.0,1.3,20.0,803.0,698.59,532.15
2016,7,12,9,45,924.0,86.0,1.35,20.5,837.5,744.88,562.11
2016,7,12,10,0,931.0,88.0,1.4,21.0,872.0,789.55,590.55
2016,7,12,10,15,937.5,89.0,1.4,21.0,901.0,831.05,617.08
2016,7,12,10,30,944.0,90.0,1.4,21.0,930.0,870.49,641.99
2016,7,12,10,45,948.5,90.5,1.45,21.0,952.0,905.48,664.45
2016,7,12,11,0,953.0,91.0,1.5,21.0,974.0,937.93,685.21
2016,7,12,11,15,956.0,91.5,1.5,21.0,989.5,966.32,702.62
2016,7,12,11,30,959.0,92.0,1.5,21.0,1005.0,991.8,718.17
2016,7,12,11,45,961.0,92.5,1.55,21.5,1012.5,1013.31,730.59
2016,7,12,12,0,963.0,93.0,1.6,22.0,1020.0,1031.68,741.08
2016,7,12,12,15,964.0,93.0,1.6,22.0,1021.0,1045.32,749.36
2016,7,12,12,30,965.0,93.0,1.6,22.0,1022.0,1055.63,755.7
2016,7,12,12,45,956.0,98.5,1.65,22.0,1012.5,1058.22,758.16
2016,7,12,13,0,947.0,104.0,1.7,22.0,1003.0,1057.39,758.68
2016,7,12,13,15,945.0,103.5,1.7,22.0,988.0,1054.01,757.0
2016,7,12,13,30,943.0,103.0,1.7,22.0,973.0,1047.25,753.33
2016,7,12,13,45,940.5,101.5,1.7,22.0,952.0,1035.6,746.74
2016,7,12,14,0,938.0,100.0,1.7,22.0,931.0,1020.64,738.2
2016,7,12,14,15,932.5,99.0,1.7,21.5,902.0,1000.13,727.63
2016,7,12,14,30,927.0,98.0,1.7,21.0,873.0,976.61,715.14
2016,7,12,14,45,920.5,96.0,1.75,21.0,838.5,948.21,698.76
2016,7,12,15,0,914.0,94.0,1.8,21.0,804.0,917.12,680.5
2016,7,12,15,15,904.0,92.0,1.8,20.5,763.5,880.49,659.08
2016,7,12,15,30,894.0,90.0,1.8,20.0,723.0,841.72,635.97
2016,7,12,15,45,881.5,87.5,1.8,20.0,678.5,798.5,608.27
2016,7,12,16,0,869.0,85.0,1.8,20.0,634.0,753.76,579.16
2016,7,12,16,15,851.5,82.5,1.75,19.5,585.0,704.15,546.79
2016,7,12,16,30,834.0,80.0,1.7,19.0,536.0,657.0,515.6
2016,7,12,16,45,812.0,76.5,1.7,19.0,485.0,602.25,475.34
2016,7,12,17,0,790.0,73.0,1.7,19.0,434.0,547.81,434.08
2016,7,12,17,15,759.0,69.0,1.65,18.5,382.0,488.62,388.36
2016,7,12,17,30,728.0,65.0,1.6,18.0,330.0,431.2,342.36
2016,7,12,17,45,684.5,60.0,1.55,17.5,278.5,369.33,291.26
2016,7,12,18,0,641.0,55.0,1.5,17.0,227.0,311.09,241.39
2016,7,12,18,15,574.5,48.5,1.35,16.5,178.0,248.72,187.21
2016,7,12,18,30,508.0,42.0,1.2,16.0,129.0,192.11,137.32
2016,7,12,18,45,399.0,33.0,1.1,15.5,87.5,130.47,85.22
2016,7,12,19,0,290.0,24.0,1.0,15.0,46.0,79.23,35.95
2016,7,12,19,15,145.0,12.0,0.95,14.5,23.0,28.32,0.0
2016,7,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,163.0,12.5,0.75,12.5,26.5,12.29,0.0
2016,7,13,5,30,326.0,25.0,0.7,13.0,53.0,19.16,9.01
2016,7,13,5,45,428.0,33.5,0.7,14.0,95.5,24.54,15.67
2016,7,13,6,0,530.0,42.0,0.7,15.0,138.0,29.57,20.51
2016,7,13,6,15,593.0,48.5,0.7,15.5,187.0,32.6,23.42
2016,7,13,6,30,656.0,55.0,0.7,16.0,236.0,76.18,38.8
2016,7,13,6,45,699.0,59.0,0.7,16.5,288.0,121.19,66.46
2016,7,13,7,0,742.0,63.0,0.7,17.0,340.0,171.12,104.77
2016,7,13,7,15,772.0,66.5,0.7,17.5,392.5,222.51,148.18
2016,7,13,7,30,802.0,70.0,0.7,18.0,445.0,277.01,195.21
2016,7,13,7,45,824.5,73.0,0.7,19.0,496.0,334.82,244.21
2016,7,13,8,0,847.0,76.0,0.7,20.0,547.0,390.96,290.6
2016,7,13,8,15,863.5,78.5,0.7,20.5,595.5,445.61,334.95
2016,7,13,8,30,880.0,81.0,0.7,21.0,644.0,500.93,378.17
2016,7,13,8,45,893.0,83.0,0.7,22.0,688.5,554.36,417.62
2016,7,13,9,0,906.0,85.0,0.7,23.0,733.0,607.61,455.3
2016,7,13,9,15,916.0,87.0,0.7,23.5,773.5,658.58,490.8
2016,7,13,9,30,926.0,89.0,0.7,24.0,814.0,708.63,524.24
2016,7,13,9,45,920.0,98.0,0.75,24.5,845.0,752.78,551.69
2016,7,13,10,0,914.0,107.0,0.8,25.0,876.0,794.31,577.09
2016,7,13,10,15,920.5,108.0,0.85,25.5,905.0,835.33,601.86
2016,7,13,10,30,927.0,109.0,0.9,26.0,934.0,874.32,625.05
2016,7,13,10,45,931.5,110.0,0.95,27.0,956.0,909.41,644.29
2016,7,13,11,0,936.0,111.0,1.0,28.0,978.0,942.0,661.77
2016,7,13,11,15,939.0,111.5,1.0,28.0,992.5,970.09,678.13
2016,7,13,11,30,942.0,112.0,1.0,28.0,1007.0,995.34,692.76
2016,7,13,11,45,943.5,112.5,1.05,28.5,1014.5,1016.2,704.31
2016,7,13,12,0,945.0,113.0,1.1,29.0,1022.0,1033.95,714.06
2016,7,13,12,15,944.5,113.0,1.15,29.0,1021.5,1046.05,721.96
2016,7,13,12,30,944.0,113.0,1.2,29.0,1021.0,1054.87,728.06
2016,7,13,12,45,943.0,112.0,1.25,29.5,1013.0,1058.83,729.95
2016,7,13,13,0,942.0,111.0,1.3,30.0,1005.0,1059.41,729.97
2016,7,13,13,15,939.0,110.5,1.35,30.0,989.5,1055.11,728.67
2016,7,13,13,30,936.0,110.0,1.4,30.0,974.0,1047.45,725.49
2016,7,13,13,45,931.5,109.0,1.45,30.0,951.5,1034.48,719.2
2016,7,13,14,0,927.0,108.0,1.5,30.0,929.0,1018.28,711.05
2016,7,13,14,15,920.5,107.0,1.5,29.5,899.5,997.04,700.5
2016,7,13,14,30,914.0,106.0,1.5,29.0,870.0,972.86,688.14
2016,7,13,14,45,905.0,104.5,1.55,29.0,834.5,943.05,671.54
2016,7,13,15,0,896.0,103.0,1.6,29.0,799.0,910.72,653.22
2016,7,13,15,15,885.0,101.0,1.6,28.5,758.0,873.78,632.42
2016,7,13,15,30,874.0,99.0,1.6,28.0,717.0,834.82,610.04
2016,7,13,15,45,858.5,96.5,1.6,28.0,671.5,789.94,582.19
2016,7,13,16,0,843.0,94.0,1.6,28.0,626.0,747.47,555.61
2016,7,13,16,15,824.5,91.0,1.6,27.5,577.5,697.4,524.42
2016,7,13,16,30,806.0,88.0,1.6,27.0,529.0,646.83,491.77
2016,7,13,16,45,781.0,84.5,1.6,26.5,477.5,591.39,453.15
2016,7,13,17,0,756.0,81.0,1.6,26.0,426.0,536.58,413.64
2016,7,13,17,15,722.5,76.5,1.55,25.0,374.0,477.08,369.69
2016,7,13,17,30,689.0,72.0,1.5,24.0,322.0,420.74,326.36
2016,7,13,17,45,642.5,66.5,1.45,23.5,271.0,359.0,276.69
2016,7,13,18,0,596.0,61.0,1.4,23.0,220.0,301.28,228.61
2016,7,13,18,15,526.0,53.5,1.3,22.0,172.0,238.01,175.73
2016,7,13,18,30,456.0,46.0,1.2,21.0,124.0,181.87,127.98
2016,7,13,18,45,346.5,35.5,1.1,20.0,83.5,121.33,78.27
2016,7,13,19,0,237.0,25.0,1.0,19.0,43.0,71.06,30.93
2016,7,13,19,15,118.5,12.5,0.9,18.5,21.5,25.7,0.0
2016,7,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,5,15,139.5,13.5,0.65,14.5,25.0,13.27,0.0
2016,7,14,5,30,279.0,27.0,0.6,15.0,50.0,21.22,10.17
2016,7,14,5,45,389.0,36.0,0.6,15.5,92.0,26.93,17.58
2016,7,14,6,0,499.0,45.0,0.6,16.0,134.0,32.29,22.79
2016,7,14,6,15,564.5,51.5,0.6,16.5,183.0,35.16,25.56
2016,7,14,6,30,630.0,58.0,0.6,17.0,232.0,73.36,37.45
2016,7,14,6,45,678.0,62.5,0.6,18.0,284.0,121.04,66.9
2016,7,14,7,0,726.0,67.0,0.6,19.0,336.0,171.02,104.42
2016,7,14,7,15,757.0,70.5,0.6,19.5,388.5,221.76,146.72
2016,7,14,7,30,788.0,74.0,0.6,20.0,441.0,275.73,192.74
2016,7,14,7,45,812.5,77.0,0.6,21.0,492.5,330.16,238.59
2016,7,14,8,0,837.0,80.0,0.6,22.0,544.0,389.76,287.02
2016,7,14,8,15,854.5,82.5,0.6,22.5,592.5,444.39,330.82
2016,7,14,8,30,872.0,85.0,0.6,23.0,641.0,499.8,373.62
2016,7,14,8,45,886.5,86.5,0.65,24.0,686.5,553.24,413.07
2016,7,14,9,0,901.0,88.0,0.7,25.0,732.0,606.65,451.01
2016,7,14,9,15,911.0,90.0,0.75,25.5,772.0,657.45,486.69
2016,7,14,9,30,921.0,92.0,0.8,26.0,812.0,707.34,520.63
2016,7,14,9,45,927.5,94.0,0.85,26.5,847.0,753.59,549.32
2016,7,14,10,0,934.0,96.0,0.9,27.0,882.0,798.17,576.54
2016,7,14,10,15,940.0,97.5,0.95,27.5,910.5,840.02,601.63
2016,7,14,10,30,946.0,99.0,1.0,28.0,939.0,879.76,625.11
2016,7,14,10,45,950.0,100.0,1.05,28.5,961.5,915.03,645.56
2016,7,14,11,0,954.0,101.0,1.1,29.0,984.0,947.71,664.29
2016,7,14,11,15,957.0,101.5,1.1,29.0,998.5,976.27,680.91
2016,7,14,11,30,960.0,102.0,1.1,29.0,1013.0,1001.92,695.76
2016,7,14,11,45,961.0,102.5,1.15,29.5,1020.5,1022.64,707.15
2016,7,14,12,0,962.0,103.0,1.2,30.0,1028.0,1040.17,716.7
2016,7,14,12,15,962.0,103.0,1.2,30.0,1027.5,1052.95,724.05
2016,7,14,12,30,962.0,103.0,1.2,30.0,1027.0,1062.38,729.56
2016,7,14,12,45,953.5,107.5,1.3,30.0,1017.0,1064.53,732.71
2016,7,14,13,0,945.0,112.0,1.4,30.0,1007.0,1063.26,733.96
2016,7,14,13,15,941.5,111.0,1.4,29.5,991.5,1057.97,732.68
2016,7,14,13,30,938.0,110.0,1.4,29.0,976.0,1049.3,729.5
2016,7,14,13,45,933.0,109.5,1.4,29.0,953.0,1036.36,722.41
2016,7,14,14,0,928.0,109.0,1.4,29.0,930.0,1020.19,713.5
2016,7,14,14,15,921.5,107.5,1.35,28.5,900.0,998.42,701.84
2016,7,14,14,30,915.0,106.0,1.3,28.0,870.0,973.69,688.41
2016,7,14,14,45,905.5,105.0,1.3,28.0,834.5,943.93,671.25
2016,7,14,15,0,896.0,104.0,1.3,28.0,799.0,911.67,652.48
2016,7,14,15,15,884.5,101.5,1.3,27.5,758.0,873.76,631.23
2016,7,14,15,30,873.0,99.0,1.3,27.0,717.0,833.85,608.39
2016,7,14,15,45,858.0,97.0,1.3,27.0,671.5,789.93,581.37
2016,7,14,16,0,843.0,95.0,1.3,27.0,626.0,748.41,555.6
2016,7,14,16,15,824.0,92.0,1.25,26.0,577.0,697.97,524.88
2016,7,14,16,30,805.0,89.0,1.2,25.0,528.0,647.06,492.64
2016,7,14,16,45,780.5,85.0,1.2,24.5,477.0,591.4,454.03
2016,7,14,17,0,756.0,81.0,1.2,24.0,426.0,536.34,414.46
2016,7,14,17,15,722.0,76.5,1.15,23.0,373.5,476.55,370.3
2016,7,14,17,30,688.0,72.0,1.1,22.0,321.0,419.99,326.79
2016,7,14,17,45,641.0,66.5,1.1,21.5,270.0,358.07,277.1
2016,7,14,18,0,594.0,61.0,1.1,21.0,219.0,300.24,228.94
2016,7,14,18,15,523.0,53.5,1.0,20.0,170.5,236.76,175.69
2016,7,14,18,30,452.0,46.0,0.9,19.0,122.0,180.51,127.68
2016,7,14,18,45,342.5,35.5,0.85,18.0,82.0,120.24,77.95
2016,7,14,19,0,233.0,25.0,0.8,17.0,42.0,70.05,29.62
2016,7,14,19,15,116.5,12.5,0.75,16.5,21.0,25.39,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,148.0,12.5,0.9,13.5,24.5,12.29,0.0
2016,7,15,5,30,296.0,25.0,0.9,14.0,49.0,19.39,8.53
2016,7,15,5,45,400.0,34.0,0.95,14.5,90.5,25.2,16.12
2016,7,15,6,0,504.0,43.0,1.0,15.0,132.0,30.64,21.4
2016,7,15,6,15,568.5,49.5,0.95,15.5,180.5,33.6,24.27
2016,7,15,6,30,633.0,56.0,0.9,16.0,229.0,70.79,35.76
2016,7,15,6,45,678.0,60.5,0.9,16.5,280.5,118.16,65.1
2016,7,15,7,0,723.0,65.0,0.9,17.0,332.0,167.65,102.77
2016,7,15,7,15,754.0,68.5,0.85,17.5,384.0,218.23,145.37
2016,7,15,7,30,785.0,72.0,0.8,18.0,436.0,272.03,191.75
2016,7,15,7,45,809.0,75.0,0.8,18.5,487.0,326.15,238.44
2016,7,15,8,0,833.0,78.0,0.8,19.0,538.0,385.4,287.96
2016,7,15,8,15,850.5,80.5,0.8,19.5,586.5,439.83,332.46
2016,7,15,8,30,868.0,83.0,0.8,20.0,635.0,495.06,375.98
2016,7,15,8,45,882.0,84.5,0.85,21.0,680.0,548.06,415.91
2016,7,15,9,0,896.0,86.0,0.9,22.0,725.0,601.0,454.29
2016,7,15,9,15,906.5,88.0,0.9,22.5,765.5,651.92,490.27
2016,7,15,9,30,917.0,90.0,0.9,23.0,806.0,701.98,524.38
2016,7,15,9,45,921.5,93.5,0.95,23.5,840.5,748.11,553.5
2016,7,15,10,0,926.0,97.0,1.0,24.0,875.0,792.44,581.02
2016,7,15,10,15,932.5,98.0,1.05,24.0,904.0,833.95,607.52
2016,7,15,10,30,939.0,99.0,1.1,24.0,933.0,873.42,632.52
2016,7,15,10,45,944.5,99.5,1.15,24.5,955.5,909.31,653.83
2016,7,15,11,0,950.0,100.0,1.2,25.0,978.0,942.72,673.42
2016,7,15,11,15,953.0,100.5,1.2,25.0,993.0,971.21,690.37
2016,7,15,11,30,956.0,101.0,1.2,25.0,1008.0,996.81,705.52
2016,7,15,11,45,958.0,101.0,1.25,25.5,1016.0,1017.94,717.41
2016,7,15,12,0,960.0,101.0,1.3,26.0,1024.0,1035.91,727.44
2016,7,15,12,15,960.5,101.0,1.3,26.0,1024.0,1049.18,735.24
2016,7,15,12,30,961.0,101.0,1.3,26.0,1024.0,1059.12,741.17
2016,7,15,12,45,954.0,104.5,1.3,26.0,1014.5,1061.76,742.81
2016,7,15,13,0,947.0,108.0,1.3,26.0,1005.0,1060.97,742.6
2016,7,15,13,15,944.5,107.5,1.3,26.0,989.5,1057.18,740.72
2016,7,15,13,30,942.0,107.0,1.3,26.0,974.0,1050.0,736.93
2016,7,15,13,45,939.5,104.5,1.3,26.0,952.0,1037.38,729.97
2016,7,15,14,0,937.0,102.0,1.3,26.0,930.0,1021.43,721.11
2016,7,15,14,15,930.5,101.0,1.25,25.5,901.0,1000.0,709.52
2016,7,15,14,30,924.0,100.0,1.2,25.0,872.0,975.59,696.13
2016,7,15,14,45,916.0,98.5,1.2,25.0,836.5,946.43,679.23
2016,7,15,15,0,908.0,97.0,1.2,25.0,801.0,914.66,660.64
2016,7,15,15,15,897.0,95.0,1.15,24.5,760.0,877.33,638.87
2016,7,15,15,30,886.0,93.0,1.1,24.0,719.0,837.93,615.57
2016,7,15,15,45,870.5,91.5,1.1,24.0,673.5,793.67,588.25
2016,7,15,16,0,855.0,90.0,1.1,24.0,628.0,748.12,559.71
2016,7,15,16,15,836.5,87.0,1.1,23.5,579.0,701.16,530.72
2016,7,15,16,30,818.0,84.0,1.1,23.0,530.0,650.04,497.9
2016,7,15,16,45,790.5,81.5,1.1,22.5,478.0,593.57,458.47
2016,7,15,17,0,763.0,79.0,1.1,22.0,426.0,537.94,418.24
2016,7,15,17,15,729.5,75.0,1.05,21.5,374.0,478.61,373.44
2016,7,15,17,30,696.0,71.0,1.0,21.0,322.0,422.43,329.39
2016,7,15,17,45,643.0,66.0,0.95,20.5,270.0,358.06,277.58
2016,7,15,18,0,590.0,61.0,0.9,20.0,218.0,298.4,227.87
2016,7,15,18,15,518.5,53.5,0.85,19.0,169.5,234.98,174.72
2016,7,15,18,30,447.0,46.0,0.8,18.0,121.0,178.86,126.8
2016,7,15,18,45,330.5,35.5,0.75,17.5,81.0,117.39,76.07
2016,7,15,19,0,214.0,25.0,0.7,17.0,41.0,66.54,26.87
2016,7,15,19,15,107.0,12.5,0.7,16.5,20.5,24.23,0.0
2016,7,15,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,125.0,13.0,0.9,14.0,23.0,12.78,0.0
2016,7,16,5,30,250.0,26.0,0.9,14.0,46.0,20.49,8.94
2016,7,16,5,45,362.5,35.5,0.9,14.5,87.0,26.7,17.37
2016,7,16,6,0,475.0,45.0,0.9,15.0,128.0,32.52,23.04
2016,7,16,6,15,542.0,52.0,0.9,15.5,176.0,35.78,26.2
2016,7,16,6,30,609.0,59.0,0.9,16.0,224.0,71.09,37.12
2016,7,16,6,45,657.0,63.0,0.9,17.0,275.5,114.31,62.77
2016,7,16,7,0,705.0,67.0,0.9,18.0,327.0,165.52,101.36
2016,7,16,7,15,737.0,71.0,0.9,18.5,379.0,215.77,143.41
2016,7,16,7,30,769.0,75.0,0.9,19.0,431.0,269.39,189.45
2016,7,16,7,45,796.5,77.0,0.9,19.5,482.0,322.88,235.43
2016,7,16,8,0,824.0,79.0,0.9,20.0,533.0,378.78,282.34
2016,7,16,8,15,842.0,81.5,0.9,20.5,581.5,436.11,328.97
2016,7,16,8,30,860.0,84.0,0.9,21.0,630.0,491.19,372.36
2016,7,16,8,45,876.0,85.0,0.95,21.5,675.5,544.43,413.25
2016,7,16,9,0,892.0,86.0,1.0,22.0,721.0,597.81,452.89
2016,7,16,9,15,902.5,88.0,1.0,22.0,761.5,648.59,489.89
2016,7,16,9,30,913.0,90.0,1.0,22.0,802.0,698.52,525.23
2016,7,16,9,45,917.0,93.5,1.05,22.5,836.0,744.18,554.27
2016,7,16,10,0,921.0,97.0,1.1,23.0,870.0,788.01,581.7
2016,7,16,10,15,927.5,98.0,1.15,23.0,898.5,829.39,608.33
2016,7,16,10,30,934.0,99.0,1.2,23.0,927.0,868.73,633.45
2016,7,16,10,45,938.5,100.0,1.25,23.5,949.5,904.14,654.63
2016,7,16,11,0,943.0,101.0,1.3,24.0,972.0,937.03,674.07
2016,7,16,11,15,946.0,101.5,1.3,24.0,987.0,965.39,691.11
2016,7,16,11,30,949.0,102.0,1.3,24.0,1002.0,990.87,706.35
2016,7,16,11,45,950.5,102.5,1.35,24.5,1009.5,1011.93,718.3
2016,7,16,12,0,952.0,103.0,1.4,25.0,1017.0,1029.85,728.36
2016,7,16,12,15,952.5,103.0,1.4,25.0,1017.5,1043.06,736.22
2016,7,16,12,30,953.0,103.0,1.4,25.0,1018.0,1052.97,742.18
2016,7,16,12,45,948.0,105.5,1.45,25.0,1009.5,1056.57,745.29
2016,7,16,13,0,943.0,108.0,1.5,25.0,1001.0,1056.78,746.5
2016,7,16,13,15,940.5,107.5,1.5,25.0,986.0,1053.01,744.6
2016,7,16,13,30,938.0,107.0,1.5,25.0,971.0,1045.86,740.77
2016,7,16,13,45,934.5,106.0,1.5,25.0,949.0,1033.86,734.1
2016,7,16,14,0,931.0,105.0,1.5,25.0,927.0,1018.6,725.54
2016,7,16,14,15,925.0,103.5,1.45,24.5,898.0,997.23,713.89
2016,7,16,14,30,919.0,102.0,1.4,24.0,869.0,972.88,700.41
2016,7,16,14,45,911.0,101.0,1.4,24.0,834.0,944.37,683.7
2016,7,16,15,0,903.0,100.0,1.4,24.0,799.0,913.27,665.29
2016,7,16,15,15,892.5,98.0,1.35,23.5,758.5,876.51,643.68
2016,7,16,15,30,882.0,96.0,1.3,23.0,718.0,837.67,620.51
2016,7,16,15,45,867.5,93.5,1.3,23.0,672.5,793.24,592.75
2016,7,16,16,0,853.0,91.0,1.3,23.0,627.0,747.45,563.7
2016,7,16,16,15,834.5,88.5,1.25,22.5,578.0,701.13,534.33
2016,7,16,16,30,816.0,86.0,1.2,22.0,529.0,650.63,501.08
2016,7,16,16,45,791.5,82.5,1.2,21.5,478.0,594.99,462.02
2016,7,16,17,0,767.0,79.0,1.2,21.0,427.0,539.93,421.97
2016,7,16,17,15,733.5,74.5,1.15,20.5,374.5,479.85,376.34
2016,7,16,17,30,700.0,70.0,1.1,20.0,322.0,421.8,330.62
2016,7,16,17,45,653.0,64.5,1.1,19.5,270.5,360.35,280.82
2016,7,16,18,0,606.0,59.0,1.1,19.0,219.0,301.91,231.69
2016,7,16,18,15,534.5,52.0,1.0,18.0,170.5,238.23,177.76
2016,7,16,18,30,463.0,45.0,0.9,17.0,122.0,181.83,129.15
2016,7,16,18,45,350.5,34.5,0.85,16.5,81.5,120.47,77.92
2016,7,16,19,0,238.0,24.0,0.8,16.0,41.0,69.09,26.28
2016,7,16,19,15,119.0,12.0,0.8,15.5,20.5,24.98,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,17,5,15,154.0,12.0,0.85,14.0,23.5,11.8,0.0
2016,7,17,5,30,308.0,24.0,0.9,14.0,47.0,18.66,7.23
2016,7,17,5,45,418.0,32.0,0.95,14.5,89.0,23.6,14.66
2016,7,17,6,0,528.0,40.0,1.0,15.0,131.0,28.25,19.27
2016,7,17,6,15,591.5,46.0,0.95,15.0,180.0,33.83,24.51
2016,7,17,6,30,655.0,52.0,0.9,15.0,229.0,69.09,34.72
2016,7,17,6,45,692.0,57.5,0.9,15.5,280.0,114.7,62.14
2016,7,17,7,0,729.0,63.0,0.9,16.0,331.0,164.56,100.31
2016,7,17,7,15,759.5,67.0,0.9,16.5,382.5,215.82,143.61
2016,7,17,7,30,790.0,71.0,0.9,17.0,434.0,270.26,190.84
2016,7,17,7,45,816.0,72.5,0.9,17.5,485.5,323.97,237.53
2016,7,17,8,0,842.0,74.0,0.9,18.0,537.0,383.01,287.33
2016,7,17,8,15,859.0,76.5,0.95,18.5,585.5,437.75,332.74
2016,7,17,8,30,876.0,79.0,1.0,19.0,634.0,493.23,377.23
2016,7,17,8,45,891.5,79.5,1.05,19.5,679.5,546.54,418.68
2016,7,17,9,0,907.0,80.0,1.1,20.0,725.0,599.91,458.79
2016,7,17,9,15,916.5,82.0,1.1,20.0,765.0,650.79,496.3
2016,7,17,9,30,926.0,84.0,1.1,20.0,805.0,700.7,531.83
2016,7,17,9,45,919.5,93.5,1.15,20.5,836.5,745.24,560.41
2016,7,17,10,0,913.0,103.0,1.2,21.0,868.0,787.1,586.81
2016,7,17,10,15,919.0,104.0,1.2,21.0,896.5,827.86,612.71
2016,7,17,10,30,925.0,105.0,1.2,21.0,925.0,866.57,636.97
2016,7,17,10,45,928.0,107.0,1.3,21.5,946.5,901.46,658.73
2016,7,17,11,0,931.0,109.0,1.4,22.0,968.0,933.77,678.73
2016,7,17,11,15,934.0,109.5,1.4,22.0,982.5,961.91,695.86
2016,7,17,11,30,937.0,110.0,1.4,22.0,997.0,987.2,711.19
2016,7,17,11,45,937.5,110.5,1.45,22.0,1004.0,1007.15,723.97
2016,7,17,12,0,938.0,111.0,1.5,22.0,1011.0,1023.97,734.92
2016,7,17,12,15,937.5,111.0,1.5,22.0,1010.5,1036.11,742.26
2016,7,17,12,30,937.0,111.0,1.5,22.0,1010.0,1044.96,747.69
2016,7,17,12,45,932.0,113.0,1.55,22.0,1000.5,1048.03,750.49
2016,7,17,13,0,927.0,115.0,1.6,22.0,991.0,1047.75,751.37
2016,7,17,13,15,923.5,114.5,1.6,21.5,975.5,1043.08,750.3
2016,7,17,13,30,920.0,114.0,1.6,21.0,960.0,1035.08,747.3
2016,7,17,13,45,917.0,111.5,1.65,21.0,938.0,1022.22,740.68
2016,7,17,14,0,914.0,109.0,1.7,21.0,916.0,1006.12,732.08
2016,7,17,14,15,907.0,108.0,1.7,20.5,886.5,984.62,720.75
2016,7,17,14,30,900.0,107.0,1.7,20.0,857.0,960.23,707.56
2016,7,17,14,45,893.5,104.0,1.7,20.0,822.0,931.4,690.1
2016,7,17,15,0,887.0,101.0,1.7,20.0,787.0,899.93,670.85
2016,7,17,15,15,875.5,99.0,1.7,19.5,746.0,862.77,648.9
2016,7,17,15,30,864.0,97.0,1.7,19.0,705.0,823.62,625.33
2016,7,17,15,45,851.0,93.5,1.7,19.0,660.5,779.91,597.09
2016,7,17,16,0,838.0,90.0,1.7,19.0,616.0,734.76,567.48
2016,7,17,16,15,819.5,87.0,1.7,18.5,567.5,688.44,537.58
2016,7,17,16,30,801.0,84.0,1.7,18.0,519.0,638.01,503.63
2016,7,17,16,45,778.5,80.0,1.7,17.5,468.5,583.73,464.25
2016,7,17,17,0,756.0,76.0,1.7,17.0,418.0,529.88,423.81
2016,7,17,17,15,722.5,72.0,1.7,16.5,366.5,470.87,377.85
2016,7,17,17,30,689.0,68.0,1.7,16.0,315.0,413.93,331.82
2016,7,17,17,45,644.5,62.0,1.7,15.5,264.0,353.5,281.38
2016,7,17,18,0,600.0,56.0,1.7,15.0,213.0,295.92,231.61
2016,7,17,18,15,530.0,49.5,1.65,14.5,165.5,233.66,177.24
2016,7,17,18,30,460.0,43.0,1.6,14.0,118.0,178.55,128.42
2016,7,17,18,45,347.0,33.0,1.55,14.0,78.5,117.88,76.72
2016,7,17,19,0,234.0,23.0,1.5,14.0,39.0,67.03,23.79
2016,7,17,19,15,117.0,11.5,1.45,13.5,19.5,24.16,0.0
2016,7,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,12.0,1.1,13.0,21.5,11.8,0.0
2016,7,18,5,30,253.0,24.0,1.1,13.0,43.0,18.77,6.85
2016,7,18,5,45,370.0,33.0,1.15,13.5,84.0,24.62,15.56
2016,7,18,6,0,487.0,42.0,1.2,14.0,125.0,30.09,20.95
2016,7,18,6,15,383.5,67.0,1.15,14.5,146.0,48.89,37.91
2016,7,18,6,30,280.0,92.0,1.1,15.0,167.0,86.81,60.32
2016,7,18,6,45,303.0,108.5,1.1,15.5,205.5,120.4,83.18
2016,7,18,7,0,326.0,125.0,1.1,16.0,244.0,156.71,111.17
2016,7,18,7,15,276.5,154.0,1.05,16.0,266.0,190.96,142.01
2016,7,18,7,30,227.0,183.0,1.0,16.0,288.0,220.18,168.43
2016,7,18,7,45,523.0,129.0,1.0,16.5,406.0,278.37,209.3
2016,7,18,8,0,819.0,75.0,1.0,17.0,524.0,374.3,282.66
2016,7,18,8,15,836.0,77.5,1.0,17.5,571.5,427.88,327.0
2016,7,18,8,30,853.0,80.0,1.0,18.0,619.0,482.22,370.64
2016,7,18,8,45,867.5,81.0,1.0,18.5,663.5,534.37,411.13
2016,7,18,9,0,882.0,82.0,1.0,19.0,708.0,586.53,450.18
2016,7,18,9,15,892.0,83.5,1.0,19.0,747.5,636.14,486.94
2016,7,18,9,30,902.0,85.0,1.0,19.0,787.0,684.86,521.98
2016,7,18,9,45,905.5,89.0,1.05,19.5,820.0,730.26,551.36
2016,7,18,10,0,909.0,93.0,1.1,20.0,853.0,773.83,579.09
2016,7,18,10,15,915.0,94.0,1.15,20.5,881.5,814.43,604.49
2016,7,18,10,30,921.0,95.0,1.2,21.0,910.0,853.0,628.26
2016,7,18,10,45,925.0,95.5,1.25,21.5,931.5,887.14,648.93
2016,7,18,11,0,929.0,96.0,1.3,22.0,953.0,918.77,667.85
2016,7,18,11,15,932.0,96.5,1.35,22.0,967.5,946.83,685.72
2016,7,18,11,30,935.0,97.0,1.4,22.0,982.0,972.05,701.81
2016,7,18,11,45,936.0,97.5,1.45,22.0,989.0,992.4,714.89
2016,7,18,12,0,937.0,98.0,1.5,22.0,996.0,1009.64,726.13
2016,7,18,12,15,937.5,98.0,1.5,22.0,996.0,1022.69,734.07
2016,7,18,12,30,938.0,98.0,1.5,22.0,996.0,1032.47,740.09
2016,7,18,12,45,940.0,95.0,1.55,22.0,989.0,1037.34,743.99
2016,7,18,13,0,942.0,92.0,1.6,22.0,982.0,1038.8,745.93
2016,7,18,13,15,939.5,91.5,1.6,22.0,967.5,1034.95,743.91
2016,7,18,13,30,937.0,91.0,1.6,22.0,953.0,1027.71,739.94
2016,7,18,13,45,935.5,89.0,1.65,22.0,931.5,1016.53,734.37
2016,7,18,14,0,934.0,87.0,1.7,22.0,910.0,1002.02,726.77
2016,7,18,14,15,928.5,86.0,1.7,21.5,881.5,981.5,716.08
2016,7,18,14,30,923.0,85.0,1.7,21.0,853.0,957.96,703.47
2016,7,18,14,45,917.5,82.5,1.7,21.0,819.0,929.91,686.56
2016,7,18,15,0,912.0,80.0,1.7,21.0,785.0,899.1,667.8
2016,7,18,15,15,902.5,78.5,1.65,20.5,745.0,863.35,646.32
2016,7,18,15,30,893.0,77.0,1.6,20.0,705.0,825.43,623.18
2016,7,18,15,45,882.5,74.5,1.6,20.0,661.0,783.65,596.49
2016,7,18,16,0,872.0,72.0,1.6,20.0,617.0,740.19,568.28
2016,7,18,16,15,855.5,69.5,1.55,19.5,569.0,691.0,536.18
2016,7,18,16,30,839.0,67.0,1.5,19.0,521.0,641.09,502.95
2016,7,18,16,45,819.0,64.0,1.5,19.0,471.0,587.98,464.37
2016,7,18,17,0,799.0,61.0,1.5,19.0,421.0,535.03,424.11
2016,7,18,17,15,769.5,58.0,1.45,18.5,370.0,479.8,381.12
2016,7,18,17,30,740.0,55.0,1.4,18.0,319.0,423.65,335.9
2016,7,18,17,45,698.5,50.5,1.4,17.5,268.0,362.58,285.36
2016,7,18,18,0,657.0,46.0,1.4,17.0,217.0,305.0,235.79
2016,7,18,18,15,592.5,40.5,1.35,16.5,169.0,242.62,181.37
2016,7,18,18,30,528.0,35.0,1.3,16.0,121.0,186.76,131.76
2016,7,18,18,45,418.0,27.5,1.3,15.5,80.5,125.81,79.68
2016,7,18,19,0,308.0,20.0,1.3,15.0,40.0,75.46,23.89
2016,7,18,19,15,154.0,10.0,1.25,14.5,20.0,26.59,0.0
2016,7,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.5,10.5,1.0,12.5,22.5,10.32,0.0
2016,7,19,5,30,335.0,21.0,1.0,13.0,45.0,17.43,5.42
2016,7,19,5,45,443.0,28.5,1.0,13.5,87.0,22.49,13.68
2016,7,19,6,0,551.0,36.0,1.0,14.0,129.0,27.28,18.47
2016,7,19,6,15,613.0,41.0,0.95,14.5,177.5,29.54,20.74
2016,7,19,6,30,675.0,46.0,0.9,15.0,226.0,62.4,29.5
2016,7,19,6,45,364.0,92.0,0.9,15.5,191.5,108.11,70.53
2016,7,19,7,0,53.0,138.0,0.9,16.0,157.0,132.18,102.77
2016,7,19,7,15,80.0,163.0,0.9,16.5,197.0,163.92,127.29
2016,7,19,7,30,107.0,188.0,0.9,17.0,237.0,195.82,151.93
2016,7,19,7,45,482.0,126.5,0.9,17.5,385.0,263.01,197.25
2016,7,19,8,0,857.0,65.0,0.9,18.0,533.0,378.21,283.76
2016,7,19,8,15,872.5,67.0,0.9,18.5,581.0,432.63,328.56
2016,7,19,8,30,888.0,69.0,0.9,19.0,629.0,487.63,372.58
2016,7,19,8,45,899.5,71.0,0.95,19.5,673.5,540.87,414.02
2016,7,19,9,0,911.0,73.0,1.0,20.0,718.0,593.78,453.81
2016,7,19,9,15,920.0,74.5,1.05,20.0,757.5,644.12,491.42
2016,7,19,9,30,929.0,76.0,1.1,20.0,797.0,693.43,526.95
2016,7,19,9,45,928.0,82.0,1.15,20.5,830.0,738.75,556.14
2016,7,19,10,0,927.0,88.0,1.2,21.0,863.0,781.82,583.41
2016,7,19,10,15,932.5,89.5,1.2,21.0,891.5,823.22,609.76
2016,7,19,10,30,938.0,91.0,1.2,21.0,920.0,862.5,634.44
2016,7,19,10,45,941.0,92.5,1.3,21.5,941.0,897.35,656.19
2016,7,19,11,0,944.0,94.0,1.4,22.0,962.0,929.58,676.15
2016,7,19,11,15,946.5,94.5,1.4,22.0,977.0,957.61,693.24
2016,7,19,11,30,949.0,95.0,1.4,22.0,992.0,982.72,708.48
2016,7,19,11,45,950.5,95.0,1.45,22.5,999.0,1003.35,720.31
2016,7,19,12,0,952.0,95.0,1.5,23.0,1006.0,1020.82,730.23
2016,7,19,12,15,952.0,95.0,1.55,23.0,1006.0,1033.58,738.72
2016,7,19,12,30,952.0,95.0,1.6,23.0,1006.0,1043.0,745.28
2016,7,19,12,45,944.5,98.5,1.65,23.0,996.5,1045.16,747.46
2016,7,19,13,0,937.0,102.0,1.7,23.0,987.0,1043.91,747.7
2016,7,19,13,15,934.5,101.5,1.7,23.0,971.5,1040.14,745.78
2016,7,19,13,30,932.0,101.0,1.7,23.0,956.0,1033.0,741.88
2016,7,19,13,45,929.5,98.5,1.7,23.0,934.5,1020.43,734.7
2016,7,19,14,0,927.0,96.0,1.7,23.0,913.0,1004.56,725.58
2016,7,19,14,15,921.0,95.0,1.7,23.0,884.0,983.72,713.39
2016,7,19,14,30,915.0,94.0,1.7,23.0,855.0,959.91,699.35
2016,7,19,14,45,909.0,91.5,1.7,23.0,820.5,931.62,682.44
2016,7,19,15,0,903.0,89.0,1.7,23.0,786.0,900.63,663.72
2016,7,19,15,15,893.0,87.0,1.65,22.5,745.5,864.19,641.98
2016,7,19,15,30,883.0,85.0,1.6,22.0,705.0,825.63,618.61
2016,7,19,15,45,872.5,81.5,1.6,22.0,661.0,783.11,591.63
2016,7,19,16,0,862.0,78.0,1.6,22.0,617.0,738.93,563.14
2016,7,19,16,15,844.5,76.0,1.6,21.5,568.5,689.98,531.86
2016,7,19,16,30,827.0,74.0,1.6,21.0,520.0,640.42,499.45
2016,7,19,16,45,807.5,70.0,1.6,20.5,470.0,589.87,463.41
2016,7,19,17,0,788.0,66.0,1.6,20.0,420.0,536.38,423.74
2016,7,19,17,15,757.5,62.5,1.55,19.5,368.5,477.99,378.59
2016,7,19,17,30,727.0,59.0,1.5,19.0,317.0,421.35,333.13
2016,7,19,17,45,686.0,54.0,1.5,18.5,266.5,360.57,282.93
2016,7,19,18,0,645.0,49.0,1.5,18.0,216.0,303.22,233.69
2016,7,19,18,15,578.5,43.0,1.4,17.5,168.0,240.27,178.99
2016,7,19,18,30,512.0,37.0,1.3,17.0,120.0,184.04,129.36
2016,7,19,18,45,403.5,28.5,1.25,16.5,79.5,124.54,78.57
2016,7,19,19,0,295.0,20.0,1.2,16.0,39.0,72.83,20.22
2016,7,19,19,15,147.5,10.0,1.15,15.5,19.5,25.72,0.0
2016,7,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.5,10.0,0.95,12.5,22.0,9.83,0.0
2016,7,20,5,30,337.0,20.0,1.0,13.0,44.0,16.5,4.22
2016,7,20,5,45,441.5,27.5,1.05,14.0,85.0,21.61,12.85
2016,7,20,6,0,546.0,35.0,1.1,15.0,126.0,26.44,17.62
2016,7,20,6,15,609.0,40.5,1.05,15.5,174.5,29.19,20.32
2016,7,20,6,30,672.0,46.0,1.0,16.0,223.0,61.11,28.88
2016,7,20,6,45,714.0,49.5,1.0,16.5,274.5,106.35,54.51
2016,7,20,7,0,756.0,53.0,1.0,17.0,326.0,156.37,92.02
2016,7,20,7,15,785.0,56.0,1.0,17.5,377.5,211.47,138.38
2016,7,20,7,30,814.0,59.0,1.0,18.0,429.0,265.88,185.71
2016,7,20,7,45,835.5,61.5,1.0,18.5,479.5,320.19,233.18
2016,7,20,8,0,857.0,64.0,1.0,19.0,530.0,376.19,280.97
2016,7,20,8,15,873.0,66.0,1.0,19.5,578.5,430.87,326.38
2016,7,20,8,30,889.0,68.0,1.0,20.0,627.0,486.17,370.63
2016,7,20,8,45,901.5,69.5,1.0,20.5,672.0,539.54,411.84
2016,7,20,9,0,914.0,71.0,1.0,21.0,717.0,592.7,451.36
2016,7,20,9,15,923.5,72.5,1.0,21.5,757.0,643.53,487.8
2016,7,20,9,30,933.0,74.0,1.0,22.0,797.0,693.37,521.91
2016,7,20,9,45,931.0,81.5,1.05,22.5,830.0,739.65,551.43
2016,7,20,10,0,929.0,89.0,1.1,23.0,863.0,783.6,578.97
2016,7,20,10,15,935.0,90.0,1.15,23.5,892.0,825.04,604.51
2016,7,20,10,30,941.0,91.0,1.2,24.0,921.0,864.39,628.39
2016,7,20,10,45,946.5,91.0,1.25,24.5,943.5,900.04,649.67
2016,7,20,11,0,952.0,91.0,1.3,25.0,966.0,933.19,669.21
2016,7,20,11,15,955.0,91.5,1.35,25.0,981.0,961.91,687.2
2016,7,20,11,30,958.0,92.0,1.4,25.0,996.0,987.7,703.39
2016,7,20,11,45,960.5,91.0,1.45,25.0,1004.0,1008.47,716.52
2016,7,20,12,0,963.0,90.0,1.5,25.0,1012.0,1026.07,727.81
2016,7,20,12,15,963.5,90.0,1.5,25.0,1012.0,1039.45,735.81
2016,7,20,12,30,964.0,90.0,1.5,25.0,1012.0,1049.46,741.88
2016,7,20,12,45,962.0,90.5,1.55,25.5,1004.0,1054.06,744.12
2016,7,20,13,0,960.0,91.0,1.6,26.0,996.0,1055.2,744.39
2016,7,20,13,15,957.5,90.5,1.6,26.0,981.0,1051.33,742.41
2016,7,20,13,30,955.0,90.0,1.6,26.0,966.0,1044.0,738.47
2016,7,20,13,45,952.0,89.0,1.65,26.0,944.0,1032.24,732.69
2016,7,20,14,0,949.0,88.0,1.7,26.0,922.0,1017.13,724.92
2016,7,20,14,15,943.0,87.0,1.7,25.5,893.0,995.88,714.06
2016,7,20,14,30,937.0,86.0,1.7,25.0,864.0,971.58,701.3
2016,7,20,14,45,930.0,84.5,1.7,25.0,829.0,942.9,684.35
2016,7,20,15,0,923.0,83.0,1.7,25.0,794.0,911.5,665.6
2016,7,20,15,15,913.0,81.5,1.7,24.5,753.5,874.98,644.64
2016,7,20,15,30,903.0,80.0,1.7,24.0,713.0,836.28,621.98
2016,7,20,15,45,890.5,78.0,1.7,23.5,668.0,793.08,595.92
2016,7,20,16,0,878.0,76.0,1.7,23.0,623.0,748.33,568.32
2016,7,20,16,15,861.0,73.5,1.7,22.5,574.0,698.5,536.59
2016,7,20,16,30,844.0,71.0,1.7,22.0,525.0,647.98,503.64
2016,7,20,16,45,821.5,68.0,1.7,21.5,474.0,593.05,464.71
2016,7,20,17,0,799.0,65.0,1.7,21.0,423.0,541.08,426.14
2016,7,20,17,15,768.0,61.5,1.65,20.5,371.0,481.88,380.46
2016,7,20,17,30,737.0,58.0,1.6,20.0,319.0,424.45,334.48
2016,7,20,17,45,693.5,53.5,1.6,19.5,267.5,362.64,283.55
2016,7,20,18,0,650.0,49.0,1.6,19.0,216.0,304.51,233.77
2016,7,20,18,15,582.5,43.0,1.55,18.0,167.5,240.99,179.12
2016,7,20,18,30,515.0,37.0,1.5,17.0,119.0,184.29,129.39
2016,7,20,18,45,403.0,28.5,1.45,16.5,78.5,124.03,77.9
2016,7,20,19,0,291.0,20.0,1.4,16.0,38.0,71.64,16.71
2016,7,20,19,15,145.5,10.0,1.35,15.5,19.0,25.34,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
