Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,158.0,10.5,1.2,13.5,21.0,10.32,0.0
2016,7,21,5,30,316.0,21.0,1.2,14.0,42.0,16.24,3.3
2016,7,21,5,45,426.0,29.0,1.3,14.5,83.5,21.33,12.51
2016,7,21,6,0,536.0,37.0,1.4,15.0,125.0,28.45,19.35
2016,7,21,6,15,268.0,53.5,1.35,15.0,97.5,38.57,28.65
2016,7,21,6,30,0.0,70.0,1.3,15.0,70.0,66.27,50.71
2016,7,21,6,45,0.0,86.5,1.3,15.5,86.5,81.76,63.66
2016,7,21,7,0,0.0,103.0,1.3,16.0,103.0,97.36,76.45
2016,7,21,7,15,35.0,142.5,1.25,16.5,158.5,137.46,107.73
2016,7,21,7,30,70.0,182.0,1.2,17.0,214.0,183.91,143.83
2016,7,21,7,45,174.0,201.0,1.2,17.5,292.5,236.11,182.78
2016,7,21,8,0,278.0,220.0,1.2,18.0,371.0,299.77,231.33
2016,7,21,8,15,580.5,145.5,1.2,18.5,498.0,374.77,288.03
2016,7,21,8,30,883.0,71.0,1.2,19.0,625.0,485.12,372.67
2016,7,21,8,45,895.0,73.0,1.25,19.5,669.5,538.48,414.11
2016,7,21,9,0,907.0,75.0,1.3,20.0,714.0,591.58,454.38
2016,7,21,9,15,916.5,76.5,1.3,20.5,754.0,642.16,491.15
2016,7,21,9,30,926.0,78.0,1.3,21.0,794.0,691.76,525.8
2016,7,21,9,45,932.0,79.5,1.3,21.5,828.5,737.69,554.97
2016,7,21,10,0,938.0,81.0,1.3,22.0,863.0,781.89,582.46
2016,7,21,10,15,944.0,82.0,1.3,22.0,891.5,823.68,609.06
2016,7,21,10,30,950.0,83.0,1.3,22.0,920.0,863.34,633.98
2016,7,21,10,45,954.5,83.5,1.35,22.5,942.5,898.93,655.45
2016,7,21,11,0,959.0,84.0,1.4,23.0,965.0,931.93,675.12
2016,7,21,11,15,962.0,84.5,1.45,23.0,980.0,960.84,693.4
2016,7,21,11,30,965.0,85.0,1.5,23.0,995.0,986.79,709.86
2016,7,21,11,45,967.0,84.5,1.55,23.5,1002.5,1007.71,721.82
2016,7,21,12,0,969.0,84.0,1.6,24.0,1010.0,1025.42,731.82
2016,7,21,12,15,969.5,84.0,1.65,24.0,1010.5,1038.86,740.69
2016,7,21,12,30,970.0,84.0,1.7,24.0,1011.0,1048.9,747.59
2016,7,21,12,45,960.0,90.5,1.75,24.0,1001.5,1051.76,750.17
2016,7,21,13,0,950.0,97.0,1.8,24.0,992.0,1051.15,750.79
2016,7,21,13,15,947.5,96.5,1.8,23.5,977.0,1047.34,750.29
2016,7,21,13,30,945.0,96.0,1.8,23.0,962.0,1040.11,747.78
2016,7,21,13,45,943.5,93.5,1.85,23.0,940.5,1028.36,741.81
2016,7,21,14,0,942.0,91.0,1.9,23.0,919.0,1013.23,733.79
2016,7,21,14,15,937.0,90.0,1.9,22.5,890.0,993.06,723.37
2016,7,21,14,30,932.0,89.0,1.9,22.0,861.0,969.81,710.99
2016,7,21,14,45,927.5,86.0,1.9,22.0,827.0,941.9,694.2
2016,7,21,15,0,923.0,83.0,1.9,22.0,793.0,911.13,675.5
2016,7,21,15,15,913.5,81.5,1.85,21.5,752.5,875.01,653.87
2016,7,21,15,30,904.0,80.0,1.8,21.0,712.0,836.68,630.56
2016,7,21,15,45,895.0,76.0,1.8,21.0,668.0,793.98,603.28
2016,7,21,16,0,886.0,72.0,1.8,21.0,624.0,749.42,574.36
2016,7,21,16,15,869.5,70.0,1.75,20.5,575.0,700.13,542.3
2016,7,21,16,30,853.0,68.0,1.7,20.0,526.0,650.1,509.08
2016,7,21,16,45,834.0,64.0,1.7,20.0,475.5,595.78,469.57
2016,7,21,17,0,815.0,60.0,1.7,20.0,425.0,541.49,428.32
2016,7,21,17,15,785.0,57.0,1.65,19.5,372.5,482.82,382.77
2016,7,21,17,30,755.0,54.0,1.6,19.0,320.0,427.94,338.39
2016,7,21,17,45,714.0,49.5,1.55,18.5,268.5,366.3,287.15
2016,7,21,18,0,673.0,45.0,1.5,18.0,217.0,308.08,236.88
2016,7,21,18,15,607.0,39.5,1.4,17.0,168.5,244.45,181.72
2016,7,21,18,30,541.0,34.0,1.3,16.0,120.0,187.51,131.38
2016,7,21,18,45,428.5,26.5,1.25,15.5,79.0,125.63,78.11
2016,7,21,19,0,316.0,19.0,1.2,15.0,38.0,73.19,13.15
2016,7,21,19,15,158.0,9.5,1.15,14.5,19.0,26.0,0.0
2016,7,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,161.5,10.0,0.8,12.5,20.5,9.83,0.0
2016,7,22,5,30,323.0,20.0,0.8,13.0,41.0,16.76,2.76
2016,7,22,5,45,432.0,28.0,0.85,14.0,82.5,22.34,13.36
2016,7,22,6,0,541.0,36.0,0.9,15.0,124.0,27.61,18.61
2016,7,22,6,15,606.0,41.5,0.9,15.5,172.5,30.28,21.27
2016,7,22,6,30,671.0,47.0,0.9,16.0,221.0,59.61,28.72
2016,7,22,6,45,714.5,51.0,0.95,16.5,273.0,105.32,53.97
2016,7,22,7,0,758.0,55.0,1.0,17.0,325.0,156.01,91.58
2016,7,22,7,15,788.0,58.0,1.0,17.5,377.5,211.43,137.98
2016,7,22,7,30,818.0,61.0,1.0,18.0,430.0,266.34,185.63
2016,7,22,7,45,840.0,63.5,1.05,19.0,481.5,321.13,233.15
2016,7,22,8,0,862.0,66.0,1.1,20.0,533.0,377.65,280.95
2016,7,22,8,15,878.5,68.0,1.1,20.5,582.0,432.91,326.78
2016,7,22,8,30,895.0,70.0,1.1,21.0,631.0,488.84,371.47
2016,7,22,8,45,907.5,72.0,1.15,21.5,676.0,543.11,413.61
2016,7,22,9,0,920.0,74.0,1.2,22.0,721.0,597.15,454.14
2016,7,22,9,15,930.0,75.5,1.2,22.5,762.0,648.7,491.16
2016,7,22,9,30,940.0,77.0,1.2,23.0,803.0,699.29,526.02
2016,7,22,9,45,933.5,86.5,1.25,23.5,835.0,744.75,554.96
2016,7,22,10,0,927.0,96.0,1.3,24.0,867.0,787.5,581.7
2016,7,22,10,15,933.5,97.0,1.35,24.5,896.0,829.39,607.54
2016,7,22,10,30,940.0,98.0,1.4,25.0,925.0,869.22,631.72
2016,7,22,10,45,945.5,98.5,1.45,25.5,948.0,905.46,653.34
2016,7,22,11,0,951.0,99.0,1.5,26.0,971.0,939.2,673.22
2016,7,22,11,15,953.5,99.5,1.5,26.0,986.0,967.56,690.24
2016,7,22,11,30,956.0,100.0,1.5,26.0,1001.0,992.97,705.43
2016,7,22,11,45,958.5,99.5,1.55,26.5,1008.5,1014.31,717.46
2016,7,22,12,0,961.0,99.0,1.6,27.0,1016.0,1032.49,727.59
2016,7,22,12,15,961.0,99.0,1.65,27.0,1016.0,1045.46,736.04
2016,7,22,12,30,961.0,99.0,1.7,27.0,1016.0,1055.04,742.58
2016,7,22,12,45,959.5,98.5,1.75,27.0,1008.0,1059.19,745.93
2016,7,22,13,0,958.0,98.0,1.8,27.0,1000.0,1059.85,747.32
2016,7,22,13,15,955.0,97.5,1.8,27.0,984.0,1055.54,745.08
2016,7,22,13,30,952.0,97.0,1.8,27.0,968.0,1047.78,740.87
2016,7,22,13,45,948.0,96.0,1.8,27.0,945.5,1035.1,733.77
2016,7,22,14,0,944.0,95.0,1.8,27.0,923.0,1019.1,724.73
2016,7,22,14,15,937.5,94.0,1.8,26.5,893.0,997.48,713.67
2016,7,22,14,30,931.0,93.0,1.8,26.0,863.0,972.82,700.71
2016,7,22,14,45,922.5,91.5,1.85,26.0,827.5,942.92,683.58
2016,7,22,15,0,914.0,90.0,1.9,26.0,792.0,910.38,664.63
2016,7,22,15,15,903.5,88.0,1.85,25.5,751.0,873.13,642.64
2016,7,22,15,30,893.0,86.0,1.8,25.0,710.0,833.74,619.01
2016,7,22,15,45,870.5,87.0,1.8,25.0,662.5,786.27,588.89
2016,7,22,16,0,848.0,88.0,1.8,25.0,615.0,738.03,557.84
2016,7,22,16,15,829.5,85.5,1.75,24.5,566.0,691.76,528.3
2016,7,22,16,30,811.0,83.0,1.7,24.0,517.0,641.31,494.74
2016,7,22,16,45,778.5,81.5,1.7,23.5,464.5,582.98,453.18
2016,7,22,17,0,746.0,80.0,1.7,23.0,412.0,525.95,411.17
2016,7,22,17,15,711.5,75.5,1.65,22.0,360.0,466.23,366.17
2016,7,22,17,30,677.0,71.0,1.6,21.0,308.0,409.94,321.97
2016,7,22,17,45,626.0,65.0,1.55,20.5,256.5,346.32,269.89
2016,7,22,18,0,575.0,59.0,1.5,20.0,205.0,287.26,219.89
2016,7,22,18,15,501.0,51.0,1.4,19.0,157.5,223.54,165.83
2016,7,22,18,30,427.0,43.0,1.3,18.0,110.0,167.49,117.6
2016,7,22,18,45,306.0,32.0,1.25,17.5,71.0,106.43,66.61
2016,7,22,19,0,185.0,21.0,1.2,17.0,32.0,54.87,5.55
2016,7,22,19,15,92.5,10.5,1.15,16.5,16.0,19.95,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,85.0,11.5,0.65,13.5,17.0,11.3,0.0
2016,7,23,5,30,170.0,23.0,0.6,14.0,34.0,18.01,2.21
2016,7,23,5,45,285.5,35.0,0.6,15.0,73.0,27.21,17.33
2016,7,23,6,0,401.0,47.0,0.6,16.0,112.0,35.34,25.25
2016,7,23,6,15,475.0,56.0,0.6,16.5,159.0,40.17,29.87
2016,7,23,6,30,549.0,65.0,0.6,17.0,206.0,66.78,38.0
2016,7,23,6,45,603.5,70.5,0.6,17.5,258.0,108.27,60.78
2016,7,23,7,0,658.0,76.0,0.6,18.0,310.0,156.0,95.28
2016,7,23,7,15,693.5,81.0,0.6,19.0,362.0,205.55,135.55
2016,7,23,7,30,729.0,86.0,0.6,20.0,414.0,261.56,182.3
2016,7,23,7,45,757.5,89.5,0.6,21.0,465.5,314.71,226.85
2016,7,23,8,0,786.0,93.0,0.6,22.0,517.0,370.46,272.4
2016,7,23,8,15,805.5,96.0,0.65,22.5,566.0,424.33,316.09
2016,7,23,8,30,825.0,99.0,0.7,23.0,615.0,479.33,359.22
2016,7,23,8,45,838.0,103.0,0.75,24.0,659.5,532.76,399.0
2016,7,23,9,0,851.0,107.0,0.8,25.0,704.0,587.9,438.39
2016,7,23,9,15,862.5,109.0,0.85,25.5,744.5,637.87,473.79
2016,7,23,9,30,874.0,111.0,0.9,26.0,785.0,687.13,507.69
2016,7,23,9,45,884.5,112.0,0.95,27.0,820.5,733.82,537.03
2016,7,23,10,0,895.0,113.0,1.0,28.0,856.0,779.25,563.9
2016,7,23,10,15,901.0,114.5,1.05,28.5,884.5,820.15,588.52
2016,7,23,10,30,907.0,116.0,1.1,29.0,913.0,859.05,611.6
2016,7,23,10,45,886.5,132.5,1.2,29.5,927.5,887.65,628.7
2016,7,23,11,0,866.0,149.0,1.3,30.0,942.0,912.35,643.4
2016,7,23,11,15,869.5,150.0,1.3,30.0,957.0,940.16,659.95
2016,7,23,11,30,873.0,151.0,1.3,30.0,972.0,965.35,674.78
2016,7,23,11,45,860.5,160.0,1.35,30.5,975.0,985.03,685.66
2016,7,23,12,0,848.0,169.0,1.4,31.0,978.0,997.51,692.25
2016,7,23,12,15,848.5,169.0,1.45,31.0,978.0,1010.38,700.62
2016,7,23,12,30,849.0,169.0,1.5,31.0,978.0,1020.2,707.24
2016,7,23,12,45,855.0,163.5,1.55,31.0,972.5,1026.77,712.02
2016,7,23,13,0,861.0,158.0,1.6,31.0,967.0,1023.93,711.24
2016,7,23,13,15,857.5,157.5,1.65,31.0,952.0,1025.99,713.65
2016,7,23,13,30,854.0,157.0,1.7,31.0,937.0,1018.66,710.38
2016,7,23,13,45,844.5,158.0,1.75,31.0,914.0,1003.9,702.72
2016,7,23,14,0,835.0,159.0,1.8,31.0,891.0,986.23,693.36
2016,7,23,14,15,827.5,157.0,1.8,30.5,862.0,964.55,682.3
2016,7,23,14,30,820.0,155.0,1.8,30.0,833.0,940.15,669.52
2016,7,23,14,45,826.0,144.0,1.8,30.0,802.0,915.97,655.52
2016,7,23,15,0,832.0,133.0,1.8,30.0,771.0,888.59,639.44
2016,7,23,15,15,819.5,130.0,1.8,29.5,730.5,850.86,617.82
2016,7,23,15,30,807.0,127.0,1.8,29.0,690.0,811.3,594.76
2016,7,23,15,45,808.5,116.5,1.8,28.5,649.0,773.12,572.27
2016,7,23,16,0,810.0,106.0,1.8,28.0,608.0,732.47,547.68
2016,7,23,16,15,789.5,102.5,1.75,27.5,559.0,681.48,515.09
2016,7,23,16,30,769.0,99.0,1.7,27.0,510.0,630.2,480.45
2016,7,23,16,45,752.5,92.0,1.7,26.5,460.5,577.63,443.71
2016,7,23,17,0,736.0,85.0,1.7,26.0,411.0,524.98,405.54
2016,7,23,17,15,700.5,80.0,1.6,25.0,359.0,466.01,361.41
2016,7,23,17,30,665.0,75.0,1.5,24.0,307.0,408.02,316.39
2016,7,23,17,45,619.0,68.0,1.45,23.0,256.0,346.02,266.75
2016,7,23,18,0,573.0,61.0,1.4,22.0,205.0,288.06,218.52
2016,7,23,18,15,497.0,52.5,1.3,21.0,157.0,223.3,164.15
2016,7,23,18,30,421.0,44.0,1.2,20.0,109.0,166.42,115.74
2016,7,23,18,45,296.0,32.5,1.1,19.5,70.0,104.45,64.46
2016,7,23,19,0,171.0,21.0,1.0,19.0,31.0,51.86,0.61
2016,7,23,19,15,85.5,10.5,0.95,18.0,15.5,19.11,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,62.0,11.5,0.65,13.5,15.5,11.3,0.0
2016,7,24,5,30,124.0,23.0,0.6,14.0,31.0,18.05,0.87
2016,7,24,5,45,235.0,37.5,0.6,15.0,68.5,28.92,18.66
2016,7,24,6,0,346.0,52.0,0.6,16.0,106.0,39.25,28.61
2016,7,24,6,15,422.0,62.0,0.6,16.5,153.0,45.87,34.85
2016,7,24,6,30,498.0,72.0,0.6,17.0,200.0,70.42,42.64
2016,7,24,6,45,561.0,77.5,0.65,17.5,252.0,109.66,63.79
2016,7,24,7,0,624.0,83.0,0.7,18.0,304.0,156.19,96.92
2016,7,24,7,15,661.5,89.0,0.7,18.5,356.0,205.14,136.72
2016,7,24,7,30,699.0,95.0,0.7,19.0,408.0,258.15,181.31
2016,7,24,7,45,732.5,97.5,0.75,20.0,460.0,310.64,225.49
2016,7,24,8,0,766.0,100.0,0.8,21.0,512.0,368.67,273.08
2016,7,24,8,15,786.5,103.5,0.8,21.5,561.0,422.41,316.68
2016,7,24,8,30,807.0,107.0,0.8,22.0,610.0,477.43,359.76
2016,7,24,8,45,820.0,111.5,0.85,23.0,654.5,530.51,399.5
2016,7,24,9,0,833.0,116.0,0.9,24.0,699.0,583.61,437.75
2016,7,24,9,15,845.5,118.5,0.9,24.5,740.0,634.29,473.42
2016,7,24,9,30,858.0,121.0,0.9,25.0,781.0,685.2,508.03
2016,7,24,9,45,847.5,134.0,0.9,25.5,811.0,727.72,535.54
2016,7,24,10,0,837.0,147.0,0.9,26.0,841.0,768.21,559.92
2016,7,24,10,15,845.0,149.0,0.9,26.5,870.0,809.69,584.51
2016,7,24,10,30,853.0,151.0,0.9,27.0,899.0,849.49,607.6
2016,7,24,10,45,831.5,169.0,0.95,27.5,913.5,877.91,624.0
2016,7,24,11,0,810.0,187.0,1.0,28.0,928.0,902.6,638.11
2016,7,24,11,15,814.0,188.0,1.05,28.0,943.0,930.2,655.32
2016,7,24,11,30,818.0,189.0,1.1,28.0,958.0,955.37,670.99
2016,7,24,11,45,800.0,202.5,1.15,28.5,959.5,969.41,678.53
2016,7,24,12,0,782.0,216.0,1.2,29.0,961.0,980.1,684.22
2016,7,24,12,15,782.0,216.0,1.2,29.0,961.0,991.91,691.24
2016,7,24,12,30,782.0,216.0,1.2,29.0,961.0,1000.89,696.61
2016,7,24,12,45,794.0,206.0,1.25,29.5,957.0,1008.94,701.0
2016,7,24,13,0,806.0,196.0,1.3,30.0,953.0,1013.96,703.65
2016,7,24,13,15,802.0,195.0,1.3,30.0,937.5,1009.06,701.02
2016,7,24,13,30,798.0,194.0,1.3,30.0,922.0,1001.16,696.79
2016,7,24,13,45,775.0,202.0,1.35,30.0,894.5,985.28,688.61
2016,7,24,14,0,752.0,210.0,1.4,30.0,867.0,962.95,676.54
2016,7,24,14,15,742.0,207.0,1.4,29.5,837.5,939.24,664.26
2016,7,24,14,30,732.0,204.0,1.4,29.0,808.0,913.16,650.42
2016,7,24,14,45,729.0,195.0,1.45,29.0,775.0,884.89,634.47
2016,7,24,15,0,726.0,186.0,1.5,29.0,742.0,854.19,616.81
2016,7,24,15,15,710.5,181.5,1.45,28.5,701.5,815.3,593.71
2016,7,24,15,30,695.0,177.0,1.4,28.0,661.0,775.04,569.5
2016,7,24,15,45,700.0,161.5,1.4,27.5,621.0,738.12,547.68
2016,7,24,16,0,705.0,146.0,1.4,27.0,581.0,698.73,523.31
2016,7,24,16,15,680.5,140.0,1.35,26.5,532.5,646.26,488.18
2016,7,24,16,30,656.0,134.0,1.3,26.0,484.0,594.07,452.41
2016,7,24,16,45,650.0,120.5,1.3,25.5,437.5,545.95,419.15
2016,7,24,17,0,644.0,107.0,1.3,25.0,391.0,496.97,383.95
2016,7,24,17,15,604.0,99.5,1.25,24.0,339.5,435.88,338.54
2016,7,24,17,30,564.0,92.0,1.2,23.0,288.0,377.7,293.7
2016,7,24,17,45,527.0,80.5,1.15,22.0,239.5,319.79,247.41
2016,7,24,18,0,490.0,69.0,1.1,21.0,191.0,265.13,201.98
2016,7,24,18,15,413.0,58.5,1.0,20.0,145.0,202.34,149.58
2016,7,24,18,30,336.0,48.0,0.9,19.0,99.0,146.9,102.92
2016,7,24,18,45,231.5,33.5,0.85,18.5,62.5,91.15,56.37
2016,7,24,19,0,127.0,19.0,0.8,18.0,26.0,42.48,0.0
2016,7,24,19,15,63.5,9.5,0.8,17.5,13.0,15.78,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,5,15,63.5,10.0,0.6,13.5,13.5,9.83,0.0
2016,7,25,5,30,127.0,20.0,0.6,14.0,27.0,15.59,0.0
2016,7,25,5,45,227.0,35.5,0.6,14.5,64.5,27.32,17.26
2016,7,25,6,0,327.0,51.0,0.6,15.0,102.0,38.5,28.06
2016,7,25,6,15,400.0,62.5,0.55,15.5,148.0,45.95,35.06
2016,7,25,6,30,473.0,74.0,0.5,16.0,194.0,70.62,43.98
2016,7,25,6,45,526.0,83.0,0.5,16.5,244.5,110.65,66.38
2016,7,25,7,0,579.0,92.0,0.5,17.0,295.0,156.84,99.63
2016,7,25,7,15,617.5,99.0,0.5,17.5,346.5,204.36,137.97
2016,7,25,7,30,656.0,106.0,0.5,18.0,398.0,256.11,181.17
2016,7,25,7,45,681.5,113.0,0.55,19.0,448.5,307.87,224.59
2016,7,25,8,0,707.0,120.0,0.6,20.0,499.0,362.0,268.97
2016,7,25,8,15,729.5,124.5,0.6,20.5,547.5,414.76,311.44
2016,7,25,8,30,752.0,129.0,0.6,21.0,596.0,469.09,353.67
2016,7,25,8,45,763.0,136.0,0.65,22.0,640.0,521.09,392.4
2016,7,25,9,0,774.0,143.0,0.7,23.0,684.0,574.8,430.82
2016,7,25,9,15,787.5,146.5,0.75,23.5,724.5,624.41,466.05
2016,7,25,9,30,801.0,150.0,0.8,24.0,765.0,673.73,500.1
2016,7,25,9,45,833.5,141.0,0.85,24.5,806.5,723.93,534.32
2016,7,25,10,0,866.0,132.0,0.9,25.0,848.0,774.39,566.27
2016,7,25,10,15,873.0,133.5,0.95,25.5,877.5,815.16,591.03
2016,7,25,10,30,880.0,135.0,1.0,26.0,907.0,854.06,614.39
2016,7,25,10,45,871.5,144.5,1.05,26.5,925.0,885.38,632.72
2016,7,25,11,0,863.0,154.0,1.1,27.0,943.0,916.54,650.9
2016,7,25,11,15,866.5,155.0,1.1,27.0,958.0,941.43,665.57
2016,7,25,11,30,870.0,156.0,1.1,27.0,973.0,966.63,680.49
2016,7,25,11,45,860.5,164.0,1.15,27.5,977.0,988.35,692.75
2016,7,25,12,0,851.0,172.0,1.2,28.0,981.0,1002.8,700.62
2016,7,25,12,15,851.0,172.0,1.2,28.0,981.0,1015.26,707.97
2016,7,25,12,30,851.0,172.0,1.2,28.0,981.0,1024.66,713.56
2016,7,25,12,45,858.0,166.0,1.25,28.5,976.0,1031.74,717.36
2016,7,25,13,0,865.0,160.0,1.3,29.0,971.0,1035.61,719.34
2016,7,25,13,15,861.0,159.0,1.3,28.5,955.5,1030.44,718.0
2016,7,25,13,30,857.0,158.0,1.3,28.0,940.0,1022.08,714.93
2016,7,25,13,45,843.0,161.5,1.35,28.0,914.5,1005.49,706.35
2016,7,25,14,0,829.0,165.0,1.4,28.0,889.0,986.08,696.13
2016,7,25,14,15,820.5,163.0,1.35,28.0,859.5,963.52,682.47
2016,7,25,14,30,812.0,161.0,1.3,28.0,830.0,938.3,667.21
2016,7,25,14,45,807.5,155.0,1.3,28.0,796.0,910.01,650.77
2016,7,25,15,0,803.0,149.0,1.3,28.0,762.0,879.16,632.65
2016,7,25,15,15,788.5,145.5,1.25,27.5,721.0,839.98,609.61
2016,7,25,15,30,774.0,142.0,1.2,27.0,680.0,799.16,585.29
2016,7,25,15,45,773.0,131.0,1.2,26.5,638.0,759.66,562.08
2016,7,25,16,0,772.0,120.0,1.2,26.0,596.0,717.96,536.93
2016,7,25,16,15,750.0,116.0,1.15,25.5,547.0,668.88,505.31
2016,7,25,16,30,728.0,112.0,1.1,25.0,498.0,617.65,470.33
2016,7,25,16,45,718.5,101.0,1.1,24.5,450.0,566.69,435.14
2016,7,25,17,0,709.0,90.0,1.1,24.0,402.0,515.07,398.06
2016,7,25,17,15,671.0,84.5,1.05,23.0,349.5,454.15,352.79
2016,7,25,17,30,633.0,79.0,1.0,22.0,297.0,395.85,307.75
2016,7,25,17,45,594.5,70.0,0.95,21.5,247.5,336.47,259.6
2016,7,25,18,0,556.0,61.0,0.9,21.0,198.0,280.42,212.42
2016,7,25,18,15,479.0,52.0,0.8,20.0,150.5,215.84,158.34
2016,7,25,18,30,402.0,43.0,0.7,19.0,103.0,159.3,110.38
2016,7,25,18,45,287.0,30.5,0.65,18.5,65.0,99.78,60.39
2016,7,25,19,0,172.0,18.0,0.6,18.0,27.0,48.39,0.0
2016,7,25,19,15,86.0,9.0,0.6,17.5,13.5,17.45,0.0
2016,7,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,15,67.0,10.0,0.55,14.5,13.5,9.83,0.0
2016,7,26,5,30,134.0,20.0,0.5,15.0,27.0,15.64,0.0
2016,7,26,5,45,236.0,34.5,0.45,16.0,64.0,26.57,16.4
2016,7,26,6,0,338.0,49.0,0.4,17.0,101.0,36.97,26.47
2016,7,26,6,15,411.0,60.0,0.35,17.5,147.0,44.34,33.36
2016,7,26,6,30,484.0,71.0,0.3,18.0,193.0,67.37,41.12
2016,7,26,6,45,536.0,79.5,0.3,19.0,243.5,107.46,62.82
2016,7,26,7,0,588.0,88.0,0.3,20.0,294.0,153.59,95.31
2016,7,26,7,15,626.0,95.0,0.3,21.0,345.5,201.51,133.16
2016,7,26,7,30,664.0,102.0,0.3,22.0,397.0,253.59,175.61
2016,7,26,7,45,690.0,108.0,0.3,23.0,447.0,305.04,217.86
2016,7,26,8,0,716.0,114.0,0.3,24.0,497.0,358.91,260.98
2016,7,26,8,15,738.0,118.5,0.3,25.0,545.5,411.94,302.16
2016,7,26,8,30,760.0,123.0,0.3,26.0,594.0,466.47,342.84
2016,7,26,8,45,773.0,128.5,0.35,27.0,638.0,520.46,381.9
2016,7,26,9,0,786.0,134.0,0.4,28.0,682.0,572.36,418.09
2016,7,26,9,15,799.5,137.0,0.45,28.5,722.5,622.07,452.48
2016,7,26,9,30,813.0,140.0,0.5,29.0,763.0,671.46,485.66
2016,7,26,9,45,831.5,138.0,0.55,30.0,800.5,719.0,515.87
2016,7,26,10,0,850.0,136.0,0.6,31.0,838.0,766.07,543.59
2016,7,26,10,15,857.0,137.5,0.65,31.5,866.5,805.85,566.99
2016,7,26,10,30,864.0,139.0,0.7,32.0,895.0,844.25,589.34
2016,7,26,10,45,862.0,145.0,0.8,32.5,915.0,877.28,609.01
2016,7,26,11,0,860.0,151.0,0.9,33.0,935.0,907.64,626.99
2016,7,26,11,15,863.0,152.0,0.9,33.0,950.0,934.94,642.7
2016,7,26,11,30,866.0,153.0,0.9,33.0,965.0,959.61,656.8
2016,7,26,11,45,861.5,157.5,0.95,33.5,970.5,977.83,666.64
2016,7,26,12,0,857.0,162.0,1.0,34.0,976.0,998.18,677.85
2016,7,26,12,15,857.0,162.0,1.05,34.0,975.5,1010.67,685.82
2016,7,26,12,30,857.0,162.0,1.1,34.0,975.0,1020.07,692.16
2016,7,26,12,45,860.0,158.0,1.15,34.0,968.5,1019.15,692.56
2016,7,26,13,0,863.0,154.0,1.2,34.0,962.0,1020.99,694.81
2016,7,26,13,15,859.0,153.0,1.2,34.0,946.5,1015.7,692.05
2016,7,26,13,30,855.0,152.0,1.2,34.0,931.0,1013.48,691.3
2016,7,26,13,45,847.5,151.5,1.2,34.0,907.5,999.05,683.37
2016,7,26,14,0,840.0,151.0,1.2,34.0,884.0,981.65,673.87
2016,7,26,14,15,832.0,149.0,1.2,33.5,854.5,959.34,662.83
2016,7,26,14,30,824.0,147.0,1.2,33.0,825.0,934.32,650.14
2016,7,26,14,45,816.0,143.0,1.2,33.0,790.0,904.61,633.2
2016,7,26,15,0,808.0,139.0,1.2,33.0,755.0,872.5,614.71
2016,7,26,15,15,794.5,135.5,1.2,32.5,714.0,834.0,593.25
2016,7,26,15,30,781.0,132.0,1.2,32.0,673.0,793.8,570.41
2016,7,26,15,45,767.5,126.5,1.2,32.0,628.5,749.99,543.7
2016,7,26,16,0,754.0,121.0,1.2,32.0,584.0,707.1,517.22
2016,7,26,16,15,731.0,116.5,1.2,31.5,535.5,655.37,484.72
2016,7,26,16,30,708.0,112.0,1.2,31.0,487.0,603.71,450.51
2016,7,26,16,45,682.0,105.5,1.2,30.5,436.5,548.35,412.56
2016,7,26,17,0,656.0,99.0,1.2,30.0,386.0,493.92,373.94
2016,7,26,17,15,617.0,92.5,1.15,29.0,335.0,433.9,330.19
2016,7,26,17,30,578.0,86.0,1.1,28.0,284.0,376.68,286.85
2016,7,26,17,45,525.5,77.0,1.05,27.5,234.0,314.21,237.51
2016,7,26,18,0,473.0,68.0,1.0,27.0,184.0,256.58,190.54
2016,7,26,18,15,398.0,57.0,0.9,25.5,138.5,194.96,140.56
2016,7,26,18,30,323.0,46.0,0.8,24.0,93.0,140.49,95.85
2016,7,26,18,45,216.5,31.0,0.75,23.0,57.5,84.75,50.05
2016,7,26,19,0,110.0,16.0,0.7,22.0,22.0,35.86,0.0
2016,7,26,19,15,55.0,8.0,0.65,21.5,11.0,13.28,0.0
2016,7,26,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,31.0,7.5,0.4,16.5,9.0,7.37,0.0
2016,7,27,5,30,62.0,15.0,0.4,17.0,18.0,12.82,0.0
2016,7,27,5,45,137.5,33.5,0.45,17.5,51.0,25.77,15.49
2016,7,27,6,0,213.0,52.0,0.5,18.0,84.0,39.43,28.42
2016,7,27,6,15,275.5,68.0,0.5,18.5,126.5,50.43,38.46
2016,7,27,6,30,338.0,84.0,0.5,19.0,169.0,72.9,48.77
2016,7,27,6,45,395.5,95.5,0.5,20.0,216.5,108.48,69.02
2016,7,27,7,0,453.0,107.0,0.5,21.0,264.0,150.52,98.34
2016,7,27,7,15,492.0,116.5,0.5,22.0,312.5,193.68,131.83
2016,7,27,7,30,531.0,126.0,0.5,23.0,361.0,241.07,169.77
2016,7,27,7,45,568.0,131.5,0.5,24.0,410.5,288.23,207.7
2016,7,27,8,0,605.0,137.0,0.5,25.0,460.0,339.05,247.82
2016,7,27,8,15,629.0,143.5,0.55,25.5,506.5,388.94,287.18
2016,7,27,8,30,653.0,150.0,0.6,26.0,553.0,440.71,326.84
2016,7,27,8,45,672.0,154.5,0.65,27.0,596.5,489.7,362.71
2016,7,27,9,0,691.0,159.0,0.7,28.0,640.0,539.57,397.98
2016,7,27,9,15,706.0,163.0,0.75,28.5,679.5,587.16,431.36
2016,7,27,9,30,721.0,167.0,0.8,29.0,719.0,634.77,463.85
2016,7,27,9,45,724.5,174.5,0.9,29.5,751.0,677.44,492.56
2016,7,27,10,0,728.0,182.0,1.0,30.0,783.0,718.76,519.8
2016,7,27,10,15,737.0,184.5,1.05,30.5,811.0,758.06,544.74
2016,7,27,10,30,746.0,187.0,1.1,31.0,839.0,795.41,567.19
2016,7,27,10,45,750.5,190.5,1.15,31.5,860.5,828.6,586.78
2016,7,27,11,0,755.0,194.0,1.2,32.0,882.0,859.84,605.01
2016,7,27,11,15,759.5,195.0,1.2,32.0,896.5,886.57,620.9
2016,7,27,11,30,764.0,196.0,1.2,32.0,911.0,911.05,635.41
2016,7,27,11,45,765.5,197.5,1.25,32.0,918.5,930.82,647.76
2016,7,27,12,0,767.0,199.0,1.3,32.0,926.0,948.0,658.65
2016,7,27,12,15,767.0,199.0,1.3,32.0,926.0,959.57,665.46
2016,7,27,12,30,767.0,199.0,1.3,32.0,926.0,968.35,670.73
2016,7,27,12,45,770.5,194.5,1.3,32.5,920.0,973.22,672.39
2016,7,27,13,0,774.0,190.0,1.3,33.0,914.0,975.19,672.43
2016,7,27,13,15,770.0,189.0,1.3,32.5,899.0,970.3,671.19
2016,7,27,13,30,766.0,188.0,1.3,32.0,884.0,962.52,668.37
2016,7,27,13,45,764.0,183.5,1.3,32.0,863.0,950.25,661.56
2016,7,27,14,0,762.0,179.0,1.3,32.0,842.0,935.13,653.13
2016,7,27,14,15,753.0,176.5,1.3,31.5,813.5,912.64,641.5
2016,7,27,14,30,744.0,174.0,1.3,31.0,785.0,891.35,630.67
2016,7,27,14,45,742.5,165.5,1.3,31.0,753.0,864.47,614.98
2016,7,27,15,0,741.0,157.0,1.3,31.0,721.0,835.07,597.66
2016,7,27,15,15,726.5,153.0,1.25,30.5,681.0,797.06,575.27
2016,7,27,15,30,712.0,149.0,1.2,30.0,641.0,757.62,551.73
2016,7,27,15,45,708.0,138.5,1.2,29.5,600.0,718.12,528.35
2016,7,27,16,0,704.0,128.0,1.2,29.0,559.0,676.84,503.31
2016,7,27,16,15,681.0,123.0,1.15,28.5,512.0,626.55,469.97
2016,7,27,16,30,658.0,118.0,1.1,28.0,465.0,576.44,435.78
2016,7,27,16,45,643.5,107.5,1.1,27.5,418.0,526.04,400.91
2016,7,27,17,0,629.0,97.0,1.1,27.0,371.0,475.61,364.7
2016,7,27,17,15,590.5,90.5,1.05,26.0,321.5,417.19,321.43
2016,7,27,17,30,552.0,84.0,1.0,25.0,272.0,361.57,278.68
2016,7,27,17,45,512.5,73.5,0.95,24.5,225.0,304.35,232.67
2016,7,27,18,0,473.0,63.0,0.9,24.0,178.0,250.68,188.02
2016,7,27,18,15,398.5,53.0,0.8,23.0,134.0,190.41,138.15
2016,7,27,18,30,324.0,43.0,0.7,22.0,90.0,138.0,94.4
2016,7,27,18,45,162.0,32.5,0.65,21.5,56.0,75.29,44.65
2016,7,27,19,0,0.0,22.0,0.6,21.0,22.0,22.08,0.0
2016,7,27,19,15,0.0,11.0,0.55,20.5,11.0,10.81,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,15,72.5,9.0,0.4,14.5,12.5,8.85,0.0
2016,7,28,5,30,145.0,18.0,0.4,15.0,25.0,14.06,0.0
2016,7,28,5,45,251.5,30.5,0.4,15.5,60.5,23.58,13.7
2016,7,28,6,0,358.0,43.0,0.4,16.0,96.0,32.34,22.51
2016,7,28,6,15,431.0,52.5,0.4,16.5,141.0,37.75,27.69
2016,7,28,6,30,504.0,62.0,0.4,17.0,186.0,58.11,34.13
2016,7,28,6,45,553.5,69.0,0.4,18.0,235.0,97.78,54.81
2016,7,28,7,0,603.0,76.0,0.4,19.0,284.0,143.15,86.73
2016,7,28,7,15,639.0,81.5,0.4,19.5,334.0,190.17,124.51
2016,7,28,7,30,675.0,87.0,0.4,20.0,384.0,241.08,167.07
2016,7,28,7,45,701.5,91.5,0.45,21.0,433.5,291.9,209.81
2016,7,28,8,0,728.0,96.0,0.5,22.0,483.0,347.44,255.32
2016,7,28,8,15,748.0,99.5,0.5,22.5,530.0,399.07,297.02
2016,7,28,8,30,768.0,103.0,0.5,23.0,577.0,451.97,338.26
2016,7,28,8,45,781.5,107.0,0.55,24.0,620.0,503.01,376.39
2016,7,28,9,0,795.0,111.0,0.6,25.0,663.0,554.18,413.18
2016,7,28,9,15,807.0,113.5,0.65,25.5,702.5,602.9,447.85
2016,7,28,9,30,819.0,116.0,0.7,26.0,742.0,651.11,481.17
2016,7,28,9,45,828.0,118.0,0.75,27.0,776.0,696.37,510.37
2016,7,28,10,0,837.0,120.0,0.8,28.0,810.0,739.58,536.08
2016,7,28,10,15,844.0,121.5,0.85,28.0,838.0,779.3,561.29
2016,7,28,10,30,851.0,123.0,0.9,28.0,866.0,817.22,585.2
2016,7,28,10,45,844.5,131.5,0.95,28.5,884.0,848.46,603.54
2016,7,28,11,0,838.0,140.0,1.0,29.0,902.0,876.8,620.0
2016,7,28,11,15,841.0,141.0,1.05,29.0,916.5,903.52,636.67
2016,7,28,11,30,844.0,142.0,1.1,29.0,931.0,927.67,651.76
2016,7,28,11,45,835.0,149.0,1.15,29.5,935.0,943.65,660.55
2016,7,28,12,0,826.0,156.0,1.2,30.0,939.0,961.49,670.62
2016,7,28,12,15,826.0,156.0,1.2,30.0,938.5,973.56,677.72
2016,7,28,12,30,826.0,156.0,1.2,30.0,938.0,982.64,683.16
2016,7,28,12,45,821.5,157.0,1.25,30.0,929.5,985.24,685.62
2016,7,28,13,0,817.0,158.0,1.3,30.0,921.0,984.77,686.38
2016,7,28,13,15,813.5,157.0,1.3,30.0,905.5,980.15,683.95
2016,7,28,13,30,810.0,156.0,1.3,30.0,890.0,972.49,679.82
2016,7,28,13,45,800.0,156.5,1.3,30.0,867.0,957.05,671.04
2016,7,28,14,0,790.0,157.0,1.3,30.0,844.0,938.86,660.7
2016,7,28,14,15,781.5,155.0,1.25,29.5,815.5,916.85,648.61
2016,7,28,14,30,773.0,153.0,1.2,29.0,787.0,892.31,634.95
2016,7,28,14,45,767.0,147.5,1.2,29.0,753.5,863.96,618.31
2016,7,28,15,0,761.0,142.0,1.2,29.0,720.0,833.24,600.1
2016,7,28,15,15,747.0,139.0,1.15,28.5,680.5,796.17,578.17
2016,7,28,15,30,733.0,136.0,1.1,28.0,641.0,760.08,556.7
2016,7,28,15,45,726.0,127.0,1.1,28.0,599.5,719.04,531.11
2016,7,28,16,0,719.0,118.0,1.1,28.0,558.0,676.4,504.11
2016,7,28,16,15,696.5,113.5,1.05,27.5,510.5,626.4,471.34
2016,7,28,16,30,674.0,109.0,1.0,27.0,463.0,576.52,437.21
2016,7,28,16,45,657.0,100.5,1.0,26.5,416.0,526.01,402.09
2016,7,28,17,0,640.0,92.0,1.0,26.0,369.0,475.67,365.78
2016,7,28,17,15,601.5,85.5,0.95,25.0,319.5,416.75,321.99
2016,7,28,17,30,563.0,79.0,0.9,24.0,270.0,360.63,278.68
2016,7,28,17,45,519.0,70.0,0.85,23.5,222.5,302.61,231.86
2016,7,28,18,0,475.0,61.0,0.8,23.0,175.0,248.6,186.79
2016,7,28,18,15,400.5,51.0,0.75,22.0,131.5,188.33,136.79
2016,7,28,18,30,326.0,41.0,0.7,21.0,88.0,135.96,92.9
2016,7,28,18,45,222.5,28.0,0.7,20.5,54.0,82.99,47.71
2016,7,28,19,0,119.0,15.0,0.7,20.0,20.0,35.42,0.0
2016,7,28,19,15,59.5,7.5,0.65,19.5,10.0,13.06,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.0,7.0,0.4,15.0,9.0,6.88,0.0
2016,7,29,5,30,72.0,14.0,0.4,15.0,18.0,10.8,0.0
2016,7,29,5,45,152.0,31.5,0.4,15.5,50.5,24.25,14.09
2016,7,29,6,0,232.0,49.0,0.4,16.0,83.0,37.16,26.64
2016,7,29,6,15,298.0,63.5,0.4,16.5,125.0,47.03,35.79
2016,7,29,6,30,364.0,78.0,0.4,17.0,167.0,67.41,44.83
2016,7,29,6,45,418.5,88.5,0.45,18.0,214.5,103.15,64.58
2016,7,29,7,0,473.0,99.0,0.5,19.0,262.0,145.03,93.85
2016,7,29,7,15,512.5,108.0,0.5,19.5,310.5,188.84,128.39
2016,7,29,7,30,552.0,117.0,0.5,20.0,359.0,236.64,167.53
2016,7,29,7,45,588.0,122.0,0.55,21.0,408.0,284.1,206.56
2016,7,29,8,0,624.0,127.0,0.6,22.0,457.0,335.18,247.89
2016,7,29,8,15,647.5,132.5,0.6,22.5,504.0,384.97,287.75
2016,7,29,8,30,671.0,138.0,0.6,23.0,551.0,436.55,327.73
2016,7,29,8,45,695.0,140.0,0.65,24.0,595.5,486.7,365.11
2016,7,29,9,0,719.0,142.0,0.7,25.0,640.0,538.16,402.16
2016,7,29,9,15,733.0,145.5,0.75,25.5,679.5,585.95,436.22
2016,7,29,9,30,747.0,149.0,0.8,26.0,719.0,634.66,469.94
2016,7,29,9,45,772.0,144.0,0.85,27.0,756.5,681.16,500.65
2016,7,29,10,0,797.0,139.0,0.9,28.0,794.0,727.85,529.84
2016,7,29,10,15,805.0,141.0,0.9,28.5,822.5,767.95,553.69
2016,7,29,10,30,813.0,143.0,0.9,29.0,851.0,806.46,576.2
2016,7,29,10,45,816.0,146.0,0.95,29.5,872.0,839.93,595.93
2016,7,29,11,0,819.0,149.0,1.0,30.0,893.0,871.14,614.15
2016,7,29,11,15,823.0,150.0,1.05,30.0,908.0,898.89,631.37
2016,7,29,11,30,827.0,151.0,1.1,30.0,923.0,924.16,647.1
2016,7,29,11,45,826.5,153.0,1.15,30.5,929.5,943.56,657.95
2016,7,29,12,0,826.0,155.0,1.2,31.0,936.0,960.11,667.13
2016,7,29,12,15,826.5,155.0,1.2,31.0,936.0,972.66,674.53
2016,7,29,12,30,827.0,155.0,1.2,31.0,936.0,982.24,680.24
2016,7,29,12,45,833.0,149.5,1.3,31.0,931.0,982.79,682.23
2016,7,29,13,0,839.0,144.0,1.4,31.0,926.0,985.93,685.95
2016,7,29,13,15,835.5,143.0,1.4,30.5,911.0,981.08,684.72
2016,7,29,13,30,832.0,142.0,1.4,30.0,896.0,973.17,681.79
2016,7,29,13,45,825.5,141.0,1.4,30.0,874.0,959.3,673.95
2016,7,29,14,0,819.0,140.0,1.4,30.0,852.0,948.43,668.11
2016,7,29,14,15,811.5,138.5,1.4,29.5,823.0,927.36,657.26
2016,7,29,14,30,804.0,137.0,1.4,29.0,794.0,903.64,644.81
2016,7,29,14,45,795.5,133.5,1.4,29.0,760.0,874.36,627.5
2016,7,29,15,0,787.0,130.0,1.4,29.0,726.0,842.76,608.67
2016,7,29,15,15,773.5,127.0,1.3,28.5,686.5,805.32,585.91
2016,7,29,15,30,760.0,124.0,1.2,28.0,647.0,766.25,561.91
2016,7,29,15,45,744.0,120.0,1.2,28.0,603.0,722.73,534.66
2016,7,29,16,0,728.0,116.0,1.2,28.0,559.0,680.23,507.72
2016,7,29,16,15,705.5,111.5,1.15,27.0,511.5,629.85,475.67
2016,7,29,16,30,683.0,107.0,1.1,26.0,464.0,579.56,441.97
2016,7,29,16,45,653.0,102.0,1.1,25.5,415.0,524.47,403.13
2016,7,29,17,0,623.0,97.0,1.1,25.0,366.0,470.75,363.95
2016,7,29,17,15,584.5,90.0,1.05,24.0,316.0,412.08,320.08
2016,7,29,17,30,546.0,83.0,1.0,23.0,266.0,356.25,276.71
2016,7,29,17,45,490.0,74.5,0.95,22.5,218.0,294.63,226.94
2016,7,29,18,0,434.0,66.0,0.9,22.0,170.0,238.28,180.07
2016,7,29,18,15,360.5,54.5,0.85,21.0,126.5,177.57,129.67
2016,7,29,18,30,287.0,43.0,0.8,20.0,83.0,126.7,86.99
2016,7,29,18,45,186.5,28.0,0.75,19.5,50.0,74.63,42.25
2016,7,29,19,0,86.0,13.0,0.7,19.0,17.0,25.23,0.0
2016,7,29,19,15,43.0,6.5,0.65,18.5,8.5,6.39,0.0
2016,7,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,54.0,8.0,0.5,14.5,10.5,7.86,0.0
2016,7,30,5,30,108.0,16.0,0.5,15.0,21.0,12.48,0.0
2016,7,30,5,45,212.0,30.0,0.5,15.5,55.5,23.1,12.95
2016,7,30,6,0,316.0,44.0,0.5,16.0,90.0,33.21,23.18
2016,7,30,6,15,389.5,55.0,0.5,16.5,134.5,40.36,29.93
2016,7,30,6,30,463.0,66.0,0.5,17.0,179.0,58.96,36.55
2016,7,30,6,45,515.5,74.0,0.55,18.0,227.5,97.34,56.29
2016,7,30,7,0,568.0,82.0,0.6,19.0,276.0,141.8,87.25
2016,7,30,7,15,606.5,88.5,0.6,19.5,326.5,188.22,124.28
2016,7,30,7,30,645.0,95.0,0.6,20.0,377.0,238.87,166.44
2016,7,30,7,45,673.0,100.5,0.65,21.0,426.5,289.47,208.92
2016,7,30,8,0,701.0,106.0,0.7,22.0,476.0,342.71,252.72
2016,7,30,8,15,723.5,110.0,0.75,22.5,523.5,394.75,295.09
2016,7,30,8,30,746.0,114.0,0.8,23.0,571.0,450.4,338.83
2016,7,30,8,45,761.5,118.5,0.85,24.0,615.5,501.95,377.53
2016,7,30,9,0,777.0,123.0,0.9,25.0,660.0,553.86,415.1
2016,7,30,9,15,790.5,126.0,0.95,25.5,700.0,603.26,450.49
2016,7,30,9,30,804.0,129.0,1.0,26.0,740.0,652.34,484.64
2016,7,30,9,45,833.0,121.0,1.05,26.5,780.0,701.38,518.19
2016,7,30,10,0,862.0,113.0,1.1,27.0,820.0,750.15,548.85
2016,7,30,10,15,869.0,114.5,1.15,27.0,849.0,790.87,574.88
2016,7,30,10,30,876.0,116.0,1.2,27.0,878.0,829.71,599.58
2016,7,30,10,45,869.0,124.5,1.3,27.5,897.0,861.44,618.98
2016,7,30,11,0,862.0,133.0,1.4,28.0,916.0,890.13,636.43
2016,7,30,11,15,865.5,134.0,1.4,28.0,931.0,917.96,653.26
2016,7,30,11,30,869.0,135.0,1.4,28.0,946.0,943.15,668.4
2016,7,30,11,45,855.5,145.5,1.45,28.0,949.0,958.83,678.34
2016,7,30,12,0,842.0,156.0,1.5,28.0,952.0,976.16,689.49
2016,7,30,12,15,842.5,156.0,1.5,28.0,952.0,988.93,697.16
2016,7,30,12,30,843.0,156.0,1.5,28.0,952.0,998.66,703.09
2016,7,30,12,45,834.5,159.5,1.5,28.0,942.5,999.98,703.97
2016,7,30,13,0,826.0,163.0,1.5,28.0,933.0,998.15,703.11
2016,7,30,13,15,822.5,162.5,1.45,27.5,918.0,994.04,701.64
2016,7,30,13,30,819.0,162.0,1.4,27.0,903.0,986.85,698.37
2016,7,30,13,45,810.5,162.0,1.4,27.0,880.0,972.26,690.02
2016,7,30,14,0,802.0,162.0,1.4,27.0,857.0,954.84,680.05
2016,7,30,14,15,794.0,159.5,1.3,27.0,828.5,932.55,665.64
2016,7,30,14,30,786.0,157.0,1.2,27.0,800.0,907.65,649.67
2016,7,30,14,45,781.0,151.5,1.2,27.0,766.5,879.86,633.36
2016,7,30,15,0,776.0,146.0,1.2,27.0,733.0,849.6,615.41
2016,7,30,15,15,762.0,142.5,1.15,26.5,693.0,811.48,592.76
2016,7,30,15,30,748.0,139.0,1.1,26.0,653.0,774.47,570.65
2016,7,30,15,45,742.0,130.5,1.1,26.0,610.5,734.17,545.52
2016,7,30,16,0,736.0,122.0,1.1,26.0,568.0,692.14,518.89
2016,7,30,16,15,713.5,117.5,1.05,25.5,520.5,641.4,485.39
2016,7,30,16,30,691.0,113.0,1.0,25.0,473.0,590.71,450.57
2016,7,30,16,45,673.5,104.0,0.95,24.5,424.5,538.52,413.74
2016,7,30,17,0,656.0,95.0,0.9,24.0,376.0,486.5,375.78
2016,7,30,17,15,617.0,88.5,0.85,23.0,325.5,426.51,331.03
