Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,17,30,578.0,82.0,0.8,22.0,275.0,369.35,286.71
2016,7,30,17,45,532.5,72.5,0.8,21.5,226.5,309.4,238.28
2016,7,30,18,0,487.0,63.0,0.8,21.0,178.0,253.61,191.56
2016,7,30,18,15,409.0,52.5,0.75,20.0,132.5,191.23,139.49
2016,7,30,18,30,331.0,42.0,0.7,19.0,87.0,137.12,93.85
2016,7,30,18,45,222.5,28.0,0.7,18.5,52.5,82.16,45.53
2016,7,30,19,0,114.0,14.0,0.7,18.0,18.0,30.06,0.0
2016,7,30,19,15,57.0,7.0,0.65,17.5,9.0,6.88,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,40.5,7.0,0.65,13.5,9.0,6.88,0.0
2016,7,31,5,30,81.0,14.0,0.6,14.0,18.0,10.86,0.0
2016,7,31,5,45,176.5,30.5,0.55,14.5,51.5,23.56,13.17
2016,7,31,6,0,272.0,47.0,0.5,15.0,85.0,35.71,25.41
2016,7,31,6,15,343.5,60.0,0.5,15.5,129.0,44.45,33.63
2016,7,31,6,30,415.0,73.0,0.5,16.0,173.0,63.09,41.4
2016,7,31,6,45,469.0,83.0,0.5,17.0,221.5,101.04,61.52
2016,7,31,7,0,523.0,93.0,0.5,18.0,270.0,144.85,91.96
2016,7,31,7,15,562.5,100.5,0.55,18.5,320.0,189.79,127.61
2016,7,31,7,30,602.0,108.0,0.6,19.0,370.0,239.13,168.53
2016,7,31,7,45,629.0,115.5,0.65,19.5,419.0,288.93,210.57
2016,7,31,8,0,656.0,123.0,0.7,20.0,468.0,341.33,254.12
2016,7,31,8,15,679.0,128.0,0.75,20.5,515.5,392.2,295.6
2016,7,31,8,30,702.0,133.0,0.8,21.0,563.0,444.77,337.21
2016,7,31,8,45,711.5,141.5,0.85,22.0,605.0,495.13,375.18
2016,7,31,9,0,721.0,150.0,0.9,23.0,647.0,545.41,411.68
2016,7,31,9,15,735.0,153.5,0.95,23.5,686.5,593.43,446.3
2016,7,31,9,30,749.0,157.0,1.0,24.0,726.0,641.3,479.86
2016,7,31,9,45,728.0,177.5,1.05,25.0,751.5,680.6,504.97
2016,7,31,10,0,707.0,198.0,1.1,26.0,777.0,716.61,527.09
2016,7,31,10,15,716.0,201.0,1.15,26.0,805.5,755.82,553.67
2016,7,31,10,30,725.0,204.0,1.2,26.0,834.0,793.78,578.9
2016,7,31,10,45,719.0,214.0,1.3,26.5,852.0,824.43,597.92
2016,7,31,11,0,713.0,224.0,1.4,27.0,870.0,852.65,615.33
2016,7,31,11,15,717.5,226.0,1.4,27.0,885.0,879.96,632.13
2016,7,31,11,30,722.0,228.0,1.4,27.0,900.0,905.16,647.53
2016,7,31,11,45,712.5,236.0,1.45,27.0,903.5,920.87,657.61
2016,7,31,12,0,703.0,244.0,1.5,27.0,907.0,933.79,666.12
2016,7,31,12,15,702.5,245.0,1.5,27.0,907.5,945.67,673.42
2016,7,31,12,30,702.0,246.0,1.5,27.0,908.0,954.92,679.15
2016,7,31,12,45,774.0,198.5,1.5,27.0,923.0,979.44,694.56
2016,7,31,13,0,846.0,151.0,1.5,27.0,938.0,999.12,706.8
2016,7,31,13,15,842.5,150.0,1.45,27.0,922.5,994.28,703.22
2016,7,31,13,30,839.0,149.0,1.4,27.0,907.0,992.48,701.92
2016,7,31,13,45,818.5,156.0,1.4,27.0,880.0,973.32,690.67
2016,7,31,14,0,798.0,163.0,1.4,27.0,853.0,951.55,678.03
2016,7,31,14,15,789.5,161.0,1.35,26.5,824.0,929.35,665.75
2016,7,31,14,30,781.0,159.0,1.3,26.0,795.0,904.57,651.82
2016,7,31,14,45,763.5,159.0,1.3,26.0,758.5,871.34,631.84
2016,7,31,15,0,746.0,159.0,1.3,26.0,722.0,839.6,612.79
2016,7,31,15,15,731.0,155.0,1.25,25.5,681.5,800.91,589.53
2016,7,31,15,30,716.0,151.0,1.2,25.0,641.0,760.79,565.09
2016,7,31,15,45,702.0,144.5,1.2,24.5,597.5,717.54,538.7
2016,7,31,16,0,688.0,138.0,1.2,24.0,554.0,673.27,510.58
2016,7,31,16,15,663.5,132.5,1.15,23.5,506.0,621.9,475.65
2016,7,31,16,30,639.0,127.0,1.1,23.0,458.0,570.87,440.06
2016,7,31,16,45,619.5,117.0,1.1,22.5,410.5,518.69,403.05
2016,7,31,17,0,600.0,107.0,1.1,22.0,363.0,466.97,365.04
2016,7,31,17,15,559.0,99.0,1.05,21.0,313.0,407.0,319.64
2016,7,31,17,30,518.0,91.0,1.0,20.0,263.0,350.13,274.99
2016,7,31,17,45,475.0,79.5,0.95,19.5,215.5,292.19,227.49
2016,7,31,18,0,432.0,68.0,0.9,19.0,168.0,238.21,181.78
2016,7,31,18,15,355.0,55.5,0.8,18.0,124.0,175.99,129.58
2016,7,31,18,30,278.0,43.0,0.7,17.0,80.0,123.69,85.35
2016,7,31,18,45,183.0,28.0,0.65,16.5,48.0,73.04,39.56
2016,7,31,19,0,88.0,13.0,0.6,16.0,16.0,25.19,0.0
2016,7,31,19,15,44.0,6.5,0.55,15.5,8.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,83.5,7.5,0.45,14.5,10.5,7.37,0.0
2016,8,1,5,30,167.0,15.0,0.4,15.0,21.0,14.74,0.0
2016,8,1,5,45,290.5,25.5,0.4,15.5,57.0,19.37,9.57
2016,8,1,6,0,414.0,36.0,0.4,16.0,93.0,26.45,17.28
2016,8,1,6,15,489.0,43.5,0.4,16.5,139.0,30.43,21.2
2016,8,1,6,30,564.0,51.0,0.4,17.0,185.0,46.22,25.48
2016,8,1,6,45,289.0,84.0,0.45,17.5,153.5,87.5,57.1
2016,8,1,7,0,14.0,117.0,0.5,18.0,122.0,110.7,86.1
2016,8,1,7,15,24.5,140.0,0.5,18.5,150.0,135.07,105.1
2016,8,1,7,30,35.0,163.0,0.5,19.0,178.0,157.73,122.49
2016,8,1,7,45,23.5,170.5,0.5,19.5,181.0,167.55,130.1
2016,8,1,8,0,12.0,178.0,0.5,20.0,184.0,172.76,133.84
2016,8,1,8,15,154.5,215.5,0.55,20.5,309.5,261.74,201.21
2016,8,1,8,30,297.0,253.0,0.6,21.0,435.0,368.74,280.94
2016,8,1,8,45,574.0,170.0,0.65,22.0,553.5,450.7,341.94
2016,8,1,9,0,851.0,87.0,0.7,23.0,672.0,561.56,423.55
2016,8,1,9,15,862.5,89.0,0.75,23.5,712.5,611.8,459.2
2016,8,1,9,30,874.0,91.0,0.8,24.0,753.0,661.33,493.88
2016,8,1,9,45,875.5,96.5,0.85,24.5,786.0,706.32,523.36
2016,8,1,10,0,877.0,102.0,0.9,25.0,819.0,749.35,550.27
2016,8,1,10,15,884.0,103.0,0.95,25.5,847.5,790.17,575.38
2016,8,1,10,30,891.0,104.0,1.0,26.0,876.0,829.07,598.95
2016,8,1,10,45,896.0,105.0,1.05,26.5,898.0,864.16,619.86
2016,8,1,11,0,901.0,106.0,1.1,27.0,920.0,896.84,639.1
2016,8,1,11,15,904.0,106.5,1.15,27.0,935.5,924.66,656.48
2016,8,1,11,30,907.0,107.0,1.2,27.0,951.0,949.67,672.16
2016,8,1,11,45,909.5,107.0,1.25,27.5,958.5,970.79,684.14
2016,8,1,12,0,912.0,107.0,1.3,28.0,966.0,988.86,694.29
2016,8,1,12,15,912.0,107.0,1.3,28.0,966.0,1001.36,701.69
2016,8,1,12,30,912.0,107.0,1.3,28.0,966.0,1010.6,707.25
2016,8,1,12,45,908.5,108.0,1.35,28.0,957.5,1014.1,710.27
2016,8,1,13,0,905.0,109.0,1.4,28.0,949.0,1014.25,711.42
2016,8,1,13,15,902.5,108.5,1.4,27.5,934.0,1010.51,710.94
2016,8,1,13,30,900.0,108.0,1.4,27.0,919.0,1003.46,708.58
2016,8,1,13,45,897.5,105.5,1.4,27.0,897.0,991.03,701.62
2016,8,1,14,0,895.0,103.0,1.4,27.0,875.0,975.35,692.79
2016,8,1,14,15,888.5,101.5,1.4,26.5,846.5,953.79,681.71
2016,8,1,14,30,882.0,100.0,1.4,26.0,818.0,929.33,668.8
2016,8,1,14,45,876.5,97.0,1.4,26.0,783.5,901.38,652.33
2016,8,1,15,0,871.0,94.0,1.4,26.0,749.0,870.74,634.09
2016,8,1,15,15,859.5,92.0,1.4,25.5,708.5,833.58,612.66
2016,8,1,15,30,848.0,90.0,1.4,25.0,668.0,794.46,589.66
2016,8,1,15,45,834.0,87.0,1.4,25.0,623.5,750.55,561.92
2016,8,1,16,0,820.0,84.0,1.4,25.0,579.0,705.32,532.9
2016,8,1,16,15,801.0,81.5,1.35,24.0,530.5,659.53,504.54
2016,8,1,16,30,782.0,79.0,1.3,23.0,482.0,609.65,471.62
2016,8,1,16,45,756.0,75.5,1.3,22.5,431.5,554.24,431.95
2016,8,1,17,0,730.0,72.0,1.3,22.0,381.0,499.63,391.43
2016,8,1,17,15,694.0,67.5,1.25,21.0,330.0,439.87,345.88
2016,8,1,17,30,658.0,63.0,1.2,20.0,279.0,382.52,300.31
2016,8,1,17,45,608.0,57.0,1.2,19.5,229.0,321.72,249.95
2016,8,1,18,0,558.0,51.0,1.2,19.0,179.0,264.37,200.75
2016,8,1,18,15,479.0,43.0,1.15,18.0,133.0,200.89,146.55
2016,8,1,18,30,400.0,35.0,1.1,17.0,87.0,145.84,98.87
2016,8,1,18,45,273.0,23.5,1.05,16.5,52.0,85.51,43.57
2016,8,1,19,0,146.0,12.0,1.0,16.0,17.0,32.11,0.0
2016,8,1,19,15,73.0,6.0,0.95,15.5,8.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,77.0,7.5,0.7,13.5,10.5,7.37,0.0
2016,8,2,5,30,154.0,15.0,0.7,14.0,21.0,14.74,0.0
2016,8,2,5,45,282.5,26.0,0.7,14.5,57.5,19.98,9.83
2016,8,2,6,0,411.0,37.0,0.7,15.0,94.0,27.51,18.22
2016,8,2,6,15,490.0,45.0,0.65,15.5,141.0,31.85,22.51
2016,8,2,6,30,569.0,53.0,0.6,16.0,188.0,46.97,26.82
2016,8,2,6,45,349.5,91.5,0.6,16.5,181.0,97.58,63.6
2016,8,2,7,0,130.0,130.0,0.6,17.0,174.0,130.08,97.32
2016,8,2,7,15,442.0,101.0,0.6,17.5,285.5,166.61,114.26
2016,8,2,7,30,754.0,72.0,0.6,18.0,397.0,244.35,168.29
2016,8,2,7,45,782.5,75.0,0.6,18.5,449.0,298.59,214.88
2016,8,2,8,0,811.0,78.0,0.6,19.0,501.0,355.42,262.88
2016,8,2,8,15,831.5,81.0,0.6,19.5,551.0,414.05,310.94
2016,8,2,8,30,852.0,84.0,0.6,20.0,601.0,470.9,356.02
2016,8,2,8,45,868.0,86.0,0.65,21.0,647.5,525.43,397.46
2016,8,2,9,0,884.0,88.0,0.7,22.0,694.0,580.11,437.41
2016,8,2,9,15,896.0,90.0,0.75,22.5,736.0,632.28,475.02
2016,8,2,9,30,908.0,92.0,0.8,23.0,778.0,683.73,510.96
2016,8,2,9,45,910.5,97.0,0.85,23.5,812.5,730.47,541.45
2016,8,2,10,0,913.0,102.0,0.9,24.0,847.0,775.24,569.35
2016,8,2,10,15,920.0,103.0,0.95,24.0,877.0,817.48,596.37
2016,8,2,10,30,927.0,104.0,1.0,24.0,907.0,857.69,621.89
2016,8,2,10,45,928.0,108.0,1.05,24.5,928.5,893.56,643.23
2016,8,2,11,0,929.0,112.0,1.1,25.0,950.0,926.69,662.7
2016,8,2,11,15,932.5,112.5,1.1,25.0,965.5,955.76,680.02
2016,8,2,11,30,936.0,113.0,1.1,25.0,981.0,981.95,695.54
2016,8,2,11,45,934.5,115.5,1.15,25.5,988.0,1002.41,707.06
2016,8,2,12,0,933.0,118.0,1.2,26.0,995.0,1019.62,716.68
2016,8,2,12,15,932.5,118.0,1.2,26.0,994.5,1031.97,723.95
2016,8,2,12,30,932.0,118.0,1.2,26.0,994.0,1040.97,729.33
2016,8,2,12,45,927.5,119.5,1.25,26.5,985.0,1044.16,730.81
2016,8,2,13,0,923.0,121.0,1.3,27.0,976.0,1043.93,730.39
2016,8,2,13,15,919.0,120.0,1.3,27.0,959.5,1038.22,727.34
2016,8,2,13,30,915.0,119.0,1.3,27.0,943.0,1029.13,722.42
2016,8,2,13,45,908.0,119.0,1.3,27.0,919.0,1014.85,714.46
2016,8,2,14,0,901.0,119.0,1.3,27.0,895.0,997.41,704.69
2016,8,2,14,15,893.5,117.5,1.3,26.5,864.5,974.87,693.2
2016,8,2,14,30,886.0,116.0,1.3,26.0,834.0,949.43,679.9
2016,8,2,14,45,879.5,112.0,1.3,26.0,798.5,919.47,662.36
2016,8,2,15,0,873.0,108.0,1.3,26.0,763.0,886.85,643.07
2016,8,2,15,15,860.5,105.5,1.3,25.5,721.0,848.27,620.98
2016,8,2,15,30,848.0,103.0,1.3,25.0,679.0,812.14,600.23
2016,8,2,15,45,833.0,99.5,1.3,25.0,633.0,766.68,571.71
2016,8,2,16,0,818.0,96.0,1.3,25.0,587.0,719.94,541.96
2016,8,2,16,15,796.5,92.5,1.25,24.5,537.0,667.64,508.33
2016,8,2,16,30,775.0,89.0,1.2,24.0,487.0,615.12,472.46
2016,8,2,16,45,746.5,85.0,1.2,23.5,435.0,557.87,431.86
2016,8,2,17,0,718.0,81.0,1.2,23.0,383.0,503.07,391.53
2016,8,2,17,15,678.5,75.5,1.15,22.0,330.5,440.98,344.61
2016,8,2,17,30,639.0,70.0,1.1,21.0,278.0,381.71,297.97
2016,8,2,17,45,581.5,63.5,1.1,20.5,227.0,317.11,245.13
2016,8,2,18,0,524.0,57.0,1.1,20.0,176.0,257.87,194.97
2016,8,2,18,15,439.0,47.5,1.05,19.0,130.0,192.83,140.16
2016,8,2,18,30,354.0,38.0,1.0,18.0,84.0,136.87,92.46
2016,8,2,18,45,219.5,25.0,0.95,17.5,49.5,75.8,36.68
2016,8,2,19,0,85.0,12.0,0.9,17.0,15.0,23.45,0.0
2016,8,2,19,15,42.5,6.0,0.9,16.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,42.5,7.0,0.85,13.5,8.5,0.0,0.0
2016,8,3,5,30,85.0,14.0,0.8,14.0,17.0,13.76,0.0
2016,8,3,5,45,209.0,28.5,0.8,15.0,52.5,22.1,11.09
2016,8,3,6,0,333.0,43.0,0.8,16.0,88.0,33.43,23.17
2016,8,3,6,15,416.5,53.5,0.75,16.5,134.5,39.7,29.24
2016,8,3,6,30,500.0,64.0,0.7,17.0,181.0,54.52,34.56
2016,8,3,6,45,559.5,71.0,0.65,17.5,232.0,94.38,53.17
2016,8,3,7,0,619.0,78.0,0.6,18.0,283.0,141.17,84.96
2016,8,3,7,15,658.5,83.5,0.6,18.5,335.5,189.72,123.58
2016,8,3,7,30,698.0,89.0,0.6,19.0,388.0,242.59,167.81
2016,8,3,7,45,727.5,93.5,0.65,19.5,440.0,295.72,213.13
2016,8,3,8,0,757.0,98.0,0.7,20.0,492.0,353.97,261.81
2016,8,3,8,15,779.0,102.0,0.7,20.5,541.5,408.63,306.5
2016,8,3,8,30,801.0,106.0,0.7,21.0,591.0,464.76,350.79
2016,8,3,8,45,815.5,110.0,0.75,22.0,636.5,518.26,391.25
2016,8,3,9,0,830.0,114.0,0.8,23.0,682.0,571.94,430.3
2016,8,3,9,15,843.0,116.5,0.8,23.5,723.5,623.19,466.66
2016,8,3,9,30,856.0,119.0,0.8,24.0,765.0,673.96,501.46
2016,8,3,9,45,869.5,119.0,0.85,24.5,801.5,722.18,533.98
2016,8,3,10,0,883.0,119.0,0.9,25.0,838.0,768.73,563.01
2016,8,3,10,15,890.5,120.5,0.95,25.5,868.0,810.82,588.71
2016,8,3,10,30,898.0,122.0,1.0,26.0,898.0,850.99,612.91
2016,8,3,10,45,883.5,135.0,1.05,26.5,914.5,881.62,630.8
2016,8,3,11,0,869.0,148.0,1.1,27.0,931.0,908.7,646.45
2016,8,3,11,15,872.5,149.0,1.1,27.0,946.5,936.87,663.27
2016,8,3,11,30,876.0,150.0,1.1,27.0,962.0,962.37,678.35
2016,8,3,11,45,864.0,159.5,1.15,27.0,965.5,983.44,691.59
2016,8,3,12,0,852.0,169.0,1.2,27.0,969.0,997.23,700.48
2016,8,3,12,15,852.0,169.0,1.2,27.0,968.5,1009.73,707.91
2016,8,3,12,30,852.0,169.0,1.2,27.0,968.0,1019.11,713.54
2016,8,3,12,45,856.0,165.0,1.25,27.0,961.5,1025.16,718.17
2016,8,3,13,0,860.0,161.0,1.3,27.0,955.0,1027.97,720.97
2016,8,3,13,15,856.0,160.0,1.3,26.5,939.5,1022.71,719.56
2016,8,3,13,30,852.0,159.0,1.3,26.0,924.0,1014.23,716.36
2016,8,3,13,45,841.5,160.0,1.35,26.0,899.5,998.35,708.14
2016,8,3,14,0,831.0,161.0,1.4,26.0,875.0,979.55,698.2
2016,8,3,14,15,822.5,158.5,1.4,25.5,845.0,956.19,685.99
2016,8,3,14,30,814.0,156.0,1.4,25.0,815.0,930.14,672.06
2016,8,3,14,45,815.0,147.0,1.4,24.5,782.0,903.24,657.51
2016,8,3,15,0,816.0,138.0,1.4,24.0,749.0,873.42,640.94
2016,8,3,15,15,802.0,135.0,1.4,23.5,707.0,834.52,618.19
2016,8,3,15,30,788.0,132.0,1.4,23.0,665.0,793.91,594.03
2016,8,3,15,45,790.5,119.5,1.4,22.5,623.5,754.49,570.27
2016,8,3,16,0,793.0,107.0,1.4,22.0,582.0,712.52,544.28
2016,8,3,16,15,770.5,103.0,1.35,21.5,532.0,659.92,509.65
2016,8,3,16,30,748.0,99.0,1.3,21.0,482.0,609.01,473.86
2016,8,3,16,45,736.0,89.5,1.3,20.5,433.0,555.27,435.46
2016,8,3,17,0,724.0,80.0,1.3,20.0,384.0,502.82,396.47
2016,8,3,17,15,685.0,75.0,1.25,19.0,331.0,442.66,350.23
2016,8,3,17,30,646.0,70.0,1.2,18.0,278.0,383.86,303.23
2016,8,3,17,45,600.5,61.5,1.15,17.5,228.0,321.62,251.25
2016,8,3,18,0,555.0,53.0,1.1,17.0,178.0,263.52,200.95
2016,8,3,18,15,470.0,44.5,1.05,16.5,131.0,198.06,144.64
2016,8,3,18,30,385.0,36.0,1.0,16.0,84.0,141.68,95.58
2016,8,3,18,45,248.5,23.5,0.95,15.5,49.0,78.83,35.58
2016,8,3,19,0,112.0,11.0,0.9,15.0,14.0,25.93,0.0
2016,8,3,19,15,56.0,5.5,0.9,14.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,63.5,6.5,1.1,13.0,9.0,0.0,0.0
2016,8,4,5,30,127.0,13.0,1.1,13.0,18.0,12.78,0.0
2016,8,4,5,45,261.0,25.5,1.15,13.5,54.0,19.79,9.05
2016,8,4,6,0,395.0,38.0,1.2,14.0,90.0,28.76,19.28
2016,8,4,6,15,476.0,46.5,1.15,14.5,137.0,33.46,23.97
2016,8,4,6,30,557.0,55.0,1.1,15.0,184.0,46.47,28.11
2016,8,4,6,45,278.5,76.0,1.1,15.5,140.5,78.68,50.93
2016,8,4,7,0,0.0,97.0,1.1,16.0,97.0,91.51,71.63
2016,8,4,7,15,0.0,113.5,1.05,16.5,113.5,107.24,84.35
2016,8,4,7,30,0.0,130.0,1.0,17.0,130.0,123.04,96.86
2016,8,4,7,45,2.0,146.0,0.95,17.5,147.0,139.04,109.22
2016,8,4,8,0,4.0,162.0,0.9,18.0,164.0,155.31,121.61
2016,8,4,8,15,22.5,201.5,0.9,18.5,215.0,200.01,156.21
2016,8,4,8,30,41.0,241.0,0.9,19.0,266.0,244.33,189.84
2016,8,4,8,45,140.0,273.5,0.9,19.5,367.5,326.29,252.01
2016,8,4,9,0,239.0,306.0,0.9,20.0,469.0,420.3,321.65
2016,8,4,9,15,562.5,201.5,0.9,20.0,616.5,531.69,407.02
2016,8,4,9,30,886.0,97.0,0.9,20.0,764.0,672.57,511.2
2016,8,4,9,45,889.0,102.0,0.95,20.5,797.5,718.81,541.23
2016,8,4,10,0,892.0,107.0,1.0,21.0,831.0,763.16,569.4
2016,8,4,10,15,898.0,108.0,1.05,21.0,860.0,803.91,595.93
2016,8,4,10,30,904.0,109.0,1.1,21.0,889.0,842.61,620.95
2016,8,4,10,45,901.0,115.0,1.15,21.5,908.5,876.38,641.39
2016,8,4,11,0,898.0,121.0,1.2,22.0,928.0,907.25,659.86
2016,8,4,11,15,901.0,121.5,1.2,22.0,943.0,935.12,676.85
2016,8,4,11,30,904.0,122.0,1.2,22.0,958.0,960.19,692.05
2016,8,4,11,45,899.5,126.0,1.3,22.0,963.5,978.74,704.81
2016,8,4,12,0,895.0,130.0,1.4,22.0,969.0,994.05,715.68
2016,8,4,12,15,894.5,130.0,1.45,22.0,968.0,1005.98,723.75
2016,8,4,12,30,894.0,130.0,1.5,22.0,967.0,1014.69,729.94
2016,8,4,12,45,885.0,134.0,1.55,22.0,956.5,1015.8,731.49
2016,8,4,13,0,876.0,138.0,1.6,22.0,946.0,1013.63,731.18
2016,8,4,13,15,872.5,137.0,1.6,21.5,930.5,1008.57,729.83
2016,8,4,13,30,869.0,136.0,1.6,21.0,915.0,1000.28,726.57
2016,8,4,13,45,864.5,134.0,1.6,20.5,892.5,986.81,720.11
2016,8,4,14,0,860.0,132.0,1.6,20.0,870.0,970.25,711.76
2016,8,4,14,15,852.5,130.0,1.55,20.0,840.0,947.85,697.65
2016,8,4,14,30,845.0,128.0,1.5,20.0,810.0,922.68,681.83
2016,8,4,14,45,845.0,120.5,1.5,20.0,777.0,895.8,665.58
2016,8,4,15,0,845.0,113.0,1.5,20.0,744.0,865.98,647.33
2016,8,4,15,15,832.5,110.5,1.5,19.5,703.0,832.86,627.97
2016,8,4,15,30,820.0,108.0,1.5,19.0,662.0,793.0,603.75
2016,8,4,15,45,816.5,100.0,1.5,19.0,619.0,752.43,577.6
2016,8,4,16,0,813.0,92.0,1.5,19.0,576.0,709.73,549.59
2016,8,4,16,15,792.0,89.0,1.5,18.5,527.0,658.47,515.94
2016,8,4,16,30,771.0,86.0,1.5,18.0,478.0,606.99,479.89
2016,8,4,16,45,752.5,79.5,1.5,17.5,428.5,553.21,440.52
2016,8,4,17,0,734.0,73.0,1.5,17.0,379.0,499.56,399.72
2016,8,4,17,15,696.5,68.5,1.5,16.5,327.0,438.82,351.72
2016,8,4,17,30,659.0,64.0,1.5,16.0,275.0,381.95,304.9
2016,8,4,17,45,610.0,57.0,1.5,15.5,224.5,319.34,251.89
2016,8,4,18,0,561.0,50.0,1.5,15.0,174.0,261.26,200.91
2016,8,4,18,15,477.0,41.5,1.45,14.5,127.5,195.94,143.9
2016,8,4,18,30,393.0,33.0,1.4,14.0,81.0,139.69,94.16
2016,8,4,18,45,253.0,21.5,1.4,14.0,47.0,76.61,31.28
2016,8,4,19,0,113.0,10.0,1.4,14.0,13.0,24.85,0.0
2016,8,4,19,15,56.5,5.0,1.35,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,5,15,55.0,6.5,1.05,14.0,8.0,0.0,0.0
2016,8,5,5,30,110.0,13.0,1.1,14.0,16.0,12.78,0.0
2016,8,5,5,45,243.5,25.5,1.2,14.5,51.5,19.93,8.68
2016,8,5,6,0,377.0,38.0,1.3,15.0,87.0,28.92,19.27
2016,8,5,6,15,461.0,47.5,1.25,15.0,134.5,34.51,24.81
2016,8,5,6,30,545.0,57.0,1.2,15.0,182.0,47.07,29.46
2016,8,5,6,45,272.5,72.0,1.2,15.5,134.5,74.52,47.78
2016,8,5,7,0,0.0,87.0,1.2,16.0,87.0,82.68,64.28
2016,8,5,7,15,0.0,98.0,1.15,16.5,98.0,93.37,72.91
2016,8,5,7,30,0.0,109.0,1.1,17.0,109.0,104.05,81.34
2016,8,5,7,45,155.5,155.0,1.05,17.5,235.5,187.29,144.44
2016,8,5,8,0,311.0,201.0,1.0,18.0,362.0,289.41,222.35
2016,8,5,8,15,572.5,146.5,0.95,18.5,478.0,362.53,277.13
2016,8,5,8,30,834.0,92.0,0.9,19.0,594.0,464.88,355.08
2016,8,5,8,45,851.5,93.5,0.9,19.5,640.5,521.3,398.43
2016,8,5,9,0,869.0,95.0,0.9,20.0,687.0,575.71,439.18
2016,8,5,9,15,880.5,97.0,0.9,20.5,728.0,627.02,476.28
2016,8,5,9,30,892.0,99.0,0.9,21.0,769.0,677.59,511.59
2016,8,5,9,45,890.5,106.5,0.9,21.5,802.5,723.42,541.7
2016,8,5,10,0,889.0,114.0,0.9,22.0,836.0,766.98,568.49
2016,8,5,10,15,896.0,115.5,0.9,22.0,865.5,808.94,594.91
2016,8,5,10,30,903.0,117.0,0.9,22.0,895.0,848.93,619.74
2016,8,5,10,45,908.5,118.0,0.95,22.5,917.5,885.01,641.41
2016,8,5,11,0,914.0,119.0,1.0,23.0,940.0,918.66,661.39
2016,8,5,11,15,917.5,119.5,1.0,23.5,955.0,947.41,677.3
2016,8,5,11,30,921.0,120.0,1.0,24.0,970.0,973.32,691.37
2016,8,5,11,45,922.5,120.5,1.05,24.5,977.5,994.38,703.34
2016,8,5,12,0,924.0,121.0,1.1,25.0,985.0,1012.3,713.46
2016,8,5,12,15,924.0,121.0,1.1,25.0,984.5,1025.03,720.96
2016,8,5,12,30,924.0,121.0,1.1,25.0,984.0,1034.43,726.59
2016,8,5,12,45,922.5,120.0,1.15,25.0,976.0,1037.95,729.75
2016,8,5,13,0,921.0,119.0,1.2,25.0,968.0,1038.05,731.01
2016,8,5,13,15,918.0,118.0,1.2,25.0,952.0,1033.24,728.5
2016,8,5,13,30,915.0,117.0,1.2,25.0,936.0,1025.04,724.09
2016,8,5,13,45,908.5,116.5,1.25,25.0,912.0,1010.61,716.87
2016,8,5,14,0,902.0,116.0,1.3,25.0,888.0,993.0,707.76
2016,8,5,14,15,894.5,114.5,1.3,24.5,857.5,970.32,696.06
2016,8,5,14,30,887.0,113.0,1.3,24.0,827.0,944.72,682.52
2016,8,5,14,45,876.5,111.5,1.3,24.0,790.5,913.66,664.12
2016,8,5,15,0,866.0,110.0,1.3,24.0,754.0,880.18,644.08
2016,8,5,15,15,852.5,107.5,1.3,23.5,712.0,840.84,621.26
2016,8,5,15,30,839.0,105.0,1.3,23.0,670.0,804.1,599.87
2016,8,5,15,45,820.5,102.5,1.35,23.0,623.0,757.23,570.62
2016,8,5,16,0,802.0,100.0,1.4,23.0,576.0,709.37,540.17
2016,8,5,16,15,779.5,96.0,1.4,22.0,526.0,656.37,506.93
2016,8,5,16,30,757.0,92.0,1.4,21.0,476.0,603.28,470.84
2016,8,5,16,45,722.5,89.0,1.4,20.5,423.0,545.83,429.06
2016,8,5,17,0,688.0,86.0,1.4,20.0,370.0,488.53,385.96
2016,8,5,17,15,646.0,80.0,1.4,19.0,317.5,426.1,338.01
2016,8,5,17,30,604.0,74.0,1.4,18.0,265.0,366.8,290.52
2016,8,5,17,45,536.5,67.0,1.4,17.5,214.0,299.56,234.63
2016,8,5,18,0,469.0,60.0,1.4,17.0,163.0,238.78,182.61
2016,8,5,18,15,380.0,49.0,1.35,16.5,118.0,174.32,127.54
2016,8,5,18,30,291.0,38.0,1.3,16.0,73.0,119.48,80.31
2016,8,5,18,45,164.0,23.0,1.3,15.5,41.0,60.13,20.97
2016,8,5,19,0,37.0,8.0,1.3,15.0,9.0,12.7,0.0
2016,8,5,19,15,18.5,4.0,1.25,14.5,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,29.5,6.0,0.95,13.0,6.5,0.0,0.0
2016,8,6,5,30,59.0,12.0,1.0,13.0,13.0,11.8,0.0
2016,8,6,5,45,185.5,26.5,1.05,13.5,47.0,20.62,8.7
2016,8,6,6,0,312.0,41.0,1.1,14.0,81.0,32.02,21.98
2016,8,6,6,15,397.5,52.0,1.1,14.5,126.5,38.83,28.65
2016,8,6,6,30,483.0,63.0,1.1,15.0,172.0,50.85,33.83
2016,8,6,6,45,241.5,76.5,1.1,15.5,131.0,75.61,49.9
2016,8,6,7,0,0.0,90.0,1.1,16.0,90.0,85.29,66.45
2016,8,6,7,15,0.0,109.5,1.05,16.5,109.5,103.62,81.39
2016,8,6,7,30,0.0,129.0,1.0,17.0,129.0,122.08,96.11
2016,8,6,7,45,9.0,155.5,1.0,17.5,160.5,149.58,117.63
2016,8,6,8,0,18.0,182.0,1.0,18.0,192.0,178.27,139.79
2016,8,6,8,15,30.5,211.5,1.0,18.0,229.5,209.67,164.09
2016,8,6,8,30,43.0,241.0,1.0,18.0,267.0,245.16,191.35
2016,8,6,8,45,77.0,274.5,1.0,18.5,325.5,296.68,230.28
2016,8,6,9,0,111.0,308.0,1.0,19.0,384.0,351.92,271.29
2016,8,6,9,15,485.0,209.5,1.05,19.5,569.0,491.24,379.29
2016,8,6,9,30,859.0,111.0,1.1,20.0,754.0,666.77,509.03
2016,8,6,9,45,864.5,115.0,1.15,20.5,788.5,712.76,539.45
2016,8,6,10,0,870.0,119.0,1.2,21.0,823.0,757.11,567.85
2016,8,6,10,15,877.5,120.5,1.2,21.0,852.5,798.78,594.6
2016,8,6,10,30,885.0,122.0,1.2,21.0,882.0,838.56,619.82
2016,8,6,10,45,890.0,123.0,1.25,21.5,904.0,873.68,641.21
2016,8,6,11,0,895.0,124.0,1.3,22.0,926.0,906.37,660.9
2016,8,6,11,15,898.5,124.5,1.3,22.0,941.0,934.66,678.22
2016,8,6,11,30,902.0,125.0,1.3,22.0,956.0,960.16,693.75
2016,8,6,11,45,903.5,125.5,1.35,22.0,963.5,980.87,707.08
2016,8,6,12,0,905.0,126.0,1.4,22.0,971.0,998.5,718.58
2016,8,6,12,15,905.0,126.0,1.4,22.0,971.0,1011.0,726.18
2016,8,6,12,30,905.0,126.0,1.4,22.0,971.0,1020.25,731.89
2016,8,6,12,45,898.0,129.0,1.45,22.0,961.0,1022.34,734.09
2016,8,6,13,0,891.0,132.0,1.5,22.0,951.0,1021.1,734.4
2016,8,6,13,15,888.0,131.0,1.5,22.0,936.0,1016.4,731.9
2016,8,6,13,30,885.0,130.0,1.5,22.0,921.0,1008.42,727.49
2016,8,6,13,45,883.0,127.5,1.5,22.0,899.0,996.6,720.78
2016,8,6,14,0,881.0,125.0,1.5,22.0,877.0,981.55,712.17
2016,8,6,14,15,874.0,123.0,1.5,21.5,847.5,959.16,700.29
2016,8,6,14,30,867.0,121.0,1.5,21.0,818.0,933.9,686.59
2016,8,6,14,45,861.0,117.5,1.5,21.0,783.0,905.22,669.3
2016,8,6,15,0,855.0,114.0,1.5,21.0,748.0,873.9,650.22
2016,8,6,15,15,843.0,111.5,1.5,20.5,706.5,840.86,631.09
2016,8,6,15,30,831.0,109.0,1.5,20.0,665.0,800.97,607.04
2016,8,6,15,45,819.5,104.0,1.55,19.5,620.5,757.01,580.31
2016,8,6,16,0,808.0,99.0,1.6,19.0,576.0,711.54,551.9
2016,8,6,16,15,786.5,95.0,1.6,18.5,526.5,658.95,517.23
2016,8,6,16,30,765.0,91.0,1.6,18.0,477.0,606.18,479.77
2016,8,6,16,45,742.0,85.5,1.65,17.5,426.0,550.98,439.4
2016,8,6,17,0,719.0,80.0,1.7,17.0,375.0,497.83,398.93
2016,8,6,17,15,678.5,74.5,1.7,16.5,322.5,435.23,349.27
2016,8,6,17,30,638.0,69.0,1.7,16.0,270.0,375.58,300.11
2016,8,6,17,45,583.5,61.5,1.75,15.5,219.0,311.36,245.75
2016,8,6,18,0,529.0,54.0,1.8,15.0,168.0,252.27,193.96
2016,8,6,18,15,437.5,44.5,1.75,14.5,121.5,185.64,136.08
2016,8,6,18,30,346.0,35.0,1.7,14.0,75.0,128.91,86.13
2016,8,6,18,45,173.0,17.5,1.65,14.0,37.5,55.74,14.86
2016,8,6,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,5,15,54.5,6.0,1.35,13.0,7.5,0.0,0.0
2016,8,7,5,30,109.0,12.0,1.4,13.0,15.0,11.8,0.0
2016,8,7,5,45,255.0,24.0,1.5,13.5,50.5,18.77,6.82
2016,8,7,6,0,401.0,36.0,1.6,14.0,86.0,27.35,17.89
2016,8,7,6,15,487.0,44.0,1.6,14.5,133.5,31.67,22.31
2016,8,7,6,30,573.0,52.0,1.6,15.0,181.0,41.07,30.92
2016,8,7,6,45,631.0,57.5,1.65,15.5,233.5,83.54,43.09
2016,8,7,7,0,689.0,63.0,1.7,16.0,286.0,135.37,78.25
2016,8,7,7,15,726.5,67.5,1.65,16.0,339.5,186.31,119.56
2016,8,7,7,30,764.0,72.0,1.6,16.0,393.0,241.35,167.23
2016,8,7,7,45,794.0,74.5,1.6,16.5,445.5,296.23,215.61
2016,8,7,8,0,824.0,77.0,1.6,17.0,498.0,353.87,265.7
2016,8,7,8,15,843.5,79.5,1.5,17.5,548.0,412.46,315.13
2016,8,7,8,30,863.0,82.0,1.4,18.0,598.0,469.2,361.39
2016,8,7,8,45,879.5,83.5,1.35,18.5,645.0,524.25,404.83
2016,8,7,9,0,896.0,85.0,1.3,19.0,692.0,579.49,446.7
2016,8,7,9,15,907.5,87.0,1.3,19.5,733.5,632.11,485.43
2016,8,7,9,30,919.0,89.0,1.3,20.0,775.0,683.93,522.27
2016,8,7,9,45,921.0,93.5,1.3,20.5,809.5,730.53,553.11
2016,8,7,10,0,923.0,98.0,1.3,21.0,844.0,775.07,581.01
2016,8,7,10,15,929.5,99.5,1.3,21.5,873.5,817.92,607.32
2016,8,7,10,30,936.0,101.0,1.3,22.0,903.0,858.67,631.82
2016,8,7,10,45,942.0,101.0,1.3,22.5,926.0,895.23,653.26
2016,8,7,11,0,948.0,101.0,1.3,23.0,949.0,929.25,672.84
2016,8,7,11,15,951.0,101.5,1.3,23.0,964.5,958.38,690.48
2016,8,7,11,30,954.0,102.0,1.3,23.0,980.0,984.52,706.22
2016,8,7,11,45,956.5,101.5,1.35,23.0,987.5,1006.06,719.93
2016,8,7,12,0,959.0,101.0,1.4,23.0,995.0,1024.35,731.73
2016,8,7,12,15,959.5,101.0,1.4,23.0,995.0,1037.86,739.86
2016,8,7,12,30,960.0,101.0,1.4,23.0,995.0,1047.91,745.99
2016,8,7,12,45,956.0,102.0,1.45,23.5,986.0,1051.06,747.41
2016,8,7,13,0,952.0,103.0,1.5,24.0,977.0,1050.65,746.82
2016,8,7,13,15,949.5,102.5,1.5,23.5,961.5,1046.63,746.23
2016,8,7,13,30,947.0,102.0,1.5,23.0,946.0,1039.1,743.61
2016,8,7,13,45,946.5,99.0,1.55,23.0,923.5,1027.37,737.87
2016,8,7,14,0,946.0,96.0,1.6,23.0,901.0,1012.16,730.03
2016,8,7,14,15,940.0,94.5,1.6,23.0,871.0,989.95,717.09
2016,8,7,14,30,934.0,93.0,1.6,23.0,841.0,964.62,702.24
2016,8,7,14,45,928.0,90.5,1.65,23.0,805.0,935.21,685.41
2016,8,7,15,0,922.0,88.0,1.7,23.0,769.0,902.98,666.6
2016,8,7,15,15,910.5,86.0,1.7,22.5,727.0,863.99,643.8
2016,8,7,15,30,899.0,84.0,1.7,22.0,685.0,822.89,619.28
2016,8,7,15,45,885.5,81.0,1.7,21.5,638.0,777.24,591.21
2016,8,7,16,0,872.0,78.0,1.7,21.0,591.0,730.09,561.55
2016,8,7,16,15,852.5,75.5,1.65,20.5,540.5,678.11,527.41
2016,8,7,16,30,833.0,73.0,1.6,20.0,490.0,628.91,493.55
2016,8,7,16,45,806.0,69.5,1.6,20.0,437.0,570.43,449.96
2016,8,7,17,0,779.0,66.0,1.6,20.0,384.0,512.78,405.58
2016,8,7,17,15,741.5,62.0,1.55,19.0,330.5,450.43,357.16
2016,8,7,17,30,704.0,58.0,1.5,18.0,277.0,390.6,308.64
2016,8,7,17,45,645.5,52.5,1.5,17.5,224.5,323.58,252.26
2016,8,7,18,0,587.0,47.0,1.5,17.0,172.0,263.43,199.73
2016,8,7,18,15,496.0,39.0,1.4,16.5,124.0,195.69,141.01
2016,8,7,18,30,405.0,31.0,1.3,16.0,76.0,137.85,89.73
2016,8,7,18,45,202.5,15.5,1.25,15.5,38.0,58.0,10.0
2016,8,7,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,58.5,5.5,0.9,13.5,6.5,0.0,0.0
2016,8,8,5,30,117.0,11.0,0.9,14.0,13.0,10.81,0.0
2016,8,8,5,45,264.5,22.0,0.95,14.5,48.0,16.97,4.97
2016,8,8,6,0,412.0,33.0,1.0,15.0,83.0,24.68,15.48
2016,8,8,6,15,496.0,40.5,0.95,15.5,130.0,28.73,19.63
2016,8,8,6,30,580.0,48.0,0.9,16.0,177.0,36.73,26.97
2016,8,8,6,45,631.0,54.0,0.85,16.5,228.0,82.23,42.13
2016,8,8,7,0,682.0,60.0,0.8,17.0,279.0,130.71,74.29
2016,8,8,7,15,718.5,64.0,0.75,17.5,331.5,180.64,114.08
2016,8,8,7,30,755.0,68.0,0.7,18.0,384.0,234.53,159.8
2016,8,8,7,45,782.0,71.5,0.7,18.5,436.0,288.96,206.96
2016,8,8,8,0,809.0,75.0,0.7,19.0,488.0,345.83,255.39
2016,8,8,8,15,828.5,77.5,0.7,19.5,537.0,403.63,303.28
2016,8,8,8,30,848.0,80.0,0.7,20.0,586.0,459.59,348.18
2016,8,8,8,45,863.0,82.5,0.75,20.5,632.0,514.07,390.75
2016,8,8,9,0,878.0,85.0,0.8,21.0,678.0,568.63,431.9
2016,8,8,9,15,889.0,87.0,0.85,21.5,719.0,620.12,469.51
2016,8,8,9,30,900.0,89.0,0.9,22.0,760.0,670.79,505.39
2016,8,8,9,45,904.0,93.0,0.95,22.5,794.5,717.5,536.46
2016,8,8,10,0,908.0,97.0,1.0,23.0,829.0,762.35,564.75
2016,8,8,10,15,914.5,98.5,1.05,23.0,858.5,804.64,592.1
2016,8,8,10,30,921.0,100.0,1.1,23.0,888.0,844.87,617.9
2016,8,8,10,45,927.0,100.0,1.15,23.5,911.0,880.93,639.62
2016,8,8,11,0,933.0,100.0,1.2,24.0,934.0,914.51,659.6
2016,8,8,11,15,936.5,100.5,1.2,24.0,949.0,943.69,677.22
2016,8,8,11,30,940.0,101.0,1.2,24.0,964.0,969.94,692.98
2016,8,8,11,45,941.0,101.5,1.3,24.5,971.5,990.79,705.68
2016,8,8,12,0,942.0,102.0,1.4,25.0,979.0,1008.4,716.44
2016,8,8,12,15,942.5,102.0,1.45,24.5,979.0,1021.69,726.64
2016,8,8,12,30,943.0,102.0,1.5,24.0,979.0,1031.57,734.91
2016,8,8,12,45,942.0,102.0,1.55,24.0,971.0,1036.52,738.85
2016,8,8,13,0,941.0,102.0,1.6,24.0,963.0,1037.97,740.8
2016,8,8,13,15,938.0,101.5,1.65,24.0,947.5,1033.44,739.15
2016,8,8,13,30,935.0,101.0,1.7,24.0,932.0,1025.43,735.5
2016,8,8,13,45,931.5,99.5,1.75,24.0,909.0,1012.45,728.82
2016,8,8,14,0,928.0,98.0,1.8,24.0,886.0,996.12,720.12
2016,8,8,14,15,922.0,96.5,1.8,23.5,856.0,974.18,708.61
2016,8,8,14,30,916.0,95.0,1.8,23.0,826.0,949.16,695.13
2016,8,8,14,45,908.5,93.0,1.85,23.0,790.5,919.34,677.72
2016,8,8,15,0,901.0,91.0,1.9,23.0,755.0,886.83,658.42
2016,8,8,15,15,889.5,89.0,1.9,22.5,713.0,848.44,635.7
2016,8,8,15,30,878.0,87.0,1.9,22.0,671.0,808.0,611.3
2016,8,8,15,45,864.5,84.0,1.9,22.0,625.0,763.07,582.25
2016,8,8,16,0,851.0,81.0,1.9,22.0,579.0,716.71,551.78
2016,8,8,16,15,830.5,78.0,1.85,21.5,528.5,664.32,517.14
2016,8,8,16,30,810.0,75.0,1.8,21.0,478.0,614.87,482.66
2016,8,8,16,45,785.5,70.5,1.8,20.5,426.5,557.79,440.79
2016,8,8,17,0,761.0,66.0,1.8,20.0,375.0,501.36,397.84
2016,8,8,17,15,722.5,62.0,1.75,19.0,321.5,439.41,349.39
2016,8,8,17,30,684.0,58.0,1.7,18.0,268.0,380.13,301.01
2016,8,8,17,45,630.5,52.0,1.7,17.5,217.0,315.67,246.34
2016,8,8,18,0,577.0,46.0,1.7,17.0,166.0,257.59,195.18
2016,8,8,18,15,485.0,38.0,1.65,16.5,119.0,190.31,136.77
2016,8,8,18,30,393.0,30.0,1.6,16.0,72.0,133.07,85.72
2016,8,8,18,45,196.5,15.0,1.55,15.5,36.0,55.54,2.86
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,5,15,59.0,5.0,1.15,14.0,6.0,0.0,0.0
2016,8,9,5,30,118.0,10.0,1.2,14.0,12.0,9.83,0.0
2016,8,9,5,45,268.5,21.0,1.25,14.5,47.0,16.15,3.73
2016,8,9,6,0,419.0,32.0,1.3,15.0,82.0,23.89,14.74
2016,8,9,6,15,503.5,39.5,1.25,15.0,129.0,27.99,19.0
2016,8,9,6,30,588.0,47.0,1.2,15.0,176.0,37.86,28.07
2016,8,9,6,45,637.0,53.0,1.2,15.5,227.0,80.65,41.1
2016,8,9,7,0,686.0,59.0,1.2,16.0,278.0,129.21,73.31
2016,8,9,7,15,722.5,63.5,1.15,16.5,330.5,179.82,113.86
2016,8,9,7,30,759.0,68.0,1.1,17.0,383.0,234.4,160.54
2016,8,9,7,45,785.0,71.5,1.05,17.5,435.0,288.79,208.13
2016,8,9,8,0,811.0,75.0,1.0,18.0,487.0,345.51,256.91
2016,8,9,8,15,830.5,77.5,0.95,18.5,536.0,403.43,305.28
2016,8,9,8,30,850.0,80.0,0.9,19.0,585.0,459.53,350.55
2016,8,9,8,45,866.5,81.5,0.85,19.5,631.5,513.97,392.85
2016,8,9,9,0,883.0,83.0,0.8,20.0,678.0,568.61,433.55
2016,8,9,9,15,894.5,84.5,0.8,20.5,719.0,620.18,470.93
2016,8,9,9,30,906.0,86.0,0.8,21.0,760.0,670.97,506.45
2016,8,9,9,45,915.5,87.0,0.8,22.0,796.0,718.85,536.63
2016,8,9,10,0,925.0,88.0,0.8,23.0,832.0,765.27,564.1
2016,8,9,10,15,931.5,89.0,0.8,23.5,861.5,807.7,589.45
2016,8,9,10,30,938.0,90.0,0.8,24.0,891.0,848.01,613.05
2016,8,9,10,45,940.5,92.0,0.85,24.5,912.5,883.64,634.2
2016,8,9,11,0,943.0,94.0,0.9,25.0,934.0,916.53,653.5
2016,8,9,11,15,945.5,94.5,0.9,25.0,949.0,945.05,670.38
2016,8,9,11,30,948.0,95.0,0.9,25.0,964.0,970.56,685.4
2016,8,9,11,45,942.5,100.0,0.95,25.5,969.5,989.99,696.33
2016,8,9,12,0,937.0,105.0,1.0,26.0,975.0,1005.97,705.25
2016,8,9,12,15,937.0,105.0,1.05,26.0,974.5,1018.7,713.7
2016,8,9,12,30,937.0,105.0,1.1,26.0,974.0,1028.04,720.24
2016,8,9,12,45,918.5,115.0,1.15,26.5,960.5,1026.08,718.63
2016,8,9,13,0,900.0,125.0,1.2,27.0,947.0,1020.64,715.16
2016,8,9,13,15,896.5,124.5,1.2,27.0,931.0,1015.81,712.71
2016,8,9,13,30,893.0,124.0,1.2,27.0,915.0,1007.65,708.35
2016,8,9,13,45,887.0,122.5,1.2,27.0,891.5,992.76,699.98
2016,8,9,14,0,881.0,121.0,1.2,27.0,868.0,974.72,689.82
2016,8,9,14,15,873.5,119.5,1.2,26.5,838.0,952.23,678.31
2016,8,9,14,30,866.0,118.0,1.2,26.0,808.0,926.9,665.0
2016,8,9,14,45,858.5,114.5,1.2,26.0,772.0,896.72,647.26
2016,8,9,15,0,851.0,111.0,1.2,26.0,736.0,863.99,627.83
2016,8,9,15,15,837.5,108.5,1.15,25.5,694.5,829.62,607.73
2016,8,9,15,30,824.0,106.0,1.1,25.0,653.0,788.56,582.97
2016,8,9,15,45,812.5,100.5,1.1,25.0,607.5,744.14,555.18
2016,8,9,16,0,801.0,95.0,1.1,25.0,562.0,698.23,525.94
2016,8,9,16,15,779.0,91.5,1.1,24.5,512.5,646.05,492.66
2016,8,9,16,30,757.0,88.0,1.1,24.0,463.0,593.76,456.65
2016,8,9,16,45,732.0,82.5,1.1,23.5,412.0,537.67,416.6
2016,8,9,17,0,707.0,77.0,1.1,23.0,361.0,483.8,376.6
2016,8,9,17,15,666.0,71.5,1.05,22.0,308.5,421.62,329.11
2016,8,9,17,30,625.0,66.0,1.0,21.0,256.0,362.5,282.05
2016,8,9,17,45,566.0,59.0,0.95,20.5,205.5,297.98,228.64
