Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,18,0,507.0,52.0,0.9,20.0,155.0,239.1,178.31
2016,8,9,18,15,412.5,42.0,0.85,19.0,110.0,172.85,122.66
2016,8,9,18,30,318.0,32.0,0.8,18.0,65.0,116.97,74.12
2016,8,9,18,45,159.0,16.0,0.75,17.5,32.5,49.28,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,134.0,19.0,0.85,14.5,34.5,14.62,2.07
2016,8,10,6,0,268.0,38.0,0.9,15.0,69.0,29.11,19.12
2016,8,10,6,15,353.0,50.0,0.85,15.5,113.5,37.67,27.41
2016,8,10,6,30,438.0,62.0,0.8,16.0,158.0,46.52,35.57
2016,8,10,6,45,494.5,71.5,0.75,16.5,207.0,84.52,49.2
2016,8,10,7,0,551.0,81.0,0.7,17.0,256.0,129.17,78.71
2016,8,10,7,15,594.0,88.5,0.65,17.5,307.5,176.19,115.39
2016,8,10,7,30,637.0,96.0,0.6,18.0,359.0,228.02,158.27
2016,8,10,7,45,668.5,101.5,0.6,18.5,410.0,279.35,201.87
2016,8,10,8,0,700.0,107.0,0.6,19.0,461.0,333.75,247.41
2016,8,10,8,15,724.0,111.5,0.6,19.5,510.5,387.09,291.19
2016,8,10,8,30,748.0,116.0,0.6,20.0,560.0,442.17,334.88
2016,8,10,8,45,767.0,120.0,0.65,20.5,606.0,497.54,377.63
2016,8,10,9,0,786.0,124.0,0.7,21.0,652.0,551.56,418.06
2016,8,10,9,15,800.5,127.0,0.7,21.5,693.0,602.36,454.48
2016,8,10,9,30,815.0,130.0,0.7,22.0,734.0,652.89,489.51
2016,8,10,9,45,844.0,123.0,0.75,22.5,775.0,703.22,524.3
2016,8,10,10,0,873.0,116.0,0.8,23.0,816.0,753.61,556.6
2016,8,10,10,15,881.0,117.5,0.8,23.5,846.0,795.85,581.91
2016,8,10,10,30,889.0,119.0,0.8,24.0,876.0,836.22,605.68
2016,8,10,10,45,895.0,119.5,0.85,24.5,899.0,871.86,626.92
2016,8,10,11,0,901.0,120.0,0.9,25.0,922.0,905.1,646.53
2016,8,10,11,15,905.0,120.5,0.95,25.0,937.0,934.0,664.6
2016,8,10,11,30,909.0,121.0,1.0,25.0,952.0,960.09,680.98
2016,8,10,11,45,911.5,121.0,1.1,25.5,960.0,981.33,693.96
2016,8,10,12,0,914.0,121.0,1.2,26.0,968.0,999.48,705.09
2016,8,10,12,15,914.5,121.0,1.2,26.0,967.5,1012.49,712.81
2016,8,10,12,30,915.0,121.0,1.2,26.0,967.0,1022.19,718.66
2016,8,10,12,45,912.5,121.0,1.3,26.5,958.5,1025.58,721.14
2016,8,10,13,0,910.0,121.0,1.4,27.0,950.0,1025.57,721.66
2016,8,10,13,15,906.5,120.0,1.4,26.5,934.0,1020.13,720.18
2016,8,10,13,30,903.0,119.0,1.4,26.0,918.0,1011.32,716.78
2016,8,10,13,45,899.0,117.5,1.45,26.0,895.0,998.19,710.21
2016,8,10,14,0,895.0,116.0,1.5,26.0,872.0,981.83,701.7
2016,8,10,14,15,887.5,114.5,1.5,25.5,841.5,959.03,689.81
2016,8,10,14,30,880.0,113.0,1.5,25.0,811.0,933.34,676.09
2016,8,10,14,45,871.0,110.0,1.5,25.0,774.5,901.94,657.33
2016,8,10,15,0,862.0,107.0,1.5,25.0,738.0,868.03,636.87
2016,8,10,15,15,849.0,104.5,1.45,24.5,696.0,829.0,613.48
2016,8,10,15,30,836.0,102.0,1.4,24.0,654.0,792.53,591.58
2016,8,10,15,45,820.0,98.5,1.4,24.0,607.5,746.38,562.18
2016,8,10,16,0,804.0,95.0,1.4,24.0,561.0,699.07,531.57
2016,8,10,16,15,781.5,91.5,1.3,23.5,511.0,646.39,496.6
2016,8,10,16,30,759.0,88.0,1.2,23.0,461.0,593.64,459.12
2016,8,10,16,45,730.5,83.0,1.2,22.5,409.5,535.89,417.51
2016,8,10,17,0,702.0,78.0,1.2,22.0,358.0,480.79,376.25
2016,8,10,17,15,659.5,72.5,1.1,21.0,305.5,418.14,327.84
2016,8,10,17,30,617.0,67.0,1.0,20.0,253.0,358.7,280.06
2016,8,10,17,45,557.0,59.0,0.95,19.5,202.5,293.18,225.62
2016,8,10,18,0,497.0,51.0,0.9,19.0,152.0,233.45,174.43
2016,8,10,18,15,401.0,41.0,0.8,18.0,107.0,167.54,118.84
2016,8,10,18,30,305.0,31.0,0.7,17.0,62.0,112.22,70.26
2016,8,10,18,45,152.5,15.5,0.65,16.5,31.0,46.86,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,108.5,18.5,0.7,13.5,31.0,14.25,0.97
2016,8,11,6,0,217.0,37.0,0.7,14.0,62.0,28.34,18.48
2016,8,11,6,15,297.5,52.0,0.65,14.5,105.5,38.99,28.66
2016,8,11,6,30,378.0,67.0,0.6,15.0,149.0,49.6,38.43
2016,8,11,6,45,433.0,79.5,0.6,16.0,197.0,87.06,53.69
2016,8,11,7,0,488.0,92.0,0.6,17.0,245.0,130.86,82.8
2016,8,11,7,15,532.0,101.0,0.6,17.5,296.0,176.07,117.74
2016,8,11,7,30,576.0,110.0,0.6,18.0,347.0,225.97,158.63
2016,8,11,7,45,607.0,118.0,0.6,18.5,397.5,276.04,200.74
2016,8,11,8,0,638.0,126.0,0.6,19.0,448.0,329.22,244.87
2016,8,11,8,15,664.0,132.0,0.6,19.5,496.5,381.47,287.39
2016,8,11,8,30,690.0,138.0,0.6,20.0,545.0,435.78,330.19
2016,8,11,8,45,709.0,143.0,0.65,21.0,590.5,487.48,369.37
2016,8,11,9,0,728.0,148.0,0.7,22.0,636.0,539.99,407.76
2016,8,11,9,15,743.5,152.5,0.7,22.5,677.5,590.51,443.78
2016,8,11,9,30,759.0,157.0,0.7,23.0,719.0,640.99,478.6
2016,8,11,9,45,803.0,144.0,0.75,23.5,763.5,694.6,515.73
2016,8,11,10,0,847.0,131.0,0.8,24.0,808.0,748.8,551.43
2016,8,11,10,15,855.0,132.5,0.85,24.5,838.0,789.58,576.41
2016,8,11,10,30,863.0,134.0,0.9,25.0,868.0,829.11,600.44
2016,8,11,10,45,868.5,135.5,0.95,25.5,890.5,864.54,621.59
2016,8,11,11,0,874.0,137.0,1.0,26.0,913.0,897.64,641.12
2016,8,11,11,15,877.5,138.0,1.05,26.0,928.0,925.95,658.84
2016,8,11,11,30,881.0,139.0,1.1,26.0,943.0,951.53,674.91
2016,8,11,11,45,882.0,140.0,1.15,26.5,950.5,971.91,686.47
2016,8,11,12,0,883.0,141.0,1.2,27.0,958.0,989.24,696.23
2016,8,11,12,15,883.5,141.0,1.2,27.0,957.5,1001.96,703.78
2016,8,11,12,30,884.0,141.0,1.2,27.0,957.0,1011.48,709.52
2016,8,11,12,45,882.5,140.0,1.25,27.5,949.0,1014.76,711.06
2016,8,11,13,0,881.0,139.0,1.3,28.0,941.0,1014.74,710.76
2016,8,11,13,15,877.5,138.5,1.3,28.0,924.5,1009.96,708.28
2016,8,11,13,30,874.0,138.0,1.3,28.0,908.0,1001.91,703.97
2016,8,11,13,45,869.5,135.5,1.35,28.0,885.0,987.61,696.74
2016,8,11,14,0,865.0,133.0,1.4,28.0,862.0,970.16,687.66
2016,8,11,14,15,856.5,131.0,1.4,27.5,831.5,946.45,675.3
2016,8,11,14,30,848.0,129.0,1.4,27.0,801.0,925.51,664.71
2016,8,11,14,45,838.5,126.0,1.4,27.0,764.5,894.29,646.17
2016,8,11,15,0,829.0,123.0,1.4,27.0,728.0,860.64,626.06
2016,8,11,15,15,814.5,120.0,1.35,26.5,685.5,820.59,602.19
2016,8,11,15,30,800.0,117.0,1.3,26.0,643.0,778.83,576.93
2016,8,11,15,45,783.5,113.0,1.3,25.5,597.0,733.01,549.05
2016,8,11,16,0,767.0,109.0,1.3,25.0,551.0,686.13,519.87
2016,8,11,16,15,742.5,104.5,1.25,24.5,501.0,634.46,485.24
2016,8,11,16,30,718.0,100.0,1.2,24.0,451.0,580.99,447.73
2016,8,11,16,45,687.5,94.0,1.15,23.5,399.5,522.8,405.57
2016,8,11,17,0,657.0,88.0,1.1,23.0,348.0,466.01,363.0
2016,8,11,17,15,612.0,81.0,1.05,22.0,295.5,402.67,314.53
2016,8,11,17,30,567.0,74.0,1.0,21.0,243.0,342.86,266.88
2016,8,11,17,45,504.0,65.0,1.0,20.5,193.0,277.74,213.19
2016,8,11,18,0,441.0,56.0,1.0,20.0,143.0,218.77,163.1
2016,8,11,18,15,347.0,43.5,0.9,19.0,99.5,154.01,108.87
2016,8,11,18,30,253.0,31.0,0.8,18.0,56.0,99.76,61.29
2016,8,11,18,45,126.5,15.5,0.75,17.5,28.0,40.98,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,5,45,152.0,17.5,0.65,14.5,34.5,13.19,0.0
2016,8,12,6,0,304.0,35.0,0.6,15.0,69.0,27.21,17.34
2016,8,12,6,15,394.0,45.5,0.55,15.5,114.0,33.79,23.98
2016,8,12,6,30,484.0,56.0,0.5,16.0,159.0,39.95,29.78
2016,8,12,6,45,545.5,63.5,0.5,16.5,210.0,78.67,43.21
2016,8,12,7,0,607.0,71.0,0.5,17.0,261.0,124.94,72.9
2016,8,12,7,15,648.5,77.0,0.5,17.5,313.5,173.52,110.76
2016,8,12,7,30,690.0,83.0,0.5,18.0,366.0,226.69,155.04
2016,8,12,7,45,721.5,87.5,0.5,19.0,418.0,280.05,200.19
2016,8,12,8,0,753.0,92.0,0.5,20.0,470.0,338.61,248.66
2016,8,12,8,15,775.0,95.5,0.5,20.5,519.5,392.82,293.18
2016,8,12,8,30,797.0,99.0,0.5,21.0,569.0,448.49,337.32
2016,8,12,8,45,815.0,102.0,0.55,22.0,615.0,502.87,378.62
2016,8,12,9,0,833.0,105.0,0.6,23.0,661.0,557.75,418.7
2016,8,12,9,15,845.5,107.5,0.65,23.5,702.0,609.09,455.71
2016,8,12,9,30,858.0,110.0,0.7,24.0,743.0,660.55,491.65
2016,8,12,9,45,863.0,114.0,0.75,24.5,777.5,706.33,522.67
2016,8,12,10,0,868.0,118.0,0.8,25.0,812.0,750.42,550.28
2016,8,12,10,15,875.5,120.0,0.85,25.5,841.0,792.61,576.19
2016,8,12,10,30,883.0,122.0,0.9,26.0,870.0,832.9,600.56
2016,8,12,10,45,888.0,123.0,0.95,26.5,892.0,868.03,621.39
2016,8,12,11,0,893.0,124.0,1.0,27.0,914.0,900.71,640.57
2016,8,12,11,15,896.0,124.5,1.05,27.0,929.0,928.52,657.89
2016,8,12,11,30,899.0,125.0,1.1,27.0,944.0,953.49,673.52
2016,8,12,11,45,900.0,125.5,1.15,27.5,951.0,973.63,684.88
2016,8,12,12,0,901.0,126.0,1.2,28.0,958.0,990.65,694.4
2016,8,12,12,15,901.0,126.0,1.2,28.0,957.0,1003.01,701.7
2016,8,12,12,30,901.0,126.0,1.2,28.0,956.0,1012.07,707.14
2016,8,12,12,45,905.0,122.0,1.3,28.0,949.5,1017.62,712.32
2016,8,12,13,0,909.0,118.0,1.4,28.0,943.0,1019.76,715.52
2016,8,12,13,15,905.5,117.5,1.4,28.0,926.5,1014.75,712.87
2016,8,12,13,30,902.0,117.0,1.4,28.0,910.0,1006.37,708.35
2016,8,12,13,45,896.5,115.5,1.4,28.0,886.5,991.69,700.08
2016,8,12,14,0,891.0,114.0,1.4,28.0,863.0,973.81,689.98
2016,8,12,14,15,884.0,112.5,1.4,27.5,833.0,951.44,678.49
2016,8,12,14,30,877.0,111.0,1.4,27.0,803.0,926.16,665.16
2016,8,12,14,45,867.0,109.0,1.4,27.0,766.5,894.9,646.67
2016,8,12,15,0,857.0,107.0,1.4,27.0,730.0,861.21,626.53
2016,8,12,15,15,844.0,104.5,1.35,26.5,688.0,826.87,606.44
2016,8,12,15,30,831.0,102.0,1.3,26.0,646.0,785.84,581.67
2016,8,12,15,45,814.5,98.5,1.3,26.0,599.5,739.41,552.37
2016,8,12,16,0,798.0,95.0,1.3,26.0,553.0,691.86,521.86
2016,8,12,16,15,775.0,91.5,1.25,25.5,503.0,639.03,487.26
2016,8,12,16,30,752.0,88.0,1.2,25.0,453.0,586.19,450.3
2016,8,12,16,45,721.5,83.5,1.15,25.0,401.0,528.1,407.48
2016,8,12,17,0,691.0,79.0,1.1,25.0,349.0,472.99,365.5
2016,8,12,17,15,647.5,73.0,1.05,24.0,297.0,409.9,317.46
2016,8,12,17,30,604.0,67.0,1.0,23.0,245.0,350.16,270.05
2016,8,12,17,45,540.0,59.0,0.95,22.5,194.5,283.97,215.59
2016,8,12,18,0,476.0,51.0,0.9,22.0,144.0,224.02,164.8
2016,8,12,18,15,376.5,40.5,0.8,21.0,99.5,158.19,110.02
2016,8,12,18,30,277.0,30.0,0.7,20.0,55.0,103.42,61.35
2016,8,12,18,45,138.5,15.0,0.65,19.0,27.5,37.79,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,147.5,17.0,0.45,15.5,33.0,12.84,0.0
2016,8,13,6,0,295.0,34.0,0.4,16.0,66.0,26.4,16.49
2016,8,13,6,15,386.0,44.5,0.4,16.5,110.5,33.02,23.19
2016,8,13,6,30,477.0,55.0,0.4,17.0,155.0,39.22,29.0
2016,8,13,6,45,539.5,62.0,0.4,17.5,205.5,76.14,41.42
2016,8,13,7,0,602.0,69.0,0.4,18.0,256.0,121.69,70.2
2016,8,13,7,15,643.5,75.0,0.4,19.0,308.0,169.98,107.33
2016,8,13,7,30,685.0,81.0,0.4,20.0,360.0,222.84,150.73
2016,8,13,7,45,717.5,84.5,0.45,21.0,411.5,277.64,196.68
2016,8,13,8,0,750.0,88.0,0.5,22.0,463.0,332.95,242.5
2016,8,13,8,15,772.5,91.5,0.5,22.5,512.5,387.2,286.84
2016,8,13,8,30,795.0,95.0,0.5,23.0,562.0,442.96,330.8
2016,8,13,8,45,814.0,97.0,0.55,24.0,608.0,496.79,371.51
2016,8,13,9,0,833.0,99.0,0.6,25.0,654.0,551.2,411.09
2016,8,13,9,15,846.0,101.5,0.65,25.5,695.0,604.0,448.89
2016,8,13,9,30,859.0,104.0,0.7,26.0,736.0,654.68,484.12
2016,8,13,9,45,874.5,103.0,0.75,27.0,773.5,702.91,515.54
2016,8,13,10,0,890.0,102.0,0.8,28.0,811.0,750.25,543.84
2016,8,13,10,15,897.5,103.0,0.85,28.0,840.5,792.24,570.39
2016,8,13,10,30,905.0,104.0,0.9,28.0,870.0,832.26,595.52
2016,8,13,10,45,910.0,105.0,0.95,28.5,892.5,868.01,616.57
2016,8,13,11,0,915.0,106.0,1.0,29.0,915.0,901.25,635.92
2016,8,13,11,15,918.5,106.5,1.05,29.0,930.0,929.98,653.67
2016,8,13,11,30,922.0,107.0,1.1,29.0,945.0,955.82,669.69
2016,8,13,11,45,923.5,108.0,1.2,29.5,952.5,977.27,682.55
2016,8,13,12,0,925.0,109.0,1.3,30.0,960.0,995.54,693.52
2016,8,13,12,15,925.0,109.0,1.35,30.0,959.5,1008.06,701.68
2016,8,13,12,30,925.0,109.0,1.4,30.0,959.0,1017.19,707.95
2016,8,13,12,45,910.5,116.5,1.45,30.5,947.0,1016.47,706.97
2016,8,13,13,0,896.0,124.0,1.5,31.0,935.0,1012.31,704.11
2016,8,13,13,15,892.5,123.5,1.5,30.5,918.5,1007.32,702.97
2016,8,13,13,30,889.0,123.0,1.5,30.0,902.0,999.01,699.91
2016,8,13,13,45,883.5,121.5,1.55,30.0,878.5,984.45,692.45
2016,8,13,14,0,878.0,120.0,1.6,30.0,855.0,966.72,683.11
2016,8,13,14,15,870.0,118.5,1.6,29.5,824.5,943.62,671.13
2016,8,13,14,30,862.0,117.0,1.6,29.0,794.0,917.69,657.36
2016,8,13,14,45,851.5,114.5,1.6,29.0,757.5,885.79,638.4
2016,8,13,15,0,841.0,112.0,1.6,29.0,721.0,856.45,621.06
2016,8,13,15,15,827.0,109.5,1.6,28.5,679.0,816.9,598.05
2016,8,13,15,30,813.0,107.0,1.6,28.0,637.0,775.6,573.59
2016,8,13,15,45,795.0,103.5,1.6,28.0,590.5,728.63,543.75
2016,8,13,16,0,777.0,100.0,1.6,28.0,544.0,680.71,512.79
2016,8,13,16,15,753.0,96.0,1.55,27.5,494.0,627.48,477.43
2016,8,13,16,30,729.0,92.0,1.5,27.0,444.0,576.12,441.39
2016,8,13,16,45,697.0,87.0,1.5,26.5,392.5,517.68,399.28
2016,8,13,17,0,665.0,82.0,1.5,26.0,341.0,460.8,356.79
2016,8,13,17,15,620.0,75.5,1.4,25.0,288.5,397.74,308.31
2016,8,13,17,30,575.0,69.0,1.3,24.0,236.0,338.23,260.75
2016,8,13,17,45,510.0,60.5,1.2,23.5,186.5,272.73,206.68
2016,8,13,18,0,445.0,52.0,1.1,23.0,137.0,213.63,156.6
2016,8,13,18,15,345.0,40.5,1.0,22.0,94.0,148.54,102.67
2016,8,13,18,30,245.0,29.0,0.9,21.0,51.0,94.68,54.32
2016,8,13,18,45,122.5,14.5,0.8,20.5,25.5,34.3,0.0
2016,8,13,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.0,17.5,0.35,15.5,31.0,13.56,0.0
2016,8,14,6,0,252.0,35.0,0.3,16.0,62.0,26.93,16.82
2016,8,14,6,15,340.5,47.5,0.3,16.5,105.5,36.04,25.79
2016,8,14,6,30,429.0,60.0,0.3,17.0,149.0,43.95,33.14
2016,8,14,6,45,488.0,69.5,0.35,17.5,198.5,79.24,45.89
2016,8,14,7,0,547.0,79.0,0.4,18.0,248.0,123.62,74.17
2016,8,14,7,15,398.0,117.5,0.4,18.5,252.5,165.44,114.0
2016,8,14,7,30,249.0,156.0,0.4,19.0,257.0,193.01,142.88
2016,8,14,7,45,472.5,131.0,0.45,20.0,355.0,247.69,180.76
2016,8,14,8,0,696.0,106.0,0.5,21.0,453.0,328.14,240.82
2016,8,14,8,15,720.5,110.5,0.5,21.5,502.0,381.52,284.11
2016,8,14,8,30,745.0,115.0,0.5,22.0,551.0,436.71,327.56
2016,8,14,8,45,763.0,119.5,0.55,23.0,596.5,491.96,369.2
2016,8,14,9,0,781.0,124.0,0.6,24.0,642.0,545.79,408.3
2016,8,14,9,15,795.5,127.0,0.65,24.5,683.5,596.44,444.69
2016,8,14,9,30,810.0,130.0,0.7,25.0,725.0,646.82,479.81
2016,8,14,9,45,820.5,132.5,0.75,26.0,760.5,693.45,510.42
2016,8,14,10,0,831.0,135.0,0.8,27.0,796.0,738.97,538.75
2016,8,14,10,15,839.5,137.0,0.85,27.0,825.5,781.12,565.63
2016,8,14,10,30,848.0,139.0,0.9,27.0,855.0,821.56,591.21
2016,8,14,10,45,855.5,139.5,0.95,27.5,878.0,855.5,611.29
2016,8,14,11,0,863.0,140.0,1.0,28.0,901.0,888.98,630.98
2016,8,14,11,15,867.0,141.0,1.05,28.0,916.0,917.46,648.7
2016,8,14,11,30,871.0,142.0,1.1,28.0,931.0,943.24,664.8
2016,8,14,11,45,874.0,141.5,1.15,28.5,939.0,963.78,676.39
2016,8,14,12,0,877.0,141.0,1.2,29.0,947.0,981.33,686.22
2016,8,14,12,15,877.0,141.0,1.2,29.0,946.0,993.42,693.35
2016,8,14,12,30,877.0,141.0,1.2,29.0,945.0,1002.3,698.69
2016,8,14,12,45,870.0,143.5,1.25,29.5,935.0,1003.62,699.03
2016,8,14,13,0,863.0,146.0,1.3,30.0,925.0,1001.67,697.57
2016,8,14,13,15,859.0,145.0,1.3,30.0,908.5,995.84,694.49
2016,8,14,13,30,855.0,144.0,1.3,30.0,892.0,986.8,689.6
2016,8,14,13,45,846.0,144.0,1.35,30.0,867.5,976.94,685.12
2016,8,14,14,0,837.0,144.0,1.4,30.0,843.0,958.02,675.1
2016,8,14,14,15,828.0,142.0,1.4,29.5,812.5,934.11,662.68
2016,8,14,14,30,819.0,140.0,1.4,29.0,782.0,907.5,648.53
2016,8,14,14,45,806.5,137.5,1.4,29.0,744.5,874.7,629.08
2016,8,14,15,0,794.0,135.0,1.4,29.0,707.0,839.73,608.14
2016,8,14,15,15,778.0,131.5,1.4,28.5,665.0,798.81,584.28
2016,8,14,15,30,762.0,128.0,1.4,28.0,623.0,756.39,559.05
2016,8,14,15,45,744.0,123.0,1.4,27.5,577.0,712.12,532.09
2016,8,14,16,0,726.0,118.0,1.4,27.0,531.0,664.46,501.95
2016,8,14,16,15,700.0,113.0,1.35,26.5,481.0,610.84,465.31
2016,8,14,16,30,674.0,108.0,1.3,26.0,431.0,557.65,427.93
2016,8,14,16,45,643.0,101.0,1.3,25.5,380.0,500.06,386.42
2016,8,14,17,0,612.0,94.0,1.3,25.0,329.0,444.03,344.53
2016,8,14,17,15,564.5,86.0,1.25,24.0,277.5,380.72,295.96
2016,8,14,17,30,517.0,78.0,1.2,23.0,226.0,321.27,248.56
2016,8,14,17,45,455.5,67.0,1.15,22.0,178.0,257.53,196.33
2016,8,14,18,0,394.0,56.0,1.1,21.0,130.0,199.88,147.7
2016,8,14,18,15,296.5,42.5,1.0,20.0,88.0,135.7,94.36
2016,8,14,18,30,199.0,29.0,0.9,19.0,46.0,83.2,46.29
2016,8,14,18,45,99.5,14.5,0.85,18.5,23.0,30.26,0.0
2016,8,14,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,180.0,15.5,0.8,13.5,34.0,11.67,0.0
2016,8,15,6,0,360.0,31.0,0.8,14.0,68.0,23.84,14.24
2016,8,15,6,15,456.5,40.0,0.75,14.5,115.0,29.23,20.0
2016,8,15,6,30,553.0,49.0,0.7,15.0,162.0,34.31,24.86
2016,8,15,6,45,298.5,82.0,0.7,15.5,145.0,79.2,52.32
2016,8,15,7,0,44.0,115.0,0.7,16.0,128.0,108.02,83.41
2016,8,15,7,15,50.0,136.0,0.65,16.5,154.0,131.54,102.15
2016,8,15,7,30,56.0,157.0,0.6,17.0,180.0,155.92,121.47
2016,8,15,7,45,61.0,180.0,0.6,17.5,208.0,182.54,142.4
2016,8,15,8,0,66.0,203.0,0.6,18.0,236.0,209.88,163.57
2016,8,15,8,15,461.0,143.5,0.6,18.5,409.0,310.04,237.2
2016,8,15,8,30,856.0,84.0,0.6,19.0,582.0,460.17,349.56
2016,8,15,8,45,872.0,86.0,0.6,20.0,629.0,515.36,390.81
2016,8,15,9,0,888.0,88.0,0.6,21.0,676.0,570.68,431.23
2016,8,15,9,15,900.0,90.0,0.65,21.5,718.0,623.49,469.64
2016,8,15,9,30,912.0,92.0,0.7,22.0,760.0,675.52,506.28
2016,8,15,9,45,912.5,98.5,0.75,22.5,794.0,723.0,538.08
2016,8,15,10,0,913.0,105.0,0.8,23.0,828.0,768.29,566.43
2016,8,15,10,15,919.5,106.0,0.85,23.5,858.0,810.45,592.34
2016,8,15,10,30,926.0,107.0,0.9,24.0,888.0,850.49,616.6
2016,8,15,10,45,930.0,109.0,0.95,24.5,910.0,887.11,638.43
2016,8,15,11,0,934.0,111.0,1.0,25.0,932.0,921.09,658.43
2016,8,15,11,15,937.0,111.5,1.05,25.0,947.0,949.9,676.41
2016,8,15,11,30,940.0,112.0,1.1,25.0,962.0,975.71,692.59
2016,8,15,11,45,939.5,113.5,1.2,25.5,968.5,996.15,705.01
2016,8,15,12,0,939.0,115.0,1.3,26.0,975.0,1013.26,715.46
2016,8,15,12,15,939.0,114.5,1.3,26.0,974.0,1025.43,722.69
2016,8,15,12,30,939.0,114.0,1.3,26.0,973.0,1034.14,727.96
2016,8,15,12,45,927.5,119.5,1.35,26.0,961.5,1034.34,729.04
2016,8,15,13,0,916.0,125.0,1.4,26.0,950.0,1031.03,728.18
2016,8,15,13,15,912.5,124.0,1.4,26.0,933.0,1025.39,725.21
2016,8,15,13,30,909.0,123.0,1.4,26.0,916.0,1016.33,720.28
2016,8,15,13,45,904.5,121.0,1.45,26.0,892.5,1001.9,712.94
2016,8,15,14,0,900.0,119.0,1.5,26.0,869.0,984.21,703.65
2016,8,15,14,15,892.0,117.5,1.45,25.5,837.5,960.62,690.59
2016,8,15,14,30,884.0,116.0,1.4,25.0,806.0,934.12,675.71
2016,8,15,14,45,876.5,112.0,1.35,25.0,769.5,902.62,656.31
2016,8,15,15,0,869.0,108.0,1.3,25.0,733.0,868.49,635.19
2016,8,15,15,15,855.5,105.5,1.25,24.5,689.5,833.27,614.46
2016,8,15,15,30,842.0,103.0,1.2,24.0,646.0,791.3,589.0
2016,8,15,15,45,828.0,98.5,1.15,24.0,599.5,745.12,559.27
2016,8,15,16,0,814.0,94.0,1.1,24.0,553.0,697.59,528.25
2016,8,15,16,15,790.0,90.5,1.05,23.5,502.0,643.34,492.43
2016,8,15,16,30,766.0,87.0,1.0,23.0,451.0,589.13,454.34
2016,8,15,16,45,738.5,81.0,0.95,22.5,398.5,530.49,411.76
2016,8,15,17,0,711.0,75.0,0.9,22.0,346.0,474.47,369.5
2016,8,15,17,15,665.5,69.5,0.85,21.0,293.0,410.12,319.91
2016,8,15,17,30,620.0,64.0,0.8,20.0,240.0,349.33,271.02
2016,8,15,17,45,557.0,56.0,0.75,19.5,189.0,283.02,215.72
2016,8,15,18,0,494.0,48.0,0.7,19.0,138.0,222.9,164.01
2016,8,15,18,15,385.5,37.5,0.65,18.0,93.5,154.44,106.58
2016,8,15,18,30,277.0,27.0,0.6,17.0,49.0,96.79,50.97
2016,8,15,18,45,138.5,13.5,0.6,16.5,24.5,35.17,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,150.0,16.0,0.75,13.5,31.5,12.23,0.0
2016,8,16,6,0,300.0,32.0,0.7,14.0,63.0,24.97,15.03
2016,8,16,6,15,396.5,43.0,0.65,14.5,108.5,32.14,22.52
2016,8,16,6,30,493.0,54.0,0.6,15.0,154.0,38.85,28.86
2016,8,16,6,45,554.5,61.5,0.55,15.5,205.0,73.88,40.38
2016,8,16,7,0,616.0,69.0,0.5,16.0,256.0,120.47,69.43
2016,8,16,7,15,325.5,109.5,0.5,16.5,210.0,145.5,101.79
2016,8,16,7,30,35.0,150.0,0.5,17.0,164.0,145.27,113.47
2016,8,16,7,45,81.5,179.5,0.5,18.0,218.5,187.69,145.61
2016,8,16,8,0,128.0,209.0,0.5,19.0,273.0,233.47,180.06
2016,8,16,8,15,468.5,153.5,0.5,19.5,420.5,321.5,244.28
2016,8,16,8,30,809.0,98.0,0.5,20.0,568.0,449.38,339.63
2016,8,16,8,45,826.0,101.5,0.55,21.0,614.5,504.45,381.01
2016,8,16,9,0,843.0,105.0,0.6,22.0,661.0,559.9,421.72
2016,8,16,9,15,856.5,107.5,0.6,22.5,703.0,612.41,459.2
2016,8,16,9,30,870.0,110.0,0.6,23.0,745.0,665.02,495.43
2016,8,16,9,45,870.5,117.0,0.65,23.5,779.0,711.22,526.63
2016,8,16,10,0,871.0,124.0,0.7,24.0,813.0,755.33,554.48
2016,8,16,10,15,879.0,125.5,0.75,24.5,842.5,797.62,580.43
2016,8,16,10,30,887.0,127.0,0.8,25.0,872.0,838.0,604.85
2016,8,16,10,45,892.5,128.5,0.9,25.5,895.0,874.2,627.17
2016,8,16,11,0,898.0,130.0,1.0,26.0,918.0,907.96,647.85
2016,8,16,11,15,901.5,130.5,1.05,26.0,933.0,936.36,665.57
2016,8,16,11,30,905.0,131.0,1.1,26.0,948.0,961.89,681.58
2016,8,16,11,45,907.0,131.5,1.15,26.5,955.0,983.06,693.59
2016,8,16,12,0,909.0,132.0,1.2,27.0,962.0,1001.08,703.74
2016,8,16,12,15,909.0,131.5,1.2,27.0,961.0,1012.95,710.74
2016,8,16,12,30,909.0,131.0,1.2,27.0,960.0,1021.47,715.88
2016,8,16,12,45,896.0,137.0,1.25,27.5,948.0,1020.58,714.9
2016,8,16,13,0,883.0,143.0,1.3,28.0,936.0,1016.29,712.07
2016,8,16,13,15,879.0,142.0,1.3,28.0,919.5,1010.31,708.92
2016,8,16,13,30,875.0,141.0,1.3,28.0,903.0,1001.03,703.89
2016,8,16,13,45,870.5,138.5,1.3,28.0,879.0,986.47,695.74
2016,8,16,14,0,866.0,136.0,1.3,28.0,855.0,968.76,685.78
2016,8,16,14,15,857.5,134.0,1.25,27.5,824.0,950.57,676.18
2016,8,16,14,30,849.0,132.0,1.2,27.0,793.0,923.68,661.12
2016,8,16,14,45,839.5,128.5,1.2,27.0,755.5,891.62,642.28
2016,8,16,15,0,830.0,125.0,1.2,27.0,718.0,857.13,621.79
2016,8,16,15,15,815.0,122.0,1.2,26.5,675.0,816.4,598.23
2016,8,16,15,30,800.0,119.0,1.2,26.0,632.0,773.99,573.2
2016,8,16,15,45,782.5,114.5,1.2,26.0,585.0,726.65,543.28
2016,8,16,16,0,765.0,110.0,1.2,26.0,538.0,678.33,512.19
2016,8,16,16,15,739.0,105.0,1.15,25.5,487.5,625.27,476.21
2016,8,16,16,30,713.0,100.0,1.1,25.0,437.0,570.36,437.68
2016,8,16,16,45,680.5,93.5,1.1,24.5,384.5,510.68,394.72
2016,8,16,17,0,648.0,87.0,1.1,24.0,332.0,452.65,351.33
2016,8,16,17,15,600.0,80.0,1.1,23.0,279.5,388.55,302.21
2016,8,16,17,30,552.0,73.0,1.1,22.0,227.0,328.33,254.05
2016,8,16,17,45,484.0,63.0,1.1,21.0,177.5,261.61,199.24
2016,8,16,18,0,416.0,53.0,1.1,20.0,128.0,201.67,148.51
2016,8,16,18,15,311.5,39.5,1.05,19.0,85.0,135.68,93.38
2016,8,16,18,30,207.0,26.0,1.0,18.0,42.0,79.11,38.31
2016,8,16,18,45,103.5,13.0,0.95,17.5,21.0,28.85,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.5,16.5,0.75,14.5,27.5,12.86,0.0
2016,8,17,6,0,215.0,33.0,0.7,15.0,55.0,25.48,15.2
2016,8,17,6,15,306.5,46.5,0.7,15.5,97.5,35.06,24.9
2016,8,17,6,30,398.0,60.0,0.7,16.0,140.0,44.55,33.71
2016,8,17,6,45,460.5,70.5,0.7,16.5,189.0,76.59,45.55
2016,8,17,7,0,523.0,81.0,0.7,17.0,238.0,120.5,73.22
2016,8,17,7,15,569.0,88.5,0.65,17.5,289.5,166.26,108.07
2016,8,17,7,30,615.0,96.0,0.6,18.0,341.0,217.24,149.85
2016,8,17,7,45,647.0,102.5,0.6,19.0,392.0,268.41,192.87
2016,8,17,8,0,679.0,109.0,0.6,20.0,443.0,322.76,237.87
2016,8,17,8,15,704.5,114.0,0.6,20.5,492.0,376.12,281.63
2016,8,17,8,30,730.0,119.0,0.6,21.0,541.0,431.43,325.49
2016,8,17,8,45,747.5,123.5,0.65,22.0,586.5,483.98,365.56
2016,8,17,9,0,765.0,128.0,0.7,23.0,632.0,538.62,405.6
2016,8,17,9,15,780.5,131.5,0.75,23.5,673.5,589.63,442.56
2016,8,17,9,30,796.0,135.0,0.8,24.0,715.0,640.51,478.33
2016,8,17,9,45,805.0,139.0,0.85,25.0,750.0,687.02,509.09
2016,8,17,10,0,814.0,143.0,0.9,26.0,785.0,732.33,537.99
2016,8,17,10,15,822.5,145.0,0.95,26.0,814.5,773.89,564.73
2016,8,17,10,30,831.0,147.0,1.0,26.0,844.0,813.77,590.19
2016,8,17,10,45,835.0,150.0,1.05,26.5,865.5,849.0,611.31
2016,8,17,11,0,839.0,153.0,1.1,27.0,887.0,881.91,630.81
2016,8,17,11,15,843.0,154.0,1.1,27.0,902.0,910.31,647.88
2016,8,17,11,30,847.0,155.0,1.1,27.0,917.0,936.07,663.28
2016,8,17,11,45,846.0,157.0,1.15,27.5,923.5,955.41,674.21
2016,8,17,12,0,845.0,159.0,1.2,28.0,930.0,971.69,683.36
2016,8,17,12,15,845.0,159.0,1.2,28.0,929.0,983.77,690.55
2016,8,17,12,30,845.0,159.0,1.2,28.0,928.0,992.67,695.95
2016,8,17,12,45,850.5,153.5,1.25,28.5,921.5,998.0,698.76
2016,8,17,13,0,856.0,148.0,1.3,29.0,915.0,994.04,696.03
2016,8,17,13,15,852.0,147.0,1.3,28.5,898.5,994.18,698.01
2016,8,17,13,30,848.0,146.0,1.3,28.0,882.0,985.1,694.37
2016,8,17,13,45,843.5,143.5,1.3,28.0,858.5,970.75,686.3
2016,8,17,14,0,839.0,141.0,1.3,28.0,835.0,953.28,676.44
2016,8,17,14,15,830.0,139.0,1.3,27.5,804.0,929.17,663.79
2016,8,17,14,30,821.0,137.0,1.3,27.0,773.0,902.35,649.42
2016,8,17,14,45,811.5,133.0,1.3,27.0,736.5,870.39,630.4
2016,8,17,15,0,802.0,129.0,1.3,27.0,700.0,836.07,609.77
2016,8,17,15,15,786.0,125.5,1.25,26.5,657.0,794.79,584.93
2016,8,17,15,30,770.0,122.0,1.2,26.0,614.0,751.98,558.79
2016,8,17,15,45,753.0,116.5,1.2,26.0,568.0,704.99,528.85
2016,8,17,16,0,736.0,111.0,1.2,26.0,522.0,659.37,499.19
2016,8,17,16,15,709.5,106.5,1.15,25.0,472.0,605.53,463.15
2016,8,17,16,30,683.0,102.0,1.1,24.0,422.0,552.17,426.23
2016,8,17,16,45,651.0,95.0,1.05,23.5,371.0,493.64,383.4
2016,8,17,17,0,619.0,88.0,1.0,23.0,320.0,436.76,340.31
2016,8,17,17,15,569.5,80.5,0.95,22.0,268.0,372.92,290.91
2016,8,17,17,30,520.0,73.0,0.9,21.0,216.0,313.18,242.83
2016,8,17,17,45,452.5,62.5,0.85,20.5,168.0,247.97,188.67
2016,8,17,18,0,385.0,52.0,0.8,20.0,120.0,189.55,138.98
2016,8,17,18,15,281.0,38.5,0.7,19.0,79.0,124.98,85.23
2016,8,17,18,30,177.0,25.0,0.6,18.0,38.0,70.62,30.34
2016,8,17,18,45,88.5,12.5,0.55,17.5,19.0,25.77,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,75.5,16.5,0.65,14.5,23.5,12.9,0.0
2016,8,18,6,0,151.0,33.0,0.6,15.0,47.0,25.53,15.04
2016,8,18,6,15,232.0,50.0,0.6,15.5,88.0,37.96,27.38
2016,8,18,6,30,313.0,67.0,0.6,16.0,129.0,49.77,38.27
2016,8,18,6,45,366.5,81.5,0.6,16.5,175.5,80.46,51.73
2016,8,18,7,0,420.0,96.0,0.6,17.0,222.0,121.81,78.65
2016,8,18,7,15,466.0,107.0,0.6,17.5,271.5,165.15,111.42
2016,8,18,7,30,512.0,118.0,0.6,18.0,321.0,213.63,150.57
2016,8,18,7,45,539.0,129.0,0.6,18.5,369.0,261.89,190.97
2016,8,18,8,0,566.0,140.0,0.6,19.0,417.0,312.85,233.14
2016,8,18,8,15,593.5,147.5,0.6,19.5,465.0,363.58,274.29
2016,8,18,8,30,621.0,155.0,0.6,20.0,513.0,416.3,315.82
2016,8,18,8,45,635.0,164.0,0.65,21.0,556.0,465.9,353.45
2016,8,18,9,0,649.0,173.0,0.7,22.0,599.0,515.97,390.1
2016,8,18,9,15,666.0,178.0,0.75,22.5,639.0,564.28,425.16
2016,8,18,9,30,683.0,183.0,0.8,23.0,679.0,612.87,459.46
2016,8,18,9,45,647.0,212.5,0.85,24.0,701.0,648.84,482.2
2016,8,18,10,0,611.0,242.0,0.9,25.0,723.0,680.31,501.18
2016,8,18,10,15,621.5,246.5,0.95,25.0,751.5,718.94,527.57
2016,8,18,10,30,632.0,251.0,1.0,25.0,780.0,756.64,552.91
2016,8,18,10,45,642.0,252.5,1.1,25.5,802.0,789.9,574.62
2016,8,18,11,0,652.0,254.0,1.2,26.0,824.0,821.79,595.21
2016,8,18,11,15,657.0,256.5,1.2,26.0,838.5,848.65,612.19
2016,8,18,11,30,662.0,259.0,1.2,26.0,853.0,873.53,627.8
2016,8,18,11,45,664.0,260.0,1.3,26.5,860.0,892.01,639.41
2016,8,18,12,0,666.0,261.0,1.4,27.0,867.0,908.11,649.54
2016,8,18,12,15,666.0,260.5,1.4,27.0,866.0,918.32,655.92
2016,8,18,12,30,666.0,260.0,1.4,27.0,865.0,925.93,660.77
2016,8,18,12,45,658.0,262.0,1.4,27.0,855.0,925.65,660.53
2016,8,18,13,0,650.0,264.0,1.4,27.0,845.0,922.67,658.75
2016,8,18,13,15,645.0,262.0,1.4,27.0,829.0,915.89,654.84
2016,8,18,13,30,640.0,260.0,1.4,27.0,813.0,906.5,649.39
2016,8,18,13,45,636.0,254.0,1.4,27.0,791.0,891.43,640.53
2016,8,18,14,0,632.0,248.0,1.4,27.0,769.0,873.86,630.14
2016,8,18,14,15,621.0,243.0,1.35,26.5,739.5,848.44,615.15
2016,8,18,14,30,610.0,238.0,1.3,26.0,710.0,820.98,598.79
2016,8,18,14,45,599.5,230.5,1.3,26.0,675.0,789.53,579.18
2016,8,18,15,0,589.0,223.0,1.3,26.0,640.0,753.88,556.64
2016,8,18,15,15,570.5,215.0,1.25,25.5,599.5,712.31,530.19
2016,8,18,15,30,552.0,207.0,1.2,25.0,559.0,670.03,502.82
2016,8,18,15,45,530.5,197.5,1.2,24.5,514.5,623.45,472.3
2016,8,18,16,0,509.0,188.0,1.2,24.0,470.0,576.92,441.06
2016,8,18,16,15,480.0,176.5,1.15,23.5,422.5,523.54,403.63
2016,8,18,16,30,451.0,165.0,1.1,23.0,375.0,471.44,366.17
2016,8,18,16,45,413.0,151.5,1.05,22.5,326.0,413.56,323.27
2016,8,18,17,0,375.0,138.0,1.0,22.0,277.0,358.44,281.23
2016,8,18,17,15,330.5,120.5,0.95,21.0,229.0,293.53,230.9
2016,8,18,17,30,286.0,103.0,0.9,20.0,181.0,238.7,186.88
2016,8,18,17,45,228.5,82.0,0.85,19.5,135.5,179.35,137.92
2016,8,18,18,0,171.0,61.0,0.8,19.0,90.0,125.9,93.3
2016,8,18,18,15,114.0,39.0,0.75,18.0,55.5,77.29,52.63
2016,8,18,18,30,57.0,17.0,0.7,17.0,21.0,32.22,9.31
2016,8,18,18,45,28.5,8.5,0.65,16.5,10.5,12.62,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,38.5,13.0,0.85,14.5,16.5,11.15,0.0
2016,8,19,6,0,77.0,26.0,0.8,15.0,33.0,21.81,11.82
2016,8,19,6,15,130.0,48.5,0.8,15.5,70.0,39.44,28.6
2016,8,19,6,30,183.0,71.0,0.8,16.0,107.0,56.33,43.96
2016,8,19,6,45,231.5,92.5,0.8,16.5,152.0,85.97,60.28
2016,8,19,7,0,280.0,114.0,0.8,17.0,197.0,124.82,87.08
2016,8,19,7,15,320.5,132.0,0.75,17.5,244.5,165.36,117.78
2016,8,19,7,30,361.0,150.0,0.7,18.0,292.0,210.53,153.59
2016,8,19,7,45,395.5,164.5,0.65,18.5,340.5,253.36,188.23
2016,8,19,8,0,430.0,179.0,0.6,19.0,389.0,302.26,227.42
2016,8,19,8,15,457.5,191.0,0.6,19.5,435.5,349.72,265.11
2016,8,19,8,30,485.0,203.0,0.6,20.0,482.0,399.69,303.79
2016,8,19,8,45,507.0,213.0,0.65,20.5,525.5,447.43,340.14
2016,8,19,9,0,529.0,223.0,0.7,21.0,569.0,496.66,376.64
2016,8,19,9,15,547.0,230.5,0.7,21.5,608.0,542.46,409.37
2016,8,19,9,30,565.0,238.0,0.7,22.0,647.0,588.87,441.62
2016,8,19,9,45,555.0,256.5,0.7,23.0,675.0,627.1,465.92
2016,8,19,10,0,545.0,275.0,0.7,24.0,703.0,663.3,488.09
2016,8,19,10,15,556.0,281.0,0.75,24.0,731.0,701.41,514.03
2016,8,19,10,30,567.0,287.0,0.8,24.0,759.0,738.81,539.15
2016,8,19,10,45,572.0,292.5,0.85,24.5,780.0,769.86,558.66
2016,8,19,11,0,577.0,298.0,0.9,25.0,801.0,799.47,577.04
2016,8,19,11,15,582.0,300.5,0.95,25.5,815.0,824.52,592.38
2016,8,19,11,30,587.0,303.0,1.0,26.0,829.0,847.83,606.52
2016,8,19,11,45,590.0,304.0,1.05,26.5,836.0,865.88,617.26
2016,8,19,12,0,593.0,305.0,1.1,27.0,843.0,881.84,626.69
2016,8,19,12,15,592.5,304.5,1.15,27.0,842.0,890.73,632.92
2016,8,19,12,30,592.0,304.0,1.2,27.0,841.0,897.26,637.8
2016,8,19,12,45,591.0,301.5,1.25,27.0,832.5,898.84,639.7
2016,8,19,13,0,590.0,299.0,1.3,27.0,824.0,897.99,640.18
2016,8,19,13,15,584.5,295.5,1.3,27.0,808.0,889.29,635.04
2016,8,19,13,30,579.0,292.0,1.3,27.0,792.0,878.24,628.55
2016,8,19,13,45,578.5,283.5,1.35,27.0,771.0,864.41,621.22
2016,8,19,14,0,578.0,275.0,1.4,27.0,750.0,848.22,612.36
2016,8,19,14,15,566.5,269.0,1.4,26.5,720.0,822.23,597.45
2016,8,19,14,30,555.0,263.0,1.4,26.0,690.0,794.49,581.3
2016,8,19,14,45,547.0,252.5,1.4,26.0,656.0,763.43,561.84
2016,8,19,15,0,539.0,242.0,1.4,26.0,622.0,730.77,541.11
