Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,15,520.0,233.0,1.4,25.5,581.5,689.27,514.86
2016,8,19,15,30,501.0,224.0,1.4,25.0,541.0,647.25,487.78
2016,8,19,15,45,480.0,212.0,1.4,24.5,497.0,600.24,456.6
2016,8,19,16,0,459.0,200.0,1.4,24.0,453.0,553.37,424.77
2016,8,19,16,15,430.5,187.0,1.3,23.5,406.0,500.86,387.35
2016,8,19,16,30,402.0,174.0,1.2,23.0,359.0,449.69,350.07
2016,8,19,16,45,365.0,158.0,1.2,22.5,311.0,385.8,302.68
2016,8,19,17,0,328.0,142.0,1.2,22.0,263.0,331.52,261.13
2016,8,19,17,15,286.5,122.5,1.15,21.0,216.0,274.27,216.3
2016,8,19,17,30,245.0,103.0,1.1,20.0,169.0,220.86,173.19
2016,8,19,17,45,193.5,80.0,1.1,19.5,125.0,163.73,125.94
2016,8,19,18,0,142.0,57.0,1.1,19.0,81.0,111.78,82.5
2016,8,19,18,15,93.0,35.5,1.05,18.5,48.5,67.46,45.07
2016,8,19,18,30,44.0,14.0,1.0,18.0,16.0,25.63,3.74
2016,8,19,18,45,22.0,7.0,0.95,17.5,8.0,10.11,0.0
2016,8,19,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,12.0,0.6,14.5,15.0,11.8,0.0
2016,8,20,6,0,69.0,24.0,0.5,15.0,30.0,20.2,10.33
2016,8,20,6,15,119.0,47.0,0.5,15.5,66.5,38.29,27.58
2016,8,20,6,30,169.0,70.0,0.5,16.0,103.0,55.59,43.3
2016,8,20,6,45,216.5,92.0,0.5,16.5,147.5,84.47,59.56
2016,8,20,7,0,264.0,114.0,0.5,17.0,192.0,122.72,85.97
2016,8,20,7,15,181.5,135.5,0.45,17.5,194.0,148.54,109.82
2016,8,20,7,30,99.0,157.0,0.4,18.0,196.0,162.01,124.08
2016,8,20,7,45,165.5,178.0,0.4,18.5,253.5,206.43,157.57
2016,8,20,8,0,232.0,199.0,0.4,19.0,311.0,256.22,195.42
2016,8,20,8,15,349.0,203.0,0.45,19.5,392.0,320.02,243.56
2016,8,20,8,30,466.0,207.0,0.5,20.0,473.0,394.56,299.75
2016,8,20,8,45,491.0,215.5,0.55,21.0,517.0,441.44,334.49
2016,8,20,9,0,516.0,224.0,0.6,22.0,561.0,490.11,369.77
2016,8,20,9,15,533.5,232.5,0.6,22.5,600.0,535.92,402.29
2016,8,20,9,30,551.0,241.0,0.6,23.0,639.0,582.36,434.33
2016,8,20,9,45,597.5,230.0,0.65,23.5,681.0,630.88,468.21
2016,8,20,10,0,644.0,219.0,0.7,24.0,723.0,681.14,502.61
2016,8,20,10,15,654.0,223.0,0.75,24.0,751.0,720.05,529.0
2016,8,20,10,30,664.0,227.0,0.8,24.0,779.0,757.9,554.44
2016,8,20,10,45,677.0,226.5,0.9,24.5,802.0,792.56,577.25
2016,8,20,11,0,690.0,226.0,1.0,25.0,825.0,825.88,598.94
2016,8,20,11,15,694.5,227.5,1.05,25.0,839.5,852.1,615.95
2016,8,20,11,30,699.0,229.0,1.1,25.0,854.0,876.16,631.46
2016,8,20,11,45,708.5,225.0,1.15,25.5,862.5,897.03,643.73
2016,8,20,12,0,718.0,221.0,1.2,26.0,871.0,915.55,654.56
2016,8,20,12,15,718.0,221.0,1.2,26.0,870.0,926.6,661.28
2016,8,20,12,30,718.0,221.0,1.2,26.0,869.0,934.88,666.44
2016,8,20,12,45,710.5,223.0,1.3,26.0,859.0,935.13,668.22
2016,8,20,13,0,703.0,225.0,1.4,26.0,849.0,932.54,668.34
2016,8,20,13,15,698.0,223.0,1.4,25.5,833.0,925.39,665.59
2016,8,20,13,30,693.0,221.0,1.4,25.0,817.0,915.48,661.2
2016,8,20,13,45,693.5,213.5,1.45,25.0,796.0,902.33,654.22
2016,8,20,14,0,694.0,206.0,1.5,25.0,775.0,886.37,645.49
2016,8,20,14,15,683.5,202.5,1.5,24.5,745.0,861.78,631.78
2016,8,20,14,30,673.0,199.0,1.5,24.0,715.0,834.98,616.62
2016,8,20,14,45,664.5,192.0,1.5,24.0,680.0,804.16,597.5
2016,8,20,15,0,656.0,185.0,1.5,24.0,645.0,771.37,576.94
2016,8,20,15,15,638.0,179.0,1.45,23.5,604.0,730.08,550.37
2016,8,20,15,30,620.0,173.0,1.4,23.0,563.0,687.79,522.69
2016,8,20,15,45,601.0,164.5,1.4,23.0,519.0,641.38,491.04
2016,8,20,16,0,582.0,156.0,1.4,23.0,475.0,594.59,458.44
2016,8,20,16,15,552.5,147.5,1.3,22.5,427.0,537.83,417.97
2016,8,20,16,30,523.0,139.0,1.2,22.0,379.0,485.5,379.7
2016,8,20,16,45,488.0,128.0,1.2,21.5,330.0,428.77,337.47
2016,8,20,17,0,453.0,117.0,1.2,21.0,281.0,374.4,295.62
2016,8,20,17,15,404.0,103.5,1.15,20.0,232.5,313.35,247.53
2016,8,20,17,30,355.0,90.0,1.1,19.0,184.0,256.77,201.43
2016,8,20,17,45,292.5,73.0,1.05,18.5,139.0,196.16,150.75
2016,8,20,18,0,230.0,56.0,1.0,18.0,94.0,142.13,104.91
2016,8,20,18,15,154.0,36.5,0.95,17.5,58.0,88.61,59.47
2016,8,20,18,30,78.0,17.0,0.9,17.0,22.0,38.47,3.14
2016,8,20,18,45,39.0,8.5,0.9,16.5,11.0,13.96,0.0
2016,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,50.5,13.5,0.8,14.5,18.0,13.27,0.0
2016,8,21,6,0,101.0,27.0,0.8,15.0,36.0,22.59,11.9
2016,8,21,6,15,167.5,48.0,0.8,15.5,74.5,39.06,28.17
2016,8,21,6,30,234.0,69.0,0.8,16.0,113.0,54.9,42.65
2016,8,21,6,45,291.5,86.0,0.85,16.5,158.5,79.21,53.37
2016,8,21,7,0,349.0,103.0,0.9,17.0,204.0,118.76,79.35
2016,8,21,7,15,199.0,126.5,0.85,17.5,186.5,140.73,102.97
2016,8,21,7,30,49.0,150.0,0.8,18.0,169.0,147.77,114.8
2016,8,21,7,45,78.5,176.5,0.75,18.5,212.0,183.6,142.45
2016,8,21,8,0,108.0,203.0,0.7,19.0,255.0,220.96,171.07
2016,8,21,8,15,154.5,225.5,0.7,19.5,309.0,267.09,206.13
2016,8,21,8,30,201.0,248.0,0.7,20.0,363.0,318.28,244.74
2016,8,21,8,45,410.0,214.5,0.7,20.5,473.0,400.5,306.64
2016,8,21,9,0,619.0,181.0,0.7,21.0,583.0,505.57,384.52
2016,8,21,9,15,636.5,186.5,0.7,21.5,623.0,553.24,418.34
2016,8,21,9,30,654.0,192.0,0.7,22.0,663.0,601.3,451.93
2016,8,21,9,45,650.0,206.0,0.75,22.5,693.5,643.08,480.37
2016,8,21,10,0,646.0,220.0,0.8,23.0,724.0,683.02,506.89
2016,8,21,10,15,656.5,224.0,0.85,23.5,752.5,722.39,532.86
2016,8,21,10,30,667.0,228.0,0.9,24.0,781.0,760.72,557.66
2016,8,21,10,45,677.5,229.0,0.95,24.5,803.5,794.87,579.39
2016,8,21,11,0,688.0,230.0,1.0,25.0,826.0,827.54,599.89
2016,8,21,11,15,693.0,231.5,1.05,25.0,840.5,854.16,617.33
2016,8,21,11,30,698.0,233.0,1.1,25.0,855.0,878.65,633.1
2016,8,21,11,45,703.0,232.0,1.15,25.0,863.0,898.34,645.87
2016,8,21,12,0,708.0,231.0,1.2,25.0,871.0,915.61,657.22
2016,8,21,12,15,708.0,231.0,1.2,25.0,869.5,926.56,663.93
2016,8,21,12,30,708.0,231.0,1.2,25.0,868.0,934.77,669.07
2016,8,21,12,45,723.5,219.0,1.3,25.0,864.5,942.75,675.76
2016,8,21,13,0,739.0,207.0,1.4,25.0,861.0,947.76,680.64
2016,8,21,13,15,733.5,205.0,1.4,24.5,844.0,939.91,677.37
2016,8,21,13,30,728.0,203.0,1.4,24.0,827.0,929.18,672.5
2016,8,21,13,45,722.0,199.5,1.45,24.0,803.5,913.58,663.99
2016,8,21,14,0,716.0,196.0,1.5,24.0,780.0,895.27,653.79
2016,8,21,14,15,705.0,192.5,1.5,23.5,749.5,869.78,639.52
2016,8,21,14,30,694.0,189.0,1.5,23.0,719.0,842.03,623.73
2016,8,21,14,45,681.0,184.0,1.5,23.0,682.5,808.84,603.01
2016,8,21,15,0,668.0,179.0,1.5,23.0,646.0,773.87,580.96
2016,8,21,15,15,649.5,173.5,1.45,22.5,604.5,732.3,554.41
2016,8,21,15,30,631.0,168.0,1.4,22.0,563.0,689.76,526.42
2016,8,21,15,45,608.5,161.0,1.4,21.5,517.5,641.92,494.49
2016,8,21,16,0,586.0,154.0,1.4,21.0,472.0,593.93,461.63
2016,8,21,16,15,555.5,145.5,1.35,20.5,423.5,536.31,420.47
2016,8,21,16,30,525.0,137.0,1.3,20.0,375.0,483.26,381.52
2016,8,21,16,45,487.5,126.0,1.3,19.5,326.0,425.06,337.65
2016,8,21,17,0,450.0,115.0,1.3,19.0,277.0,369.48,294.35
2016,8,21,17,15,400.0,102.0,1.3,18.5,228.5,308.77,245.59
2016,8,21,17,30,350.0,89.0,1.3,18.0,180.0,252.66,199.08
2016,8,21,17,45,285.5,72.0,1.35,17.5,135.0,191.77,147.91
2016,8,21,18,0,221.0,55.0,1.4,17.0,90.0,137.72,101.83
2016,8,21,18,15,145.5,35.5,1.35,16.5,55.0,85.09,56.6
2016,8,21,18,30,70.0,16.0,1.3,16.0,20.0,32.69,0.0
2016,8,21,18,45,35.0,8.0,1.3,15.5,10.0,12.79,0.0
2016,8,21,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.0,1.1,14.5,12.0,11.8,0.0
2016,8,22,6,0,0.0,24.0,1.1,15.0,24.0,23.01,11.86
2016,8,22,6,15,21.0,46.0,1.1,15.0,50.0,41.52,30.27
2016,8,22,6,30,42.0,68.0,1.1,15.0,76.0,59.83,47.1
2016,8,22,6,45,60.5,91.0,1.1,15.5,106.5,82.61,62.56
2016,8,22,7,0,79.0,114.0,1.1,16.0,137.0,109.39,83.19
2016,8,22,7,15,98.5,135.0,1.0,16.5,169.5,134.55,102.69
2016,8,22,7,30,118.0,156.0,0.9,17.0,202.0,164.89,126.65
2016,8,22,7,45,65.5,161.5,0.85,17.5,188.0,167.09,130.17
2016,8,22,8,0,13.0,167.0,0.8,18.0,174.0,162.36,127.27
2016,8,22,8,15,94.0,208.0,0.8,18.5,261.0,230.15,179.39
2016,8,22,8,30,175.0,249.0,0.8,19.0,348.0,307.67,238.23
2016,8,22,8,45,401.5,212.0,0.8,19.5,464.5,393.7,303.31
2016,8,22,9,0,628.0,175.0,0.8,20.0,581.0,504.16,385.88
2016,8,22,9,15,645.0,180.0,0.8,20.5,620.5,551.48,419.74
2016,8,22,9,30,662.0,185.0,0.8,21.0,660.0,599.1,453.36
2016,8,22,9,45,657.0,199.0,0.85,21.5,690.0,640.55,481.82
2016,8,22,10,0,652.0,213.0,0.9,22.0,720.0,680.06,508.27
2016,8,22,10,15,662.0,217.0,0.95,22.5,748.5,719.24,534.33
2016,8,22,10,30,672.0,221.0,1.0,23.0,777.0,757.31,559.16
2016,8,22,10,45,680.5,222.5,1.05,23.5,798.5,790.4,580.34
2016,8,22,11,0,689.0,224.0,1.1,24.0,820.0,821.86,600.2
2016,8,22,11,15,693.5,225.5,1.15,24.0,834.0,848.0,617.3
2016,8,22,11,30,698.0,227.0,1.2,24.0,848.0,871.98,632.86
2016,8,22,11,45,702.5,226.5,1.25,24.5,855.0,891.64,644.45
2016,8,22,12,0,707.0,226.0,1.3,25.0,862.0,908.85,654.55
2016,8,22,12,15,707.0,225.5,1.3,25.0,861.0,919.21,660.92
2016,8,22,12,30,707.0,225.0,1.3,25.0,860.0,926.81,665.73
2016,8,22,12,45,675.0,241.5,1.35,25.0,843.0,918.22,661.1
2016,8,22,13,0,643.0,258.0,1.4,25.0,826.0,906.71,654.21
2016,8,22,13,15,637.5,256.0,1.4,24.5,809.5,899.28,651.19
2016,8,22,13,30,632.0,254.0,1.4,24.0,793.0,889.27,646.51
2016,8,22,13,45,630.0,246.5,1.45,24.0,771.5,874.42,638.35
2016,8,22,14,0,628.0,239.0,1.5,24.0,750.0,857.03,628.54
2016,8,22,14,15,617.0,234.5,1.5,23.5,720.0,832.02,614.06
2016,8,22,14,30,606.0,230.0,1.5,23.0,690.0,805.0,598.15
2016,8,22,14,45,596.5,221.5,1.5,23.0,656.0,773.32,577.93
2016,8,22,15,0,587.0,213.0,1.5,23.0,622.0,737.07,554.47
2016,8,22,15,15,568.5,205.5,1.45,22.5,581.0,696.02,527.73
2016,8,22,15,30,550.0,198.0,1.4,22.0,540.0,654.3,500.06
2016,8,22,15,45,530.0,188.0,1.4,21.5,496.5,608.34,469.21
2016,8,22,16,0,510.0,178.0,1.4,21.0,453.0,562.33,437.55
2016,8,22,16,15,480.5,167.0,1.35,20.5,406.0,509.22,399.38
2016,8,22,16,30,451.0,156.0,1.3,20.0,359.0,457.45,361.24
2016,8,22,16,45,416.5,142.0,1.3,19.5,311.0,401.25,318.79
2016,8,22,17,0,382.0,128.0,1.3,19.0,263.0,347.5,276.89
2016,8,22,17,15,335.0,111.5,1.25,18.5,216.0,287.97,229.01
2016,8,22,17,30,288.0,95.0,1.2,18.0,169.0,227.83,179.44
2016,8,22,17,45,232.5,75.0,1.15,17.5,125.5,170.83,131.5
2016,8,22,18,0,177.0,55.0,1.1,17.0,82.0,119.59,87.9
2016,8,22,18,15,112.5,34.0,1.0,16.5,49.0,70.62,45.66
2016,8,22,18,30,48.0,13.0,0.9,16.0,16.0,24.53,0.0
2016,8,22,18,45,24.0,6.5,0.85,15.5,8.0,9.7,0.0
2016,8,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,45,61.0,13.5,0.8,15.0,19.0,13.27,0.0
2016,8,23,6,0,122.0,27.0,0.8,16.0,38.0,20.88,9.81
2016,8,23,6,15,202.0,45.5,0.75,16.0,77.0,34.71,24.26
2016,8,23,6,30,282.0,64.0,0.7,16.0,116.0,47.88,36.47
2016,8,23,6,45,146.0,82.0,0.7,16.5,109.5,72.77,52.02
2016,8,23,7,0,10.0,100.0,0.7,17.0,103.0,93.83,72.81
2016,8,23,7,15,18.0,120.5,0.65,17.5,127.0,115.15,89.79
2016,8,23,7,30,26.0,141.0,0.6,18.0,151.0,135.09,105.38
2016,8,23,7,45,60.0,170.0,0.6,18.5,198.0,172.8,134.3
2016,8,23,8,0,94.0,199.0,0.6,19.0,245.0,214.69,166.34
2016,8,23,8,15,363.5,172.0,0.6,19.5,373.5,294.9,225.25
2016,8,23,8,30,633.0,145.0,0.6,20.0,502.0,408.97,310.83
2016,8,23,8,45,656.0,149.5,0.65,21.0,547.0,459.37,348.83
2016,8,23,9,0,679.0,154.0,0.7,22.0,592.0,511.06,387.03
2016,8,23,9,15,695.5,158.5,0.7,22.5,632.5,559.97,422.32
2016,8,23,9,30,712.0,163.0,0.7,23.0,673.0,609.01,456.59
2016,8,23,9,45,698.0,180.5,0.75,23.5,701.0,649.88,484.2
2016,8,23,10,0,684.0,198.0,0.8,24.0,729.0,687.97,509.23
2016,8,23,10,15,694.5,201.5,0.8,24.0,757.5,728.18,536.13
2016,8,23,10,30,705.0,205.0,0.8,24.0,786.0,767.22,561.71
2016,8,23,10,45,714.5,206.0,0.85,24.5,808.5,801.59,583.45
2016,8,23,11,0,724.0,207.0,0.9,25.0,831.0,834.28,603.24
2016,8,23,11,15,729.0,208.5,0.95,25.0,845.5,861.63,620.71
2016,8,23,11,30,734.0,210.0,1.0,25.0,860.0,886.73,636.81
2016,8,23,11,45,739.0,209.0,1.05,25.5,867.5,906.88,648.56
2016,8,23,12,0,744.0,208.0,1.1,26.0,875.0,924.46,658.77
2016,8,23,12,15,743.5,207.5,1.1,26.0,874.0,934.63,664.9
2016,8,23,12,30,743.0,207.0,1.1,26.0,873.0,941.91,669.43
2016,8,23,12,45,756.0,197.0,1.15,26.5,868.0,949.32,673.68
2016,8,23,13,0,769.0,187.0,1.2,27.0,863.0,949.79,673.7
2016,8,23,13,15,764.0,185.5,1.2,27.0,846.5,942.56,669.64
2016,8,23,13,30,759.0,184.0,1.2,27.0,830.0,936.44,666.48
2016,8,23,13,45,754.5,180.0,1.25,27.0,806.5,921.22,658.44
2016,8,23,14,0,750.0,176.0,1.3,27.0,783.0,903.15,648.71
2016,8,23,14,15,739.5,173.0,1.3,26.5,752.5,877.92,634.97
2016,8,23,14,30,729.0,170.0,1.3,26.0,722.0,850.31,619.68
2016,8,23,14,45,718.5,165.0,1.35,26.0,686.0,818.33,600.8
2016,8,23,15,0,708.0,160.0,1.4,26.0,650.0,784.34,580.4
2016,8,23,15,15,690.0,155.5,1.4,25.5,608.0,742.99,555.33
2016,8,23,15,30,672.0,151.0,1.4,25.0,566.0,700.53,528.85
2016,8,23,15,45,652.0,144.0,1.4,24.5,520.5,653.03,497.63
2016,8,23,16,0,632.0,137.0,1.4,24.0,475.0,605.12,465.28
2016,8,23,16,15,602.0,129.5,1.35,23.5,426.5,549.97,426.31
2016,8,23,16,30,572.0,122.0,1.3,23.0,378.0,495.85,386.99
2016,8,23,16,45,536.0,112.5,1.3,22.5,328.0,437.58,343.51
2016,8,23,17,0,500.0,103.0,1.3,22.0,278.0,379.38,298.6
2016,8,23,17,15,448.0,91.5,1.25,21.0,229.0,317.06,249.25
2016,8,23,17,30,396.0,80.0,1.2,20.0,180.0,259.5,202.03
2016,8,23,17,45,328.0,65.5,1.2,19.5,134.5,198.01,150.4
2016,8,23,18,0,260.0,51.0,1.2,19.0,89.0,143.78,104.16
2016,8,23,18,15,169.0,33.0,1.15,18.0,53.5,87.48,55.44
2016,8,23,18,30,78.0,15.0,1.1,17.0,18.0,34.41,0.0
2016,8,23,18,45,39.0,7.5,1.1,16.5,9.0,12.64,0.0
2016,8,23,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,5,45,88.5,13.5,0.85,14.5,20.5,13.27,0.0
2016,8,24,6,0,177.0,27.0,0.8,15.0,41.0,20.96,9.47
2016,8,24,6,15,270.5,42.0,0.75,15.0,82.5,31.96,21.94
2016,8,24,6,30,364.0,57.0,0.7,15.0,124.0,42.4,31.79
2016,8,24,6,45,182.0,71.0,0.7,15.5,104.5,65.28,45.2
2016,8,24,7,0,0.0,85.0,0.7,16.0,85.0,80.05,62.05
2016,8,24,7,15,0.0,104.5,0.65,16.5,105.0,98.46,77.19
2016,8,24,7,30,0.0,124.0,0.6,17.0,125.0,117.01,92.08
2016,8,24,7,45,6.0,144.0,0.6,18.0,147.5,137.74,108.02
2016,8,24,8,0,12.0,164.0,0.6,19.0,170.0,159.25,124.31
2016,8,24,8,15,23.5,191.5,0.6,19.5,204.5,190.45,148.15
2016,8,24,8,30,35.0,219.0,0.6,20.0,239.0,221.23,171.3
2016,8,24,8,45,54.0,249.0,0.65,20.5,282.5,261.33,201.39
2016,8,24,9,0,73.0,279.0,0.7,21.0,326.0,303.65,232.67
2016,8,24,9,15,430.0,207.5,0.7,21.5,512.0,450.11,344.73
2016,8,24,9,30,787.0,136.0,0.7,22.0,698.0,630.45,475.62
2016,8,24,9,45,809.0,133.5,0.75,22.5,736.0,679.06,507.89
2016,8,24,10,0,831.0,131.0,0.8,23.0,774.0,727.46,540.35
2016,8,24,10,15,839.5,133.0,0.85,23.5,803.0,769.57,566.61
2016,8,24,10,30,848.0,135.0,0.9,24.0,832.0,809.9,591.45
2016,8,24,10,45,853.0,136.5,0.95,24.5,853.5,842.54,611.05
2016,8,24,11,0,858.0,138.0,1.0,25.0,875.0,874.6,630.22
2016,8,24,11,15,861.5,139.0,1.0,25.0,889.5,902.31,646.97
2016,8,24,11,30,865.0,140.0,1.0,25.0,904.0,927.25,661.98
2016,8,24,11,45,865.5,141.0,1.05,25.5,910.5,946.55,673.04
2016,8,24,12,0,866.0,142.0,1.1,26.0,917.0,962.76,682.28
2016,8,24,12,15,866.0,142.0,1.15,26.0,915.5,974.34,690.09
2016,8,24,12,30,866.0,142.0,1.2,26.0,914.0,982.69,696.07
2016,8,24,12,45,848.5,150.0,1.25,26.0,900.5,984.95,698.42
2016,8,24,13,0,831.0,158.0,1.3,26.0,887.0,978.49,695.54
2016,8,24,13,15,826.5,156.5,1.3,26.0,869.5,971.38,691.67
2016,8,24,13,30,822.0,155.0,1.3,26.0,852.0,961.09,685.92
2016,8,24,13,45,815.0,153.5,1.35,26.0,827.5,945.32,677.6
2016,8,24,14,0,808.0,152.0,1.4,26.0,803.0,926.59,667.47
2016,8,24,14,15,798.0,149.5,1.4,25.5,772.0,901.21,653.7
2016,8,24,14,30,788.0,147.0,1.4,25.0,741.0,873.24,638.23
2016,8,24,14,45,775.5,143.5,1.4,25.0,703.5,839.64,617.72
2016,8,24,15,0,763.0,140.0,1.4,25.0,666.0,807.02,597.77
2016,8,24,15,15,746.0,136.0,1.4,24.5,623.0,765.29,572.59
2016,8,24,15,30,729.0,132.0,1.4,24.0,580.0,722.24,546.13
2016,8,24,15,45,707.5,127.0,1.45,23.5,533.5,673.71,515.48
2016,8,24,16,0,686.0,122.0,1.5,23.0,487.0,624.76,482.65
2016,8,24,16,15,656.5,116.0,1.45,22.5,437.0,569.35,443.36
2016,8,24,16,30,627.0,110.0,1.4,22.0,387.0,514.81,403.54
2016,8,24,16,45,589.5,102.0,1.4,21.5,336.0,454.83,358.52
2016,8,24,17,0,552.0,94.0,1.4,21.0,285.0,397.18,313.65
2016,8,24,17,15,498.0,84.0,1.4,20.0,234.5,332.49,262.21
2016,8,24,17,30,444.0,74.0,1.4,19.0,184.0,271.05,211.53
2016,8,24,17,45,369.0,61.0,1.4,18.5,137.5,206.36,156.8
2016,8,24,18,0,294.0,48.0,1.4,18.0,91.0,149.71,108.11
2016,8,24,18,15,191.0,31.0,1.35,17.5,54.5,90.08,55.43
2016,8,24,18,30,88.0,14.0,1.3,17.0,18.0,29.98,0.0
2016,8,24,18,45,44.0,7.0,1.3,16.5,9.0,6.88,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.0,13.0,1.05,14.5,20.5,12.78,0.0
2016,8,25,6,0,200.0,26.0,1.1,15.0,41.0,20.2,8.38
2016,8,25,6,15,300.0,39.0,1.05,15.5,82.5,29.91,20.06
2016,8,25,6,30,400.0,52.0,1.0,16.0,124.0,38.61,28.3
2016,8,25,6,45,472.5,60.5,1.0,16.5,173.5,62.39,35.93
2016,8,25,7,0,545.0,69.0,1.0,17.0,223.0,105.7,60.89
2016,8,25,7,15,272.5,95.0,0.95,17.0,172.0,120.97,83.84
2016,8,25,7,30,0.0,121.0,0.9,17.0,121.0,114.31,89.9
2016,8,25,7,45,6.5,142.5,0.85,17.5,145.5,136.49,107.35
2016,8,25,8,0,13.0,164.0,0.8,18.0,170.0,159.53,125.18
2016,8,25,8,15,64.5,204.5,0.8,18.5,240.0,215.56,168.32
2016,8,25,8,30,116.0,245.0,0.8,19.0,310.0,278.18,215.97
2016,8,25,8,45,213.5,257.5,0.8,19.5,389.5,345.22,266.44
2016,8,25,9,0,311.0,270.0,0.8,20.0,469.0,421.25,322.97
2016,8,25,9,15,574.0,189.5,0.8,20.5,586.5,517.32,395.56
2016,8,25,9,30,837.0,109.0,0.8,21.0,704.0,634.91,481.8
2016,8,25,9,45,850.0,110.0,0.85,21.5,740.5,682.9,514.55
2016,8,25,10,0,863.0,111.0,0.9,22.0,777.0,729.36,545.01
2016,8,25,10,15,871.5,112.5,0.9,22.5,806.5,771.59,570.88
2016,8,25,10,30,880.0,114.0,0.9,23.0,836.0,811.93,595.12
2016,8,25,10,45,885.0,116.0,0.95,23.5,858.0,847.79,616.88
2016,8,25,11,0,890.0,118.0,1.0,24.0,880.0,881.15,636.89
2016,8,25,11,15,893.5,118.5,1.05,24.0,895.0,909.05,654.59
2016,8,25,11,30,897.0,119.0,1.1,24.0,910.0,934.07,670.54
2016,8,25,11,45,898.0,120.0,1.15,24.5,916.5,954.29,682.21
2016,8,25,12,0,899.0,121.0,1.2,25.0,923.0,971.32,691.97
2016,8,25,12,15,898.5,121.0,1.2,25.0,921.5,982.64,698.79
2016,8,25,12,30,898.0,121.0,1.2,25.0,920.0,990.6,703.71
2016,8,25,12,45,886.5,126.5,1.2,25.0,908.0,990.28,703.64
2016,8,25,13,0,875.0,132.0,1.2,25.0,896.0,986.58,701.71
2016,8,25,13,15,870.5,131.0,1.2,25.0,878.5,979.57,697.88
2016,8,25,13,30,866.0,130.0,1.2,25.0,861.0,969.27,692.15
2016,8,25,13,45,859.5,128.5,1.25,25.0,836.5,953.35,683.82
2016,8,25,14,0,853.0,127.0,1.3,25.0,812.0,934.36,673.63
2016,8,25,14,15,844.0,125.0,1.3,24.5,780.5,915.18,663.9
2016,8,25,14,30,835.0,123.0,1.3,24.0,749.0,887.57,648.7
2016,8,25,14,45,824.0,120.0,1.3,24.0,711.5,854.56,628.69
2016,8,25,15,0,813.0,117.0,1.3,24.0,674.0,819.25,607.07
2016,8,25,15,15,797.5,114.0,1.3,23.5,631.0,778.22,582.53
2016,8,25,15,30,782.0,111.0,1.3,23.0,588.0,735.64,556.53
2016,8,25,15,45,763.5,106.0,1.3,22.5,541.5,687.35,526.03
2016,8,25,16,0,745.0,101.0,1.3,22.0,495.0,638.27,493.83
2016,8,25,16,15,717.5,96.5,1.25,21.5,444.5,585.49,456.41
2016,8,25,16,30,690.0,92.0,1.2,21.0,394.0,531.23,416.77
2016,8,25,16,45,655.5,85.0,1.2,20.5,342.5,471.18,371.72
2016,8,25,17,0,621.0,78.0,1.2,20.0,291.0,413.09,326.42
2016,8,25,17,15,568.0,70.5,1.2,19.0,239.5,348.33,274.67
2016,8,25,17,30,515.0,63.0,1.2,18.0,188.0,288.13,224.53
2016,8,25,17,45,439.5,52.5,1.2,17.5,140.5,221.82,167.95
2016,8,25,18,0,364.0,42.0,1.2,17.0,93.0,163.36,117.02
2016,8,25,18,15,242.0,28.0,1.15,16.5,55.5,98.84,58.49
2016,8,25,18,30,120.0,14.0,1.1,16.0,18.0,35.48,0.0
2016,8,25,18,45,60.0,7.0,1.05,15.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,0.85,14.5,21.0,12.29,0.0
2016,8,26,6,0,228.0,25.0,0.9,15.0,42.0,19.75,7.45
2016,8,26,6,15,334.5,37.0,0.9,15.5,85.0,28.17,18.52
2016,8,26,6,30,441.0,49.0,0.9,16.0,128.0,36.02,26.01
2016,8,26,6,45,314.5,78.0,0.9,16.5,143.5,71.01,47.06
2016,8,26,7,0,188.0,107.0,0.9,17.0,159.0,107.42,76.85
2016,8,26,7,15,210.5,126.0,0.9,17.5,196.0,140.49,102.31
2016,8,26,7,30,233.0,145.0,0.9,18.0,233.0,176.24,130.94
2016,8,26,7,45,230.5,168.5,0.9,18.5,266.5,211.86,160.55
2016,8,26,8,0,228.0,192.0,0.9,19.0,300.0,247.3,189.51
2016,8,26,8,15,274.5,208.0,0.9,19.5,351.5,294.24,226.05
2016,8,26,8,30,321.0,224.0,0.9,20.0,403.0,346.0,265.81
2016,8,26,8,45,572.5,163.5,0.9,20.5,516.0,430.28,329.93
2016,8,26,9,0,824.0,103.0,0.9,21.0,629.0,539.04,411.5
2016,8,26,9,15,838.0,105.5,0.95,21.0,670.5,590.99,450.33
2016,8,26,9,30,852.0,108.0,1.0,21.0,712.0,642.91,488.61
2016,8,26,9,45,823.0,130.5,1.05,21.5,737.5,683.89,516.53
2016,8,26,10,0,794.0,153.0,1.1,22.0,763.0,720.85,540.89
2016,8,26,10,15,803.0,155.0,1.1,22.5,792.0,762.0,567.17
2016,8,26,10,30,812.0,157.0,1.1,23.0,821.0,801.52,591.2
2016,8,26,10,45,818.0,159.0,1.15,23.5,843.0,836.72,612.74
2016,8,26,11,0,824.0,161.0,1.2,24.0,865.0,869.71,632.7
2016,8,26,11,15,828.0,161.5,1.2,24.0,879.5,897.05,649.45
2016,8,26,11,30,832.0,162.0,1.2,24.0,894.0,921.72,664.53
2016,8,26,11,45,834.5,162.0,1.25,24.5,900.5,941.72,676.13
2016,8,26,12,0,837.0,162.0,1.3,25.0,907.0,958.76,685.95
2016,8,26,12,15,836.5,162.0,1.3,25.0,905.0,969.88,692.72
2016,8,26,12,30,836.0,162.0,1.3,25.0,903.0,977.82,697.66
2016,8,26,12,45,838.0,158.5,1.35,25.0,895.0,981.28,700.76
2016,8,26,13,0,840.0,155.0,1.4,25.0,887.0,981.45,701.97
2016,8,26,13,15,835.5,154.0,1.4,24.5,869.0,974.72,699.58
2016,8,26,13,30,831.0,153.0,1.4,24.0,851.0,964.76,695.35
2016,8,26,13,45,826.5,149.5,1.4,24.0,827.0,949.0,686.2
2016,8,26,14,0,822.0,146.0,1.4,24.0,803.0,930.15,675.21
2016,8,26,14,15,812.0,143.5,1.4,24.0,771.0,904.4,659.83
2016,8,26,14,30,802.0,141.0,1.4,24.0,739.0,876.02,642.77
2016,8,26,14,45,792.5,136.0,1.4,24.0,702.0,842.94,622.57
2016,8,26,15,0,783.0,131.0,1.4,24.0,665.0,807.56,600.72
2016,8,26,15,15,766.0,127.5,1.35,23.5,621.5,765.67,574.84
2016,8,26,15,30,749.0,124.0,1.3,23.0,578.0,725.18,549.6
2016,8,26,15,45,730.5,118.0,1.3,22.5,531.5,676.95,518.97
2016,8,26,16,0,712.0,112.0,1.3,22.0,485.0,628.03,485.94
2016,8,26,16,15,682.5,106.5,1.25,21.5,434.5,572.12,446.23
2016,8,26,16,30,653.0,101.0,1.2,21.0,384.0,517.07,405.92
2016,8,26,16,45,616.5,93.0,1.2,20.5,333.0,456.56,360.4
2016,8,26,17,0,580.0,85.0,1.2,20.0,282.0,398.27,314.85
2016,8,26,17,15,524.5,76.5,1.1,19.5,230.5,333.41,262.18
2016,8,26,17,30,469.0,68.0,1.0,19.0,179.0,273.4,211.82
2016,8,26,17,45,390.5,55.5,0.95,18.5,132.5,206.57,155.38
2016,8,26,18,0,312.0,43.0,0.9,18.0,86.0,147.49,104.68
2016,8,26,18,15,156.0,29.0,0.85,17.5,50.5,77.86,43.63
2016,8,26,18,30,0.0,15.0,0.8,17.0,15.0,14.74,0.0
2016,8,26,18,45,0.0,7.5,0.8,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,71.5,12.5,0.95,14.5,17.5,12.29,0.0
2016,8,27,6,0,143.0,25.0,1.0,15.0,35.0,19.48,6.53
2016,8,27,6,15,235.5,41.5,1.0,15.0,75.5,31.78,21.58
2016,8,27,6,30,328.0,58.0,1.0,15.0,116.0,43.48,32.63
2016,8,27,6,45,164.0,64.5,1.0,15.5,93.5,58.56,40.33
2016,8,27,7,0,0.0,71.0,1.0,16.0,71.0,67.67,51.69
2016,8,27,7,15,0.0,88.0,0.95,16.5,88.0,83.73,65.03
2016,8,27,7,30,0.0,105.0,0.9,17.0,105.0,99.9,78.15
2016,8,27,7,45,1.0,126.5,0.9,17.5,127.0,120.51,94.6
2016,8,27,8,0,2.0,148.0,0.9,18.0,149.0,141.38,110.94
2016,8,27,8,15,19.0,182.5,0.85,18.5,193.0,180.42,141.24
2016,8,27,8,30,36.0,217.0,0.8,19.0,237.0,219.78,171.27
2016,8,27,8,45,189.5,238.5,0.8,19.5,357.5,316.0,244.87
2016,8,27,9,0,343.0,260.0,0.8,20.0,478.0,428.52,328.9
2016,8,27,9,15,558.5,201.0,0.8,20.0,583.0,517.47,396.04
2016,8,27,9,30,774.0,142.0,0.8,20.0,688.0,625.66,475.93
2016,8,27,9,45,782.0,146.5,0.85,20.5,722.5,671.07,506.99
2016,8,27,10,0,790.0,151.0,0.9,21.0,757.0,715.21,537.05
2016,8,27,10,15,798.5,153.0,0.9,21.5,785.5,755.8,562.83
2016,8,27,10,30,807.0,155.0,0.9,22.0,814.0,794.73,586.43
2016,8,27,10,45,815.5,155.5,0.95,22.5,836.0,830.29,608.24
2016,8,27,11,0,824.0,156.0,1.0,23.0,858.0,863.78,628.55
2016,8,27,11,15,827.5,157.0,1.05,23.0,872.0,891.11,646.04
2016,8,27,11,30,831.0,158.0,1.1,23.0,886.0,915.76,661.9
2016,8,27,11,45,834.0,157.5,1.15,23.5,892.5,935.61,673.48
2016,8,27,12,0,837.0,157.0,1.2,24.0,899.0,952.51,683.28
2016,8,27,12,15,836.5,156.5,1.2,24.0,897.0,963.04,689.68
2016,8,27,12,30,836.0,156.0,1.2,24.0,895.0,970.37,694.27
2016,8,27,12,45,834.0,155.0,1.25,24.0,885.5,972.5,696.57
2016,8,27,13,0,832.0,154.0,1.3,24.0,876.0,971.36,697.0
2016,8,27,13,15,827.5,153.0,1.3,23.5,858.5,964.59,694.58
2016,8,27,13,30,823.0,152.0,1.3,23.0,841.0,954.62,690.3
2016,8,27,13,45,820.5,147.5,1.35,23.0,817.5,939.68,682.4
2016,8,27,14,0,818.0,143.0,1.4,23.0,794.0,921.63,672.57
2016,8,27,14,15,808.5,140.5,1.35,22.5,762.5,896.34,657.95
2016,8,27,14,30,799.0,138.0,1.3,22.0,731.0,868.42,641.65
2016,8,27,14,45,791.5,132.5,1.3,22.0,694.5,836.52,622.09
2016,8,27,15,0,784.0,127.0,1.3,22.0,658.0,802.24,600.83
2016,8,27,15,15,767.0,123.5,1.3,21.5,615.5,760.29,575.24
2016,8,27,15,30,750.0,120.0,1.3,21.0,573.0,719.58,550.13
2016,8,27,15,45,733.5,113.5,1.3,21.0,526.5,672.18,518.78
2016,8,27,16,0,717.0,107.0,1.3,21.0,480.0,623.93,485.15
2016,8,27,16,15,688.5,102.0,1.25,20.5,430.0,569.05,445.91
2016,8,27,16,30,660.0,97.0,1.2,20.0,380.0,514.93,406.01
2016,8,27,16,45,625.0,89.0,1.2,19.5,329.0,454.98,360.61
2016,8,27,17,0,590.0,81.0,1.2,19.0,278.0,397.11,315.07
2016,8,27,17,15,535.0,72.5,1.15,18.5,227.5,332.13,262.08
2016,8,27,17,30,480.0,64.0,1.1,18.0,177.0,271.99,211.29
2016,8,27,17,45,402.5,52.5,1.05,17.5,130.0,206.24,155.21
2016,8,27,18,0,325.0,41.0,1.0,17.0,83.0,148.64,105.13
2016,8,27,18,15,205.5,26.0,0.95,16.5,48.0,84.32,43.66
2016,8,27,18,30,86.0,11.0,0.9,16.0,13.0,25.8,0.0
2016,8,27,18,45,43.0,5.5,0.9,15.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,5,45,91.0,11.5,0.85,13.5,18.0,11.3,0.0
2016,8,28,6,0,182.0,23.0,0.8,14.0,36.0,17.88,4.76
2016,8,28,6,15,284.5,37.5,0.75,14.5,77.5,29.01,19.21
2016,8,28,6,30,387.0,52.0,0.7,15.0,119.0,39.22,28.89
2016,8,28,6,45,460.5,62.0,0.7,15.5,169.0,61.34,36.56
2016,8,28,7,0,534.0,72.0,0.7,16.0,219.0,105.14,61.45
2016,8,28,7,15,267.0,79.0,0.65,16.5,152.5,105.36,71.25
2016,8,28,7,30,0.0,86.0,0.6,17.0,86.0,82.56,63.71
2016,8,28,7,45,3.5,120.5,0.55,17.5,122.0,115.69,90.54
2016,8,28,8,0,7.0,155.0,0.5,18.0,158.0,149.34,117.05
2016,8,28,8,15,17.0,181.5,0.5,18.5,190.5,178.72,139.56
2016,8,28,8,30,27.0,208.0,0.5,19.0,223.0,209.35,162.75
2016,8,28,8,45,74.5,247.0,0.55,19.5,293.0,269.24,208.24
2016,8,28,9,0,122.0,286.0,0.6,20.0,363.0,335.46,257.59
2016,8,28,9,15,478.5,201.5,0.65,20.5,534.0,471.04,361.16
2016,8,28,9,30,835.0,117.0,0.7,21.0,705.0,638.74,483.74
2016,8,28,9,45,847.0,119.0,0.75,22.0,741.0,686.94,514.87
2016,8,28,10,0,859.0,121.0,0.8,23.0,777.0,734.0,544.98
2016,8,28,10,15,867.0,122.5,0.85,23.0,806.0,775.04,571.59
2016,8,28,10,30,875.0,124.0,0.9,23.0,835.0,814.81,597.23
2016,8,28,10,45,881.0,125.0,0.95,23.5,857.0,850.32,618.75
2016,8,28,11,0,887.0,126.0,1.0,24.0,879.0,883.38,638.56
2016,8,28,11,15,890.5,127.0,1.05,24.0,893.5,911.64,656.49
2016,8,28,11,30,894.0,128.0,1.1,24.0,908.0,937.02,672.66
2016,8,28,11,45,895.5,128.0,1.15,24.5,914.5,956.55,683.89
2016,8,28,12,0,897.0,128.0,1.2,25.0,921.0,972.88,693.23
2016,8,28,12,15,896.5,128.0,1.2,25.0,919.0,984.07,699.98
2016,8,28,12,30,896.0,128.0,1.2,25.0,917.0,991.88,704.82
2016,8,28,12,45,909.0,118.5,1.3,25.0,911.5,999.34,711.28
2016,8,28,13,0,922.0,109.0,1.4,25.0,906.0,1003.22,715.61
2016,8,28,13,15,918.0,108.0,1.4,25.0,888.0,996.2,711.69
2016,8,28,13,30,914.0,107.0,1.4,25.0,870.0,985.71,705.84
2016,8,28,13,45,908.0,106.0,1.4,25.0,845.0,969.94,696.82
2016,8,28,14,0,902.0,105.0,1.4,25.0,820.0,950.92,685.86
2016,8,28,14,15,893.5,103.5,1.35,24.5,788.0,925.96,671.78
2016,8,28,14,30,885.0,102.0,1.3,24.0,756.0,898.1,655.85
2016,8,28,14,45,874.0,100.0,1.3,24.0,717.5,864.83,635.77
2016,8,28,15,0,863.0,98.0,1.3,24.0,679.0,829.15,614.0
2016,8,28,15,15,848.0,95.0,1.25,23.5,635.0,791.54,591.3
2016,8,28,15,30,833.0,92.0,1.2,23.0,591.0,747.47,563.91
2016,8,28,15,45,813.0,89.0,1.15,22.5,543.0,698.33,532.57
2016,8,28,16,0,793.0,86.0,1.1,22.0,495.0,648.4,500.08
2016,8,28,16,15,766.0,82.0,1.05,21.5,443.5,592.37,460.51
2016,8,28,16,30,739.0,78.0,1.0,21.0,392.0,536.79,419.95
2016,8,28,16,45,701.0,73.0,1.0,20.5,339.5,476.56,374.66
2016,8,28,17,0,663.0,68.0,1.0,20.0,287.0,416.97,328.04
2016,8,28,17,15,608.5,61.5,0.95,19.0,234.5,350.94,274.93
2016,8,28,17,30,554.0,55.0,0.9,18.0,182.0,289.64,223.5
2016,8,28,17,45,467.0,46.0,0.9,17.5,133.5,219.73,164.02
2016,8,28,18,0,380.0,37.0,0.9,17.0,85.0,158.97,111.01
2016,8,28,18,15,242.0,23.5,0.85,16.5,49.0,89.02,41.08
2016,8,28,18,30,104.0,10.0,0.8,16.0,13.0,27.6,0.0
2016,8,28,18,45,52.0,5.0,0.8,15.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,45,107.0,11.5,1.3,12.5,18.5,11.3,0.0
2016,8,29,6,0,214.0,23.0,1.4,13.0,37.0,18.25,3.97
2016,8,29,6,15,326.5,35.0,1.4,13.5,79.5,26.77,17.28
2016,8,29,6,30,439.0,47.0,1.4,14.0,122.0,34.71,24.99
2016,8,29,6,45,509.0,55.5,1.45,14.5,171.5,56.19,31.75
2016,8,29,7,0,579.0,64.0,1.5,15.0,221.0,101.11,56.72
2016,8,29,7,15,289.5,85.5,1.45,15.5,164.0,113.82,77.73
2016,8,29,7,30,0.0,107.0,1.4,16.0,107.0,101.65,79.92
2016,8,29,7,45,4.5,132.0,1.4,16.5,134.0,126.36,99.8
2016,8,29,8,0,9.0,157.0,1.4,17.0,161.0,151.76,119.86
2016,8,29,8,15,16.5,180.5,1.4,17.0,189.5,177.58,140.18
2016,8,29,8,30,24.0,204.0,1.4,17.0,218.0,204.35,161.09
2016,8,29,8,45,30.0,227.0,1.4,17.5,245.0,229.55,180.24
2016,8,29,9,0,36.0,250.0,1.4,18.0,272.0,257.06,200.93
2016,8,29,9,15,446.5,176.0,1.3,18.5,487.5,427.91,335.99
2016,8,29,9,30,857.0,102.0,1.2,19.0,703.0,637.36,492.06
2016,8,29,9,45,878.5,98.0,1.2,20.0,741.0,686.49,524.22
2016,8,29,10,0,900.0,94.0,1.2,21.0,779.0,735.08,554.74
2016,8,29,10,15,907.0,95.5,1.2,21.5,808.0,777.43,581.04
2016,8,29,10,30,914.0,97.0,1.2,22.0,837.0,817.65,605.57
2016,8,29,10,45,920.0,97.0,1.2,22.5,859.0,853.23,626.7
2016,8,29,11,0,926.0,97.0,1.2,23.0,881.0,886.23,645.95
2016,8,29,11,15,929.5,97.5,1.2,23.0,895.5,914.79,663.46
2016,8,29,11,30,933.0,98.0,1.2,23.0,910.0,940.32,679.04
2016,8,29,11,45,935.0,97.5,1.25,23.5,916.5,960.29,690.6
2016,8,29,12,0,937.0,97.0,1.3,24.0,923.0,976.93,700.17
2016,8,29,12,15,937.0,97.0,1.35,24.0,921.5,988.8,708.2
2016,8,29,12,30,937.0,97.0,1.4,24.0,920.0,997.16,714.22
2016,8,29,12,45,923.0,104.0,1.45,24.0,907.0,995.98,714.41
2016,8,29,13,0,909.0,111.0,1.5,24.0,894.0,991.27,712.6
2016,8,29,13,15,905.0,110.0,1.55,24.0,876.0,984.23,709.46
