Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,13,30,901.0,109.0,1.6,24.0,858.0,973.78,704.25
2016,8,29,13,45,897.0,106.5,1.65,24.0,833.5,958.35,695.97
2016,8,29,14,0,893.0,104.0,1.7,24.0,809.0,939.64,685.65
2016,8,29,14,15,884.5,102.5,1.75,23.5,777.5,914.78,672.64
2016,8,29,14,30,876.0,101.0,1.8,23.0,746.0,887.05,657.66
2016,8,29,14,45,867.5,98.0,1.85,23.0,708.0,854.97,638.36
2016,8,29,15,0,859.0,95.0,1.9,23.0,670.0,820.38,617.18
2016,8,29,15,15,844.0,92.5,1.9,22.5,626.5,778.84,591.69
2016,8,29,15,30,829.0,90.0,1.9,22.0,583.0,739.95,567.68
2016,8,29,15,45,813.0,86.0,1.9,21.5,536.0,692.69,537.23
2016,8,29,16,0,797.0,82.0,1.9,21.0,489.0,644.35,505.37
2016,8,29,16,15,770.0,78.0,1.9,20.5,438.0,588.16,464.98
2016,8,29,16,30,743.0,74.0,1.9,20.0,387.0,532.44,423.47
2016,8,29,16,45,709.0,69.0,1.9,19.5,335.0,472.57,377.18
2016,8,29,17,0,675.0,64.0,1.9,19.0,283.0,414.51,330.45
2016,8,29,17,15,620.5,58.0,1.85,18.5,231.0,350.27,276.93
2016,8,29,17,30,566.0,52.0,1.8,18.0,179.0,289.1,224.15
2016,8,29,17,45,478.5,43.5,1.8,17.5,130.5,219.24,163.8
2016,8,29,18,0,391.0,35.0,1.8,17.0,82.0,158.63,110.04
2016,8,29,18,15,243.0,22.5,1.75,16.5,47.0,86.51,33.42
2016,8,29,18,30,95.0,10.0,1.7,16.0,12.0,25.75,0.0
2016,8,29,18,45,47.5,5.0,1.65,15.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,134.5,10.0,1.1,14.5,19.0,9.83,0.0
2016,8,30,6,0,269.0,20.0,1.1,15.0,38.0,15.47,1.39
2016,8,30,6,15,384.5,30.0,1.1,15.5,80.5,22.25,13.22
2016,8,30,6,30,500.0,40.0,1.1,16.0,123.0,28.57,19.4
2016,8,30,6,45,569.5,46.5,1.15,16.5,174.0,49.26,24.95
2016,8,30,7,0,639.0,53.0,1.2,17.0,225.0,98.19,51.6
2016,8,30,7,15,478.0,91.5,1.2,17.5,235.5,145.73,95.18
2016,8,30,7,30,317.0,130.0,1.2,18.0,246.0,179.16,130.15
2016,8,30,7,45,555.5,99.5,1.2,19.0,340.5,231.58,166.42
2016,8,30,8,0,794.0,69.0,1.2,20.0,435.0,313.5,228.95
2016,8,30,8,15,816.5,72.0,1.2,20.5,485.0,369.77,276.79
2016,8,30,8,30,839.0,75.0,1.2,21.0,535.0,429.44,325.82
2016,8,30,8,45,856.5,77.0,1.25,21.5,581.5,484.56,370.07
2016,8,30,9,0,874.0,79.0,1.3,22.0,628.0,539.93,412.98
2016,8,30,9,15,886.5,80.5,1.3,22.0,669.0,591.9,452.56
2016,8,30,9,30,899.0,82.0,1.3,22.0,710.0,643.08,490.39
2016,8,30,9,45,909.0,83.0,1.35,22.5,746.0,691.07,524.19
2016,8,30,10,0,919.0,84.0,1.4,23.0,782.0,737.56,554.23
2016,8,30,10,15,925.5,85.0,1.4,23.0,810.5,779.68,581.48
2016,8,30,10,30,932.0,86.0,1.4,23.0,839.0,819.58,606.98
2016,8,30,10,45,938.0,86.0,1.45,23.5,861.0,855.64,629.1
2016,8,30,11,0,944.0,86.0,1.5,24.0,883.0,889.05,649.34
2016,8,30,11,15,946.5,86.5,1.55,24.0,897.0,917.09,667.3
2016,8,30,11,30,949.0,87.0,1.6,24.0,911.0,941.99,683.3
2016,8,30,11,45,951.5,86.5,1.65,24.5,917.0,962.59,695.27
2016,8,30,12,0,954.0,86.0,1.7,25.0,923.0,979.82,705.16
2016,8,30,12,15,953.0,86.0,1.7,25.0,921.0,990.81,711.93
2016,8,30,12,30,952.0,86.0,1.7,25.0,919.0,998.21,716.6
2016,8,30,12,45,948.5,86.5,1.75,25.0,908.5,1000.13,718.67
2016,8,30,13,0,945.0,87.0,1.8,25.0,898.0,998.42,718.63
2016,8,30,13,15,941.0,86.5,1.8,25.0,880.0,991.57,714.82
2016,8,30,13,30,937.0,86.0,1.8,25.0,862.0,981.17,708.94
2016,8,30,13,45,932.0,84.5,1.85,25.0,836.5,965.26,700.3
2016,8,30,14,0,927.0,83.0,1.9,25.0,811.0,945.99,689.56
2016,8,30,14,15,919.0,82.0,1.85,24.5,779.0,921.3,675.53
2016,8,30,14,30,911.0,81.0,1.8,24.0,747.0,893.63,659.55
2016,8,30,14,45,900.5,79.5,1.8,24.0,708.5,860.44,639.13
2016,8,30,15,0,890.0,78.0,1.8,24.0,670.0,824.74,616.93
2016,8,30,15,15,876.0,76.0,1.8,23.5,626.5,783.43,591.83
2016,8,30,15,30,862.0,74.0,1.8,23.0,583.0,740.3,565.08
2016,8,30,15,45,844.0,71.5,1.8,23.0,535.5,692.17,533.23
2016,8,30,16,0,826.0,69.0,1.8,23.0,488.0,643.07,500.13
2016,8,30,16,15,801.0,66.0,1.75,22.5,437.0,591.78,463.84
2016,8,30,16,30,776.0,63.0,1.7,22.0,386.0,537.03,423.11
2016,8,30,16,45,740.5,59.0,1.65,21.5,333.5,476.01,376.13
2016,8,30,17,0,705.0,55.0,1.6,21.0,281.0,416.94,328.82
2016,8,30,17,15,652.5,50.0,1.55,20.0,229.0,351.56,275.33
2016,8,30,17,30,600.0,45.0,1.5,19.0,177.0,290.62,223.26
2016,8,30,17,45,514.0,37.5,1.45,18.5,128.5,220.7,162.84
2016,8,30,18,0,428.0,30.0,1.4,18.0,80.0,162.03,110.14
2016,8,30,18,15,214.0,15.0,1.35,17.5,40.0,70.17,18.5
2016,8,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,45,144.5,9.5,1.25,14.5,18.5,9.34,0.0
2016,8,31,6,0,289.0,19.0,1.3,15.0,37.0,14.64,0.0
2016,8,31,6,15,408.5,28.5,1.3,15.5,80.5,21.03,12.1
2016,8,31,6,30,528.0,38.0,1.3,16.0,124.0,29.45,20.13
2016,8,31,6,45,596.0,44.0,1.35,16.5,175.5,49.43,25.09
2016,8,31,7,0,664.0,50.0,1.4,17.0,227.0,96.62,49.49
2016,8,31,7,15,708.5,54.5,1.35,17.5,280.0,146.98,86.29
2016,8,31,7,30,753.0,59.0,1.3,18.0,333.0,202.28,132.08
2016,8,31,7,45,783.0,62.5,1.3,18.5,386.0,257.59,180.42
2016,8,31,8,0,813.0,66.0,1.3,19.0,439.0,315.65,231.01
2016,8,31,8,15,835.0,69.0,1.3,19.0,489.5,375.04,282.29
2016,8,31,8,30,857.0,72.0,1.3,19.0,540.0,433.19,331.27
2016,8,31,8,45,872.5,74.5,1.3,19.5,586.0,488.74,376.12
2016,8,31,9,0,888.0,77.0,1.3,20.0,632.0,544.31,419.3
2016,8,31,9,15,900.0,78.5,1.3,20.0,673.5,596.64,459.46
2016,8,31,9,30,912.0,80.0,1.3,20.0,715.0,648.11,497.77
2016,8,31,9,45,915.0,85.0,1.35,20.5,749.5,695.93,531.66
2016,8,31,10,0,918.0,90.0,1.4,21.0,784.0,741.66,561.36
2016,8,31,10,15,924.5,91.0,1.45,21.0,813.0,783.75,589.3
2016,8,31,10,30,931.0,92.0,1.5,21.0,842.0,823.62,615.55
2016,8,31,10,45,936.0,93.0,1.55,21.5,863.5,859.84,637.99
2016,8,31,11,0,941.0,94.0,1.6,22.0,885.0,893.36,658.49
2016,8,31,11,15,943.5,94.5,1.6,22.0,899.0,921.33,675.93
2016,8,31,11,30,946.0,95.0,1.6,22.0,913.0,946.16,691.36
2016,8,31,11,45,947.0,95.0,1.6,22.0,919.0,965.86,703.51
2016,8,31,12,0,948.0,95.0,1.6,22.0,925.0,982.14,713.6
2016,8,31,12,15,947.5,95.0,1.6,22.0,922.5,993.53,720.68
2016,8,31,12,30,947.0,95.0,1.6,22.0,920.0,1001.34,725.65
2016,8,31,12,45,939.5,97.5,1.65,22.0,908.5,1001.55,726.68
2016,8,31,13,0,932.0,100.0,1.7,22.0,897.0,998.16,725.62
2016,8,31,13,15,928.0,99.5,1.7,22.0,879.0,991.37,721.85
2016,8,31,13,30,924.0,99.0,1.7,22.0,861.0,981.07,715.99
2016,8,31,13,45,919.5,97.0,1.75,22.0,835.5,965.25,707.36
2016,8,31,14,0,915.0,95.0,1.8,22.0,810.0,946.08,696.65
2016,8,31,14,15,906.5,93.5,1.8,21.5,777.5,920.63,682.54
2016,8,31,14,30,898.0,92.0,1.8,21.0,745.0,892.24,666.46
2016,8,31,14,45,888.5,89.0,1.8,21.0,706.5,858.57,645.48
2016,8,31,15,0,879.0,86.0,1.8,21.0,668.0,822.36,622.65
2016,8,31,15,15,864.0,84.0,1.8,20.5,624.0,780.61,596.93
2016,8,31,15,30,849.0,82.0,1.8,20.0,580.0,737.15,569.58
2016,8,31,15,45,832.0,78.0,1.8,20.0,532.0,688.55,536.99
2016,8,31,16,0,815.0,74.0,1.8,20.0,484.0,642.67,505.81
2016,8,31,16,15,788.0,71.0,1.75,19.5,432.5,586.89,465.29
2016,8,31,16,30,761.0,68.0,1.7,19.0,381.0,531.54,423.58
2016,8,31,16,45,725.5,63.0,1.7,19.0,328.5,470.13,375.17
2016,8,31,17,0,690.0,58.0,1.7,19.0,276.0,410.68,326.53
2016,8,31,17,15,634.0,52.5,1.6,18.5,223.5,344.07,270.87
2016,8,31,17,30,578.0,47.0,1.5,18.0,171.0,284.15,218.76
2016,8,31,17,45,485.5,39.0,1.45,17.5,123.0,213.21,157.49
2016,8,31,18,0,393.0,31.0,1.4,17.0,75.0,152.21,102.78
2016,8,31,18,15,196.5,15.5,1.3,16.5,37.5,65.71,7.57
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,146.5,9.5,1.1,14.5,18.0,9.34,0.0
2016,9,1,6,0,293.0,19.0,1.1,15.0,36.0,14.78,0.0
2016,9,1,6,15,414.5,28.5,1.1,15.0,80.0,21.16,12.17
2016,9,1,6,30,536.0,38.0,1.1,15.0,124.0,29.61,20.35
2016,9,1,6,45,603.5,44.5,1.1,15.5,175.5,49.19,25.4
2016,9,1,7,0,671.0,51.0,1.1,16.0,227.0,97.16,50.04
2016,9,1,7,15,365.0,96.0,1.05,16.5,194.5,132.32,89.35
2016,9,1,7,30,59.0,141.0,1.0,17.0,162.0,140.87,109.42
2016,9,1,7,45,54.5,160.5,1.0,17.5,182.5,162.22,126.82
2016,9,1,8,0,50.0,180.0,1.0,18.0,203.0,183.12,143.46
2016,9,1,8,15,74.0,207.5,1.0,18.5,246.0,221.19,172.88
2016,9,1,8,30,98.0,235.0,1.0,19.0,289.0,262.1,204.14
2016,9,1,8,45,173.5,254.5,1.0,19.5,359.0,322.14,249.7
2016,9,1,9,0,249.0,274.0,1.0,20.0,429.0,390.6,300.98
2016,9,1,9,15,307.0,281.0,1.0,20.5,485.0,445.24,341.16
2016,9,1,9,30,365.0,288.0,1.0,21.0,541.0,504.71,384.21
2016,9,1,9,45,650.0,187.5,1.05,21.5,666.5,618.45,469.73
2016,9,1,10,0,935.0,87.0,1.1,22.0,792.0,749.52,562.42
2016,9,1,10,15,942.0,88.0,1.15,22.0,821.0,792.6,589.64
2016,9,1,10,30,949.0,89.0,1.2,22.0,850.0,833.43,616.14
2016,9,1,10,45,952.5,90.5,1.25,22.5,872.0,869.47,638.12
2016,9,1,11,0,956.0,92.0,1.3,23.0,894.0,902.66,658.11
2016,9,1,11,15,959.0,92.5,1.35,23.0,907.5,931.39,676.44
2016,9,1,11,30,962.0,93.0,1.4,23.0,921.0,956.95,692.81
2016,9,1,11,45,960.5,94.5,1.45,23.0,926.5,976.16,705.22
2016,9,1,12,0,959.0,96.0,1.5,23.0,932.0,991.83,715.55
2016,9,1,12,15,958.5,96.0,1.55,22.5,929.5,1003.29,724.76
2016,9,1,12,30,958.0,96.0,1.6,22.0,927.0,1011.13,731.88
2016,9,1,12,45,952.5,97.5,1.7,22.0,916.0,1012.17,734.18
2016,9,1,13,0,947.0,99.0,1.8,22.0,905.0,1009.56,734.3
2016,9,1,13,15,943.0,98.0,1.8,21.5,886.5,1002.1,731.51
2016,9,1,13,30,939.0,97.0,1.8,21.0,868.0,991.07,726.57
2016,9,1,13,45,932.5,96.0,1.85,21.0,842.0,974.23,717.25
2016,9,1,14,0,926.0,95.0,1.9,21.0,816.0,954.05,705.82
2016,9,1,14,15,918.0,93.5,1.8,20.5,783.5,928.77,690.63
2016,9,1,14,30,910.0,92.0,1.7,20.0,751.0,900.5,673.46
2016,9,1,14,45,899.0,90.0,1.65,20.0,712.0,866.3,651.6
2016,9,1,15,0,888.0,88.0,1.6,20.0,673.0,829.63,628.02
2016,9,1,15,15,873.0,85.5,1.55,19.5,628.5,787.0,601.33
2016,9,1,15,30,858.0,83.0,1.5,19.0,584.0,742.63,573.06
2016,9,1,15,45,837.5,80.5,1.5,19.0,534.5,696.88,542.74
2016,9,1,16,0,817.0,78.0,1.5,19.0,485.0,646.13,508.12
2016,9,1,16,15,789.5,74.5,1.5,18.5,433.0,589.37,467.19
2016,9,1,16,30,762.0,71.0,1.5,18.0,381.0,533.08,425.1
2016,9,1,16,45,718.5,67.0,1.55,18.0,327.0,468.48,374.42
2016,9,1,17,0,675.0,63.0,1.6,18.0,273.0,408.41,325.31
2016,9,1,17,15,616.0,56.5,1.55,17.0,220.0,340.4,269.05
2016,9,1,17,30,557.0,50.0,1.5,16.0,167.0,277.66,214.99
2016,9,1,17,45,451.0,41.5,1.5,15.5,118.5,203.19,150.84
2016,9,1,18,0,345.0,33.0,1.5,15.0,70.0,140.06,94.24
2016,9,1,18,15,172.5,16.5,1.45,14.5,35.0,60.5,0.0
2016,9,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,94.5,10.0,1.05,14.0,15.0,9.83,0.0
2016,9,2,6,0,189.0,20.0,1.1,15.0,30.0,15.89,0.0
2016,9,2,6,15,311.0,31.5,1.05,15.5,71.0,24.09,14.48
2016,9,2,6,30,433.0,43.0,1.0,16.0,112.0,31.71,22.05
2016,9,2,6,45,503.5,51.5,1.0,16.5,161.0,49.49,27.72
2016,9,2,7,0,574.0,60.0,1.0,17.0,210.0,93.84,51.0
2016,9,2,7,15,622.5,66.0,0.95,17.5,261.5,141.09,85.05
2016,9,2,7,30,671.0,72.0,0.9,18.0,313.0,193.77,127.94
2016,9,2,7,45,703.5,77.0,0.9,18.5,364.5,248.79,175.14
2016,9,2,8,0,736.0,82.0,0.9,19.0,416.0,304.6,223.04
2016,9,2,8,15,760.5,85.5,0.9,19.5,465.0,358.92,269.11
2016,9,2,8,30,785.0,89.0,0.9,20.0,514.0,414.93,315.1
2016,9,2,8,45,801.5,92.5,0.9,20.5,559.0,468.55,357.79
2016,9,2,9,0,818.0,96.0,0.9,21.0,604.0,522.46,399.12
2016,9,2,9,15,832.0,98.5,0.95,21.5,644.5,573.99,437.66
2016,9,2,9,30,846.0,101.0,1.0,22.0,685.0,625.41,474.9
2016,9,2,9,45,863.5,99.0,1.05,22.5,721.5,673.19,508.69
2016,9,2,10,0,881.0,97.0,1.1,23.0,758.0,720.13,539.76
2016,9,2,10,15,888.0,98.0,1.15,23.0,786.5,761.15,566.72
2016,9,2,10,30,895.0,99.0,1.2,23.0,815.0,800.07,592.13
2016,9,2,10,45,899.5,100.5,1.25,23.5,836.0,835.18,613.7
2016,9,2,11,0,904.0,102.0,1.3,24.0,857.0,867.66,633.41
2016,9,2,11,15,907.0,102.5,1.35,24.0,871.0,895.05,650.99
2016,9,2,11,30,910.0,103.0,1.4,24.0,885.0,919.44,666.71
2016,9,2,11,45,911.5,103.5,1.45,24.5,890.5,939.35,678.33
2016,9,2,12,0,913.0,104.0,1.5,25.0,896.0,956.0,687.94
2016,9,2,12,15,912.5,103.5,1.5,25.0,894.0,966.39,694.34
2016,9,2,12,30,912.0,103.0,1.5,25.0,892.0,973.32,698.73
2016,9,2,12,45,897.5,110.0,1.55,25.0,879.0,971.42,698.42
2016,9,2,13,0,883.0,117.0,1.6,25.0,866.0,966.08,696.14
2016,9,2,13,15,878.5,116.5,1.6,24.5,848.0,958.96,693.55
2016,9,2,13,30,874.0,116.0,1.6,24.0,830.0,948.52,688.94
2016,9,2,13,45,870.5,113.0,1.6,24.0,806.0,933.08,679.91
2016,9,2,14,0,867.0,110.0,1.6,24.0,782.0,914.42,668.91
2016,9,2,14,15,858.0,108.5,1.6,24.0,750.0,889.37,653.81
2016,9,2,14,30,849.0,107.0,1.6,24.0,718.0,861.58,636.94
2016,9,2,14,45,839.0,103.5,1.6,24.0,680.0,833.13,619.6
2016,9,2,15,0,829.0,100.0,1.6,24.0,642.0,797.19,597.1
2016,9,2,15,15,812.5,97.5,1.6,23.5,598.5,755.12,571.34
2016,9,2,15,30,796.0,95.0,1.6,23.0,555.0,711.54,544.11
2016,9,2,15,45,776.0,91.0,1.65,22.5,508.0,662.58,512.84
2016,9,2,16,0,756.0,87.0,1.7,22.0,461.0,612.95,479.38
2016,9,2,16,15,726.5,83.0,1.65,21.0,410.0,557.0,439.48
2016,9,2,16,30,697.0,79.0,1.6,20.0,359.0,503.76,400.06
2016,9,2,16,45,657.5,73.0,1.6,19.5,307.5,442.3,352.27
2016,9,2,17,0,618.0,67.0,1.6,19.0,256.0,383.37,304.62
2016,9,2,17,15,556.0,60.0,1.55,18.5,205.5,316.59,248.95
2016,9,2,17,30,494.0,53.0,1.5,18.0,155.0,255.45,196.21
2016,9,2,17,45,396.5,43.0,1.5,17.5,109.0,185.78,136.49
2016,9,2,18,0,299.0,33.0,1.5,17.0,63.0,126.62,83.08
2016,9,2,18,15,149.5,16.5,1.45,16.5,31.5,54.46,0.0
2016,9,2,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,45,67.0,10.0,1.55,14.5,14.0,9.83,0.0
2016,9,3,6,0,134.0,20.0,1.6,15.0,28.0,15.7,0.0
2016,9,3,6,15,254.0,34.5,1.6,15.0,67.5,26.57,16.43
2016,9,3,6,30,374.0,49.0,1.6,15.0,107.0,37.6,27.23
2016,9,3,6,45,442.0,60.5,1.65,15.5,155.5,55.67,34.44
2016,9,3,7,0,510.0,72.0,1.7,16.0,204.0,98.83,58.04
2016,9,3,7,15,563.0,79.5,1.65,16.0,255.5,144.23,90.87
2016,9,3,7,30,616.0,87.0,1.6,16.0,307.0,195.71,132.96
2016,9,3,7,45,654.0,92.5,1.6,16.5,359.0,247.37,177.51
2016,9,3,8,0,692.0,98.0,1.6,17.0,411.0,302.85,225.43
2016,9,3,8,15,719.5,102.5,1.55,17.5,460.5,357.1,271.84
2016,9,3,8,30,747.0,107.0,1.5,18.0,510.0,413.43,318.58
2016,9,3,8,45,772.5,108.5,1.5,18.5,557.0,469.25,363.61
2016,9,3,9,0,798.0,110.0,1.5,19.0,604.0,524.54,406.81
2016,9,3,9,15,813.0,113.0,1.5,19.0,645.0,576.23,446.75
2016,9,3,9,30,828.0,116.0,1.5,19.0,686.0,627.56,485.3
2016,9,3,9,45,861.0,107.0,1.5,19.5,727.0,678.22,521.8
2016,9,3,10,0,894.0,98.0,1.5,20.0,768.0,729.11,556.19
2016,9,3,10,15,901.5,99.5,1.5,20.0,796.5,771.47,584.07
2016,9,3,10,30,909.0,101.0,1.5,20.0,825.0,811.73,610.29
2016,9,3,10,45,915.5,101.0,1.55,20.5,847.0,847.37,632.54
2016,9,3,11,0,922.0,101.0,1.6,21.0,869.0,880.44,652.93
2016,9,3,11,15,925.0,101.5,1.65,21.0,882.5,908.24,671.03
2016,9,3,11,30,928.0,102.0,1.7,21.0,896.0,932.97,687.2
2016,9,3,11,45,928.5,102.5,1.75,21.0,901.5,952.26,699.88
2016,9,3,12,0,929.0,103.0,1.8,21.0,907.0,968.17,710.53
2016,9,3,12,15,928.0,103.0,1.85,20.5,904.5,978.72,719.21
2016,9,3,12,30,927.0,103.0,1.9,20.0,902.0,985.76,725.82
2016,9,3,12,45,913.5,109.0,1.95,20.0,888.0,983.77,725.35
2016,9,3,13,0,900.0,115.0,2.0,20.0,874.0,978.28,722.81
2016,9,3,13,15,895.5,114.0,2.0,19.5,856.0,970.49,719.67
2016,9,3,13,30,891.0,113.0,2.0,19.0,838.0,959.3,714.43
2016,9,3,13,45,887.5,110.0,2.0,19.0,813.0,943.57,704.95
2016,9,3,14,0,884.0,107.0,2.0,19.0,788.0,924.56,693.41
2016,9,3,14,15,875.0,105.5,2.0,19.0,756.0,899.12,677.6
2016,9,3,14,30,866.0,104.0,2.0,19.0,724.0,870.87,659.94
2016,9,3,14,45,857.5,100.0,2.0,19.0,686.0,837.66,638.81
2016,9,3,15,0,849.0,96.0,2.0,19.0,648.0,801.95,615.84
2016,9,3,15,15,582.5,165.0,1.95,18.5,532.0,650.16,508.52
2016,9,3,15,30,316.0,234.0,1.9,18.0,416.0,495.0,390.41
2016,9,3,15,45,457.0,178.0,1.9,18.0,415.0,529.53,421.27
2016,9,3,16,0,598.0,122.0,1.9,18.0,414.0,546.61,436.98
2016,9,3,16,15,660.5,99.0,1.9,17.5,389.0,533.71,428.49
2016,9,3,16,30,723.0,76.0,1.9,17.0,364.0,511.17,411.83
2016,9,3,16,45,674.5,72.0,1.95,16.5,310.5,447.91,361.59
2016,9,3,17,0,626.0,68.0,2.0,16.0,257.0,386.21,310.91
2016,9,3,17,15,561.5,61.0,2.0,15.5,205.5,318.1,253.25
2016,9,3,17,30,497.0,54.0,2.0,15.0,154.0,255.86,198.73
2016,9,3,17,45,374.5,44.5,2.0,15.0,106.5,178.91,132.4
2016,9,3,18,0,252.0,35.0,2.0,15.0,59.0,115.83,75.2
2016,9,3,18,15,126.0,17.5,1.95,14.5,29.5,49.13,0.0
2016,9,3,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.5,1.95,14.0,11.0,9.34,0.0
2016,9,4,6,0,59.0,19.0,2.0,14.0,22.0,16.04,0.0
2016,9,4,6,15,155.0,39.0,1.95,14.0,59.5,32.0,20.82
2016,9,4,6,30,251.0,59.0,1.9,14.0,97.0,45.15,33.88
2016,9,4,6,45,321.0,75.0,1.9,14.5,144.0,64.16,43.89
2016,9,4,7,0,391.0,91.0,1.9,15.0,191.0,104.73,67.91
2016,9,4,7,15,447.5,102.5,1.8,15.5,242.0,147.74,98.98
2016,9,4,7,30,504.0,114.0,1.7,16.0,293.0,197.14,138.47
2016,9,4,7,45,556.5,119.5,1.65,16.5,346.0,246.42,179.68
2016,9,4,8,0,609.0,125.0,1.6,17.0,399.0,301.55,226.05
2016,9,4,8,15,639.5,131.5,1.55,17.0,448.5,354.25,271.0
2016,9,4,8,30,670.0,138.0,1.5,17.0,498.0,409.54,317.0
2016,9,4,8,45,709.0,136.5,1.45,17.5,547.0,463.51,360.22
2016,9,4,9,0,748.0,135.0,1.4,18.0,596.0,520.22,404.16
2016,9,4,9,15,765.0,138.5,1.4,18.5,637.5,571.54,442.87
2016,9,4,9,30,782.0,142.0,1.4,19.0,679.0,623.5,480.8
2016,9,4,9,45,838.0,123.0,1.4,19.5,724.5,677.84,520.15
2016,9,4,10,0,894.0,104.0,1.4,20.0,770.0,733.82,558.65
2016,9,4,10,15,901.5,105.5,1.45,20.0,799.0,776.19,586.85
2016,9,4,10,30,909.0,107.0,1.5,20.0,828.0,816.44,613.53
2016,9,4,10,45,915.5,107.5,1.55,20.5,850.5,852.58,636.08
2016,9,4,11,0,922.0,108.0,1.6,21.0,873.0,886.14,656.76
2016,9,4,11,15,925.0,108.5,1.6,21.0,886.5,913.93,674.21
2016,9,4,11,30,928.0,109.0,1.6,21.0,900.0,938.65,689.68
2016,9,4,11,45,929.5,109.0,1.65,21.5,906.0,958.3,701.23
2016,9,4,12,0,931.0,109.0,1.7,22.0,912.0,974.61,710.72
2016,9,4,12,15,930.5,109.0,1.75,22.0,909.5,985.63,718.3
2016,9,4,12,30,930.0,109.0,1.8,22.0,907.0,993.12,723.8
2016,9,4,12,45,934.0,105.0,1.85,22.0,898.0,997.08,727.19
2016,9,4,13,0,938.0,101.0,1.9,22.0,889.0,997.41,728.43
2016,9,4,13,15,934.0,100.0,1.9,22.0,870.5,989.78,724.06
2016,9,4,13,30,930.0,99.0,1.9,22.0,852.0,978.6,717.61
2016,9,4,13,45,923.0,98.5,1.9,22.0,826.0,961.74,707.61
2016,9,4,14,0,916.0,98.0,1.9,22.0,800.0,941.6,695.59
2016,9,4,14,15,907.0,96.5,1.9,21.5,767.0,915.44,680.97
2016,9,4,14,30,898.0,95.0,1.9,21.0,734.0,886.37,664.36
2016,9,4,14,45,884.0,93.5,1.9,21.0,694.0,850.36,641.7
2016,9,4,15,0,870.0,92.0,1.9,21.0,654.0,812.11,617.36
2016,9,4,15,15,854.5,89.5,1.85,20.5,609.5,769.58,590.49
2016,9,4,15,30,839.0,87.0,1.8,20.0,565.0,729.69,565.12
2016,9,4,15,45,815.5,84.5,1.8,20.0,516.0,678.28,530.35
2016,9,4,16,0,792.0,82.0,1.8,20.0,467.0,626.39,493.77
2016,9,4,16,15,762.0,78.0,1.75,19.5,415.0,568.64,451.31
2016,9,4,16,30,732.0,74.0,1.7,19.0,363.0,511.65,407.98
2016,9,4,16,45,687.0,69.5,1.7,18.5,309.0,449.27,358.98
2016,9,4,17,0,642.0,65.0,1.7,18.0,255.0,388.19,309.11
2016,9,4,17,15,577.0,58.0,1.65,17.0,203.0,319.26,251.67
2016,9,4,17,30,512.0,51.0,1.6,16.0,151.0,256.3,197.19
2016,9,4,17,45,398.0,41.0,1.55,15.5,104.0,181.2,132.64
2016,9,4,18,0,284.0,31.0,1.5,15.0,57.0,118.5,73.94
2016,9,4,18,15,142.0,15.5,1.45,14.5,28.5,43.64,0.0
2016,9,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,69.0,9.0,0.7,12.5,12.5,8.85,0.0
2016,9,5,6,0,138.0,18.0,0.7,13.0,25.0,14.13,0.0
2016,9,5,6,15,262.5,31.5,0.7,13.5,64.5,24.61,14.63
2016,9,5,6,30,387.0,45.0,0.7,14.0,104.0,34.13,24.29
2016,9,5,6,45,466.0,54.5,0.7,14.5,153.0,49.31,29.76
2016,9,5,7,0,545.0,64.0,0.7,15.0,202.0,92.78,52.14
2016,9,5,7,15,597.0,71.0,0.65,15.5,254.0,139.57,85.46
2016,9,5,7,30,649.0,78.0,0.6,16.0,306.0,192.26,128.03
2016,9,5,7,45,687.5,82.5,0.55,16.5,358.5,244.92,172.96
2016,9,5,8,0,726.0,87.0,0.5,17.0,411.0,301.39,221.01
2016,9,5,8,15,752.5,91.0,0.5,17.5,460.5,358.36,268.93
2016,9,5,8,30,779.0,95.0,0.5,18.0,510.0,415.21,315.33
2016,9,5,8,45,801.0,97.0,0.55,19.0,556.5,469.65,358.11
2016,9,5,9,0,823.0,99.0,0.6,20.0,603.0,524.91,399.89
2016,9,5,9,15,837.5,101.5,0.6,20.5,644.5,576.92,438.12
2016,9,5,9,30,852.0,104.0,0.6,21.0,686.0,628.45,474.66
2016,9,5,9,45,873.0,100.5,0.65,21.5,723.5,677.5,509.13
2016,9,5,10,0,894.0,97.0,0.7,22.0,761.0,725.68,540.96
2016,9,5,10,15,901.5,98.5,0.75,22.5,790.0,767.96,567.42
2016,9,5,10,30,909.0,100.0,0.8,23.0,819.0,808.12,592.21
2016,9,5,10,45,914.5,100.5,0.85,24.0,840.5,843.35,612.38
2016,9,5,11,0,920.0,101.0,0.9,25.0,862.0,875.94,630.65
2016,9,5,11,15,923.0,102.0,0.95,25.0,875.5,904.09,648.46
2016,9,5,11,30,926.0,103.0,1.0,25.0,889.0,929.17,664.41
2016,9,5,11,45,927.0,103.5,1.05,25.5,895.0,948.75,675.68
2016,9,5,12,0,928.0,104.0,1.1,26.0,901.0,964.98,684.95
2016,9,5,12,15,927.5,103.5,1.15,26.0,898.5,975.33,692.05
2016,9,5,12,30,927.0,103.0,1.2,26.0,896.0,982.17,697.15
2016,9,5,12,45,914.0,109.0,1.25,26.0,882.5,980.57,697.18
2016,9,5,13,0,901.0,115.0,1.3,26.0,869.0,975.46,695.23
2016,9,5,13,15,896.5,114.0,1.3,26.0,851.0,967.52,690.86
2016,9,5,13,30,892.0,113.0,1.3,26.0,833.0,956.18,684.5
2016,9,5,13,45,883.5,112.5,1.35,26.0,806.5,938.39,674.95
2016,9,5,14,0,875.0,112.0,1.4,26.0,780.0,917.5,663.49
2016,9,5,14,15,865.5,110.5,1.4,25.5,747.5,891.69,649.46
2016,9,5,14,30,856.0,109.0,1.4,25.0,715.0,868.3,636.97
2016,9,5,14,45,841.5,107.0,1.45,25.0,675.5,832.3,615.42
2016,9,5,15,0,827.0,105.0,1.5,25.0,636.0,794.18,592.26
2016,9,5,15,15,810.0,102.0,1.5,24.5,591.5,751.12,566.01
2016,9,5,15,30,793.0,99.0,1.5,24.0,547.0,706.61,538.28
2016,9,5,15,45,769.0,95.5,1.55,24.0,498.5,655.45,504.63
2016,9,5,16,0,745.0,92.0,1.6,24.0,450.0,603.96,468.42
2016,9,5,16,15,713.5,87.0,1.55,23.0,399.0,548.37,428.91
2016,9,5,16,30,682.0,82.0,1.5,22.0,348.0,491.74,387.16
2016,9,5,16,45,639.5,75.5,1.45,21.5,295.5,429.1,338.44
2016,9,5,17,0,597.0,69.0,1.4,21.0,243.0,369.33,290.13
2016,9,5,17,15,531.0,61.0,1.25,20.0,192.0,301.35,234.06
2016,9,5,17,30,465.0,53.0,1.1,19.0,141.0,239.48,181.29
2016,9,5,17,45,362.0,41.0,1.0,18.5,96.5,168.6,121.06
2016,9,5,18,0,259.0,29.0,0.9,18.0,52.0,108.64,63.73
2016,9,5,18,15,129.5,14.5,0.85,17.0,26.0,39.67,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,5,45,78.5,8.5,0.75,13.5,12.0,8.36,0.0
2016,9,6,6,0,157.0,17.0,0.7,14.0,24.0,13.49,0.0
2016,9,6,6,15,286.5,29.0,0.6,14.5,63.5,22.34,12.53
2016,9,6,6,30,416.0,41.0,0.5,15.0,103.0,30.54,21.03
2016,9,6,6,45,497.5,49.0,0.4,15.5,152.5,44.22,25.47
2016,9,6,7,0,579.0,57.0,0.3,16.0,202.0,88.3,47.08
2016,9,6,7,15,630.0,63.0,0.25,17.0,254.5,135.99,80.42
2016,9,6,7,30,681.0,69.0,0.2,18.0,307.0,189.39,122.92
2016,9,6,7,45,718.5,73.0,0.2,19.0,359.5,245.07,169.55
2016,9,6,8,0,756.0,77.0,0.2,20.0,412.0,302.2,217.25
2016,9,6,8,15,781.0,80.5,0.2,21.0,462.0,357.7,262.93
2016,9,6,8,30,806.0,84.0,0.2,22.0,512.0,414.9,308.23
2016,9,6,8,45,826.0,86.0,0.25,23.0,558.5,469.72,350.43
2016,9,6,9,0,846.0,88.0,0.3,24.0,605.0,526.26,392.18
2016,9,6,9,15,860.0,90.5,0.35,24.5,646.0,578.63,430.26
2016,9,6,9,30,874.0,93.0,0.4,25.0,687.0,630.38,466.71
2016,9,6,9,45,879.5,97.0,0.5,26.0,721.5,677.14,498.31
2016,9,6,10,0,885.0,101.0,0.6,27.0,756.0,722.08,526.93
2016,9,6,10,15,893.0,102.5,0.65,27.5,785.0,764.36,552.84
2016,9,6,10,30,901.0,104.0,0.7,28.0,814.0,804.59,577.13
2016,9,6,10,45,907.0,104.5,0.8,28.5,835.5,839.93,598.88
2016,9,6,11,0,913.0,105.0,0.9,29.0,857.0,872.69,618.92
2016,9,6,11,15,916.5,105.5,0.95,29.0,871.0,900.55,636.29
2016,9,6,11,30,920.0,106.0,1.0,29.0,885.0,925.37,651.85
2016,9,6,11,45,922.0,106.0,1.05,29.5,891.0,945.18,663.06
2016,9,6,12,0,924.0,106.0,1.1,30.0,897.0,961.67,672.34
2016,9,6,12,15,923.5,106.0,1.1,30.0,894.5,972.45,678.74
2016,9,6,12,30,923.0,106.0,1.1,30.0,892.0,979.72,683.19
2016,9,6,12,45,914.5,109.0,1.15,30.0,879.5,979.12,683.86
2016,9,6,13,0,906.0,112.0,1.2,30.0,867.0,975.02,682.59
2016,9,6,13,15,901.5,111.0,1.2,29.5,848.5,966.96,679.59
2016,9,6,13,30,897.0,110.0,1.2,29.0,830.0,955.49,674.62
2016,9,6,13,45,891.5,108.0,1.25,29.0,804.5,938.69,665.88
2016,9,6,14,0,886.0,106.0,1.3,29.0,779.0,918.67,655.18
2016,9,6,14,15,876.5,104.5,1.3,28.5,746.0,892.56,641.2
2016,9,6,14,30,867.0,103.0,1.3,28.0,713.0,863.66,625.4
2016,9,6,14,45,855.5,100.0,1.35,28.0,674.0,828.84,605.0
2016,9,6,15,0,844.0,97.0,1.4,28.0,635.0,796.45,586.0
2016,9,6,15,15,827.5,94.5,1.4,27.5,590.5,753.76,560.38
2016,9,6,15,30,811.0,92.0,1.4,27.0,546.0,709.55,533.31
2016,9,6,15,45,790.0,88.0,1.4,27.0,498.0,659.25,500.41
2016,9,6,16,0,769.0,84.0,1.4,27.0,450.0,608.36,465.15
2016,9,6,16,15,738.0,79.5,1.3,26.5,398.5,550.49,423.52
2016,9,6,16,30,707.0,75.0,1.2,26.0,347.0,495.46,382.57
2016,9,6,16,45,665.5,69.0,1.2,25.5,294.5,432.83,334.97
2016,9,6,17,0,624.0,63.0,1.2,25.0,242.0,372.97,287.51
2016,9,6,17,15,557.5,55.5,1.1,23.5,190.5,304.22,232.19
2016,9,6,17,30,491.0,48.0,1.0,22.0,139.0,241.68,179.85
2016,9,6,17,45,386.5,37.0,0.9,21.0,94.0,170.48,120.01
2016,9,6,18,0,282.0,26.0,0.8,20.0,49.0,109.29,59.17
2016,9,6,18,15,141.0,13.0,0.75,19.5,24.5,39.92,0.0
2016,9,6,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,5,45,72.0,7.5,0.85,16.5,10.5,7.37,0.0
2016,9,7,6,0,144.0,15.0,0.8,17.0,21.0,11.66,0.0
2016,9,7,6,15,269.5,28.5,0.75,17.5,60.5,22.02,11.85
2016,9,7,6,30,395.0,42.0,0.7,18.0,100.0,31.66,21.64
2016,9,7,6,45,468.5,52.5,0.65,19.0,148.5,46.2,27.56
2016,9,7,7,0,542.0,63.0,0.6,20.0,197.0,90.13,49.35
2016,9,7,7,15,595.0,70.0,0.55,20.5,249.5,136.77,81.56
2016,9,7,7,30,648.0,77.0,0.5,21.0,302.0,189.42,123.08
2016,9,7,7,45,679.5,84.0,0.45,22.0,353.0,242.5,167.26
2016,9,7,8,0,711.0,91.0,0.4,23.0,404.0,298.63,213.64
2016,9,7,8,15,738.0,95.5,0.35,24.0,454.0,353.6,258.07
2016,9,7,8,30,765.0,100.0,0.3,25.0,504.0,412.2,303.46
2016,9,7,8,45,780.5,105.5,0.25,26.0,549.0,466.2,343.69
2016,9,7,9,0,796.0,111.0,0.2,27.0,594.0,520.44,382.23
2016,9,7,9,15,811.5,114.0,0.25,27.5,635.5,572.2,419.2
2016,9,7,9,30,827.0,117.0,0.3,28.0,677.0,623.65,454.79
2016,9,7,9,45,853.0,112.0,0.4,29.0,716.0,673.47,488.23
2016,9,7,10,0,879.0,107.0,0.5,30.0,755.0,722.54,519.73
2016,9,7,10,15,886.5,108.5,0.6,30.0,784.0,764.22,546.64
2016,9,7,10,30,894.0,110.0,0.7,30.0,813.0,803.81,572.18
2016,9,7,10,45,898.0,112.0,0.8,30.5,833.5,838.82,593.54
2016,9,7,11,0,902.0,114.0,0.9,31.0,854.0,871.15,613.16
2016,9,7,11,15,905.0,115.0,0.95,31.0,867.5,898.8,630.27
2016,9,7,11,30,908.0,116.0,1.0,31.0,881.0,923.43,645.6
2016,9,7,11,45,906.5,117.5,1.05,31.5,885.5,941.41,655.61
2016,9,7,12,0,905.0,119.0,1.1,32.0,890.0,956.02,663.69
2016,9,7,12,15,904.0,119.0,1.15,32.0,887.5,966.13,670.5
2016,9,7,12,30,903.0,119.0,1.2,32.0,885.0,972.8,675.39
2016,9,7,12,45,883.5,128.0,1.25,32.0,869.5,968.11,673.52
2016,9,7,13,0,864.0,137.0,1.3,32.0,854.0,965.69,673.28
2016,9,7,13,15,858.5,135.5,1.3,32.0,835.0,956.52,668.22
2016,9,7,13,30,853.0,134.0,1.3,32.0,816.0,944.05,661.31
2016,9,7,13,45,842.5,133.5,1.35,32.0,789.0,924.88,651.09
2016,9,7,14,0,832.0,133.0,1.4,32.0,762.0,902.75,639.06
2016,9,7,14,15,821.0,131.0,1.4,31.5,728.5,875.76,624.57
2016,9,7,14,30,810.0,129.0,1.4,31.0,695.0,846.18,608.35
2016,9,7,14,45,792.0,127.0,1.4,31.0,655.0,808.38,585.44
2016,9,7,15,0,774.0,125.0,1.4,31.0,615.0,768.78,561.19
2016,9,7,15,15,754.0,121.0,1.4,30.5,570.5,726.83,536.14
2016,9,7,15,30,734.0,117.0,1.4,30.0,526.0,680.96,507.93
2016,9,7,15,45,704.0,113.5,1.4,30.0,476.5,627.94,471.94
2016,9,7,16,0,674.0,110.0,1.4,30.0,427.0,575.24,435.1
2016,9,7,16,15,638.5,103.5,1.3,29.0,376.0,516.55,393.98
2016,9,7,16,30,603.0,97.0,1.2,28.0,325.0,459.42,352.52
2016,9,7,16,45,549.5,89.0,1.2,27.5,273.0,393.34,302.57
2016,9,7,17,0,496.0,81.0,1.2,27.0,221.0,331.33,253.92
2016,9,7,17,15,426.0,69.5,1.1,25.5,172.0,262.01,198.83
2016,9,7,17,30,356.0,58.0,1.0,24.0,123.0,201.78,149.28
2016,9,7,17,45,253.0,42.5,0.9,23.0,80.5,134.42,93.79
2016,9,7,18,0,150.0,27.0,0.8,22.0,38.0,75.87,36.61
2016,9,7,18,15,75.0,13.5,0.7,21.5,19.0,27.43,0.0
2016,9,7,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,45,38.0,7.0,0.7,14.5,8.5,0.0,0.0
2016,9,8,6,0,76.0,14.0,0.7,15.0,17.0,13.76,0.0
2016,9,8,6,15,183.0,31.0,0.65,15.5,53.5,24.02,13.3
2016,9,8,6,30,290.0,48.0,0.6,16.0,90.0,36.5,25.99
2016,9,8,6,45,373.0,60.5,0.6,16.5,137.5,50.97,33.33
2016,9,8,7,0,456.0,73.0,0.6,17.0,185.0,92.48,55.25
2016,9,8,7,15,511.0,82.5,0.6,17.5,235.5,136.49,85.97
2016,9,8,7,30,566.0,92.0,0.6,18.0,286.0,186.88,125.76
2016,9,8,7,45,608.5,98.0,0.6,18.5,337.5,237.05,167.7
2016,9,8,8,0,651.0,104.0,0.6,19.0,389.0,291.62,213.46
2016,9,8,8,15,679.5,109.5,0.6,19.5,438.0,344.8,257.81
2016,9,8,8,30,708.0,115.0,0.6,20.0,487.0,400.22,302.67
2016,9,8,8,45,732.0,118.0,0.6,20.5,533.0,453.13,344.29
2016,9,8,9,0,756.0,121.0,0.6,21.0,579.0,507.2,385.32
2016,9,8,9,15,772.0,124.5,0.6,21.5,619.5,559.05,423.3
2016,9,8,9,30,788.0,128.0,0.6,22.0,660.0,609.48,459.01
2016,9,8,9,45,795.0,133.0,0.65,22.5,693.5,655.04,490.73
2016,9,8,10,0,802.0,138.0,0.7,23.0,727.0,699.15,520.65
2016,9,8,10,15,811.0,140.0,0.75,23.5,755.0,740.09,547.35
2016,9,8,10,30,820.0,142.0,0.8,24.0,783.0,779.31,571.71
2016,9,8,10,45,826.5,143.0,0.85,24.5,804.0,813.56,592.59
2016,9,8,11,0,833.0,144.0,0.9,25.0,825.0,845.52,611.87
2016,9,8,11,15,836.5,145.0,0.95,25.0,838.5,872.42,629.06
2016,9,8,11,30,840.0,146.0,1.0,25.0,852.0,896.55,644.55
2016,9,8,11,45,841.0,147.0,1.05,25.5,857.0,915.54,655.6
2016,9,8,12,0,842.0,148.0,1.1,26.0,862.0,931.44,664.8
2016,9,8,12,15,841.5,147.5,1.1,26.0,859.5,941.23,670.76
2016,9,8,12,30,841.0,147.0,1.1,26.0,857.0,947.76,674.87
2016,9,8,12,45,853.5,137.5,1.15,26.0,850.5,953.58,679.54
2016,9,8,13,0,866.0,128.0,1.2,26.0,844.0,950.48,678.75
2016,9,8,13,15,861.5,127.0,1.2,26.0,825.5,942.55,674.35
2016,9,8,13,30,857.0,126.0,1.2,26.0,807.0,931.35,668.06
2016,9,8,13,45,850.5,123.5,1.25,26.0,781.0,919.13,662.01
2016,9,8,14,0,844.0,121.0,1.3,26.0,755.0,898.2,650.44
2016,9,8,14,15,834.0,119.0,1.3,25.5,722.5,871.78,635.94
2016,9,8,14,30,824.0,117.0,1.3,25.0,690.0,842.71,619.65
2016,9,8,14,45,811.0,114.0,1.3,25.0,651.0,807.56,598.01
2016,9,8,15,0,798.0,111.0,1.3,25.0,612.0,770.3,574.81
2016,9,8,15,15,779.5,107.5,1.3,24.5,568.0,726.4,547.86
2016,9,8,15,30,761.0,104.0,1.3,24.0,524.0,681.25,519.55
