Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,15,45,736.0,99.5,1.3,24.0,475.5,631.86,485.99
2016,9,8,16,0,711.0,95.0,1.3,24.0,427.0,580.08,449.02
2016,9,8,16,15,677.5,90.0,1.3,23.5,376.5,522.81,407.67
2016,9,8,16,30,644.0,85.0,1.3,23.0,326.0,466.86,365.78
2016,9,8,16,45,595.5,78.0,1.3,22.5,274.0,402.72,316.02
2016,9,8,17,0,547.0,71.0,1.3,22.0,222.0,342.14,267.15
2016,9,8,17,15,477.0,61.5,1.25,21.0,172.5,274.07,211.2
2016,9,8,17,30,407.0,52.0,1.2,20.0,123.0,212.65,159.08
2016,9,8,17,45,299.0,38.0,1.2,19.5,80.5,142.63,99.82
2016,9,8,18,0,191.0,24.0,1.2,19.0,38.0,80.69,33.36
2016,9,8,18,15,95.5,12.0,1.2,18.5,19.0,29.48,0.0
2016,9,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,62.0,7.0,0.65,13.5,9.0,0.0,0.0
2016,9,9,6,0,124.0,14.0,0.6,14.0,18.0,13.76,0.0
2016,9,9,6,15,251.5,27.5,0.55,14.5,56.0,21.38,11.01
2016,9,9,6,30,379.0,41.0,0.5,15.0,94.0,31.08,21.37
2016,9,9,6,45,461.5,50.0,0.5,15.5,142.5,42.52,26.0
2016,9,9,7,0,544.0,59.0,0.5,16.0,191.0,85.14,46.33
2016,9,9,7,15,391.0,93.5,0.5,16.5,200.5,129.54,85.78
2016,9,9,7,30,238.0,128.0,0.5,17.0,210.0,158.23,116.07
2016,9,9,7,45,482.5,104.5,0.5,18.0,304.0,211.25,151.55
2016,9,9,8,0,727.0,81.0,0.5,19.0,398.0,294.23,213.56
2016,9,9,8,15,753.5,85.0,0.5,19.5,447.0,349.07,259.54
2016,9,9,8,30,780.0,89.0,0.5,20.0,496.0,405.81,305.79
2016,9,9,8,45,801.5,91.0,0.5,21.0,542.5,459.9,347.89
2016,9,9,9,0,823.0,93.0,0.5,22.0,589.0,514.73,388.8
2016,9,9,9,15,837.5,95.5,0.55,22.5,630.0,566.56,427.21
2016,9,9,9,30,852.0,98.0,0.6,23.0,671.0,618.16,464.22
2016,9,9,9,45,862.5,100.0,0.65,23.5,706.0,665.2,497.02
2016,9,9,10,0,873.0,102.0,0.7,24.0,741.0,710.84,527.4
2016,9,9,10,15,881.0,103.5,0.7,24.5,769.5,752.52,552.74
2016,9,9,10,30,889.0,105.0,0.7,25.0,798.0,792.16,576.36
2016,9,9,10,45,896.0,105.5,0.75,25.5,819.5,827.76,597.85
2016,9,9,11,0,903.0,106.0,0.8,26.0,841.0,860.85,617.62
2016,9,9,11,15,906.5,107.0,0.85,26.5,854.5,888.77,634.02
2016,9,9,11,30,910.0,108.0,0.9,27.0,868.0,913.7,648.54
2016,9,9,11,45,912.0,107.5,0.95,27.5,874.0,932.6,659.35
2016,9,9,12,0,914.0,107.0,1.0,28.0,880.0,948.21,668.24
2016,9,9,12,15,913.5,107.0,1.0,28.0,877.5,958.67,674.51
2016,9,9,12,30,913.0,107.0,1.0,28.0,875.0,965.64,678.82
2016,9,9,12,45,902.0,111.5,1.05,28.5,861.5,964.1,677.61
2016,9,9,13,0,891.0,116.0,1.1,29.0,848.0,959.1,674.48
2016,9,9,13,15,886.0,115.0,1.1,29.0,829.5,950.45,669.75
2016,9,9,13,30,881.0,114.0,1.1,29.0,811.0,938.45,663.1
2016,9,9,13,45,874.5,112.0,1.15,29.0,784.5,920.74,653.8
2016,9,9,14,0,868.0,110.0,1.2,29.0,758.0,899.9,642.59
2016,9,9,14,15,858.0,108.0,1.2,28.5,725.0,873.0,628.06
2016,9,9,14,30,848.0,106.0,1.2,28.0,692.0,848.52,615.04
2016,9,9,14,45,834.5,103.5,1.25,28.0,652.5,812.83,594.0
2016,9,9,15,0,821.0,101.0,1.3,28.0,613.0,775.0,571.34
2016,9,9,15,15,802.5,98.0,1.3,27.5,568.5,730.89,544.65
2016,9,9,15,30,784.0,95.0,1.3,27.0,524.0,685.48,516.57
2016,9,9,15,45,759.0,91.5,1.3,26.5,475.0,634.02,483.29
2016,9,9,16,0,734.0,88.0,1.3,26.0,426.0,582.37,447.57
2016,9,9,16,15,699.5,83.0,1.3,25.0,375.0,525.64,407.59
2016,9,9,16,30,665.0,78.0,1.3,24.0,324.0,468.24,365.47
2016,9,9,16,45,615.5,72.0,1.3,23.5,272.0,403.9,315.58
2016,9,9,17,0,566.0,66.0,1.3,23.0,220.0,343.21,266.59
2016,9,9,17,15,493.0,57.0,1.25,22.0,170.0,273.8,209.62
2016,9,9,17,30,420.0,48.0,1.2,21.0,120.0,211.41,156.75
2016,9,9,17,45,303.0,35.5,1.2,20.0,78.0,140.09,96.7
2016,9,9,18,0,186.0,23.0,1.2,19.0,36.0,76.92,23.61
2016,9,9,18,15,93.0,11.5,1.15,18.5,18.0,28.19,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.5,6.0,0.7,13.5,7.0,0.0,0.0
2016,9,10,6,0,53.0,12.0,0.7,14.0,14.0,11.8,0.0
2016,9,10,6,15,160.0,29.5,0.7,14.5,48.5,22.91,11.82
2016,9,10,6,30,267.0,47.0,0.7,15.0,83.0,35.86,25.44
2016,9,10,6,45,347.5,60.0,0.7,15.5,129.0,49.1,32.9
2016,9,10,7,0,428.0,73.0,0.7,16.0,175.0,88.64,53.62
2016,9,10,7,15,232.0,100.0,0.7,16.5,157.0,116.8,82.25
2016,9,10,7,30,36.0,127.0,0.7,17.0,139.0,123.56,96.12
2016,9,10,7,45,63.5,152.5,0.7,17.5,178.5,156.55,121.89
2016,9,10,8,0,91.0,178.0,0.7,18.0,218.0,192.95,150.22
2016,9,10,8,15,386.0,148.0,0.7,18.5,345.0,274.05,209.54
2016,9,10,8,30,681.0,118.0,0.7,19.0,472.0,390.17,297.44
2016,9,10,8,45,702.5,122.5,0.75,20.0,516.5,441.89,337.63
2016,9,10,9,0,724.0,127.0,0.8,21.0,561.0,494.57,377.61
2016,9,10,9,15,741.0,130.5,0.8,21.5,601.5,544.45,414.58
2016,9,10,9,30,758.0,134.0,0.8,22.0,642.0,594.3,450.32
2016,9,10,9,45,770.0,137.5,0.85,22.5,676.0,640.92,483.15
2016,9,10,10,0,782.0,141.0,0.9,23.0,710.0,685.93,514.06
2016,9,10,10,15,791.5,143.0,0.95,23.0,738.0,726.39,542.1
2016,9,10,10,30,801.0,145.0,1.0,23.0,766.0,765.21,567.62
2016,9,10,10,45,806.5,147.0,1.05,23.5,786.5,798.97,588.49
2016,9,10,11,0,812.0,149.0,1.1,24.0,807.0,830.43,607.75
2016,9,10,11,15,816.0,149.5,1.1,24.0,820.0,856.62,623.99
2016,9,10,11,30,820.0,150.0,1.1,24.0,833.0,880.12,638.53
2016,9,10,11,45,820.5,151.0,1.15,24.5,838.0,898.19,649.12
2016,9,10,12,0,821.0,152.0,1.2,25.0,843.0,913.22,657.89
2016,9,10,12,15,820.5,151.5,1.2,25.0,840.0,922.66,663.74
2016,9,10,12,30,820.0,151.0,1.2,25.0,837.0,928.91,667.75
2016,9,10,12,45,820.5,148.0,1.25,25.0,827.0,930.23,669.56
2016,9,10,13,0,821.0,145.0,1.3,25.0,817.0,928.29,669.47
2016,9,10,13,15,815.5,144.0,1.3,25.0,798.5,919.68,664.55
2016,9,10,13,30,810.0,143.0,1.3,25.0,780.0,907.91,657.8
2016,9,10,13,45,802.0,140.5,1.3,25.0,754.0,889.22,646.7
2016,9,10,14,0,794.0,138.0,1.3,25.0,728.0,867.63,633.85
2016,9,10,14,15,782.5,135.5,1.3,24.5,695.0,840.25,618.44
2016,9,10,14,30,771.0,133.0,1.3,24.0,662.0,810.44,601.34
2016,9,10,14,45,756.5,129.5,1.3,24.0,623.5,777.79,581.04
2016,9,10,15,0,742.0,126.0,1.3,24.0,585.0,740.37,557.33
2016,9,10,15,15,721.5,122.0,1.25,23.5,541.5,696.23,529.26
2016,9,10,15,30,701.0,118.0,1.2,23.0,498.0,651.16,499.66
2016,9,10,15,45,674.5,112.5,1.2,23.0,450.5,599.67,463.49
2016,9,10,16,0,648.0,107.0,1.2,23.0,403.0,548.34,426.5
2016,9,10,16,15,611.5,100.5,1.15,22.5,353.0,490.43,383.93
2016,9,10,16,30,575.0,94.0,1.1,22.0,303.0,434.24,341.28
2016,9,10,16,45,524.0,85.5,1.05,21.5,253.0,370.71,291.49
2016,9,10,17,0,473.0,77.0,1.0,21.0,203.0,311.08,243.08
2016,9,10,17,15,400.5,65.0,0.95,20.0,155.5,242.28,186.56
2016,9,10,17,30,328.0,53.0,0.9,19.0,108.0,182.83,136.27
2016,9,10,17,45,224.0,37.0,0.85,18.5,68.5,117.39,80.64
2016,9,10,18,0,120.0,21.0,0.8,18.0,29.0,57.81,8.04
2016,9,10,18,15,60.0,10.5,0.75,17.5,14.5,21.0,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.0,0.85,13.5,5.5,0.0,0.0
2016,9,11,6,0,39.0,10.0,0.9,14.0,11.0,9.83,0.0
2016,9,11,6,15,130.5,29.0,0.9,14.5,44.5,22.55,11.11
2016,9,11,6,30,222.0,48.0,0.9,15.0,78.0,36.77,26.15
2016,9,11,6,45,300.5,63.0,0.9,15.5,123.0,50.55,34.78
2016,9,11,7,0,379.0,78.0,0.9,16.0,168.0,88.9,55.73
2016,9,11,7,15,189.5,89.0,0.85,16.5,134.0,101.84,71.75
2016,9,11,7,30,0.0,100.0,0.8,17.0,100.0,94.93,74.09
2016,9,11,7,45,1.5,120.5,0.8,17.5,121.5,114.8,90.11
2016,9,11,8,0,3.0,141.0,0.8,18.0,143.0,134.98,106.0
2016,9,11,8,15,80.5,182.5,0.8,18.5,224.5,200.19,156.41
2016,9,11,8,30,158.0,224.0,0.8,19.0,306.0,274.84,213.62
2016,9,11,8,45,220.5,239.0,0.8,19.5,364.0,328.0,253.79
2016,9,11,9,0,283.0,254.0,0.8,20.0,422.0,387.29,298.23
2016,9,11,9,15,508.0,198.5,0.8,20.5,526.5,477.51,366.56
2016,9,11,9,30,733.0,143.0,0.8,21.0,631.0,586.9,447.19
2016,9,11,9,45,757.5,140.5,0.85,21.5,668.0,634.34,480.37
2016,9,11,10,0,782.0,138.0,0.9,22.0,705.0,681.79,513.4
2016,9,11,10,15,791.5,140.0,0.9,22.0,733.0,722.19,540.88
2016,9,11,10,30,801.0,142.0,0.9,22.0,761.0,760.92,565.79
2016,9,11,10,45,810.0,142.0,0.95,22.5,782.5,795.38,587.2
2016,9,11,11,0,819.0,142.0,1.0,23.0,804.0,827.7,607.08
2016,9,11,11,15,823.0,143.0,1.0,23.0,817.0,854.48,623.7
2016,9,11,11,30,827.0,144.0,1.0,23.0,830.0,878.53,638.59
2016,9,11,11,45,830.5,143.0,1.05,23.5,835.5,897.22,649.63
2016,9,11,12,0,834.0,142.0,1.1,24.0,841.0,912.91,658.85
2016,9,11,12,15,833.0,142.0,1.15,24.0,838.0,922.42,665.53
2016,9,11,12,30,832.0,142.0,1.2,24.0,835.0,928.7,670.36
2016,9,11,12,45,645.0,224.5,1.25,24.0,757.5,849.66,620.23
2016,9,11,13,0,458.0,307.0,1.3,24.0,680.0,761.58,558.45
2016,9,11,13,15,453.5,302.5,1.3,23.5,664.5,752.43,554.76
2016,9,11,13,30,449.0,298.0,1.3,23.0,649.0,741.38,548.97
2016,9,11,13,45,442.5,291.0,1.35,23.0,628.0,724.06,538.42
2016,9,11,14,0,436.0,284.0,1.4,23.0,607.0,705.04,526.7
2016,9,11,14,15,429.0,274.0,1.4,22.5,579.5,680.81,511.95
2016,9,11,14,30,422.0,264.0,1.4,22.0,552.0,655.14,496.05
2016,9,11,14,45,417.5,248.5,1.45,22.0,519.5,624.29,475.93
2016,9,11,15,0,413.0,233.0,1.5,22.0,487.0,592.09,454.53
2016,9,11,15,15,424.5,211.0,1.45,21.5,455.0,563.69,436.2
2016,9,11,15,30,436.0,189.0,1.4,21.0,423.0,532.93,415.7
2016,9,11,15,45,557.5,142.5,1.4,20.5,413.0,547.28,430.23
2016,9,11,16,0,679.0,96.0,1.4,20.0,403.0,553.48,437.46
2016,9,11,16,15,643.5,90.5,1.35,19.5,353.0,496.05,393.99
2016,9,11,16,30,608.0,85.0,1.3,19.0,303.0,440.23,350.79
2016,9,11,16,45,554.5,77.5,1.3,18.5,252.5,375.2,299.05
2016,9,11,17,0,501.0,70.0,1.3,18.0,202.0,314.32,248.76
2016,9,11,17,15,427.0,60.0,1.25,17.5,154.0,247.24,192.07
2016,9,11,17,30,353.0,50.0,1.2,17.0,106.0,186.66,139.66
2016,9,11,17,45,241.0,35.0,1.2,16.5,66.5,119.21,81.27
2016,9,11,18,0,129.0,20.0,1.2,16.0,27.0,57.64,0.0
2016,9,11,18,15,64.5,10.0,1.15,15.5,13.5,21.09,0.0
2016,9,11,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,45,45.5,6.5,1.1,13.0,8.0,0.0,0.0
2016,9,12,6,0,91.0,13.0,1.1,13.0,16.0,12.78,0.0
2016,9,12,6,15,234.0,26.5,1.15,13.5,53.0,20.92,9.46
2016,9,12,6,30,377.0,40.0,1.2,14.0,90.0,30.7,20.95
2016,9,12,6,45,472.5,48.5,1.25,14.5,140.0,39.28,29.1
2016,9,12,7,0,568.0,57.0,1.3,15.0,190.0,82.64,44.22
2016,9,12,7,15,622.5,63.0,1.25,15.5,242.0,129.79,76.5
2016,9,12,7,30,677.0,69.0,1.2,16.0,294.0,183.06,119.29
2016,9,12,7,45,716.0,73.0,1.2,16.5,346.5,238.63,167.12
2016,9,12,8,0,755.0,77.0,1.2,17.0,399.0,295.78,216.75
2016,9,12,8,15,780.5,80.5,1.2,17.0,449.0,351.22,265.23
2016,9,12,8,30,806.0,84.0,1.2,17.0,499.0,408.38,313.9
2016,9,12,8,45,823.5,87.5,1.2,17.5,544.5,463.28,358.83
2016,9,12,9,0,841.0,91.0,1.2,18.0,590.0,518.49,402.35
2016,9,12,9,15,855.5,93.0,1.2,18.5,631.0,571.19,442.48
2016,9,12,9,30,870.0,95.0,1.2,19.0,672.0,622.31,480.1
2016,9,12,9,45,881.5,96.0,1.25,19.5,707.5,669.63,514.27
2016,9,12,10,0,893.0,97.0,1.3,20.0,743.0,715.56,545.91
2016,9,12,10,15,901.0,98.5,1.3,20.0,771.0,757.81,573.75
2016,9,12,10,30,909.0,100.0,1.3,20.0,799.0,797.95,599.86
2016,9,12,10,45,913.0,101.5,1.3,20.0,820.0,832.59,622.04
2016,9,12,11,0,917.0,103.0,1.3,20.0,841.0,864.48,642.3
2016,9,12,11,15,920.5,103.5,1.3,20.0,854.5,892.03,659.63
2016,9,12,11,30,924.0,104.0,1.3,20.0,868.0,916.5,674.97
2016,9,12,11,45,923.0,106.0,1.35,20.5,872.5,935.35,686.13
2016,9,12,12,0,922.0,108.0,1.4,21.0,877.0,950.78,695.2
2016,9,12,12,15,922.0,107.5,1.4,20.5,874.5,961.03,702.99
2016,9,12,12,30,922.0,107.0,1.4,20.0,872.0,967.77,708.73
2016,9,12,12,45,923.0,105.0,1.45,20.0,861.5,970.29,711.34
2016,9,12,13,0,924.0,103.0,1.5,20.0,851.0,969.22,711.83
2016,9,12,13,15,920.0,102.0,1.5,19.5,832.5,961.05,708.48
2016,9,12,13,30,916.0,101.0,1.5,19.0,814.0,949.39,703.05
2016,9,12,13,45,912.0,99.0,1.55,19.0,788.5,933.22,694.15
2016,9,12,14,0,908.0,97.0,1.6,19.0,763.0,913.71,683.12
2016,9,12,14,15,899.5,95.0,1.6,18.5,730.0,887.09,667.98
2016,9,12,14,30,891.0,93.0,1.6,18.0,697.0,857.57,650.84
2016,9,12,14,45,881.0,90.5,1.65,18.0,658.0,823.55,629.83
2016,9,12,15,0,871.0,88.0,1.7,18.0,619.0,787.09,606.89
2016,9,12,15,15,855.5,85.5,1.7,17.5,574.5,748.69,582.91
2016,9,12,15,30,840.0,83.0,1.7,17.0,530.0,704.07,554.01
2016,9,12,15,45,819.5,79.0,1.7,17.0,481.5,652.98,518.81
2016,9,12,16,0,799.0,75.0,1.7,17.0,433.0,601.22,480.38
2016,9,12,16,15,767.0,71.0,1.7,16.5,380.5,542.32,436.03
2016,9,12,16,30,735.0,67.0,1.7,16.0,328.0,484.41,390.73
2016,9,12,16,45,687.5,62.0,1.7,15.5,274.5,419.1,337.73
2016,9,12,17,0,640.0,57.0,1.7,15.0,221.0,359.34,286.96
2016,9,12,17,15,563.5,49.5,1.65,14.5,169.0,287.25,224.69
2016,9,12,17,30,487.0,42.0,1.6,14.0,117.0,222.51,167.04
2016,9,12,17,45,346.5,31.0,1.6,13.5,73.5,144.08,97.21
2016,9,12,18,0,206.0,20.0,1.6,13.0,30.0,73.85,0.0
2016,9,12,18,15,103.0,10.0,1.55,13.0,15.0,27.46,0.0
2016,9,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.05,14.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.1,14.0,2.0,1.97,0.0
2016,9,13,6,15,0.0,10.0,1.15,14.0,10.0,9.64,1.03
2016,9,13,6,30,0.0,18.0,1.2,14.0,18.0,17.36,9.38
2016,9,13,6,45,0.0,28.0,1.25,14.5,28.0,27.02,18.28
2016,9,13,7,0,0.0,38.0,1.3,15.0,38.0,36.69,25.59
2016,9,13,7,15,0.0,49.0,1.3,15.0,49.0,47.33,34.75
2016,9,13,7,30,0.0,60.0,1.3,15.0,60.0,57.98,43.77
2016,9,13,7,45,0.0,59.5,1.3,15.5,59.5,57.5,43.19
2016,9,13,8,0,0.0,59.0,1.3,16.0,59.0,57.02,42.57
2016,9,13,8,15,0.0,81.0,1.25,16.5,81.0,78.34,60.09
2016,9,13,8,30,0.0,103.0,1.2,17.0,103.0,99.41,77.07
2016,9,13,8,45,12.5,162.5,1.2,17.5,170.0,161.81,127.14
2016,9,13,9,0,25.0,222.0,1.2,18.0,237.0,225.63,176.92
2016,9,13,9,15,19.0,222.5,1.15,18.0,234.5,224.7,175.46
2016,9,13,9,30,13.0,223.0,1.1,18.0,232.0,223.01,173.65
2016,9,13,9,45,21.5,253.0,1.05,18.5,268.5,258.49,200.48
2016,9,13,10,0,30.0,283.0,1.0,19.0,305.0,296.64,228.69
2016,9,13,10,15,35.5,302.0,1.0,19.0,329.0,321.63,247.09
2016,9,13,10,30,41.0,321.0,1.0,19.0,353.0,347.13,265.81
2016,9,13,10,45,30.0,304.0,1.0,19.5,328.0,324.04,247.45
2016,9,13,11,0,19.0,287.0,1.0,20.0,303.0,295.99,225.67
2016,9,13,11,15,224.0,311.0,1.0,20.0,495.5,509.4,388.51
2016,9,13,11,30,429.0,335.0,1.0,20.0,688.0,724.54,540.43
2016,9,13,11,45,431.0,336.0,1.05,20.5,692.5,738.0,546.6
2016,9,13,12,0,433.0,337.0,1.1,21.0,697.0,749.81,554.0
2016,9,13,12,15,432.5,336.0,1.1,21.0,694.0,755.58,557.87
2016,9,13,12,30,432.0,335.0,1.1,21.0,691.0,759.5,560.64
2016,9,13,12,45,431.5,330.5,1.1,21.0,682.5,757.95,559.91
2016,9,13,13,0,431.0,326.0,1.1,21.0,674.0,754.5,558.03
2016,9,13,13,15,426.0,320.5,1.1,21.0,658.0,743.98,551.43
2016,9,13,13,30,421.0,315.0,1.1,21.0,642.0,731.65,543.71
2016,9,13,13,45,481.5,282.0,1.1,21.5,643.0,747.27,555.96
2016,9,13,14,0,542.0,249.0,1.1,22.0,644.0,758.72,565.03
2016,9,13,14,15,537.0,238.0,1.1,21.5,614.5,732.87,549.34
2016,9,13,14,30,532.0,227.0,1.1,21.0,585.0,705.12,532.56
2016,9,13,14,45,520.5,216.5,1.15,21.0,549.5,670.85,510.38
2016,9,13,15,0,509.0,206.0,1.2,21.0,514.0,635.34,486.96
2016,9,13,15,15,512.5,184.5,1.15,21.0,474.5,597.91,461.44
2016,9,13,15,30,516.0,163.0,1.1,21.0,435.0,558.4,433.96
2016,9,13,15,45,580.0,137.0,1.1,21.0,415.5,555.82,433.84
2016,9,13,16,0,644.0,111.0,1.1,21.0,396.0,543.34,425.58
2016,9,13,16,15,604.5,104.0,1.05,20.5,345.5,483.47,380.76
2016,9,13,16,30,565.0,97.0,1.0,20.0,295.0,425.62,336.34
2016,9,13,16,45,508.0,88.0,1.0,19.5,243.5,359.44,284.13
2016,9,13,17,0,451.0,79.0,1.0,19.0,192.0,296.78,232.87
2016,9,13,17,15,372.5,66.0,0.95,18.5,144.5,228.57,175.85
2016,9,13,17,30,294.0,53.0,0.9,18.0,97.0,168.49,124.52
2016,9,13,17,45,186.5,35.0,0.85,17.5,59.0,103.18,67.18
2016,9,13,18,0,79.0,17.0,0.8,17.0,21.0,40.98,0.0
2016,9,13,18,15,39.5,8.5,0.75,16.5,10.5,8.36,0.0
2016,9,13,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.5,13.0,4.5,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.5,13.0,9.0,7.86,0.0
2016,9,14,6,15,133.0,27.0,0.45,13.5,42.0,21.1,8.31
2016,9,14,6,30,232.0,46.0,0.4,14.0,75.0,35.42,24.93
2016,9,14,6,45,317.0,61.0,0.35,15.0,121.5,47.55,36.27
2016,9,14,7,0,402.0,76.0,0.3,16.0,168.0,86.98,53.76
2016,9,14,7,15,460.0,87.0,0.3,16.5,217.5,129.59,82.79
2016,9,14,7,30,518.0,98.0,0.3,17.0,267.0,178.73,120.89
2016,9,14,7,45,565.5,104.5,0.3,17.5,318.5,228.17,161.54
2016,9,14,8,0,613.0,111.0,0.3,18.0,370.0,281.9,206.09
2016,9,14,8,15,644.0,117.5,0.3,18.5,418.5,334.57,249.71
2016,9,14,8,30,675.0,124.0,0.3,19.0,467.0,389.82,294.15
2016,9,14,8,45,704.5,126.5,0.35,20.0,513.5,442.82,335.37
2016,9,14,9,0,734.0,129.0,0.4,21.0,560.0,497.58,376.46
2016,9,14,9,15,751.0,132.5,0.4,21.5,600.5,547.78,413.16
2016,9,14,9,30,768.0,136.0,0.4,22.0,641.0,597.91,448.57
2016,9,14,9,45,825.5,117.5,0.4,22.5,686.0,652.33,486.57
2016,9,14,10,0,883.0,99.0,0.4,23.0,731.0,707.72,523.84
2016,9,14,10,15,891.0,100.0,0.4,23.0,759.0,748.98,549.62
2016,9,14,10,30,899.0,101.0,0.4,23.0,787.0,788.14,573.91
2016,9,14,10,45,905.5,101.5,0.45,23.5,808.0,823.3,595.13
2016,9,14,11,0,912.0,102.0,0.5,24.0,829.0,855.87,614.6
2016,9,14,11,15,915.5,102.5,0.55,24.5,842.5,883.14,630.65
2016,9,14,11,30,919.0,103.0,0.6,25.0,856.0,907.35,644.81
2016,9,14,11,45,921.0,103.0,0.65,25.5,861.0,926.52,655.9
2016,9,14,12,0,923.0,103.0,0.7,26.0,866.0,942.36,665.04
2016,9,14,12,15,922.5,102.5,0.75,26.0,863.0,951.97,671.78
2016,9,14,12,30,922.0,102.0,0.8,26.0,860.0,958.06,676.56
2016,9,14,12,45,913.5,105.0,0.9,26.0,847.0,956.97,678.03
2016,9,14,13,0,905.0,108.0,1.0,26.0,834.0,952.38,677.46
2016,9,14,13,15,900.0,107.0,1.05,26.0,814.5,943.26,673.27
2016,9,14,13,30,895.0,106.0,1.1,26.0,795.0,930.75,667.07
2016,9,14,13,45,888.5,104.5,1.15,26.0,768.5,913.03,657.65
2016,9,14,14,0,882.0,103.0,1.2,26.0,742.0,892.14,646.25
2016,9,14,14,15,871.5,101.0,1.2,25.5,708.5,864.24,630.82
2016,9,14,14,30,861.0,99.0,1.2,25.0,675.0,833.63,613.57
2016,9,14,14,45,847.5,96.5,1.25,25.0,635.0,802.36,595.17
2016,9,14,15,0,834.0,94.0,1.3,25.0,595.0,763.97,571.7
2016,9,14,15,15,815.5,91.0,1.3,24.5,550.0,719.36,544.2
2016,9,14,15,30,797.0,88.0,1.3,24.0,505.0,673.45,515.24
2016,9,14,15,45,771.5,84.5,1.3,24.0,456.0,621.28,479.43
2016,9,14,16,0,746.0,81.0,1.3,24.0,407.0,568.95,441.57
2016,9,14,16,15,711.0,76.0,1.3,23.5,355.5,511.64,399.51
2016,9,14,16,30,676.0,71.0,1.3,23.0,304.0,453.87,355.49
2016,9,14,16,45,625.0,65.0,1.35,22.5,252.0,389.04,304.44
2016,9,14,17,0,574.0,59.0,1.4,22.0,200.0,328.06,254.28
2016,9,14,17,15,493.5,50.0,1.3,21.0,150.5,256.75,194.75
2016,9,14,17,30,413.0,41.0,1.2,20.0,101.0,193.37,140.28
2016,9,14,17,45,280.0,28.5,1.2,19.5,61.0,120.76,74.85
2016,9,14,18,0,147.0,16.0,1.2,19.0,21.0,47.47,0.0
2016,9,14,18,15,73.5,8.0,1.15,18.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,5,45,52.5,5.0,0.75,13.5,6.0,0.0,0.0
2016,9,15,6,0,105.0,10.0,0.7,14.0,12.0,9.83,0.0
2016,9,15,6,15,254.0,22.5,0.6,14.5,48.5,17.48,5.15
2016,9,15,6,30,403.0,35.0,0.5,15.0,85.0,26.47,17.08
2016,9,15,6,45,491.5,43.5,0.45,15.5,134.0,32.8,23.26
2016,9,15,7,0,580.0,52.0,0.4,16.0,183.0,76.46,39.19
2016,9,15,7,15,634.5,58.0,0.4,16.5,235.0,124.09,70.88
2016,9,15,7,30,689.0,64.0,0.4,17.0,287.0,179.87,114.94
2016,9,15,7,45,727.0,68.0,0.45,17.5,339.5,233.47,160.58
2016,9,15,8,0,765.0,72.0,0.5,18.0,392.0,290.75,209.8
2016,9,15,8,15,791.0,75.5,0.5,18.5,442.0,346.76,257.5
2016,9,15,8,30,817.0,79.0,0.5,19.0,492.0,404.5,305.13
2016,9,15,8,45,836.5,81.5,0.55,20.0,538.0,459.75,348.99
2016,9,15,9,0,856.0,84.0,0.6,21.0,584.0,516.44,392.17
2016,9,15,9,15,869.5,86.0,0.65,21.5,625.0,568.13,430.99
2016,9,15,9,30,883.0,88.0,0.7,22.0,666.0,619.07,468.03
2016,9,15,9,45,895.5,88.5,0.75,22.5,701.0,666.88,501.82
2016,9,15,10,0,908.0,89.0,0.8,23.0,736.0,713.32,533.03
2016,9,15,10,15,915.5,90.5,0.85,23.5,764.5,755.54,559.61
2016,9,15,10,30,923.0,92.0,0.9,24.0,793.0,795.55,584.44
2016,9,15,10,45,927.5,93.0,0.95,24.5,813.5,830.28,605.57
2016,9,15,11,0,932.0,94.0,1.0,25.0,834.0,862.22,624.8
2016,9,15,11,15,935.5,94.5,1.05,25.0,847.0,889.86,642.45
2016,9,15,11,30,939.0,95.0,1.1,25.0,860.0,914.37,658.17
2016,9,15,11,45,940.0,95.0,1.15,25.5,865.0,932.89,668.88
2016,9,15,12,0,941.0,95.0,1.2,26.0,870.0,947.97,677.54
2016,9,15,12,15,940.5,95.0,1.2,26.0,866.5,958.17,683.8
2016,9,15,12,30,940.0,95.0,1.2,26.0,863.0,964.78,688.0
2016,9,15,12,45,927.5,100.0,1.25,26.0,849.0,962.13,687.38
2016,9,15,13,0,915.0,105.0,1.3,26.0,835.0,955.94,684.76
2016,9,15,13,15,910.5,104.0,1.35,26.0,816.0,947.14,680.62
2016,9,15,13,30,906.0,103.0,1.4,26.0,797.0,934.89,674.4
2016,9,15,13,45,898.0,102.0,1.45,26.0,770.0,916.16,664.12
2016,9,15,14,0,890.0,101.0,1.5,26.0,743.0,894.28,651.86
2016,9,15,14,15,880.0,99.0,1.5,25.5,709.0,866.59,636.41
2016,9,15,14,30,870.0,97.0,1.5,25.0,675.0,836.14,619.08
2016,9,15,14,45,855.0,95.5,1.5,25.0,634.5,804.48,599.6
2016,9,15,15,0,840.0,94.0,1.5,25.0,594.0,765.8,575.2
2016,9,15,15,15,821.5,91.0,1.5,24.5,549.0,720.99,547.38
2016,9,15,15,30,803.0,88.0,1.5,24.0,504.0,674.86,518.09
2016,9,15,15,45,775.5,84.5,1.55,24.0,454.0,621.14,481.14
2016,9,15,16,0,748.0,81.0,1.6,24.0,404.0,567.43,442.23
2016,9,15,16,15,712.0,76.0,1.55,23.0,352.5,509.58,399.91
2016,9,15,16,30,676.0,71.0,1.5,22.0,301.0,451.33,355.56
2016,9,15,16,45,621.0,65.0,1.5,21.5,248.0,384.73,302.45
2016,9,15,17,0,566.0,59.0,1.5,21.0,195.0,322.39,250.68
2016,9,15,17,15,481.5,50.0,1.45,20.0,145.5,250.28,190.23
2016,9,15,17,30,397.0,41.0,1.4,19.0,96.0,186.52,135.19
2016,9,15,17,45,257.0,27.5,1.35,18.5,57.0,111.86,66.32
2016,9,15,18,0,117.0,14.0,1.3,18.0,18.0,38.57,0.0
2016,9,15,18,15,58.5,7.0,1.25,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,197.5,17.0,0.65,13.5,41.0,12.48,1.46
2016,9,16,6,30,395.0,34.0,0.5,14.0,82.0,25.7,16.43
2016,9,16,6,45,485.0,42.5,0.4,14.5,131.0,31.18,21.92
2016,9,16,7,0,575.0,51.0,0.3,15.0,180.0,74.43,38.1
2016,9,16,7,15,630.5,57.0,0.25,15.5,232.0,121.81,69.44
2016,9,16,7,30,686.0,63.0,0.2,16.0,284.0,177.41,113.21
2016,9,16,7,45,724.0,67.5,0.15,17.0,336.5,231.24,158.44
2016,9,16,8,0,762.0,72.0,0.1,18.0,389.0,288.76,206.86
2016,9,16,8,15,788.5,75.5,0.05,18.5,438.5,344.73,253.83
2016,9,16,8,30,815.0,79.0,0.0,19.0,488.0,402.48,300.76
2016,9,16,8,45,834.5,81.5,0.0,20.0,534.5,457.58,343.59
2016,9,16,9,0,854.0,84.0,0.0,21.0,581.0,514.08,385.57
2016,9,16,9,15,868.5,86.0,0.05,21.5,622.0,566.17,423.69
2016,9,16,9,30,883.0,88.0,0.1,22.0,663.0,617.61,460.19
2016,9,16,9,45,894.5,89.5,0.15,23.0,698.0,665.7,492.39
2016,9,16,10,0,906.0,91.0,0.2,24.0,733.0,712.36,522.07
2016,9,16,10,15,913.5,92.0,0.25,24.5,761.5,753.95,547.52
2016,9,16,10,30,921.0,93.0,0.3,25.0,790.0,793.32,571.31
2016,9,16,10,45,926.5,94.0,0.4,26.0,810.5,828.71,592.1
2016,9,16,11,0,932.0,95.0,0.5,27.0,831.0,861.37,611.08
2016,9,16,11,15,935.0,95.5,0.55,27.5,844.0,888.52,626.82
2016,9,16,11,30,938.0,96.0,0.6,28.0,857.0,912.51,640.65
2016,9,16,11,45,939.5,96.0,0.7,28.5,862.0,931.38,652.37
2016,9,16,12,0,941.0,96.0,0.8,29.0,867.0,946.82,662.1
2016,9,16,12,15,940.0,96.0,0.85,29.0,863.5,956.49,668.8
2016,9,16,12,30,939.0,96.0,0.9,29.0,860.0,962.57,673.5
2016,9,16,12,45,931.5,98.0,0.95,29.0,847.0,961.23,673.84
2016,9,16,13,0,924.0,100.0,1.0,29.0,834.0,956.31,672.18
2016,9,16,13,15,919.0,99.0,1.05,29.0,814.0,946.9,667.89
2016,9,16,13,30,914.0,98.0,1.1,29.0,794.0,934.02,661.57
2016,9,16,13,45,905.0,97.5,1.15,29.0,766.5,914.77,651.33
2016,9,16,14,0,896.0,97.0,1.2,29.0,739.0,892.37,639.14
2016,9,16,14,15,885.5,95.5,1.15,28.5,705.0,864.61,623.35
2016,9,16,14,30,875.0,94.0,1.1,28.0,671.0,834.11,605.75
2016,9,16,14,45,859.5,92.5,1.1,28.0,630.0,797.07,583.25
2016,9,16,15,0,844.0,91.0,1.1,28.0,589.0,762.61,562.29
2016,9,16,15,15,825.0,88.0,1.1,27.5,543.5,717.29,534.78
2016,9,16,15,30,806.0,85.0,1.1,27.0,498.0,670.69,505.86
2016,9,16,15,45,778.5,81.5,1.1,27.0,448.5,616.9,469.31
2016,9,16,16,0,751.0,78.0,1.1,27.0,399.0,563.13,430.92
2016,9,16,16,15,714.5,73.5,1.05,26.0,347.0,503.43,388.12
2016,9,16,16,30,678.0,69.0,1.0,25.0,295.0,447.48,346.23
2016,9,16,16,45,623.5,62.5,0.95,24.5,243.0,380.65,293.74
2016,9,16,17,0,569.0,56.0,0.9,24.0,191.0,318.06,242.6
2016,9,16,17,15,484.5,47.0,0.85,22.5,141.5,246.17,183.74
2016,9,16,17,30,400.0,38.0,0.8,21.0,92.0,182.72,129.89
2016,9,16,17,45,257.0,25.0,0.75,20.0,54.0,107.08,58.45
2016,9,16,18,0,114.0,12.0,0.7,19.0,16.0,35.52,0.0
2016,9,16,18,15,57.0,6.0,0.65,18.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,6,15,180.5,17.5,0.6,14.5,39.0,13.03,0.94
2016,9,17,6,30,361.0,35.0,0.5,15.0,78.0,26.82,17.23
2016,9,17,6,45,455.0,44.0,0.45,15.5,126.0,31.99,22.49
2016,9,17,7,0,549.0,53.0,0.4,16.0,174.0,73.85,38.57
2016,9,17,7,15,317.0,90.0,0.35,16.5,164.0,113.42,75.78
2016,9,17,7,30,85.0,127.0,0.3,17.0,154.0,131.35,100.24
2016,9,17,7,45,93.0,148.5,0.25,18.0,183.0,159.06,122.22
2016,9,17,8,0,101.0,170.0,0.2,19.0,212.0,186.56,143.62
2016,9,17,8,15,449.0,125.5,0.15,20.0,345.5,271.63,203.66
2016,9,17,8,30,797.0,81.0,0.1,21.0,479.0,395.99,294.91
2016,9,17,8,45,817.5,83.5,0.1,22.5,525.0,450.56,335.76
2016,9,17,9,0,838.0,86.0,0.1,24.0,571.0,505.7,375.78
2016,9,17,9,15,852.5,88.0,0.15,24.5,611.5,557.89,413.89
2016,9,17,9,30,867.0,90.0,0.2,25.0,652.0,608.55,449.75
2016,9,17,9,45,880.5,90.5,0.25,26.0,687.0,656.18,481.6
2016,9,17,10,0,894.0,91.0,0.3,27.0,722.0,702.57,511.2
2016,9,17,10,15,901.5,92.0,0.35,27.5,749.5,743.63,536.24
2016,9,17,10,30,909.0,93.0,0.4,28.0,777.0,782.51,559.66
2016,9,17,10,45,914.0,94.0,0.5,29.0,797.5,817.05,579.83
2016,9,17,11,0,919.0,95.0,0.6,30.0,818.0,848.87,598.17
2016,9,17,11,15,922.0,95.5,0.65,30.0,830.5,875.61,614.82
2016,9,17,11,30,925.0,96.0,0.7,30.0,843.0,899.25,629.65
2016,9,17,11,45,926.0,96.0,0.75,30.5,847.5,917.36,639.9
2016,9,17,12,0,927.0,96.0,0.8,31.0,852.0,932.08,648.21
2016,9,17,12,15,926.0,96.0,0.85,31.0,848.5,941.53,654.73
2016,9,17,12,30,925.0,96.0,0.9,31.0,845.0,947.42,659.29
2016,9,17,12,45,915.0,99.0,0.95,31.0,831.0,944.78,658.81
2016,9,17,13,0,905.0,102.0,1.0,31.0,817.0,938.62,656.38
2016,9,17,13,15,900.0,101.0,1.0,31.0,797.5,929.25,651.28
2016,9,17,13,30,895.0,100.0,1.0,31.0,778.0,916.49,644.23
2016,9,17,13,45,888.0,98.5,1.05,31.0,751.0,898.1,634.59
2016,9,17,14,0,881.0,97.0,1.1,31.0,724.0,876.56,623.02
2016,9,17,14,15,870.0,95.0,1.1,30.5,690.0,848.08,607.53
2016,9,17,14,30,859.0,93.0,1.1,30.0,656.0,816.92,590.24
2016,9,17,14,45,845.0,91.0,1.1,30.0,616.0,780.92,568.46
2016,9,17,15,0,831.0,89.0,1.1,30.0,576.0,747.44,548.16
2016,9,17,15,15,812.0,86.0,1.1,29.5,531.0,702.55,520.96
2016,9,17,15,30,793.0,83.0,1.1,29.0,486.0,656.43,492.41
2016,9,17,15,45,765.5,79.5,1.1,28.5,437.0,603.21,457.08
2016,9,17,16,0,738.0,76.0,1.1,28.0,388.0,550.05,419.97
2016,9,17,16,15,701.5,71.5,1.05,27.5,336.5,491.05,376.84
2016,9,17,16,30,665.0,67.0,1.0,27.0,285.0,435.76,334.8
2016,9,17,16,45,608.5,61.0,1.0,26.5,233.5,369.4,283.03
2016,9,17,17,0,552.0,55.0,1.0,26.0,182.0,307.52,232.72
2016,9,17,17,15,465.5,46.0,0.9,24.5,134.0,236.14,174.44
2016,9,17,17,30,379.0,37.0,0.8,23.0,86.0,173.45,121.41
2016,9,17,17,45,236.0,24.0,0.7,22.0,49.5,98.42,47.67
2016,9,17,18,0,93.0,11.0,0.6,21.0,13.0,29.8,0.0
2016,9,17,18,15,46.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.5,0.7,17.0,38.0,12.23,0.0
2016,9,18,6,30,372.0,33.0,0.6,18.0,76.0,25.09,15.42
2016,9,18,6,45,461.5,42.5,0.55,19.0,124.0,30.81,21.07
2016,9,18,7,0,551.0,52.0,0.5,20.0,172.0,72.26,36.79
2016,9,18,7,15,608.0,58.5,0.5,20.5,223.5,118.69,66.63
2016,9,18,7,30,665.0,65.0,0.5,21.0,275.0,171.53,107.33
2016,9,18,7,45,702.5,70.0,0.5,22.0,326.5,226.51,152.91
2016,9,18,8,0,740.0,75.0,0.5,23.0,378.0,283.02,200.1
2016,9,18,8,15,767.5,78.5,0.45,24.0,427.5,338.02,245.4
2016,9,18,8,30,795.0,82.0,0.4,25.0,477.0,394.94,290.53
2016,9,18,8,45,814.0,85.5,0.35,26.5,522.5,449.65,331.58
2016,9,18,9,0,833.0,89.0,0.3,28.0,568.0,504.8,370.84
2016,9,18,9,15,848.0,91.0,0.25,29.0,609.0,556.42,406.49
2016,9,18,9,30,863.0,93.0,0.2,30.0,650.0,607.63,440.25
2016,9,18,9,45,880.5,92.5,0.15,31.0,686.0,656.61,471.18
2016,9,18,10,0,898.0,92.0,0.1,32.0,722.0,704.64,500.0
2016,9,18,10,15,905.5,93.0,0.15,32.5,750.0,745.79,524.2
2016,9,18,10,30,913.0,94.0,0.2,33.0,778.0,784.75,546.87
2016,9,18,10,45,917.5,95.5,0.25,33.5,798.5,819.46,566.76
2016,9,18,11,0,922.0,97.0,0.3,34.0,819.0,851.43,584.89
2016,9,18,11,15,925.0,97.5,0.4,34.0,831.5,878.18,602.02
2016,9,18,11,30,928.0,98.0,0.5,34.0,844.0,901.81,617.46
2016,9,18,11,45,928.0,98.5,0.6,34.0,848.0,919.57,629.53
2016,9,18,12,0,928.0,99.0,0.7,34.0,852.0,933.89,639.72
2016,9,18,12,15,927.0,99.0,0.75,34.0,848.5,943.29,646.16
2016,9,18,12,30,926.0,99.0,0.8,34.0,845.0,949.13,650.66
2016,9,18,12,45,911.5,104.0,0.85,34.5,829.5,944.5,647.72
2016,9,18,13,0,897.0,109.0,0.9,35.0,814.0,936.39,642.91
2016,9,18,13,15,892.0,108.0,0.9,34.5,794.5,927.03,639.26
2016,9,18,13,30,887.0,107.0,0.9,34.0,775.0,914.32,633.66
2016,9,18,13,45,879.5,105.5,0.95,34.0,747.5,895.57,624.01
2016,9,18,14,0,872.0,104.0,1.0,34.0,720.0,873.73,612.48
2016,9,18,14,15,861.0,102.0,1.0,34.0,686.0,845.43,596.14
2016,9,18,14,30,850.0,100.0,1.0,34.0,652.0,819.46,581.29
2016,9,18,14,45,836.0,97.0,1.05,34.0,612.0,782.44,559.89
2016,9,18,15,0,822.0,94.0,1.1,34.0,572.0,743.34,536.88
2016,9,18,15,15,802.0,91.0,1.1,33.5,527.0,698.03,509.85
2016,9,18,15,30,782.0,88.0,1.1,33.0,482.0,651.57,481.48
2016,9,18,15,45,755.5,83.5,1.1,32.5,432.5,598.33,446.28
2016,9,18,16,0,729.0,79.0,1.1,32.0,383.0,545.1,409.65
2016,9,18,16,15,691.0,74.0,1.05,31.0,332.0,487.31,368.67
