Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,16,30,653.0,69.0,1.0,30.0,281.0,429.31,325.85
2016,9,18,16,45,593.5,62.5,0.95,29.5,229.0,361.73,273.5
2016,9,18,17,0,534.0,56.0,0.9,29.0,177.0,298.95,222.96
2016,9,18,17,15,446.0,46.5,0.85,27.5,129.0,227.72,165.62
2016,9,18,17,30,358.0,37.0,0.8,26.0,81.0,165.36,113.4
2016,9,18,17,45,213.0,22.5,0.8,24.5,45.5,88.97,35.44
2016,9,18,18,0,68.0,8.0,0.8,23.0,10.0,21.49,0.0
2016,9,18,18,15,34.0,4.0,0.8,22.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,120.0,18.5,0.75,20.5,32.0,14.32,0.0
2016,9,19,6,30,240.0,37.0,0.6,21.0,64.0,28.42,17.83
2016,9,19,6,45,327.5,51.0,0.5,22.0,109.0,38.25,27.07
2016,9,19,7,0,415.0,65.0,0.4,23.0,154.0,75.36,43.28
2016,9,19,7,15,475.0,75.0,0.35,23.5,203.5,117.85,70.65
2016,9,19,7,30,535.0,85.0,0.3,24.0,253.0,166.65,107.15
2016,9,19,7,45,578.0,92.5,0.3,24.5,303.0,215.88,146.86
2016,9,19,8,0,621.0,100.0,0.3,25.0,353.0,269.56,190.6
2016,9,19,8,15,652.0,106.0,0.35,26.0,401.0,321.87,232.89
2016,9,19,8,30,683.0,112.0,0.4,27.0,449.0,376.7,275.94
2016,9,19,8,45,706.5,116.5,0.5,28.0,494.0,428.95,316.14
2016,9,19,9,0,730.0,121.0,0.6,29.0,539.0,482.31,355.83
2016,9,19,9,15,747.5,125.0,0.65,29.5,579.0,532.74,392.54
2016,9,19,9,30,765.0,129.0,0.7,30.0,619.0,583.12,428.1
2016,9,19,9,45,792.5,125.0,0.75,30.5,657.0,631.85,461.78
2016,9,19,10,0,820.0,121.0,0.8,31.0,695.0,680.14,494.35
2016,9,19,10,15,829.0,123.0,0.85,31.0,722.5,721.01,521.65
2016,9,19,10,30,838.0,125.0,0.9,31.0,750.0,760.03,546.51
2016,9,19,10,45,846.5,125.0,0.95,31.5,771.0,794.55,567.21
2016,9,19,11,0,855.0,125.0,1.0,32.0,792.0,826.75,586.3
2016,9,19,11,15,858.5,126.0,1.0,32.0,804.5,849.96,600.13
2016,9,19,11,30,862.0,127.0,1.0,32.0,817.0,873.21,614.11
2016,9,19,11,45,864.5,126.5,1.05,32.5,821.5,891.06,624.24
2016,9,19,12,0,867.0,126.0,1.1,33.0,826.0,905.78,632.54
2016,9,19,12,15,866.0,126.0,1.1,33.0,822.5,914.65,637.88
2016,9,19,12,30,865.0,126.0,1.1,33.0,819.0,920.2,641.38
2016,9,19,12,45,862.0,125.0,1.15,33.0,807.5,919.53,641.98
2016,9,19,13,0,859.0,124.0,1.2,33.0,796.0,915.52,640.7
2016,9,19,13,15,853.5,123.0,1.2,32.5,776.0,911.38,640.06
2016,9,19,13,30,848.0,122.0,1.2,32.0,756.0,898.63,634.18
2016,9,19,13,45,842.5,118.5,1.2,32.0,729.5,879.96,623.46
2016,9,19,14,0,837.0,115.0,1.2,32.0,703.0,858.21,610.9
2016,9,19,14,15,825.0,113.0,1.2,31.5,669.0,829.69,595.26
2016,9,19,14,30,813.0,111.0,1.2,31.0,635.0,798.66,577.89
2016,9,19,14,45,797.0,108.0,1.2,31.0,595.0,761.05,554.89
2016,9,19,15,0,781.0,105.0,1.2,31.0,555.0,721.59,530.44
2016,9,19,15,15,759.0,101.5,1.2,30.5,510.0,675.63,502.24
2016,9,19,15,30,737.0,98.0,1.2,30.0,465.0,631.25,473.9
2016,9,19,15,45,702.0,94.5,1.2,29.5,415.5,575.51,435.83
2016,9,19,16,0,667.0,91.0,1.2,29.0,366.0,520.63,397.14
2016,9,19,16,15,625.5,84.5,1.15,28.0,315.0,459.94,353.26
2016,9,19,16,30,584.0,78.0,1.1,27.0,264.0,401.53,309.3
2016,9,19,16,45,514.5,71.0,1.1,26.5,213.0,332.18,254.91
2016,9,19,17,0,445.0,64.0,1.1,26.0,162.0,268.63,203.28
2016,9,19,17,15,357.0,51.5,1.0,25.0,116.0,198.07,145.53
2016,9,19,17,30,269.0,39.0,0.9,24.0,70.0,138.61,95.17
2016,9,19,17,45,134.5,19.5,0.8,23.0,35.0,63.01,17.03
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,15,29.5,19.0,0.7,15.5,22.5,17.07,0.0
2016,9,20,6,30,59.0,38.0,0.7,16.0,45.0,32.96,21.93
2016,9,20,6,45,108.5,59.0,0.7,16.5,79.5,49.89,37.78
2016,9,20,7,0,158.0,80.0,0.7,17.0,114.0,75.75,52.87
2016,9,20,7,15,184.0,101.0,0.7,17.5,151.0,108.5,77.21
2016,9,20,7,30,210.0,122.0,0.7,18.0,188.0,144.46,105.54
2016,9,20,7,45,244.0,138.5,0.75,18.5,227.5,181.38,135.08
2016,9,20,8,0,278.0,155.0,0.8,19.0,267.0,222.01,167.9
2016,9,20,8,15,291.5,174.5,0.8,19.5,305.5,261.98,200.37
2016,9,20,8,30,305.0,194.0,0.8,20.0,344.0,303.21,233.13
2016,9,20,8,45,329.5,210.0,0.85,21.0,385.5,347.21,266.83
2016,9,20,9,0,354.0,226.0,0.9,22.0,427.0,393.25,301.2
2016,9,20,9,15,294.0,257.0,0.9,22.5,432.0,409.42,312.47
2016,9,20,9,30,234.0,288.0,0.9,23.0,437.0,418.28,317.72
2016,9,20,9,45,538.5,197.5,0.95,23.5,565.0,539.38,409.74
2016,9,20,10,0,843.0,107.0,1.0,24.0,693.0,680.04,511.92
2016,9,20,10,15,851.0,108.5,1.0,24.0,720.5,719.04,536.81
2016,9,20,10,30,859.0,110.0,1.0,24.0,748.0,756.93,561.16
2016,9,20,10,45,867.0,110.0,1.05,24.5,768.5,791.1,582.34
2016,9,20,11,0,875.0,110.0,1.1,25.0,789.0,822.86,601.8
2016,9,20,11,15,878.5,110.5,1.15,25.0,801.0,848.8,618.59
2016,9,20,11,30,882.0,111.0,1.2,25.0,813.0,871.78,633.57
2016,9,20,11,45,883.5,111.0,1.25,25.5,817.5,889.44,643.94
2016,9,20,12,0,885.0,111.0,1.3,26.0,822.0,903.87,652.35
2016,9,20,12,15,884.0,110.5,1.35,26.0,818.0,912.22,658.28
2016,9,20,12,30,883.0,110.0,1.4,26.0,814.0,917.17,662.24
2016,9,20,12,45,879.5,109.5,1.45,26.0,802.0,916.46,662.73
2016,9,20,13,0,876.0,109.0,1.5,26.0,790.0,912.33,661.21
2016,9,20,13,15,870.5,108.0,1.5,26.0,770.5,902.51,655.53
2016,9,20,13,30,865.0,107.0,1.5,26.0,751.0,889.41,647.9
2016,9,20,13,45,857.0,106.0,1.55,26.0,724.0,870.95,637.49
2016,9,20,14,0,849.0,105.0,1.6,26.0,697.0,849.5,625.16
2016,9,20,14,15,837.5,103.0,1.6,25.5,663.0,826.26,612.3
2016,9,20,14,30,826.0,101.0,1.6,25.0,629.0,795.3,594.17
2016,9,20,14,45,809.5,98.5,1.65,25.0,589.5,757.49,570.56
2016,9,20,15,0,793.0,96.0,1.7,25.0,550.0,717.84,545.37
2016,9,20,15,15,772.5,93.0,1.7,24.5,505.5,673.16,516.85
2016,9,20,15,30,752.0,90.0,1.7,24.0,461.0,627.45,486.66
2016,9,20,15,45,722.5,86.0,1.7,23.5,412.5,576.29,450.32
2016,9,20,16,0,693.0,82.0,1.7,23.0,364.0,523.43,411.58
2016,9,20,16,15,652.5,76.5,1.65,22.5,313.5,463.45,365.84
2016,9,20,16,30,612.0,71.0,1.6,22.0,263.0,405.63,320.12
2016,9,20,16,45,550.0,64.0,1.6,21.5,212.5,338.74,265.83
2016,9,20,17,0,488.0,57.0,1.6,21.0,162.0,276.96,213.8
2016,9,20,17,15,396.0,46.5,1.5,20.0,116.0,206.29,154.18
2016,9,20,17,30,304.0,36.0,1.4,19.0,70.0,145.02,100.32
2016,9,20,17,45,152.0,18.0,1.35,18.5,35.0,65.58,7.45
2016,9,20,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,6,15,70.0,19.0,1.15,14.0,26.5,16.06,0.0
2016,9,21,6,30,140.0,38.0,1.2,14.0,53.0,31.26,20.52
2016,9,21,6,45,202.5,55.5,1.25,14.5,91.0,44.8,33.59
2016,9,21,7,0,265.0,73.0,1.3,15.0,129.0,72.96,47.78
2016,9,21,7,15,298.0,91.0,1.35,15.5,170.0,110.36,74.6
2016,9,21,7,30,331.0,109.0,1.4,16.0,211.0,151.63,107.41
2016,9,21,7,45,366.0,121.5,1.45,16.5,253.0,192.15,140.96
2016,9,21,8,0,401.0,134.0,1.5,17.0,295.0,236.37,178.09
2016,9,21,8,15,583.5,110.5,1.55,17.0,378.0,301.03,229.2
2016,9,21,8,30,766.0,87.0,1.6,17.0,461.0,384.63,296.5
2016,9,21,8,45,791.5,88.5,1.65,17.5,507.0,438.62,341.4
2016,9,21,9,0,817.0,90.0,1.7,18.0,553.0,493.72,385.92
2016,9,21,9,15,626.5,164.5,1.75,18.0,534.5,503.08,393.83
2016,9,21,9,30,436.0,239.0,1.8,18.0,516.0,492.68,385.09
2016,9,21,9,45,445.5,248.5,1.85,18.5,545.0,529.42,412.5
2016,9,21,10,0,455.0,258.0,1.9,19.0,574.0,565.84,438.81
2016,9,21,10,15,676.0,177.5,1.9,19.0,666.5,664.41,514.85
2016,9,21,10,30,897.0,97.0,1.9,19.0,759.0,770.29,591.01
2016,9,21,10,45,904.0,97.0,1.95,19.0,780.0,804.7,613.64
2016,9,21,11,0,911.0,97.0,2.0,19.0,801.0,836.51,635.09
2016,9,21,11,15,914.5,97.5,2.0,19.0,813.5,863.17,652.54
2016,9,21,11,30,918.0,98.0,2.0,19.0,826.0,886.75,667.93
2016,9,21,11,45,919.5,98.5,2.0,19.0,831.0,905.4,680.05
2016,9,21,12,0,921.0,99.0,2.0,19.0,836.0,920.68,690.04
2016,9,21,12,15,921.5,99.0,2.0,19.0,833.0,931.11,696.92
2016,9,21,12,30,922.0,99.0,2.0,19.0,830.0,938.03,701.63
2016,9,21,12,45,919.5,99.0,2.05,19.0,819.0,938.7,702.91
2016,9,21,13,0,917.0,99.0,2.1,19.0,808.0,935.82,702.02
2016,9,21,13,15,914.0,98.5,2.15,19.0,789.5,928.43,698.27
2016,9,21,13,30,911.0,98.0,2.2,19.0,771.0,917.57,692.33
2016,9,21,13,45,906.5,96.0,2.25,19.0,745.5,900.35,682.19
2016,9,21,14,0,902.0,94.0,2.3,19.0,720.0,879.85,669.9
2016,9,21,14,15,894.0,92.5,2.35,18.5,687.0,853.83,655.04
2016,9,21,14,30,886.0,91.0,2.4,18.0,654.0,824.94,638.07
2016,9,21,14,45,874.5,88.5,2.45,18.0,614.5,789.5,615.08
2016,9,21,15,0,863.0,86.0,2.5,18.0,575.0,756.29,593.48
2016,9,21,15,15,845.0,83.0,2.45,17.5,529.5,711.07,563.29
2016,9,21,15,30,827.0,80.0,2.4,17.0,484.0,664.45,531.6
2016,9,21,15,45,803.0,76.0,2.4,17.0,434.5,611.75,492.26
2016,9,21,16,0,779.0,72.0,2.4,17.0,385.0,558.75,451.28
2016,9,21,16,15,740.5,67.5,2.35,16.5,332.5,497.19,402.84
2016,9,21,16,30,702.0,63.0,2.3,16.0,280.0,437.34,353.92
2016,9,21,16,45,644.5,57.0,2.25,16.0,227.0,371.68,297.92
2016,9,21,17,0,587.0,51.0,2.2,16.0,174.0,308.41,242.16
2016,9,21,17,15,486.5,42.0,2.1,15.5,124.5,231.67,175.33
2016,9,21,17,30,386.0,33.0,2.0,15.0,75.0,165.17,114.16
2016,9,21,17,45,193.0,16.5,1.95,14.5,37.5,72.46,0.0
2016,9,21,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,22,6,15,133.5,18.5,2.35,14.0,32.5,14.47,0.0
2016,9,22,6,30,267.0,37.0,2.4,14.0,65.0,28.7,18.18
2016,9,22,6,45,365.5,49.0,2.45,14.0,110.5,37.73,27.42
2016,9,22,7,0,464.0,61.0,2.5,14.0,156.0,73.01,42.16
2016,9,22,7,15,529.5,69.0,2.5,14.5,207.0,116.18,69.97
2016,9,22,7,30,595.0,77.0,2.5,15.0,258.0,166.91,109.47
2016,9,22,7,45,646.0,81.5,2.5,15.5,310.5,218.34,153.23
2016,9,22,8,0,697.0,86.0,2.5,16.0,363.0,274.99,202.48
2016,9,22,8,15,728.0,90.5,2.4,16.0,412.5,329.79,251.01
2016,9,22,8,30,759.0,95.0,2.3,16.0,462.0,388.4,301.64
2016,9,22,8,45,498.0,169.5,2.25,16.5,420.0,383.02,301.67
2016,9,22,9,0,237.0,244.0,2.2,17.0,378.0,351.09,277.31
2016,9,22,9,15,332.5,242.0,2.2,17.5,444.0,415.12,327.55
2016,9,22,9,30,428.0,240.0,2.2,18.0,510.0,488.28,383.6
2016,9,22,9,45,661.5,168.0,2.2,18.5,611.0,587.47,460.58
2016,9,22,10,0,895.0,96.0,2.2,19.0,712.0,699.71,545.24
2016,9,22,10,15,903.0,97.0,2.2,19.0,740.0,740.84,573.05
2016,9,22,10,30,911.0,98.0,2.2,19.0,768.0,779.79,599.38
2016,9,22,10,45,918.0,98.0,2.2,19.5,788.5,814.56,621.42
2016,9,22,11,0,925.0,98.0,2.2,20.0,809.0,846.69,641.45
2016,9,22,11,15,928.0,98.5,2.2,20.0,821.5,873.21,658.78
2016,9,22,11,30,931.0,99.0,2.2,20.0,834.0,896.58,674.02
2016,9,22,11,45,932.5,99.0,2.25,20.5,838.0,914.85,685.06
2016,9,22,12,0,934.0,99.0,2.3,21.0,842.0,929.7,693.92
2016,9,22,12,15,932.5,99.0,2.3,21.0,837.5,938.39,699.64
2016,9,22,12,30,931.0,99.0,2.3,21.0,833.0,943.5,703.18
2016,9,22,12,45,926.0,99.5,2.3,21.0,820.0,942.42,702.76
2016,9,22,13,0,921.0,100.0,2.3,21.0,807.0,937.76,700.17
2016,9,22,13,15,915.5,99.0,2.25,21.0,786.5,927.51,693.53
2016,9,22,13,30,910.0,98.0,2.2,21.0,766.0,913.82,684.77
2016,9,22,13,45,899.0,97.5,2.2,21.0,737.5,892.56,671.52
2016,9,22,14,0,888.0,97.0,2.2,21.0,709.0,868.27,656.31
2016,9,22,14,15,877.0,95.5,2.15,20.5,674.0,840.01,639.19
2016,9,22,14,30,866.0,94.0,2.1,20.0,639.0,809.09,620.15
2016,9,22,14,45,847.5,92.5,2.1,20.0,598.0,774.59,597.71
2016,9,22,15,0,829.0,91.0,2.1,20.0,557.0,733.4,570.32
2016,9,22,15,15,808.0,88.0,2.1,19.5,511.0,687.18,539.98
2016,9,22,15,30,787.0,85.0,2.1,19.0,465.0,639.89,507.9
2016,9,22,15,45,752.5,82.5,2.1,19.0,414.5,583.79,465.93
2016,9,22,16,0,718.0,80.0,2.1,19.0,364.0,530.67,424.98
2016,9,22,16,15,676.0,74.5,2.05,18.5,312.5,469.0,376.77
2016,9,22,16,30,634.0,69.0,2.0,18.0,261.0,409.57,328.59
2016,9,22,16,45,567.0,62.5,2.0,17.5,209.5,340.35,271.03
2016,9,22,17,0,500.0,56.0,2.0,17.0,158.0,276.68,216.16
2016,9,22,17,15,397.5,45.0,1.9,16.5,111.0,201.92,151.75
2016,9,22,17,30,295.0,34.0,1.8,16.0,64.0,137.75,93.08
2016,9,22,17,45,147.5,17.0,1.75,15.5,32.0,60.58,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,6,15,175.0,15.0,1.0,12.5,32.5,11.39,0.0
2016,9,23,6,30,350.0,30.0,0.9,13.0,65.0,23.09,13.48
2016,9,23,6,45,451.0,38.5,0.85,13.5,112.0,28.04,19.01
2016,9,23,7,0,552.0,47.0,0.8,14.0,159.0,63.7,32.02
2016,9,23,7,15,610.5,53.0,0.8,15.0,210.0,109.44,60.7
2016,9,23,7,30,669.0,59.0,0.8,16.0,261.0,163.59,102.66
2016,9,23,7,45,710.5,63.0,0.8,17.0,312.0,216.26,147.2
2016,9,23,8,0,752.0,67.0,0.8,18.0,363.0,272.98,195.85
2016,9,23,8,15,778.5,70.0,0.85,18.5,412.0,327.44,243.15
2016,9,23,8,30,805.0,73.0,0.9,19.0,461.0,383.66,290.7
2016,9,23,8,45,825.0,75.5,0.95,19.5,505.5,437.98,335.44
2016,9,23,9,0,845.0,78.0,1.0,20.0,550.0,493.61,379.64
2016,9,23,9,15,858.5,80.0,1.05,20.5,589.5,544.23,418.74
2016,9,23,9,30,872.0,82.0,1.1,21.0,629.0,594.08,456.03
2016,9,23,9,45,884.0,82.5,1.15,21.5,663.0,640.47,489.77
2016,9,23,10,0,896.0,83.0,1.2,22.0,697.0,685.44,521.5
2016,9,23,10,15,903.0,84.5,1.2,22.5,724.0,726.23,547.35
2016,9,23,10,30,910.0,86.0,1.2,23.0,751.0,764.79,571.31
2016,9,23,10,45,913.5,87.0,1.3,23.5,770.0,797.69,592.36
2016,9,23,11,0,917.0,88.0,1.4,24.0,789.0,827.76,611.47
2016,9,23,11,15,919.5,88.5,1.4,24.0,800.5,853.52,627.72
2016,9,23,11,30,922.0,89.0,1.4,24.0,812.0,876.13,641.93
2016,9,23,11,45,921.5,89.5,1.45,24.0,815.5,892.9,653.06
2016,9,23,12,0,921.0,90.0,1.5,24.0,819.0,906.23,662.12
2016,9,23,12,15,919.5,89.5,1.55,24.0,814.0,914.12,667.81
2016,9,23,12,30,918.0,89.0,1.6,24.0,809.0,918.47,671.39
2016,9,23,12,45,910.5,91.0,1.65,24.5,795.5,916.62,669.81
2016,9,23,13,0,903.0,93.0,1.7,25.0,782.0,911.28,666.14
2016,9,23,13,15,897.0,92.0,1.7,24.5,761.5,900.57,661.13
2016,9,23,13,30,891.0,91.0,1.7,24.0,741.0,886.51,654.05
2016,9,23,13,45,880.5,90.5,1.75,24.0,713.0,865.85,641.97
2016,9,23,14,0,870.0,90.0,1.8,24.0,685.0,842.22,627.94
2016,9,23,14,15,859.0,88.0,1.8,23.5,651.0,813.69,611.26
2016,9,23,14,30,848.0,86.0,1.8,23.0,617.0,782.56,592.69
2016,9,23,14,45,832.5,84.0,1.85,23.0,577.0,745.55,569.13
2016,9,23,15,0,817.0,82.0,1.9,23.0,537.0,711.11,547.1
2016,9,23,15,15,661.5,114.0,1.85,22.5,462.5,611.91,477.27
2016,9,23,15,30,506.0,146.0,1.8,22.0,388.0,514.73,404.77
2016,9,23,15,45,496.0,130.5,1.8,21.5,346.5,471.18,373.59
2016,9,23,16,0,486.0,115.0,1.8,21.0,305.0,426.99,340.47
2016,9,23,16,15,566.5,87.0,1.75,20.5,278.5,420.75,335.86
2016,9,23,16,30,647.0,59.0,1.7,20.0,252.0,401.86,319.55
2016,9,23,16,45,584.0,53.0,1.65,19.5,201.5,334.77,263.66
2016,9,23,17,0,521.0,47.0,1.6,19.0,151.0,272.97,210.47
2016,9,23,17,15,421.5,38.0,1.55,18.5,105.5,201.0,148.6
2016,9,23,17,30,322.0,29.0,1.5,18.0,60.0,139.47,90.66
2016,9,23,17,45,161.0,14.5,1.5,17.5,30.0,59.74,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,193.0,13.5,0.6,14.5,32.0,10.12,0.0
2016,9,24,6,30,386.0,27.0,0.6,15.0,64.0,20.42,10.99
2016,9,24,6,45,484.0,34.5,0.65,16.0,111.5,26.88,17.76
2016,9,24,7,0,582.0,42.0,0.7,17.0,159.0,61.93,29.61
2016,9,24,7,15,640.0,47.5,0.65,17.5,210.0,108.52,58.15
2016,9,24,7,30,698.0,53.0,0.6,18.0,261.0,161.62,98.86
2016,9,24,7,45,736.5,57.0,0.6,18.5,312.5,215.18,144.19
2016,9,24,8,0,775.0,61.0,0.6,19.0,364.0,272.4,193.45
2016,9,24,8,15,801.5,64.0,0.65,19.5,413.5,328.02,241.48
2016,9,24,8,30,828.0,67.0,0.7,20.0,463.0,386.81,290.75
2016,9,24,8,45,847.5,69.5,0.75,21.0,508.5,441.7,335.02
2016,9,24,9,0,867.0,72.0,0.8,22.0,554.0,496.91,377.83
2016,9,24,9,15,881.5,73.5,0.85,23.0,594.0,548.5,416.41
2016,9,24,9,30,896.0,75.0,0.9,24.0,634.0,599.35,453.03
2016,9,24,9,45,909.0,75.0,0.95,25.0,669.0,646.75,485.99
2016,9,24,10,0,922.0,75.0,1.0,26.0,704.0,692.74,516.56
2016,9,24,10,15,929.5,76.0,1.0,26.5,731.5,734.22,542.15
2016,9,24,10,30,937.0,77.0,1.0,27.0,759.0,773.4,565.86
2016,9,24,10,45,942.0,78.0,1.05,27.5,779.0,808.16,587.03
2016,9,24,11,0,947.0,79.0,1.1,28.0,799.0,840.08,606.25
2016,9,24,11,15,950.0,79.5,1.1,28.0,811.5,866.84,622.6
2016,9,24,11,30,953.0,80.0,1.1,28.0,824.0,890.37,636.93
2016,9,24,11,45,954.0,80.0,1.1,28.5,828.0,908.29,646.5
2016,9,24,12,0,955.0,80.0,1.1,29.0,832.0,922.69,653.96
2016,9,24,12,15,954.0,80.0,1.1,29.0,827.5,931.75,659.5
2016,9,24,12,30,953.0,80.0,1.1,29.0,823.0,937.14,662.96
2016,9,24,12,45,942.0,84.0,1.15,29.5,809.0,934.34,660.98
2016,9,24,13,0,931.0,88.0,1.2,30.0,795.0,927.94,656.97
2016,9,24,13,15,926.0,87.0,1.2,30.0,774.5,917.86,651.37
2016,9,24,13,30,921.0,86.0,1.2,30.0,754.0,904.31,643.73
2016,9,24,13,45,912.0,85.5,1.25,30.0,726.0,884.48,632.94
2016,9,24,14,0,903.0,85.0,1.3,30.0,698.0,861.51,620.19
2016,9,24,14,15,892.0,83.5,1.3,29.5,663.0,832.81,604.27
2016,9,24,14,30,881.0,82.0,1.3,29.0,628.0,801.39,586.47
2016,9,24,14,45,865.0,80.0,1.35,29.0,587.5,763.06,563.26
2016,9,24,15,0,849.0,78.0,1.4,29.0,547.0,722.75,538.38
2016,9,24,15,15,829.0,75.5,1.4,28.5,501.0,681.6,513.06
2016,9,24,15,30,809.0,73.0,1.4,28.0,455.0,634.87,483.16
2016,9,24,15,45,780.0,69.5,1.45,28.0,405.5,580.47,444.67
2016,9,24,16,0,751.0,66.0,1.5,28.0,356.0,526.28,405.0
2016,9,24,16,15,710.0,61.5,1.45,27.0,304.5,465.03,359.59
2016,9,24,16,30,669.0,57.0,1.4,26.0,253.0,405.84,313.77
2016,9,24,16,45,606.5,51.0,1.4,25.5,202.0,340.07,260.53
2016,9,24,17,0,544.0,45.0,1.4,25.0,151.0,277.6,208.03
2016,9,24,17,15,439.5,36.0,1.3,23.5,104.5,203.17,146.13
2016,9,24,17,30,335.0,27.0,1.2,22.0,58.0,139.83,86.05
2016,9,24,17,45,167.5,13.5,1.15,21.0,29.0,51.8,0.0
2016,9,24,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,6,15,192.5,13.5,1.0,16.5,31.5,10.22,0.0
2016,9,25,6,30,385.0,27.0,1.0,17.0,63.0,20.58,10.78
2016,9,25,6,45,484.0,35.5,1.05,18.0,110.5,25.69,16.51
2016,9,25,7,0,583.0,44.0,1.1,19.0,158.0,62.99,30.56
2016,9,25,7,15,642.0,49.5,1.1,20.0,210.0,109.6,58.49
2016,9,25,7,30,701.0,55.0,1.1,21.0,262.0,162.86,98.72
2016,9,25,7,45,738.0,59.5,1.1,22.0,313.5,216.66,143.7
2016,9,25,8,0,775.0,64.0,1.1,23.0,365.0,273.96,192.39
2016,9,25,8,15,801.5,67.0,1.1,24.0,414.0,329.53,239.47
2016,9,25,8,30,828.0,70.0,1.1,25.0,463.0,386.8,286.49
2016,9,25,8,45,844.0,73.5,1.1,26.0,507.5,442.51,330.7
2016,9,25,9,0,860.0,77.0,1.1,27.0,552.0,496.79,372.06
2016,9,25,9,15,874.0,79.0,1.1,27.5,592.0,548.23,410.54
2016,9,25,9,30,888.0,81.0,1.1,28.0,632.0,598.92,447.1
2016,9,25,9,45,904.0,80.0,1.1,29.0,667.5,646.81,479.63
2016,9,25,10,0,920.0,79.0,1.1,30.0,703.0,693.52,510.1
2016,9,25,10,15,927.0,80.0,1.05,30.5,730.0,734.52,534.51
2016,9,25,10,30,934.0,81.0,1.0,31.0,757.0,773.19,556.93
2016,9,25,10,45,932.0,85.0,1.0,31.5,775.0,805.55,575.56
2016,9,25,11,0,930.0,89.0,1.0,32.0,793.0,834.72,592.04
2016,9,25,11,15,933.0,89.5,1.0,32.5,804.5,861.05,606.63
2016,9,25,11,30,936.0,90.0,1.0,33.0,816.0,884.2,619.19
2016,9,25,11,45,926.5,95.0,1.0,33.5,817.0,898.12,626.07
2016,9,25,12,0,917.0,100.0,1.0,34.0,818.0,908.36,630.85
2016,9,25,12,15,915.5,100.0,1.0,34.0,813.5,916.66,635.88
2016,9,25,12,30,914.0,100.0,1.0,34.0,809.0,921.45,638.91
2016,9,25,12,45,902.0,103.5,1.05,34.0,794.0,917.16,637.37
2016,9,25,13,0,890.0,107.0,1.1,34.0,779.0,909.42,633.92
2016,9,25,13,15,884.0,106.0,1.1,34.0,758.5,898.77,628.05
2016,9,25,13,30,878.0,105.0,1.1,34.0,738.0,884.8,620.27
2016,9,25,13,45,863.0,106.0,1.15,34.0,708.5,862.12,607.84
2016,9,25,14,0,848.0,107.0,1.2,34.0,679.0,841.83,596.96
2016,9,25,14,15,835.5,105.0,1.2,33.5,644.5,812.48,580.79
2016,9,25,14,30,823.0,103.0,1.2,33.0,610.0,780.64,562.92
2016,9,25,14,45,800.5,102.0,1.2,33.0,568.0,739.95,537.9
2016,9,25,15,0,778.0,101.0,1.2,33.0,526.0,697.8,511.64
2016,9,25,15,15,755.0,97.0,1.15,32.5,480.5,650.83,482.23
2016,9,25,15,30,732.0,93.0,1.1,32.0,435.0,605.6,452.02
2016,9,25,15,45,697.5,88.5,1.1,32.0,386.0,549.78,412.89
2016,9,25,16,0,663.0,84.0,1.1,32.0,337.0,494.85,373.23
2016,9,25,16,15,618.0,77.5,1.05,31.0,286.5,433.27,328.48
2016,9,25,16,30,573.0,71.0,1.0,30.0,236.0,374.36,283.85
2016,9,25,16,45,507.0,62.0,0.95,29.0,186.0,306.51,230.74
2016,9,25,17,0,441.0,53.0,0.9,28.0,136.0,244.33,180.2
2016,9,25,17,15,339.0,40.5,0.8,26.5,92.0,172.63,121.91
2016,9,25,17,30,237.0,28.0,0.7,25.0,48.0,110.96,63.84
2016,9,25,17,45,118.5,14.0,0.65,24.0,24.0,40.55,0.0
2016,9,25,18,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,119.0,15.5,1.15,20.5,26.5,15.24,0.0
2016,9,26,6,30,238.0,31.0,1.0,21.0,53.0,24.02,12.95
2016,9,26,6,45,338.0,44.0,0.85,22.0,97.5,33.76,22.95
2016,9,26,7,0,438.0,57.0,0.7,23.0,142.0,65.37,36.15
2016,9,26,7,15,503.0,66.5,0.7,23.5,192.0,107.94,61.99
2016,9,26,7,30,568.0,76.0,0.7,24.0,242.0,157.97,98.86
2016,9,26,7,45,613.5,83.0,0.7,25.0,292.5,208.59,139.53
2016,9,26,8,0,659.0,90.0,0.7,26.0,343.0,263.84,184.63
2016,9,26,8,15,691.0,95.0,0.7,27.0,392.0,317.07,228.12
2016,9,26,8,30,723.0,100.0,0.7,28.0,441.0,372.8,272.32
2016,9,26,8,45,746.5,104.0,0.7,29.0,486.0,426.06,313.3
2016,9,26,9,0,770.0,108.0,0.7,30.0,531.0,481.28,354.06
2016,9,26,9,15,787.5,111.5,0.7,30.5,571.5,532.27,391.07
2016,9,26,9,30,805.0,115.0,0.7,31.0,612.0,583.09,426.68
2016,9,26,9,45,818.0,117.5,0.75,32.0,646.0,629.64,457.83
2016,9,26,10,0,831.0,120.0,0.8,33.0,680.0,675.06,487.25
2016,9,26,10,15,840.0,121.5,0.85,33.0,707.5,715.29,514.5
2016,9,26,10,30,849.0,123.0,0.9,33.0,735.0,753.6,538.93
2016,9,26,10,45,855.0,124.5,0.95,33.5,754.5,787.5,559.14
2016,9,26,11,0,861.0,126.0,1.0,34.0,774.0,818.89,577.64
2016,9,26,11,15,864.5,127.0,1.05,34.0,786.0,845.06,593.99
2016,9,26,11,30,868.0,128.0,1.1,34.0,798.0,868.29,608.6
2016,9,26,11,45,867.5,128.5,1.15,34.5,801.5,884.52,617.69
2016,9,26,12,0,867.0,129.0,1.2,35.0,805.0,897.48,624.89
2016,9,26,12,15,866.0,129.0,1.2,35.0,800.0,906.14,630.16
2016,9,26,12,30,865.0,129.0,1.2,35.0,795.0,911.43,633.52
2016,9,26,12,45,893.0,112.5,1.25,35.0,791.0,916.13,637.41
2016,9,26,13,0,921.0,96.0,1.3,35.0,787.0,922.04,642.18
2016,9,26,13,15,915.5,95.0,1.3,34.5,766.5,911.51,637.55
2016,9,26,13,30,910.0,94.0,1.3,34.0,746.0,897.55,631.05
2016,9,26,13,45,902.5,92.5,1.3,34.0,718.0,878.0,619.87
2016,9,26,14,0,895.0,91.0,1.3,34.0,690.0,855.3,606.78
2016,9,26,14,15,883.5,89.5,1.3,33.5,655.0,826.33,590.93
2016,9,26,14,30,872.0,88.0,1.3,33.0,620.0,794.72,573.26
2016,9,26,14,45,857.5,85.0,1.3,33.0,579.5,756.68,550.03
2016,9,26,15,0,843.0,82.0,1.3,33.0,539.0,721.04,528.18
2016,9,26,15,15,822.5,79.0,1.3,32.5,493.0,674.8,499.83
2016,9,26,15,30,802.0,76.0,1.3,32.0,447.0,627.46,469.5
2016,9,26,15,45,744.0,78.5,1.3,32.0,392.5,562.22,423.3
2016,9,26,16,0,686.0,81.0,1.3,32.0,338.0,502.1,379.41
2016,9,26,16,15,641.0,74.5,1.2,31.0,287.0,439.65,333.62
2016,9,26,16,30,596.0,68.0,1.1,30.0,236.0,379.84,287.91
2016,9,26,16,45,501.5,62.0,1.0,29.0,183.0,302.04,227.07
2016,9,26,17,0,407.0,56.0,0.9,28.0,130.0,232.47,171.05
2016,9,26,17,15,306.5,41.5,0.85,26.5,86.5,160.87,112.95
2016,9,26,17,30,206.0,27.0,0.8,25.0,43.0,98.89,52.51
2016,9,26,17,45,103.0,13.5,0.75,24.0,21.5,36.15,0.0
2016,9,26,18,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,6,15,65.0,14.5,1.05,20.0,20.0,14.25,0.0
2016,9,27,6,30,130.0,29.0,0.9,20.0,40.0,22.41,11.46
2016,9,27,6,45,200.5,49.0,0.8,20.5,80.5,37.39,26.14
2016,9,27,7,0,271.0,69.0,0.7,21.0,121.0,67.26,42.62
2016,9,27,7,15,329.5,85.5,0.7,22.0,168.0,106.0,67.93
2016,9,27,7,30,388.0,102.0,0.7,23.0,215.0,151.48,101.5
2016,9,27,7,45,429.5,116.0,0.7,24.0,262.5,197.62,137.93
2016,9,27,8,0,471.0,130.0,0.7,25.0,310.0,248.13,178.29
2016,9,27,8,15,505.0,140.0,0.65,25.5,356.5,296.64,217.26
2016,9,27,8,30,539.0,150.0,0.6,26.0,403.0,348.15,257.7
2016,9,27,8,45,560.5,159.5,0.6,27.0,445.0,396.53,294.48
2016,9,27,9,0,582.0,169.0,0.6,28.0,487.0,446.09,330.84
2016,9,27,9,15,602.0,176.0,0.65,28.5,525.5,493.4,365.43
2016,9,27,9,30,622.0,183.0,0.7,29.0,564.0,542.55,400.34
2016,9,27,9,45,703.5,159.5,0.75,30.0,613.5,598.8,439.4
2016,9,27,10,0,785.0,136.0,0.8,31.0,663.0,658.99,480.13
2016,9,27,10,15,794.5,138.0,0.85,31.0,689.5,698.39,506.95
2016,9,27,10,30,804.0,140.0,0.9,31.0,716.0,736.05,532.18
2016,9,27,10,45,743.5,173.5,0.95,31.5,717.5,751.9,540.59
2016,9,27,11,0,683.0,207.0,1.0,32.0,719.0,760.88,544.32
2016,9,27,11,15,687.5,208.5,1.0,32.0,730.5,784.85,559.78
2016,9,27,11,30,692.0,210.0,1.0,32.0,742.0,806.52,573.49
2016,9,27,11,45,649.0,232.0,1.05,32.0,733.0,806.25,572.67
2016,9,27,12,0,606.0,254.0,1.1,32.0,724.0,800.46,568.59
2016,9,27,12,15,604.0,253.5,1.1,32.0,719.5,805.97,572.36
2016,9,27,12,30,602.0,253.0,1.1,32.0,715.0,809.02,574.48
2016,9,27,12,45,658.0,222.0,1.15,32.0,719.0,831.2,591.16
2016,9,27,13,0,714.0,191.0,1.2,32.0,723.0,848.06,603.33
2016,9,27,13,15,706.0,188.5,1.2,32.0,702.5,835.51,595.75
2016,9,27,13,30,698.0,186.0,1.2,32.0,682.0,820.22,586.82
2016,9,27,13,45,640.0,201.5,1.25,32.0,643.0,778.83,560.87
2016,9,27,14,0,582.0,217.0,1.3,32.0,604.0,734.08,531.93
2016,9,27,14,15,565.5,210.5,1.3,31.5,570.5,702.38,512.94
2016,9,27,14,30,549.0,204.0,1.3,31.0,537.0,669.28,492.54
2016,9,27,14,45,529.0,195.5,1.3,31.0,498.5,630.16,466.71
2016,9,27,15,0,509.0,187.0,1.3,31.0,460.0,590.33,440.0
2016,9,27,15,15,481.5,176.0,1.25,30.5,416.5,542.11,407.36
2016,9,27,15,30,454.0,165.0,1.2,30.0,373.0,494.3,374.27
2016,9,27,15,45,447.5,146.5,1.15,29.5,332.5,451.87,344.56
2016,9,27,16,0,441.0,128.0,1.1,29.0,292.0,408.64,313.21
2016,9,27,16,15,395.0,114.0,1.0,28.0,244.0,348.98,268.53
2016,9,27,16,30,349.0,100.0,0.9,27.0,196.0,292.7,225.01
2016,9,27,16,45,320.0,80.5,0.85,26.0,154.5,241.25,183.86
2016,9,27,17,0,291.0,61.0,0.8,25.0,113.0,192.11,143.0
2016,9,27,17,15,206.5,42.5,0.7,24.0,73.0,128.64,90.61
2016,9,27,17,30,122.0,24.0,0.6,23.0,33.0,70.46,32.7
2016,9,27,17,45,61.0,12.0,0.55,22.0,16.5,25.11,0.0
2016,9,27,18,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,80.5,15.5,0.6,15.5,22.0,15.24,0.0
2016,9,28,6,30,161.0,31.0,0.5,16.0,44.0,24.16,12.69
2016,9,28,6,45,255.0,47.0,0.45,16.5,86.5,35.88,25.29
2016,9,28,7,0,349.0,63.0,0.4,17.0,129.0,64.9,39.59
2016,9,28,7,15,414.0,75.0,0.35,17.5,176.5,104.68,64.61
2016,9,28,7,30,479.0,87.0,0.3,18.0,224.0,151.79,99.63
2016,9,28,7,45,537.0,93.5,0.3,18.5,274.5,200.14,138.43
2016,9,28,8,0,595.0,100.0,0.3,19.0,325.0,253.82,182.52
2016,9,28,8,15,628.5,106.0,0.35,19.5,372.5,304.85,225.29
2016,9,28,8,30,662.0,112.0,0.4,20.0,420.0,358.66,269.43
2016,9,28,8,45,686.0,117.0,0.45,21.0,463.5,409.87,310.02
2016,9,28,9,0,710.0,122.0,0.5,22.0,507.0,462.26,350.08
2016,9,28,9,15,728.5,126.0,0.55,22.5,546.5,511.62,387.33
2016,9,28,9,30,747.0,130.0,0.6,23.0,586.0,561.03,423.52
2016,9,28,9,45,759.5,133.5,0.65,24.0,619.0,606.01,454.69
2016,9,28,10,0,772.0,137.0,0.7,25.0,652.0,649.99,484.23
2016,9,28,10,15,782.0,139.0,0.75,25.5,678.5,688.93,510.57
2016,9,28,10,30,792.0,141.0,0.8,26.0,705.0,726.45,535.41
2016,9,28,10,45,760.5,161.0,0.85,26.5,715.0,750.26,549.75
2016,9,28,11,0,729.0,181.0,0.9,27.0,725.0,768.98,560.7
2016,9,28,11,15,733.5,182.5,0.95,27.0,736.5,793.81,577.17
2016,9,28,11,30,738.0,184.0,1.0,27.0,748.0,816.18,591.83
2016,9,28,11,45,708.5,199.5,1.1,27.5,743.5,821.7,595.17
2016,9,28,12,0,679.0,215.0,1.2,28.0,739.0,823.64,596.08
2016,9,28,12,15,677.5,215.0,1.2,27.5,734.5,830.64,601.98
2016,9,28,12,30,676.0,215.0,1.2,27.0,730.0,834.9,606.1
2016,9,28,12,45,696.0,201.0,1.3,27.0,724.0,840.63,611.6
2016,9,28,13,0,716.0,187.0,1.4,27.0,718.0,843.29,614.96
2016,9,28,13,15,708.0,184.5,1.4,26.5,697.5,830.68,608.47
2016,9,28,13,30,700.0,182.0,1.4,26.0,677.0,815.33,600.4
2016,9,28,13,45,664.0,189.0,1.45,26.0,644.0,783.77,580.76
2016,9,28,14,0,628.0,196.0,1.5,26.0,611.0,750.52,559.09
2016,9,28,14,15,611.5,191.0,1.45,25.5,577.0,719.25,539.3
2016,9,28,14,30,595.0,186.0,1.4,25.0,543.0,683.58,516.24
2016,9,28,14,45,576.5,178.0,1.4,25.0,504.5,644.85,490.1
2016,9,28,15,0,558.0,170.0,1.4,25.0,466.0,605.2,462.86
2016,9,28,15,15,530.0,161.0,1.35,24.0,422.5,557.21,430.36
2016,9,28,15,30,502.0,152.0,1.3,23.0,379.0,509.54,397.19
2016,9,28,15,45,490.0,136.0,1.3,22.5,336.5,464.51,364.76
2016,9,28,16,0,478.0,120.0,1.3,22.0,294.0,419.05,330.81
2016,9,28,16,15,428.5,107.5,1.2,21.0,246.0,357.72,283.35
2016,9,28,16,30,379.0,95.0,1.1,20.0,198.0,300.04,237.24
2016,9,28,16,45,340.0,77.5,1.05,19.5,155.0,245.2,191.58
2016,9,28,17,0,301.0,60.0,1.0,19.0,112.0,193.73,147.32
