Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,17,15,207.5,42.0,0.95,18.0,72.0,127.89,91.61
2016,9,28,17,30,114.0,24.0,0.9,17.0,32.0,67.19,26.15
2016,9,28,17,45,57.0,12.0,0.85,16.5,16.0,24.03,0.0
2016,9,28,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,6,15,117.5,14.5,0.8,12.5,24.0,14.25,0.0
2016,9,29,6,30,235.0,29.0,0.8,13.0,48.0,23.28,11.71
2016,9,29,6,45,344.0,40.5,0.85,13.5,92.0,31.03,21.34
2016,9,29,7,0,453.0,52.0,0.9,14.0,136.0,59.26,32.98
2016,9,29,7,15,291.5,82.0,0.9,14.5,142.5,98.17,65.2
2016,9,29,7,30,130.0,112.0,0.9,15.0,149.0,121.78,91.37
2016,9,29,7,45,146.0,132.5,0.9,15.5,181.0,152.98,116.94
2016,9,29,8,0,162.0,153.0,0.9,16.0,213.0,186.03,144.02
2016,9,29,8,15,453.0,121.0,0.85,16.5,322.5,260.41,198.32
2016,9,29,8,30,744.0,89.0,0.8,17.0,432.0,367.6,280.44
2016,9,29,8,45,768.5,92.0,0.75,18.0,477.0,420.83,323.03
2016,9,29,9,0,793.0,95.0,0.7,19.0,522.0,475.07,364.97
2016,9,29,9,15,809.5,97.5,0.7,19.5,561.5,525.31,403.39
2016,9,29,9,30,826.0,100.0,0.7,20.0,601.0,575.19,440.22
2016,9,29,9,45,842.5,100.0,0.75,20.5,635.5,621.9,474.18
2016,9,29,10,0,859.0,100.0,0.8,21.0,670.0,666.68,505.93
2016,9,29,10,15,867.0,101.5,0.85,21.5,696.5,706.43,532.92
2016,9,29,10,30,875.0,103.0,0.9,22.0,723.0,744.1,556.94
2016,9,29,10,45,878.5,105.0,0.95,22.5,742.0,776.59,577.26
2016,9,29,11,0,882.0,107.0,1.0,23.0,761.0,806.36,595.7
2016,9,29,11,15,885.5,107.5,1.05,23.0,772.5,831.73,612.36
2016,9,29,11,30,889.0,108.0,1.1,23.0,784.0,854.1,627.13
2016,9,29,11,45,888.0,109.0,1.15,23.5,786.5,870.08,636.62
2016,9,29,12,0,887.0,110.0,1.2,24.0,789.0,882.73,644.08
2016,9,29,12,15,886.0,110.0,1.2,24.0,784.5,890.96,649.35
2016,9,29,12,30,885.0,110.0,1.2,24.0,780.0,895.79,652.6
2016,9,29,12,45,887.0,106.0,1.3,24.0,768.5,895.51,654.16
2016,9,29,13,0,889.0,102.0,1.4,24.0,757.0,891.75,653.6
2016,9,29,13,15,883.0,101.0,1.4,24.0,736.5,880.85,647.17
2016,9,29,13,30,877.0,100.0,1.4,24.0,716.0,866.67,638.77
2016,9,29,13,45,864.5,100.0,1.45,24.0,687.0,844.92,626.09
2016,9,29,14,0,852.0,100.0,1.5,24.0,658.0,825.36,614.9
2016,9,29,14,15,839.5,98.0,1.5,23.5,623.5,795.84,597.55
2016,9,29,14,30,827.0,96.0,1.5,23.0,589.0,763.84,578.42
2016,9,29,14,45,809.5,93.5,1.55,23.0,548.5,725.24,553.84
2016,9,29,15,0,792.0,91.0,1.6,23.0,508.0,684.91,527.67
2016,9,29,15,15,768.5,87.5,1.6,22.5,462.5,637.86,496.68
2016,9,29,15,30,745.0,84.0,1.6,22.0,417.0,590.08,462.94
2016,9,29,15,45,716.0,78.5,1.6,21.5,368.5,538.54,425.23
2016,9,29,16,0,687.0,73.0,1.6,21.0,320.0,485.25,384.87
2016,9,29,16,15,640.0,67.5,1.6,20.0,270.0,423.41,336.92
2016,9,29,16,30,593.0,62.0,1.6,19.0,220.0,364.43,289.16
2016,9,29,16,45,525.0,53.5,1.65,18.5,171.0,296.44,232.04
2016,9,29,17,0,457.0,45.0,1.7,18.0,122.0,234.4,178.05
2016,9,29,17,15,340.0,33.5,1.7,17.0,79.5,160.09,113.65
2016,9,29,17,30,223.0,22.0,1.7,16.0,37.0,92.72,26.01
2016,9,29,17,45,111.5,11.0,1.75,15.5,18.5,34.34,0.0
2016,9,29,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,133.5,13.5,1.35,12.0,24.0,13.27,0.0
2016,9,30,6,30,267.0,27.0,1.4,12.0,48.0,21.46,9.84
2016,9,30,6,45,377.0,37.5,1.45,12.5,92.5,28.37,19.04
2016,9,30,7,0,487.0,48.0,1.5,13.0,137.0,56.08,29.94
2016,9,30,7,15,243.5,68.5,1.5,13.5,113.0,81.31,53.36
2016,9,30,7,30,0.0,89.0,1.5,14.0,89.0,84.3,66.12
2016,9,30,7,45,1.5,107.5,1.55,14.5,108.5,102.39,81.14
2016,9,30,8,0,3.0,126.0,1.6,15.0,128.0,120.76,96.08
2016,9,30,8,15,27.0,155.0,1.6,15.0,168.0,155.6,124.06
2016,9,30,8,30,51.0,184.0,1.6,15.0,208.0,194.22,155.01
2016,9,30,8,45,167.0,203.5,1.6,15.5,291.5,266.34,211.85
2016,9,30,9,0,283.0,223.0,1.6,16.0,375.0,350.97,278.1
2016,9,30,9,15,568.0,156.0,1.6,16.5,489.5,454.0,359.16
2016,9,30,9,30,853.0,89.0,1.6,17.0,604.0,577.65,454.53
2016,9,30,9,45,868.0,89.5,1.6,17.5,638.0,624.53,488.92
2016,9,30,10,0,883.0,90.0,1.6,18.0,672.0,670.25,522.05
2016,9,30,10,15,891.0,91.5,1.6,18.0,699.0,710.74,550.74
2016,9,30,10,30,899.0,93.0,1.6,18.0,726.0,749.06,576.61
2016,9,30,10,45,904.0,94.0,1.65,18.5,745.5,782.24,598.06
2016,9,30,11,0,909.0,95.0,1.7,19.0,765.0,812.7,617.52
2016,9,30,11,15,912.0,95.5,1.7,19.0,776.5,838.14,634.17
2016,9,30,11,30,915.0,96.0,1.7,19.0,788.0,860.47,648.75
2016,9,30,11,45,916.0,96.0,1.75,19.0,791.5,877.36,660.29
2016,9,30,12,0,917.0,96.0,1.8,19.0,795.0,890.88,669.72
2016,9,30,12,15,916.0,96.0,1.85,19.0,790.0,899.22,675.84
2016,9,30,12,30,915.0,96.0,1.9,19.0,785.0,904.04,679.79
2016,9,30,12,45,907.0,97.5,1.95,19.0,771.0,900.88,678.54
2016,9,30,13,0,899.0,99.0,2.0,19.0,757.0,894.25,675.15
2016,9,30,13,15,893.0,98.0,2.0,19.0,736.0,883.22,668.42
2016,9,30,13,30,887.0,97.0,2.0,19.0,715.0,868.87,659.58
2016,9,30,13,45,878.5,95.0,2.05,19.0,687.0,848.09,646.91
2016,9,30,14,0,870.0,93.0,2.1,19.0,659.0,824.28,632.18
2016,9,30,14,15,857.5,91.0,2.15,18.5,624.0,794.41,614.32
2016,9,30,14,30,845.0,89.0,2.2,18.0,589.0,766.77,597.86
2016,9,30,14,45,829.5,86.0,2.25,18.0,548.0,728.61,572.47
2016,9,30,15,0,814.0,83.0,2.3,18.0,507.0,688.54,545.4
2016,9,30,15,15,791.0,80.0,2.3,17.5,461.5,641.72,513.55
2016,9,30,15,30,768.0,77.0,2.3,17.0,416.0,594.08,478.77
2016,9,30,15,45,736.5,72.5,2.3,17.0,367.0,539.1,436.25
2016,9,30,16,0,705.0,68.0,2.3,17.0,318.0,484.67,392.85
2016,9,30,16,15,658.5,62.5,2.25,16.5,267.5,424.54,343.94
2016,9,30,16,30,612.0,57.0,2.2,16.0,217.0,365.16,293.88
2016,9,30,16,45,540.0,50.0,2.2,15.5,167.5,296.62,234.93
2016,9,30,17,0,468.0,43.0,2.2,15.0,118.0,234.39,179.64
2016,9,30,17,15,347.0,31.5,2.1,14.5,76.0,158.82,112.4
2016,9,30,17,30,226.0,20.0,2.0,14.0,34.0,89.61,9.41
2016,9,30,17,45,113.0,10.0,1.9,14.0,17.0,33.27,0.0
2016,9,30,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,6,15,140.0,13.0,1.2,11.5,23.5,12.78,0.0
2016,10,1,6,30,280.0,26.0,1.2,12.0,47.0,20.66,8.61
2016,10,1,6,45,395.0,36.5,1.3,13.0,92.5,27.62,18.29
2016,10,1,7,0,510.0,47.0,1.4,14.0,138.0,55.19,28.91
2016,10,1,7,15,578.5,54.0,1.45,14.5,189.0,99.42,54.61
2016,10,1,7,30,647.0,61.0,1.5,15.0,240.0,151.35,93.61
2016,10,1,7,45,694.5,65.0,1.55,15.5,291.5,205.25,139.1
2016,10,1,8,0,742.0,69.0,1.6,16.0,343.0,261.85,188.43
2016,10,1,8,15,772.5,73.0,1.55,16.5,392.5,317.38,237.3
2016,10,1,8,30,803.0,77.0,1.5,17.0,442.0,375.08,286.85
2016,10,1,8,45,827.5,79.0,1.5,17.5,488.0,430.1,333.1
2016,10,1,9,0,852.0,81.0,1.5,18.0,534.0,485.99,378.47
2016,10,1,9,15,867.5,83.0,1.45,18.5,574.0,538.02,419.17
2016,10,1,9,30,883.0,85.0,1.4,19.0,614.0,588.78,457.44
2016,10,1,9,45,899.5,84.5,1.4,19.5,649.5,636.71,492.74
2016,10,1,10,0,916.0,84.0,1.4,20.0,685.0,683.5,526.16
2016,10,1,10,15,924.0,85.5,1.4,20.0,712.0,725.08,554.91
2016,10,1,10,30,932.0,87.0,1.4,20.0,739.0,764.39,580.97
2016,10,1,10,45,937.0,87.5,1.4,20.5,759.0,797.94,601.72
2016,10,1,11,0,942.0,88.0,1.4,21.0,779.0,828.64,620.4
2016,10,1,11,15,945.0,88.5,1.4,21.0,790.5,854.74,637.09
2016,10,1,11,30,948.0,89.0,1.4,21.0,802.0,877.61,651.68
2016,10,1,11,45,948.5,89.5,1.45,21.5,805.5,895.03,662.14
2016,10,1,12,0,949.0,90.0,1.5,22.0,809.0,908.95,670.42
2016,10,1,12,15,948.0,90.0,1.55,22.0,804.0,917.47,676.6
2016,10,1,12,30,947.0,90.0,1.6,22.0,799.0,922.36,680.59
2016,10,1,12,45,943.0,89.5,1.65,22.0,785.5,920.45,680.31
2016,10,1,13,0,939.0,89.0,1.7,22.0,772.0,914.91,677.84
2016,10,1,13,15,933.5,88.0,1.7,22.0,751.0,903.95,671.35
2016,10,1,13,30,928.0,87.0,1.7,22.0,730.0,889.51,662.71
2016,10,1,13,45,918.0,86.5,1.75,22.0,701.0,868.49,650.34
2016,10,1,14,0,908.0,86.0,1.8,22.0,672.0,844.37,635.92
2016,10,1,14,15,896.5,84.5,1.8,21.5,636.5,815.0,618.57
2016,10,1,14,30,885.0,83.0,1.8,21.0,601.0,782.98,599.24
2016,10,1,14,45,867.5,81.0,1.85,21.0,559.0,743.47,573.72
2016,10,1,15,0,850.0,79.0,1.9,21.0,517.0,706.48,549.65
2016,10,1,15,15,827.5,76.0,1.9,20.5,471.0,658.81,518.04
2016,10,1,15,30,805.0,73.0,1.9,20.0,425.0,610.19,483.51
2016,10,1,15,45,771.5,69.5,1.9,20.0,374.5,553.77,440.73
2016,10,1,16,0,738.0,66.0,1.9,20.0,324.0,497.97,397.05
2016,10,1,16,15,690.5,61.0,1.85,19.5,272.0,434.33,346.26
2016,10,1,16,30,643.0,56.0,1.8,19.0,220.0,375.94,297.59
2016,10,1,16,45,565.5,49.0,1.8,18.5,169.0,303.87,236.65
2016,10,1,17,0,488.0,42.0,1.8,18.0,118.0,238.64,179.61
2016,10,1,17,15,355.0,31.0,1.75,17.0,75.0,159.4,109.82
2016,10,1,17,30,222.0,20.0,1.7,16.0,32.0,86.65,0.0
2016,10,1,17,45,111.0,10.0,1.65,15.5,16.0,32.46,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,12.5,1.1,11.5,22.5,12.29,0.0
2016,10,2,6,30,264.0,25.0,1.1,12.0,45.0,19.85,7.27
2016,10,2,6,45,377.5,36.0,1.1,13.0,89.0,27.34,17.98
2016,10,2,7,0,491.0,47.0,1.1,14.0,133.0,53.71,28.52
2016,10,2,7,15,559.5,54.0,1.1,14.5,182.5,96.69,53.21
2016,10,2,7,30,628.0,61.0,1.1,15.0,232.0,147.38,90.99
2016,10,2,7,45,676.0,65.0,1.15,15.5,283.0,198.45,133.88
2016,10,2,8,0,724.0,69.0,1.2,16.0,334.0,255.75,183.48
2016,10,2,8,15,753.5,72.5,1.2,16.0,382.0,309.39,231.09
2016,10,2,8,30,783.0,76.0,1.2,16.0,430.0,365.11,279.59
2016,10,2,8,45,806.5,78.0,1.2,16.5,474.5,418.57,324.62
2016,10,2,9,0,830.0,80.0,1.2,17.0,519.0,472.83,368.75
2016,10,2,9,15,844.5,82.5,1.2,17.0,557.5,523.4,409.38
2016,10,2,9,30,859.0,85.0,1.2,17.0,596.0,573.24,448.23
2016,10,2,9,45,871.0,86.0,1.3,17.5,629.0,618.83,482.79
2016,10,2,10,0,883.0,87.0,1.4,18.0,662.0,663.0,515.47
2016,10,2,10,15,890.0,88.0,1.45,18.0,688.5,702.09,543.69
2016,10,2,10,30,897.0,89.0,1.5,18.0,715.0,738.94,568.99
2016,10,2,10,45,518.5,219.0,1.55,18.5,583.0,618.49,477.34
2016,10,2,11,0,140.0,349.0,1.6,19.0,451.0,463.87,355.59
2016,10,2,11,15,142.0,353.0,1.65,19.0,458.0,474.96,364.9
2016,10,2,11,30,144.0,357.0,1.7,19.0,465.0,485.64,372.81
2016,10,2,11,45,101.5,346.0,1.75,19.0,422.5,436.17,335.42
2016,10,2,12,0,59.0,335.0,1.8,19.0,380.0,391.13,301.06
2016,10,2,12,15,60.0,332.5,1.8,19.0,378.0,391.18,301.48
2016,10,2,12,30,61.0,330.0,1.8,19.0,376.0,391.02,301.55
2016,10,2,12,45,40.5,297.0,1.85,19.0,327.5,339.29,262.38
2016,10,2,13,0,20.0,264.0,1.9,19.0,279.0,279.56,216.73
2016,10,2,13,15,19.5,257.0,1.9,19.0,271.5,272.37,211.65
2016,10,2,13,30,19.0,250.0,1.9,19.0,264.0,265.12,206.35
2016,10,2,13,45,110.0,272.5,1.9,19.0,344.0,382.96,300.0
2016,10,2,14,0,201.0,295.0,1.9,19.0,424.0,481.89,376.41
2016,10,2,14,15,526.0,191.5,1.9,18.5,503.0,640.18,502.46
2016,10,2,14,30,851.0,88.0,1.9,18.0,582.0,763.89,595.41
2016,10,2,14,45,834.0,85.5,1.95,18.0,541.5,725.04,568.25
2016,10,2,15,0,817.0,83.0,2.0,18.0,501.0,684.38,540.93
2016,10,2,15,15,794.0,80.0,2.0,17.5,455.5,637.55,508.98
2016,10,2,15,30,771.0,77.0,2.0,17.0,410.0,589.91,474.13
2016,10,2,15,45,735.5,73.5,2.0,17.0,360.5,533.72,430.7
2016,10,2,16,0,700.0,70.0,2.0,17.0,311.0,480.77,388.34
2016,10,2,16,15,650.5,64.5,1.95,16.5,260.0,417.61,337.07
2016,10,2,16,30,601.0,59.0,1.9,16.0,209.0,357.54,286.39
2016,10,2,16,45,514.5,51.5,1.9,16.0,159.0,283.54,222.77
2016,10,2,17,0,428.0,44.0,1.9,16.0,109.0,217.27,164.32
2016,10,2,17,15,293.5,32.0,1.8,15.5,68.0,140.16,95.26
2016,10,2,17,30,159.0,20.0,1.7,15.0,27.0,69.14,0.0
2016,10,2,17,45,79.5,10.0,1.6,14.5,13.5,25.77,0.0
2016,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,117.0,12.0,0.9,11.5,20.5,11.8,0.0
2016,10,3,6,30,234.0,24.0,0.8,12.0,41.0,19.03,5.82
2016,10,3,6,45,349.0,35.0,0.75,13.0,83.5,26.58,17.27
2016,10,3,7,0,464.0,46.0,0.7,14.0,126.0,51.1,27.35
2016,10,3,7,15,332.0,74.5,0.7,14.0,141.5,93.29,59.8
2016,10,3,7,30,200.0,103.0,0.7,14.0,157.0,121.93,88.67
2016,10,3,7,45,217.0,122.0,0.7,14.5,191.5,156.08,116.97
2016,10,3,8,0,234.0,141.0,0.7,15.0,226.0,192.11,147.02
2016,10,3,8,15,240.5,161.5,0.65,15.5,259.5,227.98,176.86
2016,10,3,8,30,247.0,182.0,0.6,16.0,293.0,264.42,206.43
2016,10,3,8,45,123.5,141.5,0.6,16.5,197.0,188.69,148.27
2016,10,3,9,0,0.0,101.0,0.6,17.0,101.0,97.65,75.16
2016,10,3,9,15,1.5,139.0,0.6,17.0,140.0,135.14,105.59
2016,10,3,9,30,3.0,177.0,0.6,17.0,179.0,172.98,135.4
2016,10,3,9,45,58.5,238.0,0.65,17.5,276.0,268.19,209.98
2016,10,3,10,0,114.0,299.0,0.7,18.0,373.0,367.68,285.02
2016,10,3,10,15,116.0,312.0,0.7,18.0,390.0,391.0,301.32
2016,10,3,10,30,118.0,325.0,0.7,18.0,407.0,411.4,315.94
2016,10,3,10,45,64.5,280.0,0.75,18.5,325.0,326.73,251.51
2016,10,3,11,0,11.0,235.0,0.8,19.0,243.0,238.41,183.25
2016,10,3,11,15,6.5,202.5,0.8,19.0,207.5,203.03,156.27
2016,10,3,11,30,2.0,170.0,0.8,19.0,172.0,167.42,128.53
2016,10,3,11,45,10.0,219.0,0.85,19.5,227.0,223.1,171.83
2016,10,3,12,0,18.0,268.0,0.9,20.0,282.0,279.75,214.6
2016,10,3,12,15,38.5,298.5,0.9,19.5,327.5,336.75,258.17
2016,10,3,12,30,59.0,329.0,0.9,19.0,373.0,388.26,297.15
2016,10,3,12,45,37.5,290.5,0.95,19.0,318.0,329.8,253.19
2016,10,3,13,0,16.0,252.0,1.0,19.0,263.0,263.78,203.31
2016,10,3,13,15,34.0,272.5,0.95,19.0,296.0,309.36,239.0
2016,10,3,13,30,52.0,293.0,0.9,19.0,329.0,347.79,268.31
2016,10,3,13,45,26.0,222.5,0.9,19.0,240.5,249.95,193.68
2016,10,3,14,0,0.0,152.0,0.9,19.0,152.0,149.15,114.93
2016,10,3,14,15,0.0,136.0,0.9,19.0,136.0,133.14,102.76
2016,10,3,14,30,0.0,120.0,0.9,19.0,120.0,117.14,90.22
2016,10,3,14,45,0.0,136.5,0.9,19.0,136.5,134.24,104.25
2016,10,3,15,0,0.0,153.0,0.9,19.0,153.0,152.0,118.72
2016,10,3,15,15,0.0,125.5,0.9,18.5,125.5,123.88,96.56
2016,10,3,15,30,0.0,98.0,0.9,18.0,98.0,95.87,74.21
2016,10,3,15,45,0.0,86.0,0.9,18.0,86.0,83.94,64.63
2016,10,3,16,0,0.0,74.0,0.9,18.0,74.0,72.02,54.87
2016,10,3,16,15,285.0,65.0,0.85,17.5,135.0,227.39,184.4
2016,10,3,16,30,570.0,56.0,0.8,17.0,196.0,337.54,267.8
2016,10,3,16,45,490.5,48.5,0.8,17.0,148.5,268.35,207.87
2016,10,3,17,0,411.0,41.0,0.8,17.0,101.0,206.32,153.66
2016,10,3,17,15,278.5,29.0,0.75,16.5,62.5,131.48,86.13
2016,10,3,17,30,146.0,17.0,0.7,16.0,24.0,52.88,0.0
2016,10,3,17,45,73.0,8.5,0.65,16.0,12.0,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,15,66.0,13.5,0.75,13.5,18.0,13.27,0.0
2016,10,4,6,30,132.0,27.0,0.8,14.0,36.0,21.29,5.78
2016,10,4,6,45,223.0,44.0,0.9,14.5,75.0,34.04,23.39
2016,10,4,7,0,314.0,61.0,1.0,15.0,114.0,58.46,36.81
2016,10,4,7,15,387.5,73.0,1.0,15.0,161.5,96.3,59.92
2016,10,4,7,30,461.0,85.0,1.0,15.0,209.0,142.39,93.96
2016,10,4,7,45,501.5,97.0,1.0,15.5,256.0,189.86,133.19
2016,10,4,8,0,542.0,109.0,1.0,16.0,303.0,241.46,176.9
2016,10,4,8,15,279.5,135.0,0.95,16.0,236.0,215.32,165.81
2016,10,4,8,30,17.0,161.0,0.9,16.0,169.0,160.37,126.92
2016,10,4,8,45,38.5,189.5,0.9,16.5,209.0,197.89,156.66
2016,10,4,9,0,60.0,218.0,0.9,17.0,249.0,238.16,187.86
2016,10,4,9,15,99.0,242.5,0.9,17.0,298.5,285.91,224.99
2016,10,4,9,30,138.0,267.0,0.9,17.0,348.0,339.14,265.85
2016,10,4,9,45,95.0,271.0,0.95,17.5,328.5,322.55,251.83
2016,10,4,10,0,52.0,275.0,1.0,18.0,309.0,303.9,236.33
2016,10,4,10,15,109.5,300.5,1.0,18.5,375.0,371.51,288.0
2016,10,4,10,30,167.0,326.0,1.0,19.0,441.0,447.19,343.86
2016,10,4,10,45,514.0,223.5,1.0,19.5,591.0,617.16,473.16
2016,10,4,11,0,861.0,121.0,1.0,20.0,741.0,795.7,598.22
2016,10,4,11,15,865.0,121.5,1.05,20.0,752.5,821.04,613.25
2016,10,4,11,30,869.0,122.0,1.1,20.0,764.0,843.45,628.29
2016,10,4,11,45,879.5,117.5,1.2,20.5,769.5,858.89,638.31
2016,10,4,12,0,890.0,113.0,1.3,21.0,775.0,875.01,648.92
2016,10,4,12,15,889.0,112.5,1.35,21.0,770.0,882.41,654.4
2016,10,4,12,30,888.0,112.0,1.4,21.0,765.0,886.39,657.86
2016,10,4,12,45,891.0,108.0,1.5,21.0,753.0,886.59,659.64
2016,10,4,13,0,894.0,104.0,1.6,21.0,741.0,883.31,659.23
2016,10,4,13,15,888.0,102.5,1.65,21.0,720.0,871.61,652.72
2016,10,4,13,30,882.0,101.0,1.7,21.0,699.0,856.62,644.15
2016,10,4,13,45,875.0,98.5,1.8,21.0,671.0,836.5,632.66
2016,10,4,14,0,868.0,96.0,1.9,21.0,643.0,818.23,622.42
2016,10,4,14,15,855.5,94.0,1.95,20.5,608.0,788.32,604.7
2016,10,4,14,30,843.0,92.0,2.0,20.0,573.0,755.9,585.07
2016,10,4,14,45,828.0,88.0,2.05,20.0,532.0,717.08,559.47
2016,10,4,15,0,813.0,84.0,2.1,20.0,491.0,676.35,532.11
2016,10,4,15,15,788.5,81.0,2.1,19.5,445.5,628.76,499.19
2016,10,4,15,30,764.0,78.0,2.1,19.0,400.0,580.48,463.85
2016,10,4,15,45,732.5,73.0,2.15,19.0,351.0,525.47,421.57
2016,10,4,16,0,701.0,68.0,2.2,19.0,302.0,473.4,380.03
2016,10,4,16,15,649.5,62.0,2.15,18.5,251.0,409.0,327.73
2016,10,4,16,30,598.0,56.0,2.1,18.0,200.0,347.93,276.18
2016,10,4,16,45,517.5,48.0,2.1,17.5,151.0,276.68,215.15
2016,10,4,17,0,437.0,40.0,2.1,17.0,102.0,212.69,158.54
2016,10,4,17,15,293.5,28.0,2.0,16.5,62.0,133.84,84.89
2016,10,4,17,30,150.0,16.0,1.9,16.0,22.0,52.3,0.0
2016,10,4,17,45,75.0,8.0,1.85,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,105.0,12.0,1.2,10.5,19.0,11.8,0.0
2016,10,5,6,30,210.0,24.0,1.2,11.0,38.0,19.44,3.41
2016,10,5,6,45,343.0,35.0,1.3,12.0,81.5,26.99,17.49
2016,10,5,7,0,476.0,46.0,1.4,13.0,125.0,49.91,27.04
2016,10,5,7,15,550.5,53.5,1.4,13.5,175.5,92.54,50.74
2016,10,5,7,30,625.0,61.0,1.4,14.0,226.0,143.59,88.25
2016,10,5,7,45,678.5,65.5,1.45,15.0,278.0,195.69,131.49
2016,10,5,8,0,732.0,70.0,1.5,16.0,330.0,254.65,182.07
2016,10,5,8,15,764.5,74.0,1.45,16.5,379.5,309.85,230.57
2016,10,5,8,30,797.0,78.0,1.4,17.0,429.0,367.42,280.03
2016,10,5,8,45,823.5,79.5,1.35,17.5,475.0,422.07,325.91
2016,10,5,9,0,850.0,81.0,1.3,18.0,521.0,477.76,370.99
2016,10,5,9,15,866.5,83.5,1.25,18.5,561.5,530.03,411.87
2016,10,5,9,30,883.0,86.0,1.2,19.0,602.0,581.63,450.7
2016,10,5,9,45,899.0,86.0,1.2,19.5,637.0,629.35,485.81
2016,10,5,10,0,915.0,86.0,1.2,20.0,672.0,675.88,519.0
2016,10,5,10,15,923.5,87.5,1.2,20.0,699.5,717.41,548.28
2016,10,5,10,30,932.0,89.0,1.2,20.0,727.0,756.69,574.23
2016,10,5,10,45,940.0,88.5,1.25,20.5,747.0,791.08,596.08
2016,10,5,11,0,948.0,88.0,1.3,21.0,767.0,822.76,615.99
2016,10,5,11,15,951.0,88.5,1.3,21.0,778.5,848.65,632.52
2016,10,5,11,30,954.0,89.0,1.3,21.0,790.0,871.29,646.96
2016,10,5,11,45,956.5,88.5,1.35,21.5,793.5,889.08,657.69
2016,10,5,12,0,959.0,88.0,1.4,22.0,797.0,903.38,666.25
2016,10,5,12,15,957.5,88.0,1.45,22.0,791.5,911.26,672.04
2016,10,5,12,30,956.0,88.0,1.5,22.0,786.0,915.47,675.64
2016,10,5,12,45,948.0,89.5,1.6,22.0,771.5,912.1,675.08
2016,10,5,13,0,940.0,91.0,1.7,22.0,757.0,905.13,672.3
2016,10,5,13,15,933.5,90.0,1.7,22.0,735.0,893.14,665.12
2016,10,5,13,30,927.0,89.0,1.7,22.0,713.0,877.7,655.8
2016,10,5,13,45,917.5,88.0,1.75,22.0,683.5,856.46,643.24
2016,10,5,14,0,908.0,87.0,1.8,22.0,654.0,832.12,628.59
2016,10,5,14,15,895.0,85.0,1.8,22.0,618.0,800.99,608.75
2016,10,5,14,30,882.0,83.0,1.8,22.0,582.0,767.29,587.05
2016,10,5,14,45,862.5,81.0,1.85,22.0,539.5,730.99,563.72
2016,10,5,15,0,843.0,79.0,1.9,22.0,497.0,688.35,535.49
2016,10,5,15,15,817.5,76.0,1.9,21.5,450.0,639.14,502.08
2016,10,5,15,30,792.0,73.0,1.9,21.0,403.0,589.26,466.01
2016,10,5,15,45,752.5,70.0,1.9,20.5,352.0,530.83,422.16
2016,10,5,16,0,713.0,67.0,1.9,20.0,301.0,473.56,377.56
2016,10,5,16,15,659.5,61.0,1.85,19.5,249.5,410.21,326.32
2016,10,5,16,30,606.0,55.0,1.8,19.0,198.0,347.97,274.1
2016,10,5,16,45,516.0,47.5,1.75,18.5,148.0,273.46,210.8
2016,10,5,17,0,426.0,40.0,1.7,18.0,98.0,207.08,152.64
2016,10,5,17,15,276.5,27.5,1.65,17.0,58.5,125.98,75.6
2016,10,5,17,30,127.0,15.0,1.6,16.0,19.0,45.23,0.0
2016,10,5,17,45,63.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,15,113.5,11.0,0.9,11.5,18.0,10.81,0.0
2016,10,6,6,30,227.0,22.0,0.8,12.0,36.0,17.6,0.83
2016,10,6,6,45,356.0,32.5,0.75,13.0,79.0,24.79,15.45
2016,10,6,7,0,485.0,43.0,0.7,14.0,122.0,46.53,24.41
2016,10,6,7,15,557.5,50.5,0.7,14.5,172.0,89.38,47.76
2016,10,6,7,30,630.0,58.0,0.7,15.0,222.0,140.36,84.81
2016,10,6,7,45,680.0,62.5,0.75,15.5,273.0,193.56,128.84
2016,10,6,8,0,730.0,67.0,0.8,16.0,324.0,249.8,177.2
2016,10,6,8,15,761.0,70.5,0.8,16.5,372.5,303.81,224.44
2016,10,6,8,30,792.0,74.0,0.8,17.0,421.0,360.03,272.5
2016,10,6,8,45,816.5,76.5,0.85,18.0,466.0,414.43,317.52
2016,10,6,9,0,841.0,79.0,0.9,19.0,511.0,469.7,361.57
2016,10,6,9,15,857.0,81.0,0.9,19.5,550.5,520.89,401.45
2016,10,6,9,30,873.0,83.0,0.9,20.0,590.0,570.95,439.12
2016,10,6,9,45,891.5,82.0,0.95,21.0,625.0,618.59,473.44
2016,10,6,10,0,910.0,81.0,1.0,22.0,660.0,665.24,505.96
2016,10,6,10,15,917.5,82.0,1.0,22.5,686.0,705.26,532.84
2016,10,6,10,30,925.0,83.0,1.0,23.0,712.0,742.98,556.35
2016,10,6,10,45,929.5,84.0,1.0,23.5,731.0,776.0,576.4
2016,10,6,11,0,934.0,85.0,1.0,24.0,750.0,806.17,594.41
2016,10,6,11,15,937.0,85.5,1.0,24.0,761.0,831.63,610.38
2016,10,6,11,30,940.0,86.0,1.0,24.0,772.0,853.89,624.31
2016,10,6,11,45,940.5,86.5,1.0,24.5,774.5,870.77,633.59
2016,10,6,12,0,941.0,87.0,1.0,25.0,777.0,884.18,640.75
2016,10,6,12,15,939.5,86.5,1.0,25.0,771.5,891.28,645.25
2016,10,6,12,30,938.0,86.0,1.0,25.0,766.0,894.77,647.65
2016,10,6,12,45,935.5,85.0,1.05,25.5,753.0,893.26,646.57
2016,10,6,13,0,933.0,84.0,1.1,26.0,740.0,888.15,643.36
2016,10,6,13,15,927.0,83.0,1.1,26.0,718.5,876.53,636.63
2016,10,6,13,30,921.0,82.0,1.1,26.0,697.0,861.49,627.87
2016,10,6,13,45,912.0,81.0,1.15,26.0,668.0,840.68,616.14
2016,10,6,14,0,903.0,80.0,1.2,26.0,639.0,816.78,602.39
2016,10,6,14,15,890.5,78.0,1.2,25.5,604.0,786.1,584.58
2016,10,6,14,30,878.0,76.0,1.2,25.0,569.0,752.84,564.87
2016,10,6,14,45,860.5,74.0,1.2,25.0,527.5,713.63,539.73
2016,10,6,15,0,843.0,72.0,1.2,25.0,486.0,676.89,516.01
2016,10,6,15,15,819.5,69.0,1.2,24.5,440.0,629.09,484.52
2016,10,6,15,30,796.0,66.0,1.2,24.0,394.0,580.48,450.28
2016,10,6,15,45,762.0,62.5,1.25,24.0,344.5,524.73,408.94
2016,10,6,16,0,728.0,59.0,1.3,24.0,295.0,469.73,366.57
2016,10,6,16,15,677.5,54.0,1.25,23.0,244.0,406.03,316.75
2016,10,6,16,30,627.0,49.0,1.2,22.0,193.0,345.41,267.14
2016,10,6,16,45,543.0,42.0,1.15,21.0,144.0,275.71,208.79
2016,10,6,17,0,459.0,35.0,1.1,20.0,95.0,211.3,152.74
2016,10,6,17,15,309.0,23.5,1.1,19.0,56.0,128.93,70.91
2016,10,6,17,30,159.0,12.0,1.1,18.0,17.0,49.35,0.0
2016,10,6,17,45,79.5,6.0,1.1,17.5,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,15,128.0,10.0,1.0,13.5,17.5,9.83,0.0
2016,10,7,6,30,256.0,20.0,0.9,14.0,35.0,15.78,0.0
2016,10,7,6,45,380.0,30.0,0.85,15.0,78.0,22.62,13.35
2016,10,7,7,0,504.0,40.0,0.8,16.0,121.0,43.39,21.72
2016,10,7,7,15,575.0,47.0,0.8,16.5,170.0,86.61,44.56
2016,10,7,7,30,646.0,54.0,0.8,17.0,219.0,139.5,82.75
2016,10,7,7,45,690.5,58.5,0.85,17.5,269.5,190.45,124.87
2016,10,7,8,0,735.0,63.0,0.9,18.0,320.0,245.73,172.44
2016,10,7,8,15,765.5,66.5,0.9,19.0,368.0,299.73,219.11
2016,10,7,8,30,796.0,70.0,0.9,20.0,416.0,355.86,266.38
2016,10,7,8,45,817.5,73.0,0.95,21.0,460.0,409.58,310.62
2016,10,7,9,0,839.0,76.0,1.0,22.0,504.0,463.88,353.68
2016,10,7,9,15,855.0,78.0,1.0,22.5,543.0,514.85,393.18
2016,10,7,9,30,871.0,80.0,1.0,23.0,582.0,564.69,430.49
2016,10,7,9,45,871.0,86.5,1.0,24.0,613.0,608.72,461.37
2016,10,7,10,0,871.0,93.0,1.0,25.0,644.0,650.41,489.46
2016,10,7,10,15,879.5,94.5,0.95,25.5,670.0,690.19,515.91
2016,10,7,10,30,888.0,96.0,0.9,26.0,696.0,727.86,538.89
2016,10,7,10,45,891.5,97.5,0.85,26.5,714.0,759.55,557.22
2016,10,7,11,0,895.0,99.0,0.8,27.0,732.0,788.47,573.49
2016,10,7,11,15,898.0,99.5,0.7,27.5,743.0,813.03,585.96
2016,10,7,11,30,901.0,100.0,0.6,28.0,754.0,834.53,596.25
2016,10,7,11,45,900.0,101.0,0.5,28.5,756.0,850.1,602.66
2016,10,7,12,0,899.0,102.0,0.4,29.0,758.0,862.31,606.98
2016,10,7,12,15,679.0,189.0,0.35,29.0,683.0,786.0,558.14
2016,10,7,12,30,459.0,276.0,0.3,29.0,608.0,693.79,494.14
2016,10,7,12,45,442.0,279.0,0.25,29.0,593.5,684.87,488.8
2016,10,7,13,0,425.0,282.0,0.2,29.0,579.0,674.15,481.27
2016,10,7,13,15,428.0,271.5,0.2,29.0,563.0,664.28,475.7
2016,10,7,13,30,431.0,261.0,0.2,29.0,547.0,652.48,468.87
2016,10,7,13,45,420.5,250.5,0.2,29.0,519.5,627.78,453.31
2016,10,7,14,0,410.0,240.0,0.2,29.0,492.0,601.66,436.83
2016,10,7,14,15,456.5,211.5,0.25,28.5,477.5,598.85,438.65
2016,10,7,14,30,503.0,183.0,0.3,28.0,463.0,591.75,437.2
2016,10,7,14,45,490.5,171.0,0.4,28.0,427.0,555.88,414.32
2016,10,7,15,0,478.0,159.0,0.5,28.0,391.0,519.02,390.4
2016,10,7,15,15,419.0,152.5,0.55,27.5,341.5,457.12,347.42
2016,10,7,15,30,360.0,146.0,0.6,27.0,292.0,390.22,299.69
2016,10,7,15,45,328.5,133.0,0.7,26.5,253.5,343.94,266.19
2016,10,7,16,0,297.0,120.0,0.8,26.0,215.0,299.53,232.66
2016,10,7,16,15,268.0,101.5,0.9,25.0,176.0,251.87,195.81
2016,10,7,16,30,239.0,83.0,1.0,24.0,137.0,206.31,159.12
2016,10,7,16,45,191.0,64.5,1.1,23.0,100.5,155.72,117.38
2016,10,7,17,0,143.0,46.0,1.2,22.0,64.0,109.66,78.27
2016,10,7,17,15,71.5,27.5,1.15,21.5,36.5,58.61,27.13
2016,10,7,17,30,0.0,9.0,1.1,21.0,9.0,8.85,0.0
2016,10,7,17,45,0.0,4.5,1.1,20.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,6,15,73.5,10.5,1.05,16.5,14.5,10.32,0.0
2016,10,8,6,30,147.0,21.0,0.9,17.0,29.0,16.51,0.0
2016,10,8,6,45,275.0,34.0,0.8,17.5,69.5,26.66,16.37
2016,10,8,7,0,403.0,47.0,0.7,18.0,110.0,46.78,26.44
2016,10,8,7,15,482.0,56.0,0.7,18.5,158.5,86.4,47.74
2016,10,8,7,30,561.0,65.0,0.7,19.0,207.0,135.01,82.0
2016,10,8,7,45,613.0,71.0,0.75,20.0,257.0,184.19,121.42
2016,10,8,8,0,665.0,77.0,0.8,21.0,307.0,238.63,166.7
2016,10,8,8,15,700.0,82.0,0.75,22.0,355.0,291.84,211.41
2016,10,8,8,30,735.0,87.0,0.7,23.0,403.0,347.77,257.19
2016,10,8,8,45,760.5,90.5,0.7,24.0,447.5,401.75,300.32
2016,10,8,9,0,786.0,94.0,0.7,25.0,492.0,455.59,341.77
2016,10,8,9,15,804.5,96.5,0.7,25.5,531.5,505.67,379.69
2016,10,8,9,30,823.0,99.0,0.7,26.0,571.0,555.54,416.15
2016,10,8,9,45,869.0,88.0,0.7,27.0,611.5,606.84,451.93
2016,10,8,10,0,915.0,77.0,0.7,28.0,652.0,659.52,487.45
2016,10,8,10,15,923.0,78.5,0.7,28.5,678.5,700.36,514.07
2016,10,8,10,30,931.0,80.0,0.7,29.0,705.0,738.93,537.31
2016,10,8,10,45,935.5,81.0,0.75,29.5,724.0,771.93,557.35
2016,10,8,11,0,940.0,82.0,0.8,30.0,743.0,802.06,575.47
2016,10,8,11,15,943.0,82.5,0.8,30.0,754.0,827.47,590.93
2016,10,8,11,30,946.0,83.0,0.8,30.0,765.0,849.66,604.39
2016,10,8,11,45,946.0,83.5,0.8,30.5,767.5,866.06,613.06
2016,10,8,12,0,946.0,84.0,0.8,31.0,770.0,878.96,619.65
2016,10,8,12,15,944.5,83.5,0.8,31.0,764.5,885.95,623.95
2016,10,8,12,30,943.0,83.0,0.8,31.0,759.0,889.32,626.21
2016,10,8,12,45,938.5,83.0,0.85,31.5,745.0,887.09,624.77
2016,10,8,13,0,934.0,83.0,0.9,32.0,731.0,881.28,621.28
2016,10,8,13,15,928.0,82.0,0.9,31.5,709.5,869.58,615.95
2016,10,8,13,30,922.0,81.0,0.9,31.0,688.0,854.45,608.6
2016,10,8,13,45,912.0,80.0,0.9,31.0,658.5,832.77,595.95
2016,10,8,14,0,902.0,79.0,0.9,31.0,629.0,808.05,581.43
2016,10,8,14,15,889.5,77.5,0.9,30.5,593.5,777.97,564.54
2016,10,8,14,30,877.0,76.0,0.9,30.0,558.0,745.34,545.81
2016,10,8,14,45,858.5,73.5,0.95,30.0,516.5,704.93,521.12
2016,10,8,15,0,840.0,71.0,1.0,30.0,475.0,667.05,497.72
2016,10,8,15,15,815.5,68.0,1.0,29.5,429.0,618.84,466.27
2016,10,8,15,30,791.0,65.0,1.0,29.0,383.0,569.92,432.47
2016,10,8,15,45,755.5,61.5,1.0,28.5,333.5,513.76,392.08
2016,10,8,16,0,720.0,58.0,1.0,28.0,284.0,458.5,350.7
2016,10,8,16,15,667.0,53.0,0.95,27.0,233.5,394.36,301.29
2016,10,8,16,30,614.0,48.0,0.9,26.0,183.0,333.53,252.26
2016,10,8,16,45,527.5,40.5,0.9,25.0,134.5,263.79,194.93
2016,10,8,17,0,441.0,33.0,0.9,24.0,86.0,199.54,139.49
2016,10,8,17,15,283.5,21.5,0.9,23.0,49.0,114.98,46.15
2016,10,8,17,30,126.0,10.0,0.9,22.0,12.0,38.66,0.0
2016,10,8,17,45,63.0,5.0,0.95,21.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
