Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.05,16.5,15.5,8.85,0.0
2016,10,9,6,30,237.0,18.0,0.9,17.0,31.0,14.14,0.0
2016,10,9,6,45,365.0,29.0,0.8,17.5,73.0,22.03,12.41
2016,10,9,7,0,493.0,40.0,0.7,18.0,115.0,41.35,21.06
2016,10,9,7,15,566.5,47.0,0.65,18.5,164.5,83.8,42.58
2016,10,9,7,30,640.0,54.0,0.6,19.0,214.0,134.44,78.1
2016,10,9,7,45,686.0,59.0,0.6,20.0,264.0,187.34,120.83
2016,10,9,8,0,732.0,64.0,0.6,21.0,314.0,242.96,167.47
2016,10,9,8,15,763.5,67.5,0.6,22.0,362.0,296.88,213.24
2016,10,9,8,30,795.0,71.0,0.6,23.0,410.0,353.02,259.7
2016,10,9,8,45,816.5,74.5,0.6,24.0,454.5,407.0,303.13
2016,10,9,9,0,838.0,78.0,0.6,25.0,499.0,461.53,345.24
2016,10,9,9,15,854.0,80.0,0.6,25.5,538.0,512.05,383.55
2016,10,9,9,30,870.0,82.0,0.6,26.0,577.0,561.82,419.96
2016,10,9,9,45,882.0,83.5,0.65,27.0,610.0,607.69,452.05
2016,10,9,10,0,894.0,85.0,0.7,28.0,643.0,652.1,482.08
2016,10,9,10,15,901.5,86.5,0.75,28.0,669.0,691.81,510.03
2016,10,9,10,30,909.0,88.0,0.8,28.0,695.0,729.27,534.65
2016,10,9,10,45,912.5,89.5,0.85,28.5,713.0,761.38,554.34
2016,10,9,11,0,916.0,91.0,0.9,29.0,731.0,790.64,572.1
2016,10,9,11,15,918.5,91.5,0.9,29.0,741.5,815.09,587.15
2016,10,9,11,30,921.0,92.0,0.9,29.0,752.0,836.37,600.24
2016,10,9,11,45,919.5,93.0,0.95,29.5,754.0,851.68,609.14
2016,10,9,12,0,918.0,94.0,1.0,30.0,756.0,863.54,616.0
2016,10,9,12,15,916.0,94.0,1.0,29.5,750.0,870.43,621.57
2016,10,9,12,30,914.0,94.0,1.0,29.0,744.0,873.81,625.12
2016,10,9,12,45,904.5,95.5,1.05,29.0,728.5,869.03,623.19
2016,10,9,13,0,895.0,97.0,1.1,29.0,713.0,860.82,619.27
2016,10,9,13,15,888.0,96.0,1.15,29.0,691.5,848.61,612.9
2016,10,9,13,30,881.0,95.0,1.2,29.0,670.0,833.15,604.5
2016,10,9,13,45,869.5,93.5,1.25,29.0,641.0,810.37,591.37
2016,10,9,14,0,858.0,92.0,1.3,29.0,612.0,789.54,579.53
2016,10,9,14,15,844.0,90.0,1.3,28.5,576.5,758.7,561.49
2016,10,9,14,30,830.0,88.0,1.3,28.0,541.0,725.49,541.71
2016,10,9,14,45,809.5,85.5,1.3,27.5,499.5,684.94,516.57
2016,10,9,15,0,789.0,83.0,1.3,27.0,458.0,642.89,489.84
2016,10,9,15,15,762.0,79.5,1.25,26.5,412.5,594.3,456.01
2016,10,9,15,30,735.0,76.0,1.2,26.0,367.0,545.3,420.87
2016,10,9,15,45,696.0,71.0,1.2,25.5,318.0,490.14,380.18
2016,10,9,16,0,657.0,66.0,1.2,25.0,269.0,434.12,337.32
2016,10,9,16,15,600.0,59.5,1.1,24.0,219.5,369.55,286.46
2016,10,9,16,30,543.0,53.0,1.0,23.0,170.0,308.93,236.74
2016,10,9,16,45,451.0,44.0,0.95,22.5,123.5,236.61,176.45
2016,10,9,17,0,359.0,35.0,0.9,22.0,77.0,172.91,120.89
2016,10,9,17,15,179.5,17.5,0.8,21.0,38.5,79.62,22.13
2016,10,9,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.0,13.5,13.0,12.78,0.0
2016,10,10,6,30,0.0,26.0,0.9,14.0,26.0,23.3,0.0
2016,10,10,6,45,202.5,36.0,0.85,14.5,66.0,27.97,17.28
2016,10,10,7,0,405.0,46.0,0.8,15.0,106.0,44.51,25.72
2016,10,10,7,15,483.5,55.0,0.75,15.5,154.0,83.84,46.48
2016,10,10,7,30,562.0,64.0,0.7,16.0,202.0,132.1,80.5
2016,10,10,7,45,616.0,69.5,0.7,16.5,252.0,180.95,120.03
2016,10,10,8,0,670.0,75.0,0.7,17.0,302.0,235.26,165.92
2016,10,10,8,15,705.0,80.0,0.7,17.5,349.5,288.49,211.85
2016,10,10,8,30,740.0,85.0,0.7,18.0,397.0,344.41,259.17
2016,10,10,8,45,768.5,87.5,0.7,18.5,442.0,398.6,304.0
2016,10,10,9,0,797.0,90.0,0.7,19.0,487.0,452.95,347.55
2016,10,10,9,15,814.5,92.5,0.75,19.5,526.0,502.8,386.71
2016,10,10,9,30,832.0,95.0,0.8,20.0,565.0,552.32,424.42
2016,10,10,9,45,853.0,94.0,0.85,20.5,600.0,599.71,459.56
2016,10,10,10,0,874.0,93.0,0.9,21.0,635.0,645.36,492.56
2016,10,10,10,15,882.5,94.5,0.95,21.5,661.0,684.97,520.41
2016,10,10,10,30,891.0,96.0,1.0,22.0,687.0,722.46,545.33
2016,10,10,10,45,896.5,97.0,1.05,22.5,705.5,754.93,565.93
2016,10,10,11,0,902.0,98.0,1.1,23.0,724.0,784.72,584.63
2016,10,10,11,15,905.0,98.5,1.1,23.0,734.5,809.2,600.23
2016,10,10,11,30,908.0,99.0,1.1,23.0,745.0,830.59,613.85
2016,10,10,11,45,907.5,99.5,1.15,23.5,747.5,845.94,623.06
2016,10,10,12,0,907.0,100.0,1.2,24.0,750.0,857.92,630.2
2016,10,10,12,15,905.5,100.0,1.2,24.0,744.0,865.12,634.89
2016,10,10,12,30,904.0,100.0,1.2,24.0,738.0,868.85,637.51
2016,10,10,12,45,888.5,104.0,1.25,24.0,721.5,861.77,633.93
2016,10,10,13,0,873.0,108.0,1.3,24.0,705.0,856.23,631.58
2016,10,10,13,15,865.5,107.0,1.3,23.5,683.5,843.88,625.38
2016,10,10,13,30,858.0,106.0,1.3,23.0,662.0,828.32,617.19
2016,10,10,13,45,844.0,105.5,1.3,23.0,632.5,805.02,602.69
2016,10,10,14,0,830.0,105.0,1.3,23.0,603.0,779.0,586.4
2016,10,10,14,15,814.5,102.5,1.3,22.5,567.5,747.09,567.11
2016,10,10,14,30,799.0,100.0,1.3,22.0,532.0,712.96,546.08
2016,10,10,14,45,773.5,98.0,1.3,22.0,490.0,670.3,517.68
2016,10,10,15,0,748.0,96.0,1.3,22.0,448.0,629.32,489.03
2016,10,10,15,15,718.5,91.5,1.25,21.5,402.5,579.57,453.53
2016,10,10,15,30,689.0,87.0,1.2,21.0,357.0,529.74,416.96
2016,10,10,15,45,642.5,82.5,1.2,20.5,307.5,470.59,372.34
2016,10,10,16,0,596.0,78.0,1.2,20.0,258.0,413.49,327.66
2016,10,10,16,15,534.5,70.0,1.15,19.0,209.5,347.89,275.1
2016,10,10,16,30,473.0,62.0,1.1,18.0,161.0,286.64,224.08
2016,10,10,16,45,375.0,50.5,1.1,17.5,115.0,212.88,161.81
2016,10,10,17,0,277.0,39.0,1.1,17.0,69.0,149.45,105.72
2016,10,10,17,15,138.5,19.5,1.05,16.5,34.5,68.15,7.91
2016,10,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,15,62.0,9.0,0.7,13.0,12.0,8.85,0.0
2016,10,11,6,30,124.0,18.0,0.7,13.0,24.0,14.17,0.0
2016,10,11,6,45,243.0,33.0,0.75,13.5,62.5,25.57,15.15
2016,10,11,7,0,362.0,48.0,0.8,14.0,101.0,45.09,27.32
2016,10,11,7,15,441.5,58.0,0.8,14.0,148.0,82.7,47.56
2016,10,11,7,30,521.0,68.0,0.8,14.0,195.0,129.41,80.7
2016,10,11,7,45,260.5,87.0,0.8,14.5,150.5,129.62,93.01
2016,10,11,8,0,0.0,106.0,0.8,15.0,106.0,101.27,79.89
2016,10,11,8,15,13.0,132.0,0.8,15.5,137.5,130.06,103.14
2016,10,11,8,30,26.0,158.0,0.8,16.0,169.0,160.45,127.28
2016,10,11,8,45,59.0,185.5,0.85,16.5,214.0,202.02,159.98
2016,10,11,9,0,92.0,213.0,0.9,17.0,259.0,247.27,195.27
2016,10,11,9,15,91.0,231.5,0.85,17.0,280.0,270.21,212.86
2016,10,11,9,30,90.0,250.0,0.8,17.0,301.0,293.02,230.14
2016,10,11,9,45,479.5,170.0,0.8,17.5,463.0,454.07,356.82
2016,10,11,10,0,869.0,90.0,0.8,18.0,625.0,636.8,492.85
2016,10,11,10,15,878.0,91.5,0.75,18.5,651.5,676.45,518.26
2016,10,11,10,30,887.0,93.0,0.7,19.0,678.0,714.02,542.22
2016,10,11,10,45,893.5,93.5,0.7,19.5,696.5,746.47,562.24
2016,10,11,11,0,900.0,94.0,0.7,20.0,715.0,776.28,580.34
2016,10,11,11,15,903.5,94.5,0.7,20.0,726.0,801.0,596.05
2016,10,11,11,30,907.0,95.0,0.7,20.0,737.0,822.65,609.79
2016,10,11,11,45,907.5,95.5,0.7,20.5,739.5,838.7,618.74
2016,10,11,12,0,908.0,96.0,0.7,21.0,742.0,851.41,625.63
2016,10,11,12,15,906.5,95.5,0.75,21.0,736.5,857.99,630.74
2016,10,11,12,30,905.0,95.0,0.8,21.0,731.0,861.09,633.81
2016,10,11,12,45,653.0,186.5,0.85,21.0,640.5,759.43,567.09
2016,10,11,13,0,401.0,278.0,0.9,21.0,550.0,636.58,478.98
2016,10,11,13,15,410.0,265.5,0.95,21.0,536.5,629.13,476.51
2016,10,11,13,30,419.0,253.0,1.0,21.0,523.0,628.15,477.11
2016,10,11,13,45,432.0,237.0,1.05,21.0,504.0,616.49,470.49
2016,10,11,14,0,445.0,221.0,1.1,21.0,485.0,602.54,462.28
2016,10,11,14,15,416.0,213.0,1.15,20.5,448.5,563.1,435.59
2016,10,11,14,30,387.0,205.0,1.2,20.0,412.0,515.01,402.36
2016,10,11,14,45,430.0,178.0,1.25,20.0,391.5,513.7,403.55
2016,10,11,15,0,473.0,151.0,1.3,20.0,371.0,499.54,394.71
2016,10,11,15,15,571.0,120.5,1.3,19.5,359.5,514.85,408.52
2016,10,11,15,30,669.0,90.0,1.3,19.0,348.0,518.45,412.56
2016,10,11,15,45,626.0,84.0,1.35,18.5,300.0,460.52,368.03
2016,10,11,16,0,583.0,78.0,1.4,18.0,252.0,404.41,323.65
2016,10,11,16,15,519.5,69.5,1.4,17.5,203.5,338.14,269.42
2016,10,11,16,30,456.0,61.0,1.4,17.0,155.0,276.46,217.12
2016,10,11,16,45,358.0,49.0,1.4,16.5,110.0,203.46,154.93
2016,10,11,17,0,260.0,37.0,1.4,16.0,65.0,140.76,98.54
2016,10,11,17,15,130.0,18.5,1.3,15.5,32.5,63.49,0.0
2016,10,11,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,15,62.5,8.5,0.85,12.5,11.5,8.36,0.0
2016,10,12,6,30,125.0,17.0,0.8,13.0,23.0,13.38,0.0
2016,10,12,6,45,255.0,31.0,0.75,13.5,61.5,24.58,14.05
2016,10,12,7,0,385.0,45.0,0.7,14.0,100.0,41.86,24.85
2016,10,12,7,15,467.0,54.0,0.65,14.0,147.5,79.91,44.47
2016,10,12,7,30,549.0,63.0,0.6,14.0,195.0,127.29,77.65
2016,10,12,7,45,318.5,97.5,0.55,14.5,178.5,148.41,105.95
2016,10,12,8,0,88.0,132.0,0.5,15.0,162.0,145.6,113.31
2016,10,12,8,15,93.5,152.5,0.5,15.5,188.5,172.34,135.29
2016,10,12,8,30,99.0,173.0,0.5,16.0,215.0,199.71,157.26
2016,10,12,8,45,448.5,130.5,0.5,16.5,347.5,307.08,238.89
2016,10,12,9,0,798.0,88.0,0.5,17.0,480.0,447.58,345.5
2016,10,12,9,15,815.5,90.5,0.55,17.5,519.0,497.25,383.87
2016,10,12,9,30,833.0,93.0,0.6,18.0,558.0,546.58,421.65
2016,10,12,9,45,846.5,95.0,0.65,18.5,591.0,592.45,455.81
2016,10,12,10,0,860.0,97.0,0.7,19.0,624.0,637.09,488.15
2016,10,12,10,15,869.0,98.5,0.75,19.0,649.5,676.76,517.17
2016,10,12,10,30,878.0,100.0,0.8,19.0,675.0,712.47,542.63
2016,10,12,10,45,882.5,102.0,0.9,19.5,693.0,744.73,564.0
2016,10,12,11,0,887.0,104.0,1.0,20.0,711.0,774.31,583.48
2016,10,12,11,15,890.0,104.5,1.05,19.5,721.5,798.33,600.77
2016,10,12,11,30,893.0,105.0,1.1,19.0,732.0,819.32,616.2
2016,10,12,11,45,894.5,104.5,1.15,19.0,734.5,834.89,626.96
2016,10,12,12,0,896.0,104.0,1.2,19.0,737.0,847.19,635.7
2016,10,12,12,15,894.0,103.5,1.2,19.0,731.0,853.25,639.74
2016,10,12,12,30,892.0,103.0,1.2,19.0,725.0,855.89,641.71
2016,10,12,12,45,895.5,98.5,1.25,19.5,712.5,855.28,641.17
2016,10,12,13,0,899.0,94.0,1.3,20.0,700.0,851.18,638.45
2016,10,12,13,15,891.5,93.0,1.25,20.0,678.0,838.45,629.99
2016,10,12,13,30,884.0,92.0,1.2,20.0,656.0,822.47,619.55
2016,10,12,13,45,872.0,91.0,1.15,20.5,626.5,799.8,603.54
2016,10,12,14,0,860.0,90.0,1.1,21.0,597.0,779.05,589.01
2016,10,12,14,15,479.0,161.5,1.15,20.5,441.0,552.12,428.58
2016,10,12,14,30,98.0,233.0,1.2,20.0,285.0,318.08,248.5
2016,10,12,14,45,442.5,156.5,1.3,20.0,363.5,496.88,393.77
2016,10,12,15,0,787.0,80.0,1.4,20.0,442.0,628.85,495.76
2016,10,12,15,15,758.5,76.5,1.45,19.5,396.5,579.66,459.12
2016,10,12,15,30,730.0,73.0,1.5,19.0,351.0,530.19,422.67
2016,10,12,15,45,695.0,67.0,1.6,18.5,303.0,474.4,380.14
2016,10,12,16,0,660.0,61.0,1.7,18.0,255.0,422.1,338.36
2016,10,12,16,15,600.0,55.0,1.55,17.5,205.5,357.32,284.34
2016,10,12,16,30,540.0,49.0,1.4,17.0,156.0,296.81,232.08
2016,10,12,16,45,443.5,39.5,1.3,16.5,110.5,223.64,169.0
2016,10,12,17,0,347.0,30.0,1.2,16.0,65.0,159.8,109.33
2016,10,12,17,15,173.5,15.0,1.1,15.0,32.5,70.81,0.0
2016,10,12,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.0,12.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,0.9,12.0,19.0,18.68,0.0
2016,10,13,6,45,140.5,32.0,0.8,12.5,51.5,24.89,14.0
2016,10,13,7,0,281.0,45.0,0.7,13.0,84.0,38.97,24.08
2016,10,13,7,15,327.5,60.0,0.7,13.0,124.0,74.01,45.0
2016,10,13,7,30,374.0,75.0,0.7,13.0,164.0,114.3,74.81
2016,10,13,7,45,413.5,86.0,0.75,13.5,205.0,154.75,107.8
2016,10,13,8,0,453.0,97.0,0.8,14.0,246.0,199.22,145.54
2016,10,13,8,15,496.0,106.0,0.8,14.5,291.5,246.64,185.89
2016,10,13,8,30,539.0,115.0,0.8,15.0,337.0,298.99,229.85
2016,10,13,8,45,487.5,142.5,0.8,15.5,359.5,333.09,259.65
2016,10,13,9,0,436.0,170.0,0.8,16.0,382.0,362.52,284.21
2016,10,13,9,15,643.5,124.5,0.75,16.5,465.5,443.93,347.45
2016,10,13,9,30,851.0,79.0,0.7,17.0,549.0,539.58,419.9
2016,10,13,9,45,691.0,138.0,0.7,18.0,534.5,543.8,420.57
2016,10,13,10,0,531.0,197.0,0.7,19.0,520.0,531.15,408.66
2016,10,13,10,15,502.0,217.5,0.7,19.5,533.5,554.1,424.4
2016,10,13,10,30,473.0,238.0,0.7,20.0,547.0,573.71,436.88
2016,10,13,10,45,430.0,260.5,0.7,20.5,547.0,582.14,440.94
2016,10,13,11,0,387.0,283.0,0.7,21.0,547.0,582.04,439.04
2016,10,13,11,15,408.5,281.5,0.7,21.0,563.5,607.83,457.56
2016,10,13,11,30,430.0,280.0,0.7,21.0,580.0,638.97,479.23
2016,10,13,11,45,436.5,277.0,0.75,21.5,582.5,650.2,486.57
2016,10,13,12,0,443.0,274.0,0.8,22.0,585.0,659.83,493.04
2016,10,13,12,15,405.0,284.5,0.8,22.0,567.5,638.35,477.61
2016,10,13,12,30,367.0,295.0,0.8,22.0,550.0,621.96,465.8
2016,10,13,12,45,395.0,280.5,0.85,22.0,550.0,631.36,474.19
2016,10,13,13,0,423.0,266.0,0.9,22.0,550.0,646.94,486.43
2016,10,13,13,15,427.5,255.5,0.9,22.0,534.0,637.97,480.8
2016,10,13,13,30,432.0,245.0,0.9,22.0,518.0,627.08,474.12
2016,10,13,13,45,436.5,231.0,0.9,22.0,496.5,610.46,463.53
2016,10,13,14,0,441.0,217.0,0.9,22.0,475.0,591.86,451.52
2016,10,13,14,15,446.0,201.0,0.9,21.5,448.5,569.47,437.6
2016,10,13,14,30,451.0,185.0,0.9,21.0,422.0,545.06,421.99
2016,10,13,14,45,439.0,171.0,0.9,21.0,387.0,509.03,396.51
2016,10,13,15,0,427.0,157.0,0.9,21.0,352.0,472.16,369.98
2016,10,13,15,15,442.0,136.5,0.9,20.5,320.0,444.3,350.7
2016,10,13,15,30,457.0,116.0,0.9,20.0,288.0,413.78,328.52
2016,10,13,15,45,428.0,104.0,0.9,20.0,247.5,366.17,291.2
2016,10,13,16,0,399.0,92.0,0.9,20.0,207.0,319.87,253.87
2016,10,13,16,15,360.5,77.5,0.8,19.5,166.5,267.89,211.07
2016,10,13,16,30,322.0,63.0,0.7,19.0,126.0,218.76,169.33
2016,10,13,16,45,256.0,47.5,0.6,18.5,88.0,161.63,120.59
2016,10,13,17,0,190.0,32.0,0.5,18.0,50.0,111.11,73.36
2016,10,13,17,15,95.0,16.0,0.5,17.5,25.0,49.12,0.0
2016,10,13,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,1.65,15.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,1.7,15.0,7.0,6.88,0.0
2016,10,14,6,45,0.0,21.5,1.8,15.5,21.5,20.76,10.16
2016,10,14,7,0,0.0,36.0,1.9,16.0,36.0,34.41,22.64
2016,10,14,7,15,0.0,53.5,1.9,16.0,53.5,50.83,36.96
2016,10,14,7,30,0.0,71.0,1.9,16.0,71.0,67.48,51.33
2016,10,14,7,45,0.0,89.5,1.9,16.5,89.5,85.19,66.25
2016,10,14,8,0,0.0,108.0,1.9,17.0,108.0,103.05,80.98
2016,10,14,8,15,3.0,124.0,1.9,17.0,125.5,119.55,94.42
2016,10,14,8,30,6.0,140.0,1.9,17.0,143.0,136.43,108.02
2016,10,14,8,45,24.5,167.0,1.95,17.5,179.0,170.25,134.91
2016,10,14,9,0,43.0,194.0,2.0,18.0,215.0,206.82,163.75
2016,10,14,9,15,21.5,177.5,2.0,18.0,188.0,182.21,143.73
2016,10,14,9,30,0.0,161.0,2.0,18.0,161.0,155.99,122.27
2016,10,14,9,45,66.0,219.0,2.0,18.5,259.0,253.02,199.87
2016,10,14,10,0,132.0,277.0,2.0,19.0,357.0,358.05,281.11
2016,10,14,10,15,135.5,287.0,2.0,19.0,372.0,376.9,294.9
2016,10,14,10,30,139.0,297.0,2.0,19.0,387.0,395.65,308.94
2016,10,14,10,45,72.0,246.0,2.05,19.5,292.5,296.73,231.74
2016,10,14,11,0,5.0,195.0,2.1,20.0,198.0,194.29,150.25
2016,10,14,11,15,2.5,145.5,2.05,20.0,147.0,143.53,110.32
2016,10,14,11,30,0.0,96.0,2.0,20.0,96.0,92.97,69.91
2016,10,14,11,45,1.0,137.5,2.0,20.0,138.0,134.65,103.33
2016,10,14,12,0,2.0,179.0,2.0,20.0,180.0,176.93,136.71
2016,10,14,12,15,70.0,253.0,2.0,20.0,301.0,314.68,245.81
2016,10,14,12,30,138.0,327.0,2.0,20.0,422.0,459.46,355.67
2016,10,14,12,45,170.0,319.5,2.0,20.0,434.5,479.46,370.88
2016,10,14,13,0,202.0,312.0,2.0,20.0,447.0,498.68,386.23
2016,10,14,13,15,101.0,169.0,2.0,20.0,236.5,260.31,205.09
2016,10,14,13,30,0.0,26.0,2.0,20.0,26.0,25.13,14.99
2016,10,14,13,45,10.5,121.0,2.0,20.0,127.0,126.24,97.79
2016,10,14,14,0,21.0,216.0,2.0,20.0,228.0,232.81,182.6
2016,10,14,14,15,19.5,203.0,1.95,19.5,214.0,218.4,171.57
2016,10,14,14,30,18.0,190.0,1.9,19.0,200.0,204.02,160.86
2016,10,14,14,45,9.0,103.0,1.9,19.0,108.0,106.7,82.73
2016,10,14,15,0,0.0,16.0,1.9,19.0,16.0,15.44,7.29
2016,10,14,15,15,0.0,13.5,1.85,19.0,13.5,13.03,5.31
2016,10,14,15,30,0.0,11.0,1.8,19.0,11.0,10.61,3.3
2016,10,14,15,45,0.0,9.5,1.8,19.0,9.5,9.16,2.08
2016,10,14,16,0,0.0,8.0,1.8,19.0,8.0,7.71,0.86
2016,10,14,16,15,0.0,6.5,1.7,18.5,6.5,6.26,0.0
2016,10,14,16,30,0.0,5.0,1.6,18.0,5.0,4.82,0.0
2016,10,14,16,45,0.0,3.0,1.5,18.0,3.0,2.89,0.0
2016,10,14,17,0,0.0,1.0,1.4,18.0,1.0,0.96,0.0
2016,10,14,17,15,0.0,0.5,1.3,17.5,0.5,0.49,0.0
2016,10,14,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,6,15,57.0,7.0,1.0,13.5,9.0,0.0,0.0
2016,10,15,6,30,114.0,14.0,1.1,14.0,18.0,13.76,0.0
2016,10,15,6,45,254.5,26.0,1.2,15.0,54.5,20.25,9.37
2016,10,15,7,0,395.0,38.0,1.3,16.0,91.0,33.09,18.83
2016,10,15,7,15,478.0,46.5,1.35,16.0,137.0,70.85,36.84
2016,10,15,7,30,561.0,55.0,1.4,16.0,183.0,117.9,68.92
2016,10,15,7,45,611.0,60.5,1.45,16.5,230.5,165.18,107.07
2016,10,15,8,0,661.0,66.0,1.5,17.0,278.0,217.4,151.72
2016,10,15,8,15,434.5,116.0,1.6,17.5,264.0,236.1,177.47
2016,10,15,8,30,208.0,166.0,1.7,18.0,250.0,230.03,179.42
2016,10,15,8,45,189.0,187.0,1.8,18.5,270.0,254.68,200.1
2016,10,15,9,0,170.0,208.0,1.9,19.0,290.0,277.31,218.32
2016,10,15,9,15,158.5,226.5,1.95,19.5,307.5,299.22,235.34
2016,10,15,9,30,147.0,245.0,2.0,20.0,325.0,319.92,250.95
2016,10,15,9,45,494.5,167.0,2.15,20.5,459.5,454.76,358.06
2016,10,15,10,0,842.0,89.0,2.3,21.0,594.0,610.57,477.93
2016,10,15,10,15,558.0,189.0,2.35,21.0,529.5,558.84,435.53
2016,10,15,10,30,274.0,289.0,2.4,21.0,465.0,483.36,374.79
2016,10,15,10,45,288.0,295.0,2.45,21.0,484.5,509.77,395.18
2016,10,15,11,0,302.0,301.0,2.5,21.0,504.0,536.04,414.78
2016,10,15,11,15,306.0,303.0,2.5,21.0,511.5,550.22,425.15
2016,10,15,11,30,310.0,305.0,2.5,21.0,519.0,563.45,434.88
2016,10,15,11,45,308.5,306.5,2.55,21.0,520.0,570.78,440.38
2016,10,15,12,0,307.0,308.0,2.6,21.0,521.0,576.9,445.05
2016,10,15,12,15,306.5,305.5,2.6,21.0,516.5,578.32,446.28
2016,10,15,12,30,306.0,303.0,2.6,21.0,512.0,578.5,446.67
2016,10,15,12,45,285.0,301.0,2.65,21.0,492.5,561.21,434.05
2016,10,15,13,0,264.0,299.0,2.7,21.0,473.0,542.84,420.69
2016,10,15,13,15,262.0,289.5,2.7,20.5,457.5,530.71,413.16
2016,10,15,13,30,260.0,280.0,2.7,20.0,442.0,517.52,404.75
2016,10,15,13,45,257.0,266.5,2.7,20.0,421.0,498.04,390.91
2016,10,15,14,0,254.0,253.0,2.7,20.0,400.0,477.59,376.28
2016,10,15,14,15,249.0,238.5,2.7,20.0,375.0,453.63,358.84
2016,10,15,14,30,244.0,224.0,2.7,20.0,350.0,428.94,340.69
2016,10,15,14,45,156.5,204.5,2.7,20.0,283.0,332.83,265.36
2016,10,15,15,0,69.0,185.0,2.7,20.0,216.0,242.2,192.79
2016,10,15,15,15,34.5,146.0,2.65,19.5,161.5,175.21,139.26
2016,10,15,15,30,0.0,107.0,2.6,19.0,107.0,106.52,83.04
2016,10,15,15,45,0.0,91.0,2.55,19.0,91.0,90.41,69.92
2016,10,15,16,0,0.0,75.0,2.5,19.0,75.0,74.27,56.52
2016,10,15,16,15,0.0,59.5,2.4,18.5,59.5,58.62,43.42
2016,10,15,16,30,0.0,44.0,2.3,18.0,44.0,42.89,30.04
2016,10,15,16,45,0.0,30.0,2.2,18.0,30.0,28.97,17.96
2016,10,15,17,0,0.0,16.0,2.1,18.0,16.0,15.44,5.28
2016,10,15,17,15,0.0,8.0,2.05,17.5,8.0,7.86,0.0
2016,10,15,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,2.45,16.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,2.5,16.0,6.0,5.9,0.0
2016,10,16,6,45,0.0,21.0,2.55,16.5,21.0,20.28,8.72
2016,10,16,7,0,0.0,36.0,2.6,17.0,36.0,34.24,23.58
2016,10,16,7,15,0.0,54.5,2.6,17.0,54.5,51.56,37.31
2016,10,16,7,30,0.0,73.0,2.6,17.0,73.0,69.16,52.46
2016,10,16,7,45,2.0,91.5,2.6,17.5,92.5,87.29,67.63
2016,10,16,8,0,4.0,110.0,2.6,18.0,112.0,105.77,82.82
2016,10,16,8,15,8.5,127.0,2.6,18.0,130.5,123.89,97.57
2016,10,16,8,30,13.0,144.0,2.6,18.0,149.0,142.54,112.64
2016,10,16,8,45,6.5,124.5,2.65,18.0,127.0,122.59,96.19
2016,10,16,9,0,0.0,105.0,2.7,18.0,105.0,101.5,78.74
2016,10,16,9,15,0.0,85.0,2.75,18.0,85.0,82.22,62.72
2016,10,16,9,30,0.0,65.0,2.8,18.0,65.0,62.85,46.62
2016,10,16,9,45,5.5,133.5,2.9,18.5,137.0,132.54,103.42
2016,10,16,10,0,11.0,202.0,3.0,19.0,209.0,203.37,159.71
2016,10,16,10,15,109.0,249.0,3.0,19.0,318.5,320.9,253.65
2016,10,16,10,30,207.0,296.0,3.0,19.0,428.0,440.15,346.34
2016,10,16,10,45,172.0,306.0,3.05,19.5,418.0,433.56,339.37
2016,10,16,11,0,137.0,316.0,3.1,20.0,408.0,424.57,331.03
2016,10,16,11,15,137.5,321.0,3.1,20.0,414.5,435.08,338.93
2016,10,16,11,30,138.0,326.0,3.1,20.0,421.0,445.18,346.44
2016,10,16,11,45,121.0,324.5,3.1,20.0,408.0,434.1,337.62
2016,10,16,12,0,104.0,323.0,3.1,20.0,395.0,414.88,322.82
2016,10,16,12,15,197.5,315.0,3.05,20.0,450.0,491.74,383.46
2016,10,16,12,30,291.0,307.0,3.0,20.0,505.0,569.72,443.37
2016,10,16,12,45,156.5,276.0,3.0,20.0,382.5,420.09,328.68
2016,10,16,13,0,22.0,245.0,3.0,20.0,260.0,262.18,204.23
2016,10,16,13,15,34.0,252.0,3.0,20.0,273.5,288.09,225.44
2016,10,16,13,30,46.0,259.0,3.0,20.0,287.0,306.32,240.17
2016,10,16,13,45,34.0,236.5,3.0,20.0,257.0,272.75,214.05
2016,10,16,14,0,22.0,214.0,3.0,20.0,227.0,231.62,181.92
2016,10,16,14,15,67.0,219.5,2.95,19.5,254.5,279.9,222.18
2016,10,16,14,30,112.0,225.0,2.9,19.0,282.0,318.74,254.54
2016,10,16,14,45,437.0,150.5,2.9,19.0,347.0,479.86,387.37
2016,10,16,15,0,762.0,76.0,2.9,19.0,412.0,595.69,480.2
2016,10,16,15,15,733.5,72.5,2.8,18.5,367.5,547.81,442.78
2016,10,16,15,30,705.0,69.0,2.7,18.0,323.0,499.74,405.15
2016,10,16,15,45,666.5,64.0,2.65,18.0,277.0,447.13,362.08
2016,10,16,16,0,628.0,59.0,2.6,18.0,231.0,393.81,317.11
2016,10,16,16,15,563.0,52.5,2.45,17.5,183.5,328.65,261.76
2016,10,16,16,30,498.0,46.0,2.3,17.0,136.0,268.33,208.84
2016,10,16,16,45,383.5,36.5,2.2,17.0,92.5,192.53,142.78
2016,10,16,17,0,269.0,27.0,2.1,17.0,49.0,125.96,73.44
2016,10,16,17,15,134.5,13.5,2.05,16.5,24.5,47.06,0.0
2016,10,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,22.5,6.5,0.9,13.5,7.0,0.0,0.0
2016,10,17,6,30,45.0,13.0,0.8,14.0,14.0,12.78,0.0
2016,10,17,6,45,178.5,28.5,0.7,14.5,48.5,22.33,9.55
2016,10,17,7,0,312.0,44.0,0.6,15.0,83.0,35.84,25.13
2016,10,17,7,15,402.5,54.0,0.6,15.0,128.5,71.44,40.53
2016,10,17,7,30,493.0,64.0,0.6,15.0,174.0,116.03,70.48
2016,10,17,7,45,561.5,69.0,0.65,15.5,223.0,161.94,106.25
2016,10,17,8,0,630.0,74.0,0.7,16.0,272.0,214.95,150.24
2016,10,17,8,15,668.5,79.0,0.7,16.5,318.0,266.11,194.48
2016,10,17,8,30,707.0,84.0,0.7,17.0,364.0,320.36,240.75
2016,10,17,8,45,739.5,86.0,0.75,17.5,408.0,372.07,284.37
2016,10,17,9,0,772.0,88.0,0.8,18.0,452.0,426.21,328.68
2016,10,17,9,15,790.5,90.5,0.8,18.0,490.0,474.62,367.88
2016,10,17,9,30,809.0,93.0,0.8,18.0,528.0,522.82,405.78
2016,10,17,9,45,821.0,95.5,0.8,18.5,559.5,566.84,438.72
2016,10,17,10,0,833.0,98.0,0.8,19.0,591.0,609.58,469.71
2016,10,17,10,15,494.0,197.0,0.8,19.0,492.5,522.75,403.16
2016,10,17,10,30,155.0,296.0,0.8,19.0,394.0,404.65,311.21
2016,10,17,10,45,176.0,304.0,0.85,19.5,418.0,433.95,333.72
2016,10,17,11,0,197.0,312.0,0.9,20.0,442.0,463.91,355.32
2016,10,17,11,15,196.5,317.0,0.95,20.0,448.5,474.99,363.33
2016,10,17,11,30,196.0,322.0,1.0,20.0,455.0,485.4,371.02
2016,10,17,11,45,539.0,210.5,1.05,20.0,578.5,655.71,501.77
2016,10,17,12,0,882.0,99.0,1.1,20.0,702.0,815.32,613.76
2016,10,17,12,15,880.0,99.0,1.15,20.0,696.0,821.54,616.76
2016,10,17,12,30,878.0,99.0,1.2,20.0,690.0,824.41,619.57
2016,10,17,12,45,879.5,95.5,1.25,20.0,677.0,822.93,619.6
2016,10,17,13,0,881.0,92.0,1.3,20.0,664.0,818.05,617.51
2016,10,17,13,15,873.5,90.5,1.35,20.0,642.5,804.81,609.86
2016,10,17,13,30,866.0,89.0,1.4,20.0,621.0,788.42,600.18
2016,10,17,13,45,857.0,87.0,1.45,20.0,593.0,767.26,587.23
2016,10,17,14,0,848.0,85.0,1.5,20.0,565.0,747.88,575.51
2016,10,17,14,15,833.0,82.5,1.5,19.5,529.5,716.15,555.58
2016,10,17,14,30,818.0,80.0,1.5,19.0,494.0,682.18,533.88
2016,10,17,14,45,798.0,77.5,1.55,19.0,454.0,642.81,507.3
2016,10,17,15,0,778.0,75.0,1.6,19.0,414.0,602.0,477.86
2016,10,17,15,15,546.5,102.5,1.6,18.5,328.0,466.78,374.32
2016,10,17,15,30,315.0,130.0,1.6,18.0,242.0,333.64,269.29
2016,10,17,15,45,293.0,114.0,1.65,18.0,206.5,291.97,236.03
2016,10,17,16,0,271.0,98.0,1.7,18.0,171.0,251.41,202.21
2016,10,17,16,15,386.0,72.0,1.65,17.5,152.0,267.94,213.11
2016,10,17,16,30,501.0,46.0,1.6,17.0,133.0,267.69,207.22
2016,10,17,16,45,386.5,36.0,1.6,16.5,90.0,191.64,141.15
2016,10,17,17,0,272.0,26.0,1.6,16.0,47.0,123.68,66.54
2016,10,17,17,15,136.0,13.0,1.55,15.5,23.5,46.48,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,43.5,6.0,1.15,11.5,7.0,0.0,0.0
2016,10,18,6,30,87.0,12.0,1.2,12.0,14.0,11.8,0.0
2016,10,18,6,45,233.5,25.0,1.25,12.5,49.5,19.88,7.09
2016,10,18,7,0,380.0,38.0,1.3,13.0,85.0,30.83,20.92
2016,10,18,7,15,469.0,46.5,1.4,13.5,131.0,67.43,35.44
2016,10,18,7,30,558.0,55.0,1.5,14.0,177.0,114.01,66.41
2016,10,18,7,45,616.0,60.0,1.6,14.5,225.5,161.56,104.34
2016,10,18,8,0,674.0,65.0,1.7,15.0,274.0,214.91,149.86
2016,10,18,8,15,710.0,69.5,1.75,15.5,320.5,268.21,197.03
2016,10,18,8,30,746.0,74.0,1.8,16.0,367.0,322.88,245.03
2016,10,18,8,45,776.5,75.5,1.85,16.5,410.5,374.86,290.14
2016,10,18,9,0,807.0,77.0,1.9,17.0,454.0,428.31,335.23
2016,10,18,9,15,528.0,153.5,1.9,17.0,408.5,407.48,322.14
2016,10,18,9,30,249.0,230.0,1.9,17.0,363.0,359.85,285.14
2016,10,18,9,45,349.0,223.0,1.9,17.5,421.5,421.54,333.8
2016,10,18,10,0,449.0,216.0,1.9,18.0,480.0,493.49,388.94
2016,10,18,10,15,671.0,150.5,1.85,18.0,563.5,589.25,463.65
2016,10,18,10,30,893.0,85.0,1.8,18.0,647.0,691.03,540.99
2016,10,18,10,45,898.5,86.0,1.8,18.5,665.0,722.81,561.13
2016,10,18,11,0,904.0,87.0,1.8,19.0,683.0,751.91,579.83
2016,10,18,11,15,907.0,87.5,1.8,19.0,693.0,775.76,595.88
2016,10,18,11,30,910.0,88.0,1.8,19.0,703.0,796.53,609.84
2016,10,18,11,45,912.0,87.5,1.8,19.5,705.5,812.24,619.2
2016,10,18,12,0,914.0,87.0,1.8,20.0,708.0,824.64,626.39
2016,10,18,12,15,912.0,87.0,1.8,20.0,701.5,831.0,630.77
2016,10,18,12,30,910.0,87.0,1.8,20.0,695.0,833.89,632.97
2016,10,18,12,45,907.0,85.5,1.8,20.0,681.5,830.86,631.29
2016,10,18,13,0,904.0,84.0,1.8,20.0,668.0,824.37,627.45
2016,10,18,13,15,897.0,83.0,1.8,20.0,646.0,811.87,619.61
2016,10,18,13,30,890.0,82.0,1.8,20.0,624.0,796.12,609.69
2016,10,18,13,45,882.5,79.5,1.85,20.0,596.0,775.16,596.65
2016,10,18,14,0,875.0,77.0,1.9,20.0,568.0,751.22,581.5
2016,10,18,14,15,860.5,75.0,1.9,20.0,532.5,719.91,560.64
2016,10,18,14,30,846.0,73.0,1.9,20.0,497.0,686.3,537.99
2016,10,18,14,45,824.5,71.0,1.9,20.0,456.0,650.14,513.23
2016,10,18,15,0,803.0,69.0,1.9,20.0,415.0,608.2,482.62
2016,10,18,15,15,774.5,66.0,1.85,19.5,370.0,559.72,446.54
2016,10,18,15,30,746.0,63.0,1.8,19.0,325.0,510.97,409.08
2016,10,18,15,45,700.0,59.0,1.8,19.0,276.5,451.84,361.7
2016,10,18,16,0,654.0,55.0,1.8,19.0,228.0,394.62,314.21
2016,10,18,16,15,588.0,49.0,1.7,18.0,180.0,331.48,261.28
2016,10,18,16,30,522.0,43.0,1.6,17.0,132.0,270.78,208.57
2016,10,18,16,45,405.0,33.5,1.55,16.5,88.5,193.95,141.65
2016,10,18,17,0,288.0,24.0,1.5,16.0,45.0,124.36,59.2
2016,10,18,17,15,144.0,12.0,1.55,15.5,22.5,47.01,0.0
2016,10,18,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
