Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,6,45,93.5,9.0,0.6,14.0,14.0,8.85,0.0
2016,11,8,7,0,187.0,18.0,0.6,14.0,28.0,14.27,0.0
2016,11,8,7,15,308.0,29.0,0.5,14.5,64.5,26.25,12.55
2016,11,8,7,30,429.0,40.0,0.4,15.0,101.0,63.05,31.88
2016,11,8,7,45,502.5,47.0,0.3,15.5,144.0,103.2,58.83
2016,11,8,8,0,576.0,54.0,0.2,16.0,187.0,150.79,95.58
2016,11,8,8,15,622.5,59.0,0.15,16.5,229.5,197.43,134.74
2016,11,8,8,30,669.0,64.0,0.1,17.0,272.0,247.93,177.59
2016,11,8,8,45,702.0,67.5,0.05,18.0,312.0,296.69,218.63
2016,11,8,9,0,735.0,71.0,0.0,19.0,352.0,346.48,259.41
2016,11,8,9,15,756.5,73.5,0.05,19.5,387.5,391.96,296.57
2016,11,8,9,30,778.0,76.0,0.1,20.0,423.0,437.55,332.79
2016,11,8,9,45,800.5,76.0,0.15,20.5,454.5,480.86,366.34
2016,11,8,10,0,823.0,76.0,0.2,21.0,486.0,523.72,398.67
2016,11,8,10,15,833.0,77.5,0.2,21.0,509.5,560.32,425.96
2016,11,8,10,30,843.0,79.0,0.2,21.0,533.0,595.08,451.35
2016,11,8,10,45,848.0,80.5,0.25,21.5,549.5,622.59,470.9
2016,11,8,11,0,853.0,82.0,0.3,22.0,566.0,649.38,489.6
2016,11,8,11,15,856.5,82.5,0.3,22.5,575.0,671.47,503.9
2016,11,8,11,30,860.0,83.0,0.3,23.0,584.0,690.74,515.47
2016,11,8,11,45,858.5,83.5,0.35,23.5,585.0,703.57,523.47
2016,11,8,12,0,857.0,84.0,0.4,24.0,586.0,713.29,529.57
2016,11,8,12,15,855.0,84.0,0.4,24.0,580.0,718.96,533.37
2016,11,8,12,30,853.0,84.0,0.4,24.0,574.0,721.48,535.24
2016,11,8,12,45,845.5,84.0,0.4,24.0,560.0,720.9,535.2
2016,11,8,13,0,838.0,84.0,0.4,24.0,546.0,713.3,530.62
2016,11,8,13,15,829.5,82.5,0.4,24.0,525.5,700.23,522.54
2016,11,8,13,30,821.0,81.0,0.4,24.0,505.0,684.27,512.62
2016,11,8,13,45,807.5,79.5,0.4,24.5,477.5,662.05,497.5
2016,11,8,14,0,794.0,78.0,0.4,25.0,450.0,637.37,480.7
2016,11,8,14,15,775.5,75.5,0.4,24.5,417.0,606.0,460.08
2016,11,8,14,30,757.0,73.0,0.4,24.0,384.0,572.82,437.68
2016,11,8,14,45,731.0,69.5,0.4,24.0,345.5,532.42,408.62
2016,11,8,15,0,705.0,66.0,0.4,24.0,307.0,491.18,378.14
2016,11,8,15,15,666.5,61.5,0.45,23.5,265.5,444.05,343.3
2016,11,8,15,30,628.0,57.0,0.5,23.0,224.0,395.48,305.92
2016,11,8,15,45,568.5,51.5,0.6,22.5,180.5,337.28,259.84
2016,11,8,16,0,509.0,46.0,0.7,22.0,137.0,282.49,214.5
2016,11,8,16,15,413.0,37.0,0.75,21.0,96.5,214.0,157.47
2016,11,8,16,30,317.0,28.0,0.8,20.0,56.0,153.76,98.81
2016,11,8,16,45,158.5,14.0,0.9,19.5,28.0,58.53,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,70.5,9.0,0.95,13.0,12.0,8.85,0.0
2016,11,9,7,0,141.0,18.0,0.9,13.0,24.0,14.16,0.0
2016,11,9,7,15,256.5,31.0,0.95,13.5,60.0,27.08,16.03
2016,11,9,7,30,372.0,44.0,1.0,14.0,96.0,62.32,33.54
2016,11,9,7,45,450.0,53.0,1.05,15.0,138.5,101.58,59.95
2016,11,9,8,0,528.0,62.0,1.1,16.0,181.0,148.86,96.31
2016,11,9,8,15,577.0,68.0,1.0,16.5,224.0,194.42,134.71
2016,11,9,8,30,626.0,74.0,0.9,17.0,267.0,244.2,177.26
2016,11,9,8,45,664.0,78.0,0.85,17.5,307.5,292.3,218.63
2016,11,9,9,0,702.0,82.0,0.8,18.0,348.0,342.78,261.04
2016,11,9,9,15,726.0,85.5,0.75,18.5,384.0,388.99,299.2
2016,11,9,9,30,750.0,89.0,0.7,19.0,420.0,435.62,336.43
2016,11,9,9,45,784.0,86.0,0.7,19.5,453.5,480.53,371.55
2016,11,9,10,0,818.0,83.0,0.7,20.0,487.0,525.77,405.94
2016,11,9,10,15,828.5,84.5,0.65,20.5,511.0,562.48,432.62
2016,11,9,10,30,839.0,86.0,0.6,21.0,535.0,597.41,457.21
2016,11,9,10,45,846.0,87.0,0.6,21.5,552.0,627.62,478.33
2016,11,9,11,0,853.0,88.0,0.6,22.0,569.0,655.47,497.33
2016,11,9,11,15,856.5,88.5,0.55,22.5,578.0,677.88,511.54
2016,11,9,11,30,860.0,89.0,0.5,23.0,587.0,697.47,522.98
2016,11,9,11,45,859.5,89.5,0.45,23.5,588.5,711.32,530.24
2016,11,9,12,0,859.0,90.0,0.4,24.0,590.0,722.07,535.49
2016,11,9,12,15,856.0,89.5,0.4,24.0,583.5,726.74,538.6
2016,11,9,12,30,853.0,89.0,0.4,24.0,577.0,728.22,539.79
2016,11,9,12,45,852.5,86.5,0.4,24.5,564.0,726.07,537.68
2016,11,9,13,0,852.0,84.0,0.4,25.0,551.0,720.72,533.61
2016,11,9,13,15,843.0,82.5,0.4,25.0,530.0,707.26,525.29
2016,11,9,13,30,834.0,81.0,0.4,25.0,509.0,690.86,515.14
2016,11,9,13,45,817.5,80.0,0.45,25.0,480.5,667.03,500.67
2016,11,9,14,0,801.0,79.0,0.5,25.0,452.0,640.81,484.28
2016,11,9,14,15,781.5,76.5,0.5,24.5,418.0,608.74,463.11
2016,11,9,14,30,762.0,74.0,0.5,24.0,384.0,574.88,440.14
2016,11,9,14,45,732.5,71.0,0.55,24.0,345.0,532.92,410.29
2016,11,9,15,0,703.0,68.0,0.6,24.0,306.0,490.3,379.01
2016,11,9,15,15,663.0,63.5,0.7,23.5,264.0,442.81,343.89
2016,11,9,15,30,623.0,59.0,0.8,23.0,222.0,393.76,305.97
2016,11,9,15,45,562.5,52.5,0.9,22.5,178.5,334.29,258.4
2016,11,9,16,0,502.0,46.0,1.0,22.0,135.0,278.34,211.73
2016,11,9,16,15,405.5,37.0,1.0,21.5,94.5,210.24,154.23
2016,11,9,16,30,309.0,28.0,1.0,21.0,54.0,149.97,93.76
2016,11,9,16,45,154.5,14.0,1.0,20.5,27.0,57.07,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,76.5,8.0,0.85,14.0,11.5,7.86,0.0
2016,11,10,7,0,153.0,16.0,0.8,14.0,23.0,12.63,0.0
2016,11,10,7,15,273.0,28.5,0.85,14.5,58.5,24.04,13.14
2016,11,10,7,30,393.0,41.0,0.9,15.0,94.0,59.66,30.76
2016,11,10,7,45,468.0,49.0,0.95,16.0,136.0,98.51,56.43
2016,11,10,8,0,543.0,57.0,1.0,17.0,178.0,145.01,91.98
2016,11,10,8,15,592.0,63.0,1.0,17.5,220.5,191.14,130.76
2016,11,10,8,30,641.0,69.0,1.0,18.0,263.0,241.45,173.83
2016,11,10,8,45,612.0,82.5,1.0,18.5,289.0,278.31,207.94
2016,11,10,9,0,583.0,96.0,1.0,19.0,315.0,311.38,237.79
2016,11,10,9,15,504.0,124.5,1.0,19.5,327.0,333.66,258.27
2016,11,10,9,30,425.0,153.0,1.0,20.0,339.0,349.6,272.25
2016,11,10,9,45,430.0,164.5,1.0,20.5,364.0,382.42,298.02
2016,11,10,10,0,435.0,176.0,1.0,21.0,389.0,414.59,322.5
2016,11,10,10,15,450.0,182.5,0.95,21.5,412.5,446.54,346.11
2016,11,10,10,30,465.0,189.0,0.9,22.0,436.0,478.18,368.9
2016,11,10,10,45,425.0,206.0,0.85,22.5,437.0,485.9,373.09
2016,11,10,11,0,385.0,223.0,0.8,23.0,438.0,485.09,371.1
2016,11,10,11,15,272.0,244.0,0.7,23.0,397.5,441.83,337.4
2016,11,10,11,30,159.0,265.0,0.6,23.0,357.0,387.25,295.2
2016,11,10,11,45,158.5,266.0,0.55,23.5,358.0,391.78,298.2
2016,11,10,12,0,158.0,267.0,0.5,24.0,359.0,395.79,300.31
2016,11,10,12,15,499.5,177.5,0.5,24.0,462.5,561.73,426.64
2016,11,10,12,30,841.0,88.0,0.5,24.0,566.0,715.63,535.24
2016,11,10,12,45,835.0,87.0,0.5,24.0,552.0,711.21,530.56
2016,11,10,13,0,829.0,86.0,0.5,24.0,538.0,703.7,526.05
2016,11,10,13,15,435.5,147.0,0.55,24.0,383.5,484.21,369.91
2016,11,10,13,30,42.0,208.0,0.6,24.0,229.0,247.98,189.36
2016,11,10,13,45,76.0,204.5,0.65,24.5,240.5,268.51,207.23
2016,11,10,14,0,110.0,201.0,0.7,25.0,252.0,295.68,228.39
2016,11,10,14,15,231.0,175.0,0.7,24.5,272.0,351.47,273.45
2016,11,10,14,30,352.0,149.0,0.7,24.0,292.0,392.69,306.57
2016,11,10,14,45,338.0,136.0,0.7,24.0,262.0,360.92,282.19
2016,11,10,15,0,324.0,123.0,0.7,24.0,232.0,328.91,257.66
2016,11,10,15,15,306.0,108.0,0.7,23.5,200.0,292.29,229.39
2016,11,10,15,30,288.0,93.0,0.7,23.0,168.0,256.06,200.53
2016,11,10,15,45,260.0,77.0,0.7,23.0,134.5,214.61,166.28
2016,11,10,16,0,232.0,61.0,0.7,23.0,101.0,181.47,137.69
2016,11,10,16,15,180.5,45.0,0.7,22.5,70.0,134.62,98.0
2016,11,10,16,30,129.0,29.0,0.7,22.0,39.0,90.98,54.3
2016,11,10,16,45,64.5,14.5,0.75,21.5,19.5,32.2,0.0
2016,11,10,17,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.0,0.85,14.0,10.0,9.83,0.0
2016,11,11,7,0,0.0,20.0,0.8,14.0,20.0,19.66,0.0
2016,11,11,7,15,162.0,31.0,0.75,14.5,52.5,24.72,13.18
2016,11,11,7,30,324.0,42.0,0.7,15.0,85.0,55.72,29.95
2016,11,11,7,45,386.0,53.0,0.7,16.0,124.0,92.08,54.61
2016,11,11,8,0,448.0,64.0,0.7,17.0,163.0,134.79,87.39
2016,11,11,8,15,490.0,73.0,0.7,17.5,202.5,177.3,122.86
2016,11,11,8,30,532.0,82.0,0.7,18.0,242.0,223.46,162.03
2016,11,11,8,45,570.5,85.5,0.75,18.5,279.0,266.43,198.83
2016,11,11,9,0,609.0,89.0,0.8,19.0,316.0,311.99,237.25
2016,11,11,9,15,555.5,112.5,0.8,19.5,335.0,342.57,263.96
2016,11,11,9,30,502.0,136.0,0.8,20.0,354.0,365.73,283.58
2016,11,11,9,45,483.5,151.5,0.85,21.0,374.0,394.07,305.61
2016,11,11,10,0,465.0,167.0,0.9,22.0,394.0,419.85,324.83
2016,11,11,10,15,382.5,194.5,0.95,22.0,387.5,415.56,321.83
2016,11,11,10,30,300.0,222.0,1.0,22.0,381.0,408.94,316.55
2016,11,11,10,45,185.5,232.5,1.1,22.5,332.0,354.36,274.32
2016,11,11,11,0,71.0,243.0,1.2,23.0,283.0,292.45,225.53
2016,11,11,11,15,108.0,253.0,1.2,23.0,314.5,330.11,255.07
2016,11,11,11,30,145.0,263.0,1.2,23.0,346.0,375.15,289.28
2016,11,11,11,45,100.0,254.5,1.25,23.0,312.0,331.62,255.76
2016,11,11,12,0,55.0,246.0,1.3,23.0,278.0,292.58,225.56
2016,11,11,12,15,52.5,242.0,1.3,23.0,272.5,287.87,222.22
2016,11,11,12,30,50.0,238.0,1.3,23.0,267.0,282.98,218.6
2016,11,11,12,45,96.5,242.0,1.3,23.0,295.0,322.24,249.86
2016,11,11,13,0,143.0,246.0,1.3,23.0,323.0,368.98,286.13
2016,11,11,13,15,139.0,237.5,1.25,22.5,310.5,357.24,277.69
2016,11,11,13,30,135.0,229.0,1.2,22.0,298.0,345.08,269.24
2016,11,11,13,45,252.5,201.0,1.2,22.0,320.5,401.36,314.86
2016,11,11,14,0,370.0,173.0,1.2,22.0,343.0,444.72,349.63
2016,11,11,14,15,353.0,162.0,1.15,21.5,314.0,414.7,327.26
2016,11,11,14,30,336.0,151.0,1.1,21.0,285.0,384.25,304.69
2016,11,11,14,45,314.5,139.5,1.05,20.5,255.0,350.36,278.95
2016,11,11,15,0,293.0,128.0,1.0,20.0,225.0,316.8,252.89
2016,11,11,15,15,274.0,112.0,0.95,19.5,193.0,279.66,223.43
2016,11,11,15,30,255.0,96.0,0.9,19.0,161.0,243.06,193.58
2016,11,11,15,45,225.0,79.5,0.85,19.0,128.5,201.58,158.66
2016,11,11,16,0,195.0,63.0,0.8,19.0,96.0,161.97,124.6
2016,11,11,16,15,143.5,46.0,0.75,18.5,66.0,115.84,85.07
2016,11,11,16,30,92.0,29.0,0.7,18.0,36.0,72.28,41.58
2016,11,11,16,45,46.0,14.5,0.7,17.5,18.0,26.97,0.0
2016,11,11,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,77.0,7.5,0.8,14.0,10.0,0.0,0.0
2016,11,12,7,0,154.0,15.0,0.8,14.0,20.0,14.74,0.0
2016,11,12,7,15,285.0,26.0,0.8,14.5,55.0,20.31,9.32
2016,11,12,7,30,416.0,37.0,0.8,15.0,90.0,54.93,26.72
2016,11,12,7,45,493.5,44.5,0.85,15.5,132.5,94.34,52.1
2016,11,12,8,0,571.0,52.0,0.9,16.0,175.0,141.59,88.03
2016,11,12,8,15,620.0,57.0,0.85,16.5,217.5,187.79,126.9
2016,11,12,8,30,669.0,62.0,0.8,17.0,260.0,238.09,170.12
2016,11,12,8,45,704.0,65.0,0.75,17.5,300.0,286.37,212.03
2016,11,12,9,0,739.0,68.0,0.7,18.0,340.0,335.89,254.09
2016,11,12,9,15,762.0,71.0,0.65,18.5,376.0,382.22,292.7
2016,11,12,9,30,785.0,74.0,0.6,19.0,412.0,428.81,330.18
2016,11,12,9,45,808.0,74.0,0.55,19.5,443.5,472.21,364.03
2016,11,12,10,0,831.0,74.0,0.5,20.0,475.0,515.19,396.4
2016,11,12,10,15,842.0,75.0,0.45,20.5,499.0,551.85,423.09
2016,11,12,10,30,853.0,76.0,0.4,21.0,523.0,585.0,446.48
2016,11,12,10,45,861.0,77.0,0.35,21.5,540.0,615.72,467.4
2016,11,12,11,0,869.0,78.0,0.3,22.0,557.0,644.09,486.1
2016,11,12,11,15,872.5,78.5,0.3,22.0,566.5,666.43,501.84
2016,11,12,11,30,876.0,79.0,0.3,22.0,576.0,685.94,514.84
2016,11,12,11,45,876.0,79.5,0.3,22.5,577.5,700.06,523.04
2016,11,12,12,0,876.0,80.0,0.3,23.0,579.0,711.08,529.27
2016,11,12,12,15,664.5,143.0,0.4,23.0,519.5,642.49,482.18
2016,11,12,12,30,453.0,206.0,0.5,23.0,460.0,559.45,422.78
2016,11,12,12,45,654.0,142.5,0.6,23.0,499.5,639.71,485.28
2016,11,12,13,0,855.0,79.0,0.7,23.0,539.0,705.05,532.98
2016,11,12,13,15,653.0,128.5,0.75,23.0,472.0,619.05,471.94
2016,11,12,13,30,451.0,178.0,0.8,23.0,405.0,523.47,402.09
2016,11,12,13,45,630.0,126.0,0.9,23.0,423.5,585.99,452.28
2016,11,12,14,0,809.0,74.0,1.0,23.0,442.0,633.31,489.41
2016,11,12,14,15,640.5,100.0,1.0,22.5,377.5,540.64,421.0
2016,11,12,14,30,472.0,126.0,1.0,22.0,313.0,447.16,351.31
2016,11,12,14,45,452.5,116.0,1.05,22.0,281.0,412.03,325.42
2016,11,12,15,0,433.0,106.0,1.1,22.0,249.0,376.57,298.05
2016,11,12,15,15,534.5,80.5,1.1,21.5,232.0,389.36,307.89
2016,11,12,15,30,636.0,55.0,1.1,21.0,215.0,390.8,307.06
2016,11,12,15,45,572.5,49.0,1.15,20.5,171.5,330.71,257.48
2016,11,12,16,0,509.0,43.0,1.2,20.0,128.0,274.36,209.54
2016,11,12,16,15,406.0,34.0,1.2,19.0,88.5,204.48,149.93
2016,11,12,16,30,303.0,25.0,1.2,18.0,49.0,140.82,80.31
2016,11,12,16,45,151.5,12.5,1.3,17.5,24.5,53.88,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,76.5,7.0,0.9,13.0,9.5,0.0,0.0
2016,11,13,7,0,153.0,14.0,0.9,13.0,19.0,13.76,0.0
2016,11,13,7,15,287.0,25.0,0.8,13.5,54.0,19.54,8.2
2016,11,13,7,30,421.0,36.0,0.7,14.0,89.0,53.12,25.5
2016,11,13,7,45,497.0,44.0,0.65,14.5,131.0,92.87,51.0
2016,11,13,8,0,573.0,52.0,0.6,15.0,173.0,140.3,86.97
2016,11,13,8,15,622.5,57.0,0.5,15.0,216.0,186.53,125.92
2016,11,13,8,30,672.0,62.0,0.4,15.0,259.0,236.91,169.33
2016,11,13,8,45,704.0,66.5,0.35,15.5,299.0,285.77,211.66
2016,11,13,9,0,736.0,71.0,0.3,16.0,339.0,335.61,253.84
2016,11,13,9,15,759.5,73.5,0.3,16.5,374.5,381.43,292.12
2016,11,13,9,30,783.0,76.0,0.3,17.0,410.0,427.53,329.44
2016,11,13,9,45,800.0,78.0,0.35,17.5,441.0,469.98,363.29
2016,11,13,10,0,817.0,80.0,0.4,18.0,472.0,511.61,395.6
2016,11,13,10,15,829.0,81.5,0.45,18.5,496.0,548.88,423.87
2016,11,13,10,30,841.0,83.0,0.5,19.0,520.0,584.47,450.27
2016,11,13,10,45,850.5,83.5,0.55,19.5,537.5,615.57,472.92
2016,11,13,11,0,860.0,84.0,0.6,20.0,555.0,644.43,493.56
2016,11,13,11,15,864.0,84.5,0.65,20.0,565.0,667.25,510.58
2016,11,13,11,30,868.0,85.0,0.7,20.0,575.0,687.25,525.39
2016,11,13,11,45,870.0,85.0,0.75,20.5,577.0,699.18,532.95
2016,11,13,12,0,872.0,85.0,0.8,21.0,579.0,711.04,540.63
2016,11,13,12,15,869.5,84.5,0.8,21.0,573.0,716.05,544.07
2016,11,13,12,30,867.0,84.0,0.8,21.0,567.0,721.71,548.17
2016,11,13,12,45,865.0,82.0,0.85,21.5,554.0,719.14,546.33
2016,11,13,13,0,863.0,80.0,0.9,22.0,541.0,713.37,542.47
2016,11,13,13,15,853.5,79.0,0.85,22.0,520.0,700.3,533.51
2016,11,13,13,30,844.0,78.0,0.8,22.0,499.0,684.28,522.65
2016,11,13,13,45,831.0,76.0,0.8,22.0,471.0,661.91,508.0
2016,11,13,14,0,818.0,74.0,0.8,22.0,443.0,637.0,491.06
2016,11,13,14,15,798.5,71.5,0.75,22.0,409.5,605.0,467.86
2016,11,13,14,30,779.0,69.0,0.7,22.0,376.0,571.17,442.96
2016,11,13,14,45,751.5,66.0,0.7,22.0,337.5,530.48,412.9
2016,11,13,15,0,724.0,63.0,0.7,22.0,299.0,488.98,381.39
2016,11,13,15,15,683.0,58.5,0.7,21.5,257.0,438.22,342.54
2016,11,13,15,30,642.0,54.0,0.7,21.0,215.0,391.07,304.9
2016,11,13,15,45,579.0,48.0,0.7,20.5,171.5,331.19,256.08
2016,11,13,16,0,516.0,42.0,0.7,20.0,128.0,274.99,208.53
2016,11,13,16,15,412.5,33.0,0.75,19.0,88.0,204.93,149.1
2016,11,13,16,30,309.0,24.0,0.8,18.0,48.0,140.46,76.24
2016,11,13,16,45,154.5,12.0,0.9,17.5,24.0,53.94,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,45,79.5,6.0,0.85,13.0,8.5,0.0,0.0
2016,11,14,7,0,159.0,12.0,0.9,13.0,17.0,11.8,0.0
2016,11,14,7,15,297.5,23.0,0.8,13.5,52.0,17.79,6.27
2016,11,14,7,30,436.0,34.0,0.7,14.0,87.0,50.78,23.49
2016,11,14,7,45,515.5,41.5,0.6,14.5,129.5,90.98,48.74
2016,11,14,8,0,595.0,49.0,0.5,15.0,172.0,139.16,84.93
2016,11,14,8,15,644.5,54.0,0.45,15.0,215.5,187.2,125.31
2016,11,14,8,30,694.0,59.0,0.4,15.0,259.0,238.32,169.45
2016,11,14,8,45,358.0,97.0,0.4,15.5,201.5,206.64,156.7
2016,11,14,9,0,22.0,135.0,0.4,16.0,144.0,138.54,109.27
2016,11,14,9,15,158.5,151.5,0.35,16.5,218.5,213.37,168.39
2016,11,14,9,30,295.0,168.0,0.3,17.0,293.0,299.82,235.24
2016,11,14,9,45,313.0,178.5,0.25,17.5,319.5,332.23,259.68
2016,11,14,10,0,331.0,189.0,0.2,18.0,346.0,365.3,284.49
2016,11,14,10,15,233.5,210.0,0.15,18.5,324.0,346.28,268.83
2016,11,14,10,30,136.0,231.0,0.1,19.0,302.0,316.11,244.58
2016,11,14,10,45,131.0,239.0,0.1,19.5,309.0,326.55,252.15
2016,11,14,11,0,126.0,247.0,0.1,20.0,316.0,336.42,258.81
2016,11,14,11,15,92.0,243.5,0.1,20.0,294.5,308.84,237.58
2016,11,14,11,30,58.0,240.0,0.1,20.0,273.0,284.72,218.97
2016,11,14,11,45,175.5,242.0,0.15,20.5,341.0,375.91,289.5
2016,11,14,12,0,293.0,244.0,0.2,21.0,409.0,470.53,359.28
2016,11,14,12,15,586.5,162.0,0.25,21.0,488.0,603.2,458.64
2016,11,14,12,30,880.0,80.0,0.3,21.0,567.0,719.96,541.44
2016,11,14,12,45,873.5,80.0,0.4,21.5,553.0,716.34,538.16
2016,11,14,13,0,867.0,80.0,0.5,22.0,539.0,713.63,537.35
2016,11,14,13,15,857.5,78.5,0.5,22.0,518.5,700.03,528.72
2016,11,14,13,30,848.0,77.0,0.5,22.0,498.0,683.46,518.24
2016,11,14,13,45,835.0,75.5,0.55,22.0,470.0,661.71,504.86
2016,11,14,14,0,822.0,74.0,0.6,22.0,442.0,637.4,488.99
2016,11,14,14,15,802.5,71.5,0.6,21.5,408.5,605.42,467.37
2016,11,14,14,30,783.0,69.0,0.6,21.0,375.0,571.6,443.87
2016,11,14,14,45,755.5,66.0,0.65,21.0,336.5,530.93,414.26
2016,11,14,15,0,728.0,63.0,0.7,21.0,298.0,489.44,383.03
2016,11,14,15,15,687.0,58.5,0.7,20.5,255.5,438.69,344.01
2016,11,14,15,30,646.0,54.0,0.7,20.0,213.0,388.76,304.1
2016,11,14,15,45,582.0,48.0,0.75,19.5,169.5,331.32,257.04
2016,11,14,16,0,518.0,42.0,0.8,19.0,126.0,274.77,209.02
2016,11,14,16,15,411.5,33.0,0.8,18.0,86.0,203.8,148.31
2016,11,14,16,30,305.0,24.0,0.8,17.0,46.0,138.0,71.14
2016,11,14,16,45,152.5,12.0,0.85,16.0,23.0,53.14,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,101.0,6.0,0.75,11.5,8.5,0.0,0.0
2016,11,15,7,0,202.0,12.0,0.7,12.0,17.0,11.8,0.0
2016,11,15,7,15,343.0,21.0,0.6,12.5,52.0,17.48,5.25
2016,11,15,7,30,484.0,30.0,0.5,13.0,87.0,49.29,21.43
2016,11,15,7,45,557.5,36.0,0.45,13.5,129.0,89.49,46.07
2016,11,15,8,0,631.0,42.0,0.4,14.0,171.0,137.06,81.81
2016,11,15,8,15,676.0,46.0,0.45,14.5,213.0,183.77,121.3
2016,11,15,8,30,721.0,50.0,0.5,15.0,255.0,234.08,165.13
2016,11,15,8,45,750.5,53.0,0.55,15.5,294.5,281.93,207.57
2016,11,15,9,0,780.0,56.0,0.6,16.0,334.0,331.16,250.45
2016,11,15,9,15,800.0,58.5,0.6,16.5,369.0,377.2,289.73
2016,11,15,9,30,820.0,61.0,0.6,17.0,404.0,422.73,327.38
2016,11,15,9,45,544.5,129.0,0.6,17.5,364.0,394.17,307.86
2016,11,15,10,0,269.0,197.0,0.6,18.0,324.0,340.8,267.08
2016,11,15,10,15,546.5,139.0,0.6,18.0,413.5,447.44,351.11
2016,11,15,10,30,824.0,81.0,0.6,18.0,503.0,567.16,441.59
2016,11,15,10,45,598.5,148.5,0.65,18.5,460.0,526.95,409.04
2016,11,15,11,0,373.0,216.0,0.7,19.0,417.0,464.26,360.46
2016,11,15,11,15,606.5,151.0,0.75,19.0,485.0,566.2,440.01
2016,11,15,11,30,840.0,86.0,0.8,19.0,553.0,664.08,513.51
2016,11,15,11,45,840.5,86.0,0.9,19.0,554.5,677.83,523.39
2016,11,15,12,0,841.0,86.0,1.0,19.0,556.0,688.59,531.94
2016,11,15,12,15,838.5,85.5,1.05,19.0,550.0,693.64,536.06
2016,11,15,12,30,836.0,85.0,1.1,19.0,544.0,695.59,538.17
2016,11,15,12,45,459.0,158.5,1.2,19.0,409.5,509.41,400.06
2016,11,15,13,0,82.0,232.0,1.3,19.0,275.0,301.47,236.62
2016,11,15,13,15,445.5,155.5,1.35,18.5,376.5,494.43,394.13
2016,11,15,13,30,809.0,79.0,1.4,18.0,478.0,656.55,519.19
2016,11,15,13,45,404.5,111.0,1.5,18.0,310.5,407.36,327.67
2016,11,15,14,0,0.0,143.0,1.6,18.0,143.0,142.9,111.95
2016,11,15,14,15,0.0,132.0,1.65,17.5,132.0,131.95,104.08
2016,11,15,14,30,0.0,121.0,1.7,17.0,121.0,121.04,95.54
2016,11,15,14,45,0.0,108.5,1.8,17.0,108.5,108.52,85.38
2016,11,15,15,0,0.0,96.0,1.9,17.0,96.0,96.02,75.12
2016,11,15,15,15,0.0,82.0,1.9,16.5,82.0,81.87,63.45
2016,11,15,15,30,0.0,68.0,1.9,16.0,68.0,67.7,51.56
2016,11,15,15,45,0.0,54.0,1.95,16.0,54.0,53.48,39.34
2016,11,15,16,0,0.0,40.0,2.0,16.0,40.0,39.16,26.93
2016,11,15,16,15,0.0,27.0,1.95,15.5,27.0,26.07,15.42
2016,11,15,16,30,0.0,14.0,1.9,15.0,14.0,13.51,2.04
2016,11,15,16,45,0.0,7.0,1.85,14.5,7.0,6.88,0.0
2016,11,15,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,72.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,11,16,7,0,145.0,12.0,1.6,10.0,15.0,11.8,0.0
2016,11,16,7,15,301.0,22.5,1.65,10.5,50.0,17.68,4.33
2016,11,16,7,30,457.0,33.0,1.7,11.0,85.0,48.4,21.96
2016,11,16,7,45,542.5,39.5,1.8,12.0,129.0,88.81,46.56
2016,11,16,8,0,628.0,46.0,1.9,13.0,173.0,138.8,83.93
2016,11,16,8,15,678.0,51.0,1.95,13.0,216.5,187.2,125.32
2016,11,16,8,30,728.0,56.0,2.0,13.0,260.0,239.74,171.96
2016,11,16,8,45,760.5,59.5,2.15,13.5,301.0,289.26,216.87
2016,11,16,9,0,793.0,63.0,2.3,14.0,342.0,340.45,262.64
2016,11,16,9,15,815.0,65.5,2.35,14.0,378.5,387.83,305.08
2016,11,16,9,30,837.0,68.0,2.4,14.0,415.0,435.26,346.58
2016,11,16,9,45,851.0,70.0,2.45,14.5,445.5,478.14,382.86
2016,11,16,10,0,865.0,72.0,2.5,15.0,476.0,519.85,417.2
2016,11,16,10,15,875.5,73.5,2.5,15.0,500.5,556.34,447.31
2016,11,16,10,30,886.0,75.0,2.5,15.0,525.0,592.01,476.08
2016,11,16,10,45,890.5,76.5,2.55,15.0,541.5,621.97,500.15
2016,11,16,11,0,895.0,78.0,2.6,15.0,558.0,649.34,521.87
2016,11,16,11,15,898.5,78.5,2.65,15.0,567.5,672.23,539.96
2016,11,16,11,30,902.0,79.0,2.7,15.0,577.0,692.22,555.57
2016,11,16,11,45,622.0,155.0,2.75,15.0,499.0,602.38,484.2
2016,11,16,12,0,342.0,231.0,2.8,15.0,421.0,488.69,393.09
2016,11,16,12,15,338.5,230.0,2.8,15.0,416.5,489.36,394.45
2016,11,16,12,30,335.0,229.0,2.8,15.0,412.0,488.76,394.2
2016,11,16,12,45,333.0,223.5,2.85,15.0,401.5,482.97,390.21
2016,11,16,13,0,331.0,218.0,2.9,15.0,391.0,475.93,385.26
2016,11,16,13,15,593.5,148.0,2.85,15.0,444.0,590.95,479.29
2016,11,16,13,30,856.0,78.0,2.8,15.0,497.0,685.4,554.11
2016,11,16,13,45,838.0,77.5,2.8,15.0,468.0,661.51,536.13
2016,11,16,14,0,820.0,77.0,2.8,15.0,439.0,635.21,516.27
2016,11,16,14,15,799.5,74.5,2.75,14.5,405.5,602.86,492.2
2016,11,16,14,30,779.0,72.0,2.7,14.0,372.0,568.71,466.16
2016,11,16,14,45,746.0,69.5,2.7,14.0,332.5,525.75,431.79
2016,11,16,15,0,713.0,67.0,2.7,14.0,293.0,482.24,396.11
2016,11,16,15,15,669.5,62.0,2.6,13.5,251.0,433.37,355.52
2016,11,16,15,30,626.0,57.0,2.5,13.0,209.0,382.87,312.34
2016,11,16,15,45,554.5,51.0,2.45,13.0,165.0,320.35,257.79
2016,11,16,16,0,483.0,45.0,2.4,13.0,121.0,262.08,205.56
2016,11,16,16,15,370.0,35.0,2.25,12.5,81.5,189.6,140.81
2016,11,16,16,30,257.0,25.0,2.1,12.0,42.0,121.63,55.5
2016,11,16,16,45,128.5,12.5,2.0,11.5,21.0,46.74,0.0
2016,11,16,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,60.0,5.5,0.75,7.0,6.5,0.0,0.0
2016,11,17,7,0,120.0,11.0,0.7,7.0,13.0,10.81,0.0
2016,11,17,7,15,267.0,22.0,0.65,7.5,46.0,17.37,2.91
2016,11,17,7,30,414.0,33.0,0.6,8.0,79.0,45.44,21.32
2016,11,17,7,45,506.0,40.0,0.6,8.5,122.0,84.37,45.1
2016,11,17,8,0,598.0,47.0,0.6,9.0,165.0,132.61,80.97
2016,11,17,8,15,649.5,52.0,0.6,9.5,208.5,180.61,121.66
2016,11,17,8,30,701.0,57.0,0.6,10.0,252.0,231.91,166.61
2016,11,17,8,45,741.0,59.5,0.65,10.5,293.5,281.23,210.64
2016,11,17,9,0,781.0,62.0,0.7,11.0,335.0,332.93,256.12
2016,11,17,9,15,804.5,64.5,0.75,11.5,371.5,380.25,297.43
2016,11,17,9,30,828.0,67.0,0.8,12.0,408.0,427.78,337.78
2016,11,17,9,45,848.5,67.5,0.85,13.0,439.5,471.7,373.55
2016,11,17,10,0,869.0,68.0,0.9,14.0,471.0,513.89,406.88
2016,11,17,10,15,880.0,69.5,0.9,14.0,495.5,551.78,437.13
2016,11,17,10,30,891.0,71.0,0.9,14.0,520.0,587.81,465.27
2016,11,17,10,45,899.0,71.5,0.9,14.5,537.5,618.89,488.27
2016,11,17,11,0,907.0,72.0,0.9,15.0,555.0,647.52,508.95
2016,11,17,11,15,911.0,72.0,0.85,15.0,564.5,670.41,525.47
2016,11,17,11,30,915.0,72.0,0.8,15.0,574.0,690.37,539.33
2016,11,17,11,45,917.0,72.0,0.8,15.5,576.5,705.93,548.98
2016,11,17,12,0,919.0,72.0,0.8,16.0,579.0,718.32,556.48
2016,11,17,12,15,916.5,71.5,0.8,16.0,573.0,723.75,560.26
2016,11,17,12,30,914.0,71.0,0.8,16.0,567.0,725.84,561.92
2016,11,17,12,45,909.0,70.0,0.8,16.5,553.5,722.28,558.74
2016,11,17,13,0,904.0,69.0,0.8,17.0,540.0,715.42,553.46
2016,11,17,13,15,895.5,68.0,0.8,17.0,519.0,702.93,545.38
2016,11,17,13,30,887.0,67.0,0.8,17.0,498.0,687.38,535.25
2016,11,17,13,45,873.5,65.5,0.85,17.0,470.0,664.97,520.86
2016,11,17,14,0,860.0,64.0,0.9,17.0,442.0,639.95,504.16
2016,11,17,14,15,841.5,62.0,0.9,16.5,408.5,608.79,482.37
2016,11,17,14,30,823.0,60.0,0.9,16.0,375.0,579.6,461.3
2016,11,17,14,45,796.0,57.5,0.9,16.0,336.0,539.15,430.36
2016,11,17,15,0,769.0,55.0,0.9,16.0,297.0,497.75,397.81
2016,11,17,15,15,729.5,51.0,0.85,15.5,254.5,447.55,357.74
2016,11,17,15,30,690.0,47.0,0.8,15.0,212.0,397.98,316.7
2016,11,17,15,45,628.5,42.0,0.8,14.5,168.5,338.62,266.71
2016,11,17,16,0,567.0,37.0,0.8,14.0,125.0,282.47,217.5
2016,11,17,16,15,459.5,29.0,0.9,13.5,84.5,210.65,153.68
2016,11,17,16,30,352.0,21.0,1.0,13.0,44.0,143.14,59.25
2016,11,17,16,45,176.0,10.5,1.1,12.5,22.0,57.27,0.0
2016,11,17,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
