Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,7,15,209.5,16.0,1.3,8.0,38.5,11.84,0.0
2016,11,18,7,30,419.0,32.0,1.3,9.0,77.0,43.54,19.85
2016,11,18,7,45,508.5,39.5,1.35,10.0,120.0,82.7,43.47
2016,11,18,8,0,598.0,47.0,1.4,11.0,163.0,130.91,78.99
2016,11,18,8,15,651.5,52.5,1.3,11.5,207.0,179.61,120.01
2016,11,18,8,30,705.0,58.0,1.2,12.0,251.0,231.82,165.58
2016,11,18,8,45,741.0,61.5,1.2,13.0,292.5,281.03,209.26
2016,11,18,9,0,777.0,65.0,1.2,14.0,334.0,332.26,253.87
2016,11,18,9,15,801.0,68.0,1.25,14.5,370.5,380.05,295.49
2016,11,18,9,30,825.0,71.0,1.3,15.0,407.0,428.11,336.2
2016,11,18,9,45,843.5,72.5,1.4,16.0,438.5,472.0,372.13
2016,11,18,10,0,862.0,74.0,1.5,17.0,470.0,515.08,406.34
2016,11,18,10,15,872.0,75.5,1.5,17.0,494.0,552.52,436.42
2016,11,18,10,30,882.0,77.0,1.5,17.0,518.0,588.06,464.38
2016,11,18,10,45,886.5,78.5,1.55,17.5,534.5,616.21,485.76
2016,11,18,11,0,891.0,80.0,1.6,18.0,551.0,643.49,506.01
2016,11,18,11,15,893.0,80.5,1.65,18.0,560.0,665.36,522.95
2016,11,18,11,30,895.0,81.0,1.7,18.0,569.0,684.3,537.59
2016,11,18,11,45,892.0,81.5,1.75,18.5,569.5,696.83,545.99
2016,11,18,12,0,889.0,82.0,1.8,19.0,570.0,706.15,551.91
2016,11,18,12,15,885.0,82.0,1.8,19.0,563.5,710.99,555.43
2016,11,18,12,30,881.0,82.0,1.8,19.0,557.0,712.6,556.79
2016,11,18,12,45,875.5,80.5,1.85,19.0,543.0,712.15,557.21
2016,11,18,13,0,870.0,79.0,1.9,19.0,529.0,704.73,552.75
2016,11,18,13,15,860.5,78.0,1.85,19.0,508.5,692.0,543.88
2016,11,18,13,30,851.0,77.0,1.8,19.0,488.0,676.31,532.97
2016,11,18,13,45,837.0,75.5,1.8,19.0,460.5,654.22,517.49
2016,11,18,14,0,823.0,74.0,1.8,19.0,433.0,629.61,499.53
2016,11,18,14,15,803.5,71.5,1.7,18.5,399.5,598.07,476.4
2016,11,18,14,30,784.0,69.0,1.6,18.0,366.0,564.67,451.36
2016,11,18,14,45,756.0,65.5,1.55,18.0,328.0,523.63,419.32
2016,11,18,15,0,728.0,62.0,1.5,18.0,290.0,481.77,385.81
2016,11,18,15,15,685.5,58.0,1.35,17.0,248.0,431.43,345.62
2016,11,18,15,30,643.0,54.0,1.2,16.0,206.0,385.03,307.0
2016,11,18,15,45,577.5,47.5,1.1,15.5,162.5,324.35,255.52
2016,11,18,16,0,512.0,41.0,1.0,15.0,119.0,267.51,205.68
2016,11,18,16,15,398.0,31.5,1.0,14.0,79.5,194.63,141.47
2016,11,18,16,30,284.0,22.0,1.0,13.0,40.0,125.39,46.2
2016,11,18,16,45,142.0,11.0,1.0,12.5,20.0,48.51,0.0
2016,11,18,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,168.5,16.5,2.8,13.0,34.0,12.41,0.0
2016,11,19,7,30,337.0,33.0,2.8,13.0,68.0,40.5,19.16
2016,11,19,7,45,427.5,40.5,2.8,13.5,107.5,75.1,39.92
2016,11,19,8,0,518.0,48.0,2.8,14.0,147.0,118.93,71.65
2016,11,19,8,15,573.0,53.5,2.8,14.0,188.0,162.8,108.3
2016,11,19,8,30,628.0,59.0,2.8,14.0,229.0,211.44,150.84
2016,11,19,8,45,666.0,62.5,2.85,14.5,268.0,257.53,192.25
2016,11,19,9,0,704.0,66.0,2.9,15.0,307.0,306.4,235.69
2016,11,19,9,15,729.0,69.0,2.9,15.0,342.0,351.26,275.9
2016,11,19,9,30,754.0,72.0,2.9,15.0,377.0,396.63,315.71
2016,11,19,9,45,483.5,134.0,2.9,15.0,335.5,364.4,293.38
2016,11,19,10,0,213.0,196.0,2.9,15.0,294.0,305.33,246.66
2016,11,19,10,15,217.5,207.0,2.85,15.0,311.0,327.47,264.94
2016,11,19,10,30,222.0,218.0,2.8,15.0,328.0,349.41,282.55
2016,11,19,10,45,129.5,215.5,2.8,15.5,280.0,299.33,241.22
2016,11,19,11,0,37.0,213.0,2.8,16.0,232.0,238.8,190.93
2016,11,19,11,15,18.5,141.0,2.75,16.0,150.5,149.72,118.82
2016,11,19,11,30,0.0,69.0,2.7,16.0,69.0,66.72,50.17
2016,11,19,11,45,0.0,95.0,2.7,16.5,95.0,92.04,71.06
2016,11,19,12,0,0.0,121.0,2.7,17.0,121.0,118.01,92.19
2016,11,19,12,15,0.0,84.5,2.65,17.0,84.5,81.74,62.4
2016,11,19,12,30,0.0,48.0,2.6,17.0,48.0,46.39,33.16
2016,11,19,12,45,0.0,84.0,2.6,17.0,84.0,81.25,62.14
2016,11,19,13,0,0.0,120.0,2.6,17.0,120.0,117.44,91.95
2016,11,19,13,15,0.0,89.0,2.55,16.5,89.0,86.22,66.44
2016,11,19,13,30,0.0,58.0,2.5,16.0,58.0,56.06,41.56
2016,11,19,13,45,0.0,52.0,2.5,16.0,52.0,50.24,36.77
2016,11,19,14,0,0.0,46.0,2.5,16.0,46.0,44.44,31.96
2016,11,19,14,15,0.0,27.5,2.4,16.0,27.5,26.55,16.9
2016,11,19,14,30,0.0,9.0,2.3,16.0,9.0,8.68,1.74
2016,11,19,14,45,0.0,8.0,2.25,16.0,8.0,7.71,0.93
2016,11,19,15,0,0.0,7.0,2.2,16.0,7.0,6.75,0.11
2016,11,19,15,15,0.0,6.0,2.1,15.5,6.0,5.78,0.0
2016,11,19,15,30,0.0,5.0,2.0,15.0,5.0,4.82,0.0
2016,11,19,15,45,170.5,28.5,1.95,15.0,54.0,116.22,91.79
2016,11,19,16,0,341.0,52.0,1.9,15.0,103.0,210.7,163.75
2016,11,19,16,15,231.5,39.0,1.9,14.5,68.0,143.68,104.34
2016,11,19,16,30,122.0,26.0,1.9,14.0,33.0,79.33,24.11
2016,11,19,16,45,61.0,13.0,1.9,14.0,16.5,28.9,0.0
2016,11,19,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,7,15,16.5,17.5,0.9,13.0,19.0,16.56,0.0
2016,11,20,7,30,33.0,35.0,0.9,13.0,38.0,33.61,20.18
2016,11,20,7,45,49.5,53.0,0.9,13.5,60.5,53.64,37.08
2016,11,20,8,0,66.0,71.0,0.9,14.0,83.0,76.47,55.84
2016,11,20,8,15,76.0,89.0,0.9,14.0,106.5,99.93,75.74
2016,11,20,8,30,86.0,107.0,0.9,14.0,130.0,124.5,96.63
2016,11,20,8,45,94.5,123.0,0.9,14.5,152.0,147.73,116.14
2016,11,20,9,0,103.0,139.0,0.9,15.0,174.0,171.73,136.04
2016,11,20,9,15,68.5,148.0,0.85,15.0,172.5,171.38,136.59
2016,11,20,9,30,34.0,157.0,0.8,15.0,171.0,169.34,135.26
2016,11,20,9,45,40.0,171.0,0.8,15.5,188.5,188.11,150.14
2016,11,20,10,0,46.0,185.0,0.8,16.0,206.0,207.39,165.18
2016,11,20,10,15,39.5,191.0,0.8,16.0,209.5,212.23,168.8
2016,11,20,10,30,33.0,197.0,0.8,16.0,213.0,216.59,172.03
2016,11,20,10,45,51.0,211.5,0.8,16.0,238.0,243.9,193.78
2016,11,20,11,0,69.0,226.0,0.8,16.0,263.0,272.27,216.11
2016,11,20,11,15,55.5,224.5,0.8,16.0,254.5,264.3,209.41
2016,11,20,11,30,42.0,223.0,0.8,16.0,246.0,255.62,202.34
2016,11,20,11,45,28.0,209.5,0.85,16.0,225.0,233.06,184.47
2016,11,20,12,0,14.0,196.0,0.9,16.0,204.0,204.34,161.61
2016,11,20,12,15,7.0,170.0,0.9,16.0,174.0,172.96,136.59
2016,11,20,12,30,0.0,144.0,0.9,16.0,144.0,141.62,111.33
2016,11,20,12,45,0.0,141.0,0.9,16.0,141.0,138.77,109.2
2016,11,20,13,0,0.0,138.0,0.9,16.0,138.0,135.94,107.02
2016,11,20,13,15,0.0,84.0,0.9,15.5,84.0,81.25,62.46
2016,11,20,13,30,0.0,30.0,0.9,15.0,30.0,28.97,18.94
2016,11,20,13,45,0.0,54.0,0.9,15.0,54.0,52.18,38.62
2016,11,20,14,0,0.0,78.0,0.9,15.0,78.0,75.43,58.18
2016,11,20,14,15,0.0,59.0,0.85,15.0,59.0,57.01,42.78
2016,11,20,14,30,0.0,40.0,0.8,15.0,40.0,38.62,27.32
2016,11,20,14,45,0.0,35.5,0.8,15.0,35.5,34.27,23.67
2016,11,20,15,0,0.0,31.0,0.8,15.0,31.0,29.92,19.98
2016,11,20,15,15,0.0,26.5,0.75,14.5,26.5,25.57,16.29
2016,11,20,15,30,0.0,22.0,0.7,14.0,22.0,21.22,12.54
2016,11,20,15,45,0.0,17.0,0.65,14.0,17.0,16.39,8.31
2016,11,20,16,0,0.0,12.0,0.6,14.0,12.0,11.57,4.05
2016,11,20,16,15,0.0,8.0,0.7,13.5,8.0,7.71,0.53
2016,11,20,16,30,0.0,4.0,0.8,13.0,4.0,3.85,0.0
2016,11,20,16,45,0.0,2.0,0.9,13.0,2.0,1.97,0.0
2016,11,20,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,184.0,15.0,1.15,10.5,33.0,11.28,0.0
2016,11,21,7,30,368.0,30.0,1.2,11.0,66.0,36.67,16.13
2016,11,21,7,45,462.5,37.5,1.3,11.5,107.0,72.72,37.18
2016,11,21,8,0,557.0,45.0,1.4,12.0,148.0,118.34,69.77
2016,11,21,8,15,612.5,50.5,1.4,12.5,190.0,163.9,107.47
2016,11,21,8,30,668.0,56.0,1.4,13.0,232.0,214.91,151.62
2016,11,21,8,45,710.0,58.5,1.45,13.5,272.5,262.61,194.18
2016,11,21,9,0,752.0,61.0,1.5,14.0,313.0,312.96,238.66
2016,11,21,9,15,776.5,64.0,1.5,14.0,349.0,359.53,280.09
2016,11,21,9,30,801.0,67.0,1.5,14.0,385.0,406.47,320.85
2016,11,21,9,45,814.0,70.0,1.55,14.5,415.0,448.23,356.16
2016,11,21,10,0,827.0,73.0,1.6,15.0,445.0,488.9,389.59
2016,11,21,10,15,569.5,137.0,1.6,15.0,400.0,447.47,358.28
2016,11,21,10,30,312.0,201.0,1.6,15.0,355.0,385.0,308.78
2016,11,21,10,45,588.5,139.5,1.65,15.5,441.0,500.72,401.66
2016,11,21,11,0,865.0,78.0,1.7,16.0,527.0,619.71,493.68
2016,11,21,11,15,491.5,160.0,1.7,16.0,416.5,489.05,390.74
2016,11,21,11,30,118.0,242.0,1.7,16.0,306.0,331.61,263.86
2016,11,21,11,45,496.0,161.5,1.75,16.0,429.0,513.13,412.23
2016,11,21,12,0,874.0,81.0,1.8,16.0,552.0,687.28,546.53
2016,11,21,12,15,872.0,80.5,1.8,16.0,546.5,692.98,549.17
2016,11,21,12,30,870.0,80.0,1.8,16.0,541.0,695.53,551.22
2016,11,21,12,45,594.0,145.0,1.85,16.0,456.5,583.8,465.85
2016,11,21,13,0,318.0,210.0,1.9,16.0,372.0,453.99,363.75
2016,11,21,13,15,585.0,141.5,1.9,16.0,424.5,570.31,458.49
2016,11,21,13,30,852.0,73.0,1.9,16.0,477.0,666.06,533.53
2016,11,21,13,45,837.5,71.5,1.9,16.0,450.0,643.93,516.52
2016,11,21,14,0,823.0,70.0,1.9,16.0,423.0,619.3,498.19
2016,11,21,14,15,803.5,68.0,1.9,15.5,390.0,588.68,475.86
2016,11,21,14,30,784.0,66.0,1.9,15.0,357.0,556.21,451.5
2016,11,21,14,45,753.0,63.0,1.9,15.0,319.0,514.44,418.38
2016,11,21,15,0,722.0,60.0,1.9,15.0,281.0,472.02,383.86
2016,11,21,15,15,679.0,56.0,1.8,14.5,239.5,422.09,342.67
2016,11,21,15,30,636.0,52.0,1.7,14.0,198.0,376.07,303.16
2016,11,21,15,45,565.0,46.0,1.6,14.0,155.5,314.41,249.58
2016,11,21,16,0,494.0,40.0,1.5,14.0,113.0,257.0,198.27
2016,11,21,16,15,376.0,30.5,1.4,13.0,74.5,184.21,132.73
2016,11,21,16,30,258.0,21.0,1.3,12.0,36.0,114.08,24.59
2016,11,21,16,45,129.0,10.5,1.25,11.5,18.0,44.14,0.0
2016,11,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,15,157.5,16.0,0.35,10.0,31.0,12.34,0.0
2016,11,22,7,30,315.0,32.0,0.3,10.0,62.0,36.26,17.07
2016,11,22,7,45,409.5,41.5,0.25,10.5,101.5,71.12,38.22
2016,11,22,8,0,504.0,51.0,0.2,11.0,141.0,115.64,69.81
2016,11,22,8,15,562.5,57.0,0.2,11.5,183.0,159.39,105.27
2016,11,22,8,30,621.0,63.0,0.2,12.0,225.0,208.31,146.68
2016,11,22,8,45,605.0,71.5,0.25,12.5,250.5,243.55,179.9
2016,11,22,9,0,589.0,80.0,0.3,13.0,276.0,276.26,210.38
2016,11,22,9,15,475.0,112.0,0.35,13.5,281.0,292.07,227.68
2016,11,22,9,30,361.0,144.0,0.4,14.0,286.0,295.96,233.68
2016,11,22,9,45,369.5,155.5,0.45,14.5,310.5,327.04,259.16
2016,11,22,10,0,378.0,167.0,0.5,15.0,335.0,357.94,283.72
2016,11,22,10,15,476.0,153.5,0.5,15.0,377.5,413.83,327.73
2016,11,22,10,30,574.0,140.0,0.5,15.0,420.0,473.0,373.47
2016,11,22,10,45,713.0,111.0,0.55,15.5,471.0,541.91,425.92
2016,11,22,11,0,852.0,82.0,0.6,16.0,522.0,613.63,479.38
2016,11,22,11,15,856.5,83.0,0.6,16.0,532.0,637.16,496.29
2016,11,22,11,30,861.0,84.0,0.6,16.0,542.0,657.99,511.58
2016,11,22,11,45,630.5,146.0,0.6,16.0,482.0,587.55,457.95
2016,11,22,12,0,400.0,208.0,0.6,16.0,422.0,497.27,389.41
2016,11,22,12,15,420.0,201.0,0.6,16.0,424.0,515.0,403.99
2016,11,22,12,30,440.0,194.0,0.6,16.0,426.0,524.66,411.61
2016,11,22,12,45,454.0,185.5,0.6,16.0,419.5,526.91,413.84
2016,11,22,13,0,468.0,177.0,0.6,16.0,413.0,527.31,414.78
2016,11,22,13,15,470.5,168.0,0.6,16.0,398.0,517.36,407.98
2016,11,22,13,30,473.0,159.0,0.6,16.0,383.0,505.53,399.82
2016,11,22,13,45,463.5,151.0,0.65,16.0,359.5,485.08,385.37
2016,11,22,14,0,454.0,143.0,0.7,16.0,336.0,463.19,369.65
2016,11,22,14,15,457.0,130.0,0.7,15.5,311.5,442.09,354.75
2016,11,22,14,30,460.0,117.0,0.7,15.0,287.0,419.18,338.01
2016,11,22,14,45,432.5,109.5,0.7,15.0,256.0,383.55,309.91
2016,11,22,15,0,405.0,102.0,0.7,15.0,225.0,348.15,281.4
2016,11,22,15,15,378.0,90.0,0.65,14.5,191.5,308.27,248.94
2016,11,22,15,30,351.0,78.0,0.6,14.0,158.0,269.18,216.13
2016,11,22,15,45,313.0,64.0,0.6,13.5,124.0,224.02,177.61
2016,11,22,16,0,275.0,50.0,0.6,13.0,90.0,181.18,139.88
2016,11,22,16,15,199.5,35.5,0.65,12.5,59.0,127.4,91.19
2016,11,22,16,30,124.0,21.0,0.7,12.0,28.0,72.06,9.74
2016,11,22,16,45,62.0,10.5,0.8,12.0,14.0,26.52,0.0
2016,11,22,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,131.0,17.0,0.95,9.5,29.0,13.33,0.0
2016,11,23,7,30,262.0,34.0,0.8,10.0,58.0,35.13,17.04
2016,11,23,7,45,350.5,45.5,0.7,11.0,96.5,69.42,39.05
2016,11,23,8,0,439.0,57.0,0.6,12.0,135.0,111.72,69.17
2016,11,23,8,15,503.5,64.5,0.65,12.0,176.5,154.52,103.65
2016,11,23,8,30,568.0,72.0,0.7,12.0,218.0,203.22,144.9
2016,11,23,8,45,607.0,78.0,0.8,12.5,257.0,248.81,185.0
2016,11,23,9,0,646.0,84.0,0.9,13.0,296.0,297.02,227.08
2016,11,23,9,15,676.0,88.0,0.9,13.0,332.0,342.16,266.49
2016,11,23,9,30,706.0,92.0,0.9,13.0,368.0,388.39,305.95
2016,11,23,9,45,737.5,92.0,0.95,13.5,400.5,431.94,342.09
2016,11,23,10,0,769.0,92.0,1.0,14.0,433.0,475.93,377.69
2016,11,23,10,15,783.0,94.0,1.0,14.0,457.0,512.4,407.18
2016,11,23,10,30,797.0,96.0,1.0,14.0,481.0,547.95,435.32
2016,11,23,10,45,594.5,146.5,1.0,14.5,439.5,507.86,403.51
2016,11,23,11,0,392.0,197.0,1.0,15.0,398.0,447.07,355.53
2016,11,23,11,15,613.5,147.0,1.05,15.0,468.0,551.76,438.53
2016,11,23,11,30,835.0,97.0,1.1,15.0,538.0,652.92,515.8
2016,11,23,11,45,838.5,96.0,1.15,15.0,541.0,667.82,526.65
2016,11,23,12,0,842.0,95.0,1.2,15.0,544.0,679.83,536.27
2016,11,23,12,15,840.0,94.5,1.2,15.0,538.5,685.68,540.85
2016,11,23,12,30,838.0,94.0,1.2,15.0,533.0,688.45,543.22
2016,11,23,12,45,569.0,152.0,1.3,15.0,447.0,567.99,452.05
2016,11,23,13,0,300.0,210.0,1.4,15.0,361.0,440.29,352.56
2016,11,23,13,15,546.5,151.5,1.45,15.0,413.0,549.46,441.67
2016,11,23,13,30,793.0,93.0,1.5,15.0,465.0,645.38,516.72
2016,11,23,13,45,778.5,90.5,1.55,15.0,438.5,623.12,499.72
2016,11,23,14,0,764.0,88.0,1.6,15.0,412.0,601.28,483.75
2016,11,23,14,15,741.5,85.0,1.65,14.5,379.0,569.21,460.55
2016,11,23,14,30,719.0,82.0,1.7,14.0,346.0,535.61,435.53
2016,11,23,14,45,689.5,77.0,1.75,14.0,308.5,494.48,403.1
2016,11,23,15,0,660.0,72.0,1.8,14.0,271.0,452.82,369.3
2016,11,23,15,15,612.0,66.5,1.75,13.5,230.0,401.07,326.7
2016,11,23,15,30,564.0,61.0,1.7,13.0,189.0,350.76,283.93
2016,11,23,15,45,491.5,53.5,1.65,12.5,147.5,289.58,231.23
2016,11,23,16,0,419.0,46.0,1.6,12.0,106.0,232.68,180.78
2016,11,23,16,15,297.5,34.0,1.5,11.5,69.0,159.45,114.52
2016,11,23,16,30,176.0,22.0,1.4,11.0,32.0,88.96,8.1
2016,11,23,16,45,88.0,11.0,1.35,10.5,16.0,33.73,0.0
2016,11,23,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,126.5,17.0,1.0,7.0,28.0,13.39,0.0
2016,11,24,7,30,253.0,34.0,1.0,7.0,56.0,34.15,16.56
2016,11,24,7,45,361.0,45.0,1.05,7.5,96.5,68.77,38.79
2016,11,24,8,0,469.0,56.0,1.1,8.0,137.0,113.32,70.29
2016,11,24,8,15,533.5,63.5,1.1,8.0,179.5,157.44,106.42
2016,11,24,8,30,598.0,71.0,1.1,8.0,222.0,207.43,149.57
2016,11,24,8,45,650.0,74.5,1.1,8.5,264.0,255.41,192.07
2016,11,24,9,0,702.0,78.0,1.1,9.0,306.0,307.12,237.54
2016,11,24,9,15,731.0,82.0,1.05,9.5,343.0,354.21,278.87
2016,11,24,9,30,760.0,86.0,1.0,10.0,380.0,402.19,319.77
2016,11,24,9,45,785.0,87.0,1.0,11.0,412.0,445.61,355.55
2016,11,24,10,0,810.0,88.0,1.0,12.0,444.0,488.98,390.12
2016,11,24,10,15,824.0,90.0,0.95,12.5,469.0,527.23,420.07
2016,11,24,10,30,838.0,92.0,0.9,13.0,494.0,564.01,447.98
2016,11,24,10,45,847.5,93.0,0.85,13.5,512.5,595.43,471.1
2016,11,24,11,0,857.0,94.0,0.8,14.0,531.0,624.69,491.98
2016,11,24,11,15,861.5,94.5,0.65,14.0,541.0,647.92,507.69
2016,11,24,11,30,866.0,95.0,0.5,14.0,551.0,668.44,520.87
2016,11,24,11,45,867.5,95.0,0.35,14.5,553.5,683.59,528.85
2016,11,24,12,0,869.0,95.0,0.2,15.0,556.0,695.72,534.55
2016,11,24,12,15,866.5,95.0,0.2,15.0,550.5,702.06,539.23
2016,11,24,12,30,864.0,95.0,0.2,15.0,545.0,705.23,541.75
2016,11,24,12,45,858.0,93.5,0.25,15.5,531.5,701.18,539.01
2016,11,24,13,0,852.0,92.0,0.3,16.0,518.0,694.0,534.18
2016,11,24,13,15,841.5,90.5,0.35,16.0,497.5,680.71,526.0
2016,11,24,13,30,831.0,89.0,0.4,16.0,477.0,664.53,515.7
2016,11,24,13,45,815.0,87.0,0.5,16.0,449.5,641.45,500.94
2016,11,24,14,0,799.0,85.0,0.6,16.0,422.0,615.94,484.02
2016,11,24,14,15,777.0,82.0,0.65,15.5,388.5,583.42,461.7
2016,11,24,14,30,755.0,79.0,0.7,15.0,355.0,552.16,439.52
2016,11,24,14,45,722.0,75.5,0.75,15.0,316.5,509.97,407.51
2016,11,24,15,0,689.0,72.0,0.8,15.0,278.0,467.33,374.13
2016,11,24,15,15,641.0,66.5,0.9,14.5,236.0,414.77,332.74
2016,11,24,15,30,593.0,61.0,1.0,14.0,194.0,363.55,290.65
2016,11,24,15,45,519.5,53.0,1.1,13.5,151.5,300.45,237.55
2016,11,24,16,0,446.0,45.0,1.2,13.0,109.0,241.7,186.25
2016,11,24,16,15,322.0,33.5,1.25,12.5,71.0,167.15,118.85
2016,11,24,16,30,198.0,22.0,1.3,12.0,33.0,94.92,3.23
2016,11,24,16,45,99.0,11.0,1.4,11.5,16.5,36.52,0.0
2016,11,24,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,62.5,15.5,1.1,7.5,21.0,15.24,0.0
2016,11,25,7,30,125.0,31.0,1.0,8.0,42.0,29.27,14.27
2016,11,25,7,45,184.0,47.0,0.9,8.5,73.0,56.42,34.92
2016,11,25,8,0,243.0,63.0,0.8,9.0,104.0,89.74,60.06
2016,11,25,8,15,277.0,77.5,0.85,9.5,137.0,123.67,88.18
2016,11,25,8,30,311.0,92.0,0.9,10.0,170.0,160.76,119.89
2016,11,25,8,45,334.5,105.5,0.95,10.5,202.0,196.98,151.53
2016,11,25,9,0,358.0,119.0,1.0,11.0,234.0,234.94,184.41
2016,11,25,9,15,387.5,125.0,1.0,11.5,262.5,269.16,213.71
2016,11,25,9,30,417.0,131.0,1.0,12.0,291.0,305.08,243.94
2016,11,25,9,45,259.5,159.5,1.0,12.5,262.0,279.12,224.84
2016,11,25,10,0,102.0,188.0,1.0,13.0,233.0,237.09,191.2
2016,11,25,10,15,145.0,199.0,1.0,13.5,266.5,278.33,224.44
2016,11,25,10,30,188.0,210.0,1.0,14.0,300.0,318.96,256.42
2016,11,25,10,45,282.0,204.0,1.0,14.5,344.5,377.8,302.86
2016,11,25,11,0,376.0,198.0,1.0,15.0,389.0,436.43,348.33
2016,11,25,11,15,349.0,208.0,1.0,15.0,387.5,440.0,350.47
2016,11,25,11,30,322.0,218.0,1.0,15.0,386.0,441.44,351.32
2016,11,25,11,45,338.0,216.0,1.0,15.0,393.0,456.18,363.02
2016,11,25,12,0,354.0,214.0,1.0,15.0,400.0,470.14,373.97
2016,11,25,12,15,274.5,223.5,1.0,15.0,367.0,431.26,343.23
2016,11,25,12,30,195.0,233.0,1.0,15.0,334.0,383.39,305.67
2016,11,25,12,45,244.0,221.0,1.0,15.0,344.5,412.42,329.53
2016,11,25,13,0,293.0,209.0,1.0,15.0,355.0,433.18,346.47
2016,11,25,13,15,226.5,206.5,1.0,15.0,317.0,377.69,302.97
2016,11,25,13,30,160.0,204.0,1.0,15.0,279.0,330.24,265.45
2016,11,25,13,45,165.5,192.0,1.0,15.0,265.0,319.62,257.9
2016,11,25,14,0,171.0,180.0,1.0,15.0,251.0,308.27,249.44
2016,11,25,14,15,180.5,165.0,0.95,14.5,235.0,295.03,239.77
2016,11,25,14,30,190.0,150.0,0.9,14.0,219.0,280.77,229.04
2016,11,25,14,45,176.0,136.5,0.85,14.0,195.0,254.02,207.23
2016,11,25,15,0,162.0,123.0,0.8,14.0,171.0,227.61,185.39
2016,11,25,15,15,148.5,106.0,0.75,13.5,145.0,197.5,160.44
2016,11,25,15,30,135.0,89.0,0.7,13.0,119.0,167.85,135.3
2016,11,25,15,45,118.0,70.5,0.7,13.0,92.5,135.24,106.98
2016,11,25,16,0,101.0,52.0,0.7,13.0,66.0,103.35,78.79
2016,11,25,16,15,53.5,35.5,0.75,12.5,42.5,64.53,43.99
2016,11,25,16,30,6.0,19.0,0.8,12.0,19.0,22.19,0.0
2016,11,25,16,45,3.0,9.5,0.85,11.5,9.5,10.12,0.0
2016,11,25,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,1.7,11.0,3.0,2.95,0.0
2016,11,26,7,30,0.0,6.0,1.8,11.0,6.0,5.78,0.0
2016,11,26,7,45,0.0,11.0,1.9,11.0,11.0,10.6,3.16
2016,11,26,8,0,0.0,16.0,2.0,11.0,16.0,15.43,7.5
2016,11,26,8,15,0.0,21.5,2.0,11.0,21.5,20.74,12.21
2016,11,26,8,30,0.0,27.0,2.0,11.0,27.0,26.05,16.91
2016,11,26,8,45,0.0,32.5,2.05,11.0,32.5,31.37,21.56
2016,11,26,9,0,0.0,38.0,2.1,11.0,38.0,36.69,26.16
2016,11,26,9,15,0.0,43.0,1.95,11.0,43.0,41.52,30.32
2016,11,26,9,30,0.0,48.0,1.8,11.0,48.0,46.36,34.44
2016,11,26,9,45,0.0,81.0,1.7,11.0,81.0,78.38,61.74
2016,11,26,10,0,0.0,114.0,1.6,11.0,114.0,110.86,89.05
2016,11,26,10,15,0.0,124.5,1.6,11.0,124.5,121.32,97.61
2016,11,26,10,30,0.0,135.0,1.6,11.0,135.0,131.84,106.24
2016,11,26,10,45,0.0,146.0,1.6,11.0,146.0,142.95,115.32
2016,11,26,11,0,0.0,157.0,1.6,11.0,157.0,154.16,124.46
2016,11,26,11,15,0.0,151.0,1.65,11.0,151.0,148.18,119.41
2016,11,26,11,30,0.0,145.0,1.7,11.0,145.0,142.21,114.43
2016,11,26,11,45,52.0,190.5,1.8,11.0,218.0,228.36,186.58
2016,11,26,12,0,104.0,236.0,1.9,11.0,291.0,314.0,256.52
2016,11,26,12,15,197.0,228.0,1.95,11.0,330.5,376.46,308.18
2016,11,26,12,30,290.0,220.0,2.0,11.0,370.0,440.16,360.2
2016,11,26,12,45,159.5,207.5,2.05,11.5,289.5,331.88,271.6
2016,11,26,13,0,29.0,195.0,2.1,12.0,209.0,223.06,180.96
2016,11,26,13,15,129.0,197.0,2.1,12.0,256.5,300.98,247.2
2016,11,26,13,30,229.0,199.0,2.1,12.0,304.0,369.87,304.32
2016,11,26,13,45,175.0,189.5,2.1,12.0,267.0,322.65,265.43
2016,11,26,14,0,121.0,180.0,2.1,12.0,230.0,276.49,227.49
2016,11,26,14,15,177.0,162.5,2.0,11.5,230.0,289.71,240.07
2016,11,26,14,30,233.0,145.0,1.9,11.0,230.0,307.27,255.49
2016,11,26,14,45,201.5,135.5,1.85,11.0,203.0,274.13,227.6
2016,11,26,15,0,170.0,126.0,1.8,11.0,176.0,235.6,195.17
2016,11,26,15,15,150.5,108.5,1.7,11.0,148.0,201.7,166.22
2016,11,26,15,30,131.0,91.0,1.6,11.0,120.0,168.67,137.51
2016,11,26,15,45,98.5,73.0,1.55,11.0,92.0,130.42,104.1
2016,11,26,16,0,66.0,55.0,1.5,11.0,64.0,94.28,72.3
2016,11,26,16,15,33.0,36.0,1.55,11.0,40.5,53.51,35.79
2016,11,26,16,30,0.0,17.0,1.6,11.0,17.0,16.68,0.0
2016,11,26,16,45,0.0,8.5,1.65,11.0,8.5,8.36,0.0
2016,11,26,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,75.0,16.5,2.4,10.0,22.5,16.22,0.0
2016,11,27,7,30,150.0,33.0,2.4,10.0,45.0,29.37,12.91
2016,11,27,7,45,279.0,44.0,2.4,10.5,83.5,58.4,32.95
2016,11,27,8,0,408.0,55.0,2.4,11.0,122.0,101.25,62.04
2016,11,27,8,15,477.0,63.0,2.4,11.0,163.0,142.9,95.25
2016,11,27,8,30,546.0,71.0,2.4,11.0,204.0,190.96,136.03
2016,11,27,8,45,613.0,72.5,2.45,11.5,246.0,237.99,177.02
2016,11,27,9,0,680.0,74.0,2.5,12.0,288.0,290.17,222.67
2016,11,27,9,15,709.5,77.5,2.5,12.0,324.0,335.66,263.76
2016,11,27,9,30,739.0,81.0,2.5,12.0,360.0,382.14,304.94
2016,11,27,9,45,771.5,80.0,2.5,12.5,392.5,425.77,342.44
2016,11,27,10,0,804.0,79.0,2.5,13.0,425.0,469.87,379.41
2016,11,27,10,15,701.5,103.5,2.45,13.0,417.5,472.53,383.26
2016,11,27,10,30,599.0,128.0,2.4,13.0,410.0,466.05,379.05
2016,11,27,10,45,725.5,106.0,2.35,13.5,460.0,533.7,433.05
2016,11,27,11,0,852.0,84.0,2.3,14.0,510.0,604.01,487.62
2016,11,27,11,15,856.5,85.0,2.25,14.0,520.5,627.68,505.8
2016,11,27,11,30,861.0,86.0,2.2,14.0,531.0,648.68,521.98
2016,11,27,11,45,862.5,86.0,2.15,14.5,533.5,663.84,532.59
2016,11,27,12,0,864.0,86.0,2.1,15.0,536.0,676.01,540.81
2016,11,27,12,15,861.5,85.5,2.05,15.0,531.0,681.9,545.27
2016,11,27,12,30,859.0,85.0,2.0,15.0,526.0,684.66,547.39
2016,11,27,12,45,621.0,137.5,2.0,15.0,452.5,585.47,470.19
2016,11,27,13,0,383.0,190.0,2.0,15.0,379.0,471.34,380.31
2016,11,27,13,15,392.0,180.0,1.95,15.0,366.5,465.16,376.72
2016,11,27,13,30,401.0,170.0,1.9,15.0,354.0,465.35,377.12
2016,11,27,13,45,337.0,169.0,1.85,15.0,318.0,411.08,334.21
2016,11,27,14,0,273.0,168.0,1.8,15.0,282.0,365.68,297.87
2016,11,27,14,15,312.5,149.0,1.75,14.5,269.0,363.79,297.89
2016,11,27,14,30,352.0,130.0,1.7,14.0,256.0,366.88,301.16
2016,11,27,14,45,503.5,99.5,1.65,14.0,259.0,408.47,334.98
2016,11,27,15,0,655.0,69.0,1.6,14.0,262.0,442.92,361.09
2016,11,27,15,15,606.0,64.0,1.5,13.5,221.5,391.97,318.39
2016,11,27,15,30,557.0,59.0,1.4,13.0,181.0,342.51,276.17
2016,11,27,15,45,479.0,51.5,1.3,12.5,140.0,279.86,222.36
2016,11,27,16,0,401.0,44.0,1.2,12.0,99.0,221.93,171.23
2016,11,27,16,15,200.5,36.5,1.15,11.5,64.0,128.9,90.59
2016,11,27,16,30,0.0,29.0,1.1,11.0,29.0,34.18,0.0
2016,11,27,16,45,0.0,14.5,1.1,10.5,14.5,14.25,0.0
2016,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
