Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,7,15,35.5,14.5,2.25,12.0,17.0,14.25,0.0
2016,11,28,7,30,71.0,29.0,2.3,12.0,34.0,25.51,10.11
2016,11,28,7,45,128.5,46.0,2.4,12.0,63.5,50.25,31.21
2016,11,28,8,0,186.0,63.0,2.5,12.0,93.0,81.02,54.46
2016,11,28,8,15,223.0,78.5,2.55,12.0,125.0,112.86,80.47
2016,11,28,8,30,260.0,94.0,2.6,12.0,157.0,148.23,110.47
2016,11,28,8,45,292.0,107.0,2.7,12.0,189.0,183.17,140.87
2016,11,28,9,0,324.0,120.0,2.8,12.0,221.0,220.7,173.62
2016,11,28,9,15,360.5,125.0,2.8,12.0,250.0,256.29,204.62
2016,11,28,9,30,397.0,130.0,2.8,12.0,279.0,292.61,236.09
2016,11,28,9,45,198.5,121.0,2.85,12.5,195.5,211.02,171.58
2016,11,28,10,0,0.0,112.0,2.9,13.0,112.0,108.91,86.69
2016,11,28,10,15,16.5,149.0,2.9,13.0,156.5,154.23,124.62
2016,11,28,10,30,33.0,186.0,2.9,13.0,201.0,204.92,166.36
2016,11,28,10,45,166.0,197.0,2.9,13.5,279.0,297.8,243.16
2016,11,28,11,0,299.0,208.0,2.9,14.0,357.0,398.58,324.53
2016,11,28,11,15,330.5,207.0,2.9,14.0,374.5,424.95,345.66
2016,11,28,11,30,362.0,206.0,2.9,14.0,392.0,451.48,367.14
2016,11,28,11,45,357.0,208.0,2.9,14.0,392.5,457.42,371.87
2016,11,28,12,0,352.0,210.0,2.9,14.0,393.0,462.01,375.61
2016,11,28,12,15,368.0,204.5,2.85,14.0,394.5,471.06,383.19
2016,11,28,12,30,384.0,199.0,2.8,14.0,396.0,478.95,389.82
2016,11,28,12,45,454.5,178.0,2.8,14.0,405.5,512.85,417.73
2016,11,28,13,0,525.0,157.0,2.8,14.0,415.0,537.47,438.3
2016,11,28,13,15,280.0,170.0,2.75,14.0,307.0,378.35,309.97
2016,11,28,13,30,35.0,183.0,2.7,14.0,199.0,215.69,174.5
2016,11,28,13,45,85.0,180.5,2.7,14.0,216.5,246.27,201.29
2016,11,28,14,0,135.0,178.0,2.7,14.0,234.0,282.74,231.98
2016,11,28,14,15,236.0,154.5,2.65,14.0,243.0,323.31,266.61
2016,11,28,14,30,337.0,131.0,2.6,14.0,252.0,350.95,290.08
2016,11,28,14,45,304.0,124.0,2.55,14.0,224.5,317.17,261.77
2016,11,28,15,0,271.0,117.0,2.5,14.0,197.0,284.54,234.19
2016,11,28,15,15,245.0,102.0,2.35,13.5,166.0,246.91,202.48
2016,11,28,15,30,219.0,87.0,2.2,13.0,135.0,210.38,171.01
2016,11,28,15,45,190.5,70.0,2.1,12.5,105.0,171.5,136.99
2016,11,28,16,0,162.0,53.0,2.0,12.0,75.0,134.28,103.71
2016,11,28,16,15,81.0,37.0,1.9,11.5,48.0,82.4,56.87
2016,11,28,16,30,0.0,21.0,1.8,11.0,21.0,22.1,0.0
2016,11,28,16,45,0.0,10.5,1.7,10.5,10.5,10.32,0.0
2016,11,28,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,206.0,11.0,1.4,6.5,25.5,10.81,0.0
2016,11,29,7,30,412.0,22.0,1.4,7.0,51.0,22.65,6.13
2016,11,29,7,45,513.0,29.0,1.4,8.0,91.5,58.5,25.83
2016,11,29,8,0,614.0,36.0,1.4,9.0,132.0,104.5,56.32
2016,11,29,8,15,671.5,40.0,1.4,9.0,175.0,150.16,93.21
2016,11,29,8,30,729.0,44.0,1.4,9.0,218.0,200.7,137.33
2016,11,29,8,45,766.0,47.5,1.45,9.5,258.5,249.86,182.14
2016,11,29,9,0,803.0,51.0,1.5,10.0,299.0,301.13,228.68
2016,11,29,9,15,827.0,53.0,1.45,10.5,335.0,347.89,270.97
2016,11,29,9,30,851.0,55.0,1.4,11.0,371.0,394.78,312.19
2016,11,29,9,45,867.0,56.5,1.4,11.5,402.0,437.59,349.2
2016,11,29,10,0,883.0,58.0,1.4,12.0,433.0,479.42,384.26
2016,11,29,10,15,894.0,59.5,1.35,12.5,457.5,517.47,415.09
2016,11,29,10,30,905.0,61.0,1.3,13.0,482.0,553.7,443.52
2016,11,29,10,45,911.5,62.0,1.3,13.5,499.5,584.8,467.58
2016,11,29,11,0,918.0,63.0,1.3,14.0,517.0,613.43,489.19
2016,11,29,11,15,921.0,63.5,1.3,14.0,527.0,636.73,507.31
2016,11,29,11,30,924.0,64.0,1.3,14.0,537.0,657.1,522.99
2016,11,29,11,45,923.5,64.5,1.3,14.5,539.5,672.19,533.6
2016,11,29,12,0,923.0,65.0,1.3,15.0,542.0,684.08,541.46
2016,11,29,12,15,920.5,65.0,1.3,15.0,537.0,690.83,546.32
2016,11,29,12,30,918.0,65.0,1.3,15.0,532.0,694.28,548.97
2016,11,29,12,45,902.0,68.0,1.3,15.0,518.0,688.83,545.32
2016,11,29,13,0,886.0,71.0,1.3,15.0,504.0,680.22,539.57
2016,11,29,13,15,877.0,70.0,1.3,15.0,484.0,668.64,531.77
2016,11,29,13,30,868.0,69.0,1.3,15.0,464.0,654.1,521.61
2016,11,29,13,45,852.0,68.0,1.35,15.0,437.5,636.18,508.81
2016,11,29,14,0,836.0,67.0,1.4,15.0,411.0,611.82,491.05
2016,11,29,14,15,816.0,64.5,1.35,14.5,378.5,580.99,468.24
2016,11,29,14,30,796.0,62.0,1.3,14.0,346.0,548.28,443.42
2016,11,29,14,45,767.0,59.0,1.3,14.0,308.5,508.36,411.82
2016,11,29,15,0,738.0,56.0,1.3,14.0,271.0,467.61,378.63
2016,11,29,15,15,695.0,52.0,1.25,13.0,230.5,418.28,338.65
2016,11,29,15,30,652.0,48.0,1.2,12.0,190.0,369.76,297.72
2016,11,29,15,45,583.0,42.0,1.15,11.5,148.0,309.24,245.33
2016,11,29,16,0,514.0,36.0,1.1,11.0,106.0,252.42,194.3
2016,11,29,16,15,390.5,27.0,1.1,10.5,68.5,182.86,127.68
2016,11,29,16,30,267.0,18.0,1.1,10.0,31.0,110.24,0.0
2016,11,29,16,45,133.5,9.0,1.15,9.5,15.5,43.2,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,132.0,12.0,0.25,9.0,21.5,11.8,0.0
2016,11,30,7,30,264.0,24.0,0.3,9.0,43.0,21.2,6.65
2016,11,30,7,45,367.0,34.0,0.35,9.5,79.5,52.43,25.69
2016,11,30,8,0,470.0,44.0,0.4,10.0,116.0,93.94,53.42
2016,11,30,8,15,535.0,50.0,0.4,10.0,156.5,135.53,86.05
2016,11,30,8,30,600.0,56.0,0.4,10.0,197.0,182.96,126.01
2016,11,30,8,45,642.0,61.0,0.4,10.5,236.0,228.89,166.43
2016,11,30,9,0,684.0,66.0,0.4,11.0,275.0,277.65,209.11
2016,11,30,9,15,713.0,69.0,0.5,11.0,310.5,322.51,249.16
2016,11,30,9,30,742.0,72.0,0.6,11.0,346.0,367.97,289.08
2016,11,30,9,45,763.0,74.5,0.7,11.5,376.5,410.1,325.12
2016,11,30,10,0,784.0,77.0,0.8,12.0,407.0,451.9,360.02
2016,11,30,10,15,798.5,79.0,0.8,12.0,432.0,489.31,390.77
2016,11,30,10,30,813.0,81.0,0.8,12.0,457.0,525.4,419.78
2016,11,30,10,45,434.0,144.0,0.85,12.5,346.0,401.57,323.36
2016,11,30,11,0,55.0,207.0,0.9,13.0,235.0,242.81,194.6
2016,11,30,11,15,53.0,210.5,0.9,13.0,237.5,247.19,198.87
2016,11,30,11,30,51.0,214.0,0.9,13.0,240.0,251.4,202.13
2016,11,30,11,45,101.5,223.5,0.95,13.5,275.5,295.85,238.1
2016,11,30,12,0,152.0,233.0,1.0,14.0,311.0,348.01,279.28
2016,11,30,12,15,494.5,159.5,1.05,14.0,410.5,511.75,411.43
2016,11,30,12,30,837.0,86.0,1.1,14.0,510.0,665.57,529.79
2016,11,30,12,45,502.5,151.5,1.15,14.0,404.5,514.15,411.83
2016,11,30,13,0,168.0,217.0,1.2,14.0,299.0,348.52,280.1
2016,11,30,13,15,84.0,177.5,1.3,13.5,218.5,240.98,195.36
2016,11,30,13,30,0.0,138.0,1.4,13.0,138.0,137.12,109.6
2016,11,30,13,45,139.5,151.5,1.5,13.0,208.5,254.88,209.93
2016,11,30,14,0,279.0,165.0,1.6,13.0,279.0,364.86,300.02
2016,11,30,14,15,139.5,131.5,1.6,12.5,188.5,229.56,189.1
2016,11,30,14,30,0.0,98.0,1.6,12.0,98.0,97.1,77.22
2016,11,30,14,45,0.0,87.0,1.65,12.0,87.0,86.06,68.17
2016,11,30,15,0,0.0,76.0,1.7,12.0,76.0,75.04,58.81
2016,11,30,15,15,0.0,64.0,1.65,12.0,64.0,62.92,48.4
2016,11,30,15,30,0.0,52.0,1.6,12.0,52.0,50.79,37.85
2016,11,30,15,45,0.0,40.0,1.6,12.0,40.0,38.64,27.2
2016,11,30,16,0,0.0,28.0,1.6,12.0,28.0,27.03,16.93
2016,11,30,16,15,0.0,17.5,1.55,11.5,17.5,16.88,7.42
2016,11,30,16,30,0.0,7.0,1.5,11.0,7.0,6.75,0.0
2016,11,30,16,45,0.0,3.5,1.5,11.0,3.5,3.44,0.0
2016,11,30,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,15,164.5,11.0,1.45,7.5,22.0,10.81,0.0
2016,12,1,7,30,329.0,22.0,1.4,8.0,44.0,18.8,4.06
2016,12,1,7,45,444.5,30.0,1.4,8.5,83.5,51.89,23.06
2016,12,1,8,0,560.0,38.0,1.4,9.0,123.0,97.43,52.8
2016,12,1,8,15,623.0,43.5,1.4,9.5,165.0,142.37,88.28
2016,12,1,8,30,686.0,49.0,1.4,10.0,207.0,192.86,131.37
2016,12,1,8,45,729.5,52.0,1.45,10.5,248.0,240.95,174.61
2016,12,1,9,0,773.0,55.0,1.5,11.0,289.0,291.83,220.34
2016,12,1,9,15,800.0,57.5,1.55,11.0,326.0,338.9,263.27
2016,12,1,9,30,827.0,60.0,1.6,11.0,363.0,386.54,305.88
2016,12,1,9,45,841.5,63.0,1.7,11.5,394.0,429.63,343.56
2016,12,1,10,0,856.0,66.0,1.8,12.0,425.0,471.73,379.41
2016,12,1,10,15,869.0,67.5,1.8,12.0,450.0,508.96,410.95
2016,12,1,10,30,882.0,69.0,1.8,12.0,475.0,545.55,441.2
2016,12,1,10,45,890.5,70.0,1.85,12.5,493.0,577.24,466.43
2016,12,1,11,0,899.0,71.0,1.9,13.0,511.0,606.63,489.35
2016,12,1,11,15,903.5,72.0,1.9,13.0,522.0,631.13,508.75
2016,12,1,11,30,908.0,73.0,1.9,13.0,533.0,652.84,525.76
2016,12,1,11,45,908.5,73.0,1.95,13.5,536.0,667.96,536.99
2016,12,1,12,0,909.0,73.0,2.0,14.0,539.0,679.97,545.77
2016,12,1,12,15,907.0,73.0,1.95,14.0,534.0,687.15,551.09
2016,12,1,12,30,905.0,73.0,1.9,14.0,529.0,691.1,553.82
2016,12,1,12,45,900.0,72.0,1.9,14.0,517.0,688.67,552.32
2016,12,1,13,0,895.0,71.0,1.9,14.0,505.0,683.04,548.63
2016,12,1,13,15,885.5,70.0,1.85,14.0,485.0,671.29,540.16
2016,12,1,13,30,876.0,69.0,1.8,14.0,465.0,656.55,529.17
2016,12,1,13,45,861.0,67.5,1.75,14.0,438.5,638.8,515.55
2016,12,1,14,0,846.0,66.0,1.7,14.0,412.0,614.55,496.94
2016,12,1,14,15,825.5,64.0,1.7,14.0,379.0,584.04,473.55
2016,12,1,14,30,805.0,62.0,1.7,14.0,346.0,551.64,448.17
2016,12,1,14,45,774.5,59.0,1.7,14.0,308.5,510.88,415.61
2016,12,1,15,0,744.0,56.0,1.7,14.0,271.0,469.35,381.5
2016,12,1,15,15,699.5,52.0,1.55,13.0,230.0,419.32,340.35
2016,12,1,15,30,655.0,48.0,1.4,12.0,189.0,370.15,298.41
2016,12,1,15,45,586.0,42.0,1.3,11.5,147.0,309.74,245.8
2016,12,1,16,0,517.0,36.0,1.2,11.0,105.0,252.97,194.56
2016,12,1,16,15,258.5,33.0,1.2,10.5,67.5,143.93,99.92
2016,12,1,16,30,0.0,30.0,1.2,10.0,30.0,36.27,0.0
2016,12,1,16,45,0.0,15.0,1.25,9.5,15.0,14.74,0.0
2016,12,1,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,15,188.0,10.0,1.7,5.5,22.0,9.83,0.0
2016,12,2,7,30,376.0,20.0,1.7,6.0,44.0,17.48,2.1
2016,12,2,7,45,483.5,27.5,1.75,7.0,83.5,51.42,21.87
2016,12,2,8,0,591.0,35.0,1.8,8.0,123.0,96.22,50.74
2016,12,2,8,15,651.5,40.0,1.8,8.5,165.5,141.66,86.7
2016,12,2,8,30,712.0,45.0,1.8,9.0,208.0,192.35,130.33
2016,12,2,8,45,748.5,48.5,1.8,9.5,248.0,240.27,174.04
2016,12,2,9,0,785.0,52.0,1.8,10.0,288.0,290.3,219.65
2016,12,2,9,15,810.5,54.5,1.85,10.5,324.5,337.29,262.49
2016,12,2,9,30,836.0,57.0,1.9,11.0,361.0,384.32,304.44
2016,12,2,9,45,849.5,60.0,2.0,11.5,391.5,427.03,342.08
2016,12,2,10,0,863.0,63.0,2.1,12.0,422.0,468.63,377.79
2016,12,2,10,15,875.5,64.5,2.1,12.0,447.0,506.8,410.3
2016,12,2,10,30,888.0,66.0,2.1,12.0,472.0,543.32,440.73
2016,12,2,10,45,895.0,67.5,2.1,12.5,490.0,574.89,465.81
2016,12,2,11,0,902.0,69.0,2.1,13.0,508.0,604.09,488.46
2016,12,2,11,15,906.0,69.5,2.05,13.0,518.5,627.83,507.16
2016,12,2,11,30,910.0,70.0,2.0,13.0,529.0,648.76,523.41
2016,12,2,11,45,911.0,70.0,2.0,13.5,532.0,664.28,534.68
2016,12,2,12,0,912.0,70.0,2.0,14.0,535.0,676.69,543.46
2016,12,2,12,15,910.0,69.5,2.0,14.0,530.5,683.39,548.75
2016,12,2,12,30,908.0,69.0,2.0,14.0,526.0,686.85,551.46
2016,12,2,12,45,904.0,68.0,2.0,14.5,514.0,685.16,549.49
2016,12,2,13,0,900.0,67.0,2.0,15.0,502.0,680.24,545.3
2016,12,2,13,15,890.5,66.0,2.0,15.0,482.0,668.54,537.2
2016,12,2,13,30,881.0,65.0,2.0,15.0,462.0,653.83,526.65
2016,12,2,13,45,864.0,64.5,2.0,15.0,435.5,632.07,510.4
2016,12,2,14,0,847.0,64.0,2.0,15.0,409.0,611.76,494.85
2016,12,2,14,15,827.0,62.0,2.0,14.5,376.5,581.65,472.51
2016,12,2,14,30,807.0,60.0,2.0,14.0,344.0,549.62,448.1
2016,12,2,14,45,774.5,57.5,2.0,14.0,306.0,508.41,414.94
2016,12,2,15,0,742.0,55.0,2.0,14.0,268.0,466.54,380.33
2016,12,2,15,15,697.5,51.0,1.9,13.5,227.5,416.7,338.68
2016,12,2,15,30,653.0,47.0,1.8,13.0,187.0,367.74,296.36
2016,12,2,15,45,580.0,41.5,1.7,12.5,145.0,306.39,242.94
2016,12,2,16,0,507.0,36.0,1.6,12.0,103.0,252.92,194.3
2016,12,2,16,15,382.0,27.0,1.55,11.0,66.5,179.58,124.24
2016,12,2,16,30,257.0,18.0,1.5,10.0,30.0,106.72,0.0
2016,12,2,16,45,128.5,9.0,1.5,9.5,15.0,41.86,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,152.5,10.0,1.2,6.5,19.5,9.83,0.0
2016,12,3,7,30,305.0,20.0,1.2,7.0,39.0,15.66,0.0
2016,12,3,7,45,417.0,28.5,1.3,8.0,76.5,46.73,20.17
2016,12,3,8,0,529.0,37.0,1.4,9.0,114.0,90.34,48.3
2016,12,3,8,15,592.5,42.5,1.4,9.5,155.0,133.42,81.84
2016,12,3,8,30,656.0,48.0,1.4,10.0,196.0,182.16,123.14
2016,12,3,8,45,698.5,51.5,1.45,10.5,235.5,228.83,165.04
2016,12,3,9,0,741.0,55.0,1.5,11.0,275.0,278.28,209.51
2016,12,3,9,15,768.5,57.5,1.5,11.5,311.0,323.98,250.74
2016,12,3,9,30,796.0,60.0,1.5,12.0,347.0,370.4,291.63
2016,12,3,9,45,812.5,62.5,1.55,12.5,377.5,412.55,328.31
2016,12,3,10,0,829.0,65.0,1.6,13.0,408.0,453.93,363.35
2016,12,3,10,15,842.0,66.5,1.55,13.0,432.5,491.49,394.81
2016,12,3,10,30,855.0,68.0,1.5,13.0,457.0,526.0,423.1
2016,12,3,10,45,865.0,69.0,1.5,13.5,475.5,557.79,448.07
2016,12,3,11,0,875.0,70.0,1.5,14.0,494.0,587.47,470.8
2016,12,3,11,15,879.5,70.5,1.5,14.0,504.5,610.97,489.32
2016,12,3,11,30,884.0,71.0,1.5,14.0,515.0,631.76,505.54
2016,12,3,11,45,885.5,71.0,1.5,14.5,518.0,647.27,516.68
2016,12,3,12,0,887.0,71.0,1.5,15.0,521.0,659.77,525.43
2016,12,3,12,15,885.5,70.5,1.5,15.0,517.0,666.68,530.95
2016,12,3,12,30,884.0,70.0,1.5,15.0,513.0,670.43,533.9
2016,12,3,12,45,880.5,69.0,1.5,15.5,501.5,669.13,532.24
2016,12,3,13,0,877.0,68.0,1.5,16.0,490.0,664.7,528.45
2016,12,3,13,15,868.5,67.0,1.45,16.0,471.0,653.89,520.66
2016,12,3,13,30,860.0,66.0,1.4,16.0,452.0,640.15,510.39
2016,12,3,13,45,847.5,64.5,1.4,16.0,426.5,620.46,495.96
2016,12,3,14,0,835.0,63.0,1.4,16.0,401.0,602.12,482.16
2016,12,3,14,15,815.5,61.0,1.3,16.0,369.5,572.66,459.09
2016,12,3,14,30,796.0,59.0,1.2,16.0,338.0,541.29,434.19
2016,12,3,14,45,767.0,56.0,1.15,16.0,301.5,501.85,402.85
2016,12,3,15,0,738.0,53.0,1.1,16.0,265.0,461.57,370.03
2016,12,3,15,15,695.0,49.5,1.0,15.0,225.0,413.32,330.99
2016,12,3,15,30,652.0,46.0,0.9,14.0,185.0,365.85,291.09
2016,12,3,15,45,579.5,40.5,0.8,13.5,143.5,304.89,238.83
2016,12,3,16,0,507.0,35.0,0.7,13.0,102.0,247.82,188.16
2016,12,3,16,15,384.5,26.0,0.7,12.5,65.5,179.24,122.38
2016,12,3,16,30,262.0,17.0,0.7,12.0,29.0,107.11,0.0
2016,12,3,16,45,131.0,8.5,0.75,11.5,14.5,42.0,0.0
2016,12,3,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,121.0,10.5,0.7,9.0,17.5,10.32,0.0
2016,12,4,7,30,242.0,21.0,0.6,9.0,35.0,16.8,0.0
2016,12,4,7,45,358.0,30.5,0.55,9.5,71.5,44.75,20.31
2016,12,4,8,0,474.0,40.0,0.5,10.0,108.0,85.49,46.41
2016,12,4,8,15,542.5,46.5,0.45,10.5,148.5,127.56,78.48
2016,12,4,8,30,611.0,53.0,0.4,11.0,189.0,175.84,118.33
2016,12,4,8,45,658.0,57.0,0.4,11.5,229.0,222.05,158.63
2016,12,4,9,0,705.0,61.0,0.4,12.0,269.0,271.9,202.07
2016,12,4,9,15,734.0,64.0,0.45,12.5,304.5,317.04,241.83
2016,12,4,9,30,763.0,67.0,0.5,13.0,340.0,363.11,281.49
2016,12,4,9,45,750.5,78.0,0.6,13.5,366.0,400.61,314.08
2016,12,4,10,0,738.0,89.0,0.7,14.0,392.0,435.77,343.8
2016,12,4,10,15,603.0,121.0,0.75,14.0,378.5,429.4,341.07
2016,12,4,10,30,468.0,153.0,0.8,14.0,365.0,410.52,327.75
2016,12,4,10,45,490.0,155.0,0.85,14.5,384.5,439.87,351.11
2016,12,4,11,0,512.0,157.0,0.9,15.0,404.0,468.89,373.44
2016,12,4,11,15,511.5,161.0,0.9,15.0,412.5,485.93,386.64
2016,12,4,11,30,511.0,165.0,0.9,15.0,421.0,501.28,398.46
2016,12,4,11,45,660.5,129.5,0.95,15.5,462.5,570.91,452.25
2016,12,4,12,0,810.0,94.0,1.0,16.0,504.0,636.87,501.95
2016,12,4,12,15,650.5,131.5,1.0,16.0,459.0,583.27,460.29
2016,12,4,12,30,491.0,169.0,1.0,16.0,414.0,520.01,411.95
2016,12,4,12,45,452.0,173.0,1.05,16.0,395.0,500.73,398.21
2016,12,4,13,0,413.0,177.0,1.1,16.0,376.0,479.79,382.6
2016,12,4,13,15,349.5,180.5,1.1,15.5,344.0,433.51,347.74
2016,12,4,13,30,286.0,184.0,1.1,15.0,312.0,394.78,318.07
2016,12,4,13,45,270.5,174.5,1.15,15.0,290.0,372.05,300.95
2016,12,4,14,0,255.0,165.0,1.2,15.0,268.0,348.81,283.04
2016,12,4,14,15,332.0,141.0,1.2,14.5,264.5,363.72,296.8
2016,12,4,14,30,409.0,117.0,1.2,14.0,261.0,382.39,312.64
2016,12,4,14,45,358.0,116.0,1.2,14.0,232.0,343.57,280.64
2016,12,4,15,0,307.0,115.0,1.2,14.0,203.0,299.97,244.74
2016,12,4,15,15,271.5,101.0,1.15,13.5,170.5,258.05,210.04
2016,12,4,15,30,236.0,87.0,1.1,13.0,138.0,217.81,175.89
2016,12,4,15,45,198.5,70.5,1.1,12.5,106.5,175.46,139.38
2016,12,4,16,0,161.0,54.0,1.1,12.0,75.0,135.5,104.09
2016,12,4,16,15,80.5,36.5,1.1,11.5,47.0,81.97,55.52
2016,12,4,16,30,0.0,19.0,1.1,11.0,19.0,19.56,0.0
2016,12,4,16,45,0.0,9.5,1.1,11.0,9.5,9.34,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,1.3,9.0,3.5,3.44,0.0
2016,12,5,7,30,0.0,7.0,1.3,9.0,7.0,6.75,0.0
2016,12,5,7,45,0.0,15.0,1.3,9.5,15.0,14.47,5.86
2016,12,5,8,0,0.0,23.0,1.3,10.0,23.0,22.19,13.1
2016,12,5,8,15,0.0,32.0,1.3,10.0,32.0,30.89,20.88
2016,12,5,8,30,0.0,41.0,1.3,10.0,41.0,39.6,28.61
2016,12,5,8,45,0.0,49.5,1.3,10.5,49.5,47.82,35.78
2016,12,5,9,0,0.0,58.0,1.3,11.0,58.0,56.05,42.84
2016,12,5,9,15,0.0,66.0,1.3,11.0,66.0,63.8,49.48
2016,12,5,9,30,0.0,74.0,1.3,11.0,74.0,71.59,56.08
2016,12,5,9,45,24.5,120.0,1.3,11.5,130.5,128.82,104.14
2016,12,5,10,0,49.0,166.0,1.3,12.0,187.0,188.12,152.89
2016,12,5,10,15,44.0,174.0,1.3,12.0,193.0,196.07,159.17
2016,12,5,10,30,39.0,182.0,1.3,12.0,199.0,203.64,165.22
2016,12,5,10,45,38.5,189.5,1.35,12.5,207.0,212.85,172.33
2016,12,5,11,0,38.0,197.0,1.4,13.0,215.0,222.02,179.35
2016,12,5,11,15,19.0,173.5,1.4,13.0,182.5,182.81,147.15
2016,12,5,11,30,0.0,150.0,1.4,13.0,150.0,147.51,117.93
2016,12,5,11,45,0.0,150.5,1.4,13.0,150.5,148.16,118.52
2016,12,5,12,0,0.0,151.0,1.4,13.0,151.0,148.84,119.07
2016,12,5,12,15,53.5,186.5,1.4,13.0,213.0,226.93,184.06
2016,12,5,12,30,107.0,222.0,1.4,13.0,275.0,302.95,245.75
2016,12,5,12,45,71.5,207.0,1.4,13.0,242.5,263.9,213.65
2016,12,5,13,0,36.0,192.0,1.4,13.0,210.0,224.56,181.53
2016,12,5,13,15,105.5,193.5,1.35,13.0,241.5,280.27,228.29
2016,12,5,13,30,175.0,195.0,1.3,13.0,273.0,327.77,267.38
2016,12,5,13,45,130.0,182.5,1.3,13.0,239.0,284.3,231.87
2016,12,5,14,0,85.0,170.0,1.3,13.0,205.0,234.4,191.25
2016,12,5,14,15,97.5,157.5,1.25,12.5,194.5,227.66,186.7
2016,12,5,14,30,110.0,145.0,1.2,12.0,184.0,227.08,186.78
2016,12,5,14,45,97.5,131.5,1.15,12.0,163.0,203.49,167.09
2016,12,5,15,0,85.0,118.0,1.1,12.0,142.0,173.94,142.34
2016,12,5,15,15,75.0,101.0,1.05,11.5,119.5,148.42,120.84
2016,12,5,15,30,65.0,84.0,1.0,11.0,97.0,123.32,99.25
2016,12,5,15,45,50.0,66.0,1.0,11.0,74.5,95.16,74.61
2016,12,5,16,0,35.0,48.0,1.0,11.0,52.0,67.66,50.35
2016,12,5,16,15,17.5,31.0,1.0,10.5,33.0,41.15,25.7
2016,12,5,16,30,0.0,14.0,1.0,10.0,14.0,13.51,0.0
2016,12,5,16,45,0.0,7.0,1.0,10.0,7.0,6.88,0.0
2016,12,5,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,1.55,5.5,12.0,11.8,0.0
2016,12,6,7,30,0.0,24.0,1.6,6.0,24.0,21.99,0.0
2016,12,6,7,45,106.0,36.5,1.7,7.0,51.0,37.58,21.44
2016,12,6,8,0,212.0,49.0,1.8,8.0,78.0,66.16,41.5
2016,12,6,8,15,242.5,63.5,1.85,8.5,108.0,96.86,66.45
2016,12,6,8,30,273.0,78.0,1.9,9.0,138.0,130.44,95.08
2016,12,6,8,45,292.5,92.0,1.95,9.5,167.0,162.4,123.41
2016,12,6,9,0,312.0,106.0,2.0,10.0,196.0,196.54,153.65
2016,12,6,9,15,326.0,117.5,2.0,10.0,222.5,227.65,181.54
2016,12,6,9,30,340.0,129.0,2.0,10.0,249.0,259.38,209.59
2016,12,6,9,45,380.0,135.0,2.0,10.5,280.0,299.78,243.68
2016,12,6,10,0,420.0,141.0,2.0,11.0,311.0,339.85,277.03
2016,12,6,10,15,470.0,140.5,2.0,11.0,342.0,379.91,310.55
2016,12,6,10,30,520.0,140.0,2.0,11.0,373.0,421.88,345.26
2016,12,6,10,45,702.5,105.5,2.0,11.5,433.5,504.78,411.98
2016,12,6,11,0,885.0,71.0,2.0,12.0,494.0,588.71,478.15
2016,12,6,11,15,889.5,71.5,2.0,12.0,505.0,612.62,496.95
2016,12,6,11,30,894.0,72.0,2.0,12.0,516.0,633.8,513.83
2016,12,6,11,45,893.5,73.0,2.0,12.0,519.5,649.54,526.33
2016,12,6,12,0,893.0,74.0,2.0,12.0,523.0,662.22,536.38
2016,12,6,12,15,891.0,74.0,1.95,12.0,518.5,669.7,542.13
2016,12,6,12,30,889.0,74.0,1.9,12.0,514.0,674.02,545.45
2016,12,6,12,45,653.5,124.5,1.9,12.0,444.0,582.83,473.54
2016,12,6,13,0,418.0,175.0,1.9,12.0,374.0,479.75,391.39
2016,12,6,13,15,403.0,170.5,1.9,12.0,356.5,464.14,380.06
2016,12,6,13,30,388.0,166.0,1.9,12.0,339.0,447.21,366.98
2016,12,6,13,45,378.5,158.5,1.95,12.0,319.5,429.32,353.28
2016,12,6,14,0,369.0,151.0,2.0,12.0,300.0,402.53,332.45
2016,12,6,14,15,194.5,141.0,1.95,11.5,219.0,280.73,232.58
2016,12,6,14,30,20.0,131.0,1.9,11.0,138.0,145.27,118.4
2016,12,6,14,45,15.5,117.5,1.9,11.0,123.0,128.74,104.77
2016,12,6,15,0,11.0,104.0,1.9,11.0,108.0,112.45,90.91
2016,12,6,15,15,316.0,77.5,1.8,10.5,145.0,258.28,214.6
2016,12,6,15,30,621.0,51.0,1.7,10.0,182.0,359.76,293.69
2016,12,6,15,45,546.0,44.5,1.6,10.0,141.0,298.25,238.49
2016,12,6,16,0,471.0,38.0,1.5,10.0,100.0,241.12,186.47
2016,12,6,16,15,343.5,28.5,1.45,9.5,64.5,168.02,116.37
2016,12,6,16,30,216.0,19.0,1.4,9.0,29.0,95.36,0.0
2016,12,6,16,45,108.0,9.5,1.35,8.5,14.5,37.15,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.5,0.95,6.0,3.5,3.44,0.0
2016,12,7,7,30,0.0,7.0,0.9,6.0,7.0,6.75,0.0
2016,12,7,7,45,0.0,16.0,0.9,6.0,16.0,15.43,6.54
2016,12,7,8,0,0.0,25.0,0.9,6.0,25.0,24.13,14.97
2016,12,7,8,15,0.0,34.5,0.85,6.0,34.5,33.31,23.33
2016,12,7,8,30,0.0,44.0,0.8,6.0,44.0,42.5,31.63
2016,12,7,8,45,0.0,53.0,0.75,6.5,53.0,51.21,39.33
2016,12,7,9,0,0.0,62.0,0.7,7.0,62.0,59.93,46.92
2016,12,7,9,15,0.0,70.5,0.7,7.0,70.5,68.19,54.08
2016,12,7,9,30,0.0,79.0,0.7,7.0,79.0,76.49,61.2
2016,12,7,9,45,209.5,109.5,0.75,7.5,194.0,199.33,163.96
2016,12,7,10,0,419.0,140.0,0.8,8.0,309.0,337.42,275.99
2016,12,7,10,15,454.0,143.0,0.85,8.0,336.0,373.67,305.52
2016,12,7,10,30,489.0,146.0,0.9,8.0,363.0,410.98,336.33
2016,12,7,10,45,444.0,162.5,0.95,8.5,366.0,419.38,342.84
2016,12,7,11,0,399.0,179.0,1.0,9.0,369.0,424.04,346.2
2016,12,7,11,15,381.0,187.5,0.95,9.0,372.5,427.68,349.09
2016,12,7,11,30,363.0,196.0,0.9,9.0,376.0,434.54,354.22
2016,12,7,11,45,299.5,207.5,0.9,9.0,357.0,414.27,337.68
2016,12,7,12,0,236.0,219.0,0.9,9.0,338.0,384.88,314.04
2016,12,7,12,15,118.0,155.5,0.9,9.0,215.0,241.36,198.54
2016,12,7,12,30,0.0,92.0,0.9,9.0,92.0,89.2,70.57
2016,12,7,12,45,86.5,151.5,0.95,9.5,192.5,218.66,180.85
2016,12,7,13,0,173.0,211.0,1.0,10.0,293.0,343.6,282.0
2016,12,7,13,15,154.5,202.5,1.1,10.0,274.0,322.52,264.55
2016,12,7,13,30,136.0,194.0,1.2,10.0,255.0,301.16,247.71
2016,12,7,13,45,79.0,173.5,1.35,10.0,208.5,234.01,192.77
2016,12,7,14,0,22.0,153.0,1.5,10.0,162.0,168.96,138.39
2016,12,7,14,15,20.0,141.5,1.5,10.0,149.5,155.94,127.83
2016,12,7,14,30,18.0,130.0,1.5,10.0,137.0,143.0,117.08
2016,12,7,14,45,14.5,117.0,1.5,10.0,122.0,127.63,104.14
2016,12,7,15,0,11.0,104.0,1.5,10.0,107.0,112.47,91.22
2016,12,7,15,15,5.5,89.0,1.5,9.5,90.5,94.21,75.62
2016,12,7,15,30,0.0,74.0,1.5,9.0,74.0,76.28,60.09
2016,12,7,15,45,0.0,57.5,1.5,9.0,57.5,59.15,44.98
2016,12,7,16,0,0.0,41.0,1.5,9.0,41.0,41.78,29.5
2016,12,7,16,15,0.0,26.0,1.55,9.0,26.0,25.83,14.33
2016,12,7,16,30,0.0,11.0,1.6,9.0,11.0,10.61,0.0
2016,12,7,16,45,0.0,5.5,1.65,9.0,5.5,5.41,0.0
2016,12,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,15,88.0,9.5,2.55,13.0,13.5,9.34,0.0
2016,12,8,7,30,176.0,19.0,2.5,13.0,27.0,15.37,0.0
2016,12,8,7,45,294.5,29.0,2.5,13.5,60.5,37.25,15.92
2016,12,8,8,0,413.0,39.0,2.5,14.0,94.0,74.29,39.22
2016,12,8,8,15,485.0,45.5,2.45,14.0,132.5,113.08,67.88
2016,12,8,8,30,557.0,52.0,2.4,14.0,171.0,158.51,104.94
2016,12,8,8,45,288.0,79.0,2.4,14.0,141.5,148.27,109.58
2016,12,8,9,0,19.0,106.0,2.4,14.0,112.0,108.2,85.67
2016,12,8,9,15,23.5,120.0,2.35,14.0,128.0,124.48,99.45
2016,12,8,9,30,28.0,134.0,2.3,14.0,144.0,142.86,114.78
2016,12,8,9,45,14.0,123.0,2.25,14.5,128.0,125.68,100.39
2016,12,8,10,0,0.0,112.0,2.2,15.0,112.0,109.03,86.31
2016,12,8,10,15,147.5,146.5,2.15,15.0,212.0,220.73,178.86
2016,12,8,10,30,295.0,181.0,2.1,15.0,312.0,342.2,276.96
2016,12,8,10,45,183.0,192.5,2.05,15.5,275.0,298.82,241.0
2016,12,8,11,0,71.0,204.0,2.0,16.0,238.0,248.21,199.02
2016,12,8,11,15,70.5,208.5,1.95,16.0,243.0,254.98,204.55
2016,12,8,11,30,70.0,213.0,1.9,16.0,248.0,261.6,209.75
2016,12,8,11,45,69.5,215.0,1.85,16.0,250.0,265.36,212.68
2016,12,8,12,0,69.0,217.0,1.8,16.0,252.0,268.98,215.52
2016,12,8,12,15,46.0,203.5,1.75,16.0,227.0,240.61,192.51
2016,12,8,12,30,23.0,190.0,1.7,16.0,202.0,205.49,164.02
2016,12,8,12,45,11.5,171.5,1.7,16.0,177.5,178.84,142.47
2016,12,8,13,0,0.0,153.0,1.7,16.0,153.0,152.18,120.7
2016,12,8,13,15,0.0,146.0,1.65,16.0,146.0,145.27,115.24
