Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,13,30,0.0,139.0,1.6,16.0,139.0,138.39,109.76
2016,12,8,13,45,0.0,124.0,1.55,16.0,124.0,123.04,97.3
2016,12,8,14,0,0.0,109.0,1.5,16.0,109.0,107.7,84.8
2016,12,8,14,15,0.0,100.5,1.45,15.5,100.5,99.25,78.08
2016,12,8,14,30,0.0,92.0,1.4,15.0,92.0,90.83,71.3
2016,12,8,14,45,0.0,82.0,1.35,15.0,82.0,80.83,62.97
2016,12,8,15,0,0.0,72.0,1.3,15.0,72.0,70.84,54.56
2016,12,8,15,15,0.0,60.5,1.25,15.0,60.5,59.23,44.69
2016,12,8,15,30,0.0,49.0,1.2,15.0,49.0,47.6,34.68
2016,12,8,15,45,0.0,38.0,1.15,15.0,38.0,36.7,25.2
2016,12,8,16,0,0.0,27.0,1.1,15.0,27.0,26.07,15.87
2016,12,8,16,15,0.0,17.0,1.05,14.5,17.0,16.4,6.82
2016,12,8,16,30,0.0,7.0,1.0,14.0,7.0,6.75,0.0
2016,12,8,16,45,0.0,3.5,0.95,14.0,3.5,3.44,0.0
2016,12,8,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.5,0.7,13.0,13.5,13.27,0.0
2016,12,9,7,30,0.0,27.0,0.7,13.0,27.0,23.82,0.0
2016,12,9,7,45,233.5,31.0,0.7,13.5,61.5,35.68,16.05
2016,12,9,8,0,467.0,35.0,0.7,14.0,96.0,74.12,37.06
2016,12,9,8,15,537.0,41.0,0.75,14.0,135.5,114.69,66.74
2016,12,9,8,30,607.0,47.0,0.8,14.0,175.0,162.22,105.34
2016,12,9,8,45,656.5,50.0,0.85,14.5,214.0,207.1,144.23
2016,12,9,9,0,706.0,53.0,0.9,15.0,253.0,255.53,186.58
2016,12,9,9,15,734.0,56.0,0.9,15.0,288.0,300.07,226.43
2016,12,9,9,30,762.0,59.0,0.9,15.0,323.0,345.49,266.3
2016,12,9,9,45,381.0,86.5,0.9,15.5,218.5,247.91,195.84
2016,12,9,10,0,0.0,114.0,0.9,16.0,114.0,111.02,87.11
2016,12,9,10,15,12.0,142.0,0.9,16.0,147.5,144.84,115.14
2016,12,9,10,30,24.0,170.0,0.9,16.0,181.0,179.84,143.39
2016,12,9,10,45,211.0,173.5,0.9,16.5,273.5,298.05,238.87
2016,12,9,11,0,398.0,177.0,0.9,17.0,366.0,419.84,333.48
2016,12,9,11,15,261.5,198.5,0.85,17.0,323.5,367.51,291.26
2016,12,9,11,30,125.0,220.0,0.8,17.0,281.0,308.26,243.91
2016,12,9,11,45,151.5,221.5,0.8,17.0,296.5,329.73,261.45
2016,12,9,12,0,178.0,223.0,0.8,17.0,312.0,351.53,278.65
2016,12,9,12,15,149.5,221.5,0.75,17.0,295.5,334.33,264.75
2016,12,9,12,30,121.0,220.0,0.7,17.0,279.0,316.23,250.35
2016,12,9,12,45,60.5,121.5,0.65,17.0,151.0,162.71,129.26
2016,12,9,13,0,0.0,23.0,0.6,17.0,23.0,22.21,13.03
2016,12,9,13,15,0.0,71.5,0.6,17.0,71.5,69.13,52.42
2016,12,9,13,30,0.0,120.0,0.6,17.0,120.0,118.38,92.95
2016,12,9,13,45,183.0,134.0,0.6,17.0,207.0,268.71,217.53
2016,12,9,14,0,366.0,148.0,0.6,17.0,294.0,396.44,317.96
2016,12,9,14,15,358.5,136.5,0.55,16.5,270.5,381.14,305.18
2016,12,9,14,30,351.0,125.0,0.5,16.0,247.0,356.98,286.74
2016,12,9,14,45,341.0,112.0,0.5,16.0,220.0,328.84,264.54
2016,12,9,15,0,331.0,99.0,0.5,16.0,193.0,300.06,241.28
2016,12,9,15,15,309.0,86.0,0.45,15.5,163.5,264.9,212.47
2016,12,9,15,30,287.0,73.0,0.4,15.0,134.0,230.26,183.27
2016,12,9,15,45,252.5,59.0,0.4,15.0,103.5,189.9,148.54
2016,12,9,16,0,218.0,45.0,0.4,15.0,73.0,151.54,114.6
2016,12,9,16,15,109.0,33.0,0.4,15.0,47.0,86.19,57.43
2016,12,9,16,30,0.0,21.0,0.4,15.0,21.0,22.29,0.0
2016,12,9,16,45,0.0,10.5,0.45,15.0,10.5,10.32,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,1.7,14.5,1.5,1.44,0.0
2016,12,10,8,0,0.0,3.0,1.8,15.0,3.0,2.89,0.0
2016,12,10,8,15,0.0,4.0,1.8,15.0,4.0,3.85,0.0
2016,12,10,8,30,0.0,5.0,1.8,15.0,5.0,4.82,0.0
2016,12,10,8,45,0.0,6.5,1.85,15.0,6.5,6.26,0.0
2016,12,10,9,0,0.0,8.0,1.9,15.0,8.0,7.71,0.95
2016,12,10,9,15,0.0,9.0,1.9,15.0,9.0,8.68,1.78
2016,12,10,9,30,0.0,10.0,1.9,15.0,10.0,9.64,2.61
2016,12,10,9,45,0.0,11.0,1.95,15.0,11.0,10.61,3.43
2016,12,10,10,0,0.0,12.0,2.0,15.0,12.0,11.58,4.24
2016,12,10,10,15,0.0,13.5,2.0,15.0,13.5,13.03,5.46
2016,12,10,10,30,0.0,15.0,2.0,15.0,15.0,14.48,6.69
2016,12,10,10,45,0.0,23.5,2.0,15.5,23.5,22.69,13.61
2016,12,10,11,0,0.0,32.0,2.0,16.0,32.0,30.9,20.49
2016,12,10,11,15,0.0,20.0,1.95,16.0,20.0,19.31,10.69
2016,12,10,11,30,0.0,8.0,1.9,16.0,8.0,7.72,0.88
2016,12,10,11,45,0.0,24.5,1.85,16.0,24.5,23.66,14.35
2016,12,10,12,0,0.0,41.0,1.8,16.0,41.0,39.61,27.77
2016,12,10,12,15,0.0,24.5,1.75,15.5,24.5,23.66,14.38
2016,12,10,12,30,0.0,8.0,1.7,15.0,8.0,7.72,0.9
2016,12,10,12,45,0.0,7.5,1.65,15.0,7.5,7.24,0.5
2016,12,10,13,0,0.0,7.0,1.6,15.0,7.0,6.75,0.09
2016,12,10,13,15,0.0,38.5,1.55,15.0,38.5,37.19,25.95
2016,12,10,13,30,0.0,70.0,1.5,15.0,70.0,67.67,51.66
2016,12,10,13,45,0.0,82.0,1.5,15.0,82.0,79.49,61.6
2016,12,10,14,0,0.0,94.0,1.5,15.0,94.0,92.01,72.14
2016,12,10,14,15,0.0,86.5,1.45,15.0,86.5,84.55,65.98
2016,12,10,14,30,0.0,79.0,1.4,15.0,79.0,77.11,59.82
2016,12,10,14,45,0.0,70.5,1.35,15.0,70.5,68.64,52.74
2016,12,10,15,0,0.0,62.0,1.3,15.0,62.0,60.18,45.59
2016,12,10,15,15,0.0,52.5,1.2,14.5,52.5,50.73,37.6
2016,12,10,15,30,0.0,43.0,1.1,14.0,43.0,41.53,29.71
2016,12,10,15,45,0.0,33.0,1.05,14.0,33.0,31.86,21.26
2016,12,10,16,0,0.0,23.0,1.0,14.0,23.0,22.19,12.76
2016,12,10,16,15,0.0,14.5,0.95,14.0,14.5,13.98,5.04
2016,12,10,16,30,0.0,6.0,0.9,14.0,6.0,5.78,0.0
2016,12,10,16,45,0.0,3.0,0.9,14.0,3.0,2.95,0.0
2016,12,10,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,1.0,7.0,9.0,8.85,0.0
2016,12,11,7,30,0.0,18.0,0.9,7.0,18.0,17.69,0.0
2016,12,11,7,45,98.5,31.0,0.85,7.5,43.5,30.82,15.2
2016,12,11,8,0,197.0,44.0,0.8,8.0,69.0,57.5,34.88
2016,12,11,8,15,226.5,59.0,0.85,8.5,98.0,87.38,58.83
2016,12,11,8,30,256.0,74.0,0.9,9.0,127.0,119.44,85.83
2016,12,11,8,45,275.5,88.0,1.0,9.5,155.5,151.07,113.6
2016,12,11,9,0,295.0,102.0,1.1,10.0,184.0,184.22,142.78
2016,12,11,9,15,307.5,114.0,1.05,10.0,210.0,214.46,169.7
2016,12,11,9,30,320.0,126.0,1.0,10.0,236.0,245.26,196.69
2016,12,11,9,45,225.5,147.5,1.0,10.5,228.5,242.94,196.75
2016,12,11,10,0,131.0,169.0,1.0,11.0,221.0,229.93,186.91
2016,12,11,10,15,151.0,180.0,1.0,11.0,243.5,256.36,208.84
2016,12,11,10,30,171.0,191.0,1.0,11.0,266.0,283.86,231.26
2016,12,11,10,45,179.0,199.0,1.0,11.5,280.5,302.59,245.97
2016,12,11,11,0,187.0,207.0,1.0,12.0,295.0,321.34,260.56
2016,12,11,11,15,151.5,212.5,1.0,12.0,285.0,311.76,252.53
2016,12,11,11,30,116.0,218.0,1.0,12.0,275.0,300.26,242.98
2016,12,11,11,45,60.5,193.5,1.05,12.5,223.5,236.08,190.75
2016,12,11,12,0,5.0,169.0,1.1,13.0,172.0,170.76,136.75
2016,12,11,12,15,37.0,190.0,1.05,13.0,208.5,219.82,177.51
2016,12,11,12,30,69.0,211.0,1.0,13.0,245.0,265.18,214.3
2016,12,11,12,45,49.5,198.5,1.0,13.0,222.5,239.61,193.35
2016,12,11,13,0,30.0,186.0,1.0,13.0,200.0,213.83,172.44
2016,12,11,13,15,20.5,173.0,1.05,13.0,182.5,187.55,151.27
2016,12,11,13,30,11.0,160.0,1.1,13.0,165.0,168.04,135.41
2016,12,11,13,45,6.5,149.0,1.15,13.0,152.0,154.02,124.05
2016,12,11,14,0,2.0,138.0,1.2,13.0,139.0,140.13,112.69
2016,12,11,14,15,1.0,127.5,1.2,12.5,128.0,129.05,103.86
2016,12,11,14,30,0.0,117.0,1.2,12.0,117.0,118.07,94.99
2016,12,11,14,45,0.0,104.0,1.2,12.0,104.0,104.94,84.04
2016,12,11,15,0,0.0,91.0,1.2,12.0,91.0,91.82,72.97
2016,12,11,15,15,0.0,77.0,1.1,11.5,77.0,77.57,60.91
2016,12,11,15,30,0.0,63.0,1.0,11.0,63.0,63.28,48.61
2016,12,11,15,45,0.0,49.0,0.95,11.0,49.0,48.91,36.0
2016,12,11,16,0,0.0,35.0,0.9,11.0,35.0,34.39,23.15
2016,12,11,16,15,0.0,22.5,0.9,10.5,22.5,21.72,11.2
2016,12,11,16,30,0.0,10.0,0.9,10.0,10.0,9.64,0.0
2016,12,11,16,45,0.0,5.0,0.95,9.5,5.0,4.91,0.0
2016,12,11,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.0,7.0,8.0,7.86,0.0
2016,12,12,7,30,0.0,16.0,1.0,7.0,16.0,15.73,0.0
2016,12,12,7,45,76.0,29.5,1.0,7.5,39.0,28.51,13.6
2016,12,12,8,0,152.0,43.0,1.0,8.0,62.0,52.7,32.61
2016,12,12,8,15,174.0,59.5,0.95,8.5,89.0,80.19,55.04
2016,12,12,8,30,196.0,76.0,0.9,9.0,116.0,109.91,80.24
2016,12,12,8,45,211.0,91.0,0.9,9.5,142.5,138.61,105.34
2016,12,12,9,0,226.0,106.0,0.9,10.0,169.0,168.53,131.49
2016,12,12,9,15,235.5,120.0,0.85,10.0,193.0,196.79,156.37
2016,12,12,9,30,245.0,134.0,0.8,10.0,217.0,225.53,181.27
2016,12,12,9,45,283.5,142.5,0.8,10.5,247.5,260.71,210.45
2016,12,12,10,0,322.0,151.0,0.8,11.0,278.0,298.25,241.16
2016,12,12,10,15,395.0,148.5,0.75,11.0,314.5,346.65,280.42
2016,12,12,10,30,468.0,146.0,0.7,11.0,351.0,395.53,319.54
2016,12,12,10,45,485.5,149.5,0.65,11.5,369.5,423.91,341.33
2016,12,12,11,0,503.0,153.0,0.6,12.0,388.0,451.79,362.41
2016,12,12,11,15,398.5,178.5,0.5,12.0,368.0,430.59,344.67
2016,12,12,11,30,294.0,204.0,0.4,12.0,348.0,398.5,318.65
2016,12,12,11,45,348.5,196.0,0.35,12.5,367.5,430.03,343.18
2016,12,12,12,0,403.0,188.0,0.3,13.0,387.0,468.33,371.61
2016,12,12,12,15,253.5,202.5,0.3,13.0,327.5,386.59,307.59
2016,12,12,12,30,104.0,217.0,0.3,13.0,268.0,294.71,234.99
2016,12,12,12,45,138.0,212.5,0.3,13.0,279.0,320.29,256.54
2016,12,12,13,0,172.0,208.0,0.3,13.0,290.0,338.79,271.55
2016,12,12,13,15,122.5,198.0,0.3,13.0,255.0,295.98,237.42
2016,12,12,13,30,73.0,188.0,0.3,13.0,220.0,246.11,197.78
2016,12,12,13,45,96.5,179.5,0.35,13.0,219.5,251.96,203.7
2016,12,12,14,0,120.0,171.0,0.4,13.0,219.0,264.15,214.11
2016,12,12,14,15,115.0,158.0,0.4,12.5,201.5,245.62,199.7
2016,12,12,14,30,110.0,145.0,0.4,12.0,184.0,226.93,185.13
2016,12,12,14,45,105.5,130.0,0.4,12.0,164.0,205.97,168.11
2016,12,12,15,0,101.0,115.0,0.4,12.0,144.0,184.92,150.71
2016,12,12,15,15,91.5,98.5,0.45,11.5,122.0,159.46,129.56
2016,12,12,15,30,82.0,82.0,0.5,11.0,100.0,134.28,108.14
2016,12,12,15,45,68.5,65.0,0.6,11.0,77.5,107.06,84.38
2016,12,12,16,0,55.0,48.0,0.7,11.0,55.0,80.4,60.7
2016,12,12,16,15,27.5,32.0,0.7,10.5,35.5,45.9,29.53
2016,12,12,16,30,0.0,16.0,0.7,10.0,16.0,15.55,0.0
2016,12,12,16,45,0.0,8.0,0.7,10.0,8.0,7.86,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,0.7,10.5,4.0,3.93,0.0
2016,12,13,7,30,0.0,8.0,0.7,11.0,8.0,7.86,0.0
2016,12,13,7,45,0.0,21.0,0.75,11.5,21.0,20.28,8.46
2016,12,13,8,0,0.0,34.0,0.8,12.0,34.0,32.68,21.35
2016,12,13,8,15,0.0,50.0,0.85,12.0,50.0,48.05,34.98
2016,12,13,8,30,0.0,66.0,0.9,12.0,66.0,63.57,48.58
2016,12,13,8,45,1.0,81.5,0.95,12.5,82.0,78.97,61.78
2016,12,13,9,0,2.0,97.0,1.0,13.0,98.0,94.56,74.94
2016,12,13,9,15,6.5,110.0,0.95,13.0,112.5,108.99,86.99
2016,12,13,9,30,11.0,123.0,0.9,13.0,127.0,123.86,99.32
2016,12,13,9,45,144.0,140.0,0.9,13.5,196.0,199.11,160.08
2016,12,13,10,0,277.0,157.0,0.9,14.0,265.0,284.12,227.96
2016,12,13,10,15,297.5,165.0,0.85,14.0,288.0,313.08,251.21
2016,12,13,10,30,318.0,173.0,0.8,14.0,311.0,342.7,274.95
2016,12,13,10,45,318.5,181.5,0.8,14.0,325.0,362.57,290.84
2016,12,13,11,0,319.0,190.0,0.8,14.0,339.0,381.61,305.89
2016,12,13,11,15,196.0,200.0,0.75,14.0,292.5,323.88,259.73
2016,12,13,11,30,73.0,210.0,0.7,14.0,246.0,259.77,207.78
2016,12,13,11,45,36.5,163.5,0.7,14.0,181.5,188.77,151.07
2016,12,13,12,0,0.0,117.0,0.7,14.0,117.0,114.26,89.95
2016,12,13,12,15,0.0,123.5,0.65,14.0,123.5,120.94,95.67
2016,12,13,12,30,0.0,130.0,0.6,14.0,130.0,127.72,101.22
2016,12,13,12,45,0.0,127.0,0.55,14.0,127.0,124.83,98.85
2016,12,13,13,0,0.0,124.0,0.5,14.0,124.0,121.96,96.55
2016,12,13,13,15,0.0,107.5,0.5,14.0,107.5,105.19,82.84
2016,12,13,13,30,0.0,91.0,0.5,14.0,91.0,88.5,69.14
2016,12,13,13,45,13.0,122.5,0.5,14.0,128.0,129.67,103.73
2016,12,13,14,0,26.0,154.0,0.5,14.0,165.0,172.55,139.03
2016,12,13,14,15,23.5,142.5,0.45,14.0,151.5,159.17,127.94
2016,12,13,14,30,21.0,131.0,0.4,14.0,138.0,145.87,117.13
2016,12,13,14,45,16.5,117.5,0.4,14.0,123.0,129.31,103.52
2016,12,13,15,0,12.0,104.0,0.4,14.0,108.0,112.98,89.95
2016,12,13,15,15,6.0,89.0,0.4,13.5,91.5,94.41,74.45
2016,12,13,15,30,0.0,74.0,0.4,13.0,75.0,76.19,59.02
2016,12,13,15,45,0.0,57.5,0.45,13.0,58.0,59.03,44.18
2016,12,13,16,0,0.0,41.0,0.5,13.0,41.0,41.62,28.95
2016,12,13,16,15,0.0,26.0,0.5,13.0,26.0,25.65,14.19
2016,12,13,16,30,0.0,11.0,0.5,13.0,11.0,10.61,0.0
2016,12,13,16,45,0.0,5.5,0.55,13.0,5.5,5.41,0.0
2016,12,13,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.0,12.0,4.0,3.93,0.0
2016,12,14,7,30,0.0,8.0,1.0,12.0,8.0,7.86,0.0
2016,12,14,7,45,0.0,21.5,1.05,12.5,21.5,20.72,8.32
2016,12,14,8,0,0.0,35.0,1.1,13.0,35.0,33.59,21.91
2016,12,14,8,15,0.0,51.5,1.1,13.0,51.5,49.44,35.95
2016,12,14,8,30,0.0,68.0,1.1,13.0,68.0,65.47,49.95
2016,12,14,8,45,4.0,83.5,1.1,13.5,84.5,81.57,63.6
2016,12,14,9,0,8.0,99.0,1.1,14.0,101.0,98.14,77.46
2016,12,14,9,15,12.5,112.5,1.15,14.0,116.5,113.34,90.19
2016,12,14,9,30,17.0,126.0,1.2,14.0,132.0,128.98,103.18
2016,12,14,9,45,27.0,140.5,1.25,14.5,150.5,150.24,120.46
2016,12,14,10,0,37.0,155.0,1.3,15.0,169.0,170.83,137.03
2016,12,14,10,15,38.5,165.0,1.3,15.0,180.5,183.54,147.32
2016,12,14,10,30,40.0,175.0,1.3,15.0,192.0,196.36,157.64
2016,12,14,10,45,28.5,174.5,1.35,15.0,187.0,191.29,153.35
2016,12,14,11,0,17.0,174.0,1.4,15.0,182.0,181.5,145.22
2016,12,14,11,15,19.0,179.5,1.4,15.0,188.5,188.91,151.21
2016,12,14,11,30,21.0,185.0,1.4,15.0,195.0,196.42,157.24
2016,12,14,11,45,10.5,168.0,1.45,15.0,173.0,172.84,137.92
2016,12,14,12,0,0.0,151.0,1.5,15.0,151.0,148.96,118.32
2016,12,14,12,15,3.0,160.0,1.5,15.0,161.5,160.44,127.83
2016,12,14,12,30,6.0,169.0,1.5,15.0,172.0,172.15,137.44
2016,12,14,12,45,160.0,180.5,1.55,15.0,256.0,298.38,242.58
2016,12,14,13,0,314.0,192.0,1.6,15.0,340.0,420.37,340.42
2016,12,14,13,15,157.0,152.5,1.55,15.0,226.5,266.34,216.47
2016,12,14,13,30,0.0,113.0,1.5,15.0,113.0,111.11,87.44
2016,12,14,13,45,0.0,104.0,1.5,15.0,104.0,102.07,80.37
2016,12,14,14,0,0.0,95.0,1.5,15.0,95.0,93.05,72.98
2016,12,14,14,15,0.0,87.0,1.4,15.0,87.0,85.07,66.41
2016,12,14,14,30,0.0,79.0,1.3,15.0,79.0,77.1,59.81
2016,12,14,14,45,0.0,70.5,1.25,15.0,70.5,68.63,52.73
2016,12,14,15,0,0.0,62.0,1.2,15.0,62.0,60.16,45.58
2016,12,14,15,15,0.0,52.5,1.15,14.5,52.5,50.73,37.61
2016,12,14,15,30,0.0,43.0,1.1,14.0,43.0,41.53,29.72
2016,12,14,15,45,0.0,33.5,1.05,14.0,33.5,32.34,21.68
2016,12,14,16,0,0.0,24.0,1.0,14.0,24.0,23.16,13.59
2016,12,14,16,15,0.0,15.5,1.0,13.5,15.5,14.95,5.94
2016,12,14,16,30,0.0,7.0,1.0,13.0,7.0,6.75,0.0
2016,12,14,16,45,0.0,3.5,1.05,13.0,3.5,3.44,0.0
2016,12,14,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,1.95,14.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,1.9,14.0,6.0,5.9,0.0
2016,12,15,7,45,0.0,16.5,1.9,14.0,16.5,15.92,4.69
2016,12,15,8,0,0.0,27.0,1.9,14.0,27.0,26.07,15.62
2016,12,15,8,15,0.0,39.5,1.95,14.0,39.5,38.11,26.31
2016,12,15,8,30,0.0,52.0,2.0,14.0,52.0,50.18,36.88
2016,12,15,8,45,0.0,64.5,2.05,14.0,64.5,62.32,47.42
2016,12,15,9,0,0.0,77.0,2.1,14.0,77.0,74.52,57.89
2016,12,15,9,15,0.0,89.0,2.1,14.0,89.0,86.3,67.88
2016,12,15,9,30,0.0,101.0,2.1,14.0,101.0,98.14,77.81
2016,12,15,9,45,0.0,115.5,2.1,14.5,115.5,112.53,89.6
2016,12,15,10,0,0.0,130.0,2.1,15.0,130.0,127.03,101.33
2016,12,15,10,15,0.0,126.5,2.1,15.0,126.5,123.56,98.29
2016,12,15,10,30,0.0,123.0,2.1,15.0,123.0,120.08,95.29
2016,12,15,10,45,0.0,112.5,2.1,15.0,112.5,109.58,86.49
2016,12,15,11,0,0.0,102.0,2.1,15.0,102.0,99.12,77.73
2016,12,15,11,15,0.0,118.0,2.15,15.0,118.0,115.13,90.95
2016,12,15,11,30,0.0,134.0,2.2,15.0,134.0,131.33,104.23
2016,12,15,11,45,0.0,135.0,2.3,15.5,135.0,132.44,104.88
2016,12,15,12,0,0.0,136.0,2.4,16.0,136.0,133.57,105.61
2016,12,15,12,15,16.0,165.0,2.45,16.0,173.0,174.01,139.05
2016,12,15,12,30,32.0,194.0,2.5,16.0,210.0,221.95,178.15
2016,12,15,12,45,16.0,160.5,2.55,16.0,168.5,170.16,135.88
2016,12,15,13,0,0.0,127.0,2.6,16.0,127.0,125.06,98.75
2016,12,15,13,15,0.0,110.5,2.6,15.5,110.5,108.27,85.22
2016,12,15,13,30,0.0,94.0,2.6,15.0,94.0,91.56,71.59
2016,12,15,13,45,0.0,74.5,2.65,15.0,74.5,72.03,55.34
2016,12,15,14,0,0.0,55.0,2.7,15.0,55.0,53.14,39.52
2016,12,15,14,15,0.0,50.5,2.65,15.0,50.5,48.78,35.9
2016,12,15,14,30,0.0,46.0,2.6,15.0,46.0,44.43,32.25
2016,12,15,14,45,0.0,41.0,2.6,15.0,41.0,39.59,28.16
2016,12,15,15,0,0.0,36.0,2.6,15.0,36.0,34.75,24.04
2016,12,15,15,15,0.0,30.5,2.6,15.0,30.5,29.43,19.46
2016,12,15,15,30,0.0,25.0,2.6,15.0,25.0,24.12,14.84
2016,12,15,15,45,0.0,19.5,2.6,15.0,19.5,18.81,10.19
2016,12,15,16,0,0.0,14.0,2.6,15.0,14.0,13.5,5.52
2016,12,15,16,15,0.0,9.0,2.6,15.0,9.0,8.67,1.04
2016,12,15,16,30,0.0,4.0,2.6,15.0,4.0,3.85,0.0
2016,12,15,16,45,0.0,2.0,2.6,15.0,2.0,1.97,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,2.4,8.0,9.0,0.0,0.0
2016,12,16,7,30,0.0,18.0,2.4,8.0,18.0,17.69,0.0
2016,12,16,7,45,188.0,29.0,2.4,8.5,51.0,28.56,10.38
2016,12,16,8,0,376.0,40.0,2.4,9.0,84.0,65.28,34.61
2016,12,16,8,15,460.5,48.0,2.45,9.0,123.5,103.96,62.25
2016,12,16,8,30,545.0,56.0,2.5,9.0,163.0,150.68,99.64
2016,12,16,8,45,603.5,60.5,2.6,9.5,203.5,195.73,138.79
2016,12,16,9,0,662.0,65.0,2.7,10.0,244.0,245.35,182.83
2016,12,16,9,15,331.0,68.5,2.7,10.0,158.0,174.88,136.56
2016,12,16,9,30,0.0,72.0,2.7,10.0,72.0,69.66,54.59
2016,12,16,9,45,0.0,79.5,2.7,10.5,79.5,76.98,60.79
2016,12,16,10,0,0.0,87.0,2.7,11.0,87.0,84.33,66.85
2016,12,16,10,15,417.0,82.0,2.7,11.0,261.5,287.43,237.6
2016,12,16,10,30,834.0,77.0,2.7,11.0,436.0,505.46,414.0
2016,12,16,10,45,844.5,78.0,2.75,11.0,455.5,537.89,440.46
2016,12,16,11,0,855.0,79.0,2.8,11.0,475.0,568.35,465.94
2016,12,16,11,15,449.5,139.0,2.8,11.0,348.0,416.3,343.7
2016,12,16,11,30,44.0,199.0,2.8,11.0,221.0,230.16,187.85
2016,12,16,11,45,43.5,201.5,2.85,11.0,223.0,233.97,191.49
2016,12,16,12,0,43.0,204.0,2.9,11.0,225.0,237.72,194.57
2016,12,16,12,15,41.5,201.5,2.9,11.0,221.5,235.25,192.57
2016,12,16,12,30,40.0,199.0,2.9,11.0,218.0,232.68,190.52
2016,12,16,12,45,450.0,139.0,2.9,11.0,350.0,456.28,380.08
2016,12,16,13,0,860.0,79.0,2.9,11.0,482.0,659.23,543.29
2016,12,16,13,15,430.0,94.5,2.9,11.0,296.0,397.66,332.28
2016,12,16,13,30,0.0,110.0,2.9,11.0,110.0,107.99,86.24
2016,12,16,13,45,406.5,92.0,2.9,11.0,254.0,369.11,311.58
2016,12,16,14,0,813.0,74.0,2.9,11.0,398.0,595.99,494.95
2016,12,16,14,15,793.0,71.5,2.9,10.5,368.0,567.36,471.36
2016,12,16,14,30,773.0,69.0,2.9,10.0,338.0,536.81,447.34
2016,12,16,14,45,741.5,66.0,2.9,10.0,302.0,497.68,414.92
2016,12,16,15,0,710.0,63.0,2.9,10.0,266.0,457.74,381.0
2016,12,16,15,15,664.5,58.5,2.85,9.5,226.5,412.02,341.85
2016,12,16,15,30,619.0,54.0,2.8,9.0,187.0,364.32,299.88
2016,12,16,15,45,549.5,47.0,2.8,9.0,146.5,304.91,246.8
2016,12,16,16,0,480.0,40.0,2.8,9.0,106.0,249.28,195.61
2016,12,16,16,15,240.0,36.0,2.75,8.5,69.0,142.75,102.58
2016,12,16,16,30,0.0,32.0,2.7,8.0,32.0,38.97,0.0
2016,12,16,16,45,0.0,16.0,2.7,8.0,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,115.0,6.5,1.1,2.5,10.0,0.0,0.0
2016,12,17,7,30,230.0,13.0,1.1,3.0,20.0,12.78,0.0
2016,12,17,7,45,374.0,22.5,1.1,3.5,55.5,27.53,7.59
2016,12,17,8,0,518.0,32.0,1.1,4.0,91.0,67.74,32.34
2016,12,17,8,15,595.0,38.5,1.1,4.5,133.5,110.87,63.19
2016,12,17,8,30,672.0,45.0,1.1,5.0,176.0,161.14,104.11
2016,12,17,8,45,719.0,49.0,1.1,5.5,217.0,208.95,146.74
2016,12,17,9,0,766.0,53.0,1.1,6.0,258.0,260.05,193.06
2016,12,17,9,15,796.5,56.5,1.15,6.5,296.0,308.4,237.51
2016,12,17,9,30,827.0,60.0,1.2,7.0,334.0,357.79,282.04
2016,12,17,9,45,848.0,62.0,1.25,7.5,366.5,402.56,321.98
2016,12,17,10,0,869.0,64.0,1.3,8.0,399.0,446.91,360.49
2016,12,17,10,15,882.5,65.5,1.3,8.0,426.0,485.41,393.86
2016,12,17,10,30,896.0,67.0,1.3,8.0,453.0,523.24,425.81
2016,12,17,10,45,904.5,68.5,1.35,8.5,472.5,556.67,453.09
2016,12,17,11,0,913.0,70.0,1.4,9.0,492.0,587.87,477.98
2016,12,17,11,15,918.0,70.5,1.4,9.0,504.5,613.53,498.66
2016,12,17,11,30,923.0,71.0,1.4,9.0,517.0,636.45,516.92
2016,12,17,11,45,923.5,71.5,1.45,9.5,521.0,653.72,530.08
2016,12,17,12,0,924.0,72.0,1.5,10.0,525.0,667.89,540.72
2016,12,17,12,15,922.5,72.0,1.5,10.0,522.5,677.06,548.07
2016,12,17,12,30,921.0,72.0,1.5,10.0,520.0,682.98,552.93
2016,12,17,12,45,912.5,72.5,1.5,10.0,508.5,681.68,552.3
2016,12,17,13,0,904.0,73.0,1.5,10.0,497.0,677.14,549.24
2016,12,17,13,15,895.5,72.0,1.45,10.0,479.0,667.74,542.1
2016,12,17,13,30,887.0,71.0,1.4,10.0,461.0,659.1,535.32
2016,12,17,13,45,873.0,69.5,1.4,10.0,436.0,639.69,520.82
2016,12,17,14,0,859.0,68.0,1.4,10.0,411.0,617.59,504.08
2016,12,17,14,15,839.5,66.0,1.3,10.0,380.0,589.13,481.38
2016,12,17,14,30,820.0,64.0,1.2,10.0,349.0,558.59,456.67
2016,12,17,14,45,791.0,61.0,1.2,10.0,312.0,519.83,425.67
2016,12,17,15,0,762.0,58.0,1.2,10.0,275.0,480.03,392.95
2016,12,17,15,15,718.5,53.5,1.2,9.0,235.0,430.65,352.85
2016,12,17,15,30,675.0,49.0,1.2,8.0,195.0,381.85,311.57
2016,12,17,15,45,606.0,43.5,1.2,7.5,153.0,322.07,259.38
2016,12,17,16,0,537.0,38.0,1.2,7.0,111.0,269.76,211.5
2016,12,17,16,15,268.5,36.5,1.25,6.5,73.0,153.53,111.3
2016,12,17,16,30,0.0,35.0,1.3,6.0,35.0,44.09,0.0
2016,12,17,16,45,0.0,17.5,1.4,6.0,17.5,17.2,0.0
2016,12,17,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,111.5,6.0,1.3,0.5,9.0,0.0,0.0
2016,12,18,7,30,223.0,12.0,1.3,1.0,18.0,11.8,0.0
2016,12,18,7,45,370.5,21.5,1.35,2.0,53.5,25.7,6.36
2016,12,18,8,0,518.0,31.0,1.4,3.0,89.0,65.75,30.95
2016,12,18,8,15,596.0,37.0,1.4,3.5,131.0,108.38,61.29
2016,12,18,8,30,674.0,43.0,1.4,4.0,173.0,158.25,101.92
2016,12,18,8,45,724.0,46.5,1.45,4.5,214.5,206.24,144.85
2016,12,18,9,0,774.0,50.0,1.5,5.0,256.0,257.79,191.91
2016,12,18,9,15,805.5,53.0,1.5,5.5,294.5,306.26,236.83
2016,12,18,9,30,837.0,56.0,1.5,6.0,333.0,355.83,281.89
2016,12,18,9,45,857.5,58.5,1.5,6.5,366.0,400.78,322.28
2016,12,18,10,0,878.0,61.0,1.5,7.0,399.0,445.54,361.34
2016,12,18,10,15,893.0,62.5,1.45,7.5,426.5,485.91,395.57
2016,12,18,10,30,908.0,64.0,1.4,8.0,454.0,524.86,427.57
2016,12,18,10,45,918.0,65.5,1.4,8.5,474.5,559.5,455.55
2016,12,18,11,0,928.0,67.0,1.4,9.0,495.0,591.95,481.09
2016,12,18,11,15,933.5,67.5,1.4,9.0,508.0,618.32,502.32
2016,12,18,11,30,939.0,68.0,1.4,9.0,521.0,641.93,521.09
2016,12,18,11,45,941.5,68.0,1.4,9.5,526.0,660.23,534.62
2016,12,18,12,0,944.0,68.0,1.4,10.0,531.0,675.43,545.6
2016,12,18,12,15,943.0,68.0,1.4,10.0,528.5,685.19,553.36
2016,12,18,12,30,942.0,68.0,1.4,10.0,526.0,691.67,558.61
2016,12,18,12,45,937.5,67.5,1.4,10.0,515.5,691.97,559.24
2016,12,18,13,0,933.0,67.0,1.4,10.0,505.0,688.96,557.37
2016,12,18,13,15,924.5,66.0,1.4,10.0,486.5,679.51,550.66
2016,12,18,13,30,916.0,65.0,1.4,10.0,468.0,666.91,541.51
2016,12,18,13,45,902.5,64.0,1.4,10.5,443.0,648.15,526.59
2016,12,18,14,0,889.0,63.0,1.4,11.0,418.0,626.64,509.42
2016,12,18,14,15,870.0,61.0,1.35,10.5,386.5,598.11,488.02
2016,12,18,14,30,851.0,59.0,1.3,10.0,355.0,571.1,467.14
2016,12,18,14,45,822.0,56.5,1.3,10.0,318.0,532.29,436.04
2016,12,18,15,0,793.0,54.0,1.3,10.0,281.0,492.35,403.17
2016,12,18,15,15,751.5,50.0,1.25,9.0,240.5,443.7,363.4
2016,12,18,15,30,710.0,46.0,1.2,8.0,200.0,395.44,322.35
2016,12,18,15,45,643.0,41.0,1.2,7.5,157.5,335.96,270.38
2016,12,18,16,0,576.0,36.0,1.2,7.0,115.0,279.55,219.13
2016,12,18,16,15,457.5,27.5,1.2,6.5,76.0,205.55,149.16
2016,12,18,16,30,339.0,19.0,1.2,6.0,37.0,134.37,17.66
2016,12,18,16,45,169.5,9.5,1.3,5.5,18.5,54.57,0.0
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
