Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,93.5,6.0,1.35,1.5,8.5,0.0,0.0
2016,12,19,7,30,187.0,12.0,1.3,2.0,17.0,11.8,0.0
2016,12,19,7,45,330.5,22.0,1.3,3.0,50.5,23.6,5.22
2016,12,19,8,0,474.0,32.0,1.3,4.0,84.0,62.84,30.12
2016,12,19,8,15,553.5,38.5,1.3,4.5,125.0,103.77,59.02
2016,12,19,8,30,633.0,45.0,1.3,5.0,166.0,152.17,98.04
2016,12,19,8,45,683.0,49.0,1.3,5.5,206.5,198.65,139.25
2016,12,19,9,0,733.0,53.0,1.3,6.0,247.0,248.79,184.6
2016,12,19,9,15,764.5,56.5,1.3,6.5,284.5,295.96,228.0
2016,12,19,9,30,796.0,60.0,1.3,7.0,322.0,344.34,271.66
2016,12,19,9,45,819.5,62.0,1.3,7.5,354.5,388.9,311.34
2016,12,19,10,0,843.0,64.0,1.3,8.0,387.0,433.32,349.78
2016,12,19,10,15,857.5,65.5,1.3,8.5,413.5,472.59,383.11
2016,12,19,10,30,872.0,67.0,1.3,9.0,440.0,509.12,413.35
2016,12,19,10,45,880.0,68.5,1.3,9.5,459.5,541.72,439.69
2016,12,19,11,0,888.0,70.0,1.3,10.0,479.0,572.14,463.64
2016,12,19,11,15,893.5,71.0,1.25,10.0,492.0,598.22,484.2
2016,12,19,11,30,899.0,72.0,1.2,10.0,505.0,621.68,502.34
2016,12,19,11,45,900.5,72.5,1.2,10.5,509.5,639.37,515.33
2016,12,19,12,0,902.0,73.0,1.2,11.0,514.0,654.06,525.88
2016,12,19,12,15,900.5,72.5,1.15,11.0,511.5,662.65,532.25
2016,12,19,12,30,899.0,72.0,1.1,11.0,509.0,668.07,536.2
2016,12,19,12,45,894.5,71.5,1.1,11.5,499.0,668.37,535.83
2016,12,19,13,0,890.0,71.0,1.1,12.0,489.0,665.5,533.1
2016,12,19,13,15,698.0,105.5,1.1,12.0,426.0,583.65,470.17
2016,12,19,13,30,506.0,140.0,1.1,12.0,363.0,491.53,398.79
2016,12,19,13,45,544.0,123.5,1.1,12.0,351.5,492.53,401.28
2016,12,19,14,0,582.0,107.0,1.1,12.0,340.0,494.1,403.06
2016,12,19,14,15,693.0,85.0,1.05,11.5,341.5,526.46,429.25
2016,12,19,14,30,804.0,63.0,1.0,11.0,343.0,549.11,446.99
2016,12,19,14,45,775.0,60.0,0.95,11.0,307.5,510.89,415.76
2016,12,19,15,0,746.0,57.0,0.9,11.0,272.0,471.66,383.5
2016,12,19,15,15,703.0,53.0,0.9,10.0,232.0,423.66,344.93
2016,12,19,15,30,660.0,49.0,0.9,9.0,192.0,376.23,305.21
2016,12,19,15,45,592.0,43.5,0.95,8.5,151.0,317.41,254.54
2016,12,19,16,0,524.0,38.0,1.0,8.0,110.0,265.89,207.97
2016,12,19,16,15,406.5,29.0,1.0,7.5,73.0,193.98,141.05
2016,12,19,16,30,289.0,20.0,1.0,7.0,36.0,123.62,22.61
2016,12,19,16,45,144.5,10.0,1.05,7.0,18.0,48.57,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,15,80.0,6.0,1.6,3.5,7.5,0.0,0.0
2016,12,20,7,30,160.0,12.0,1.6,4.0,15.0,11.8,0.0
2016,12,20,7,45,301.0,21.5,1.6,4.5,47.5,22.05,4.26
2016,12,20,8,0,442.0,31.0,1.6,5.0,80.0,57.86,27.12
2016,12,20,8,15,522.0,38.0,1.55,5.5,119.5,97.84,55.17
2016,12,20,8,30,602.0,45.0,1.5,6.0,159.0,145.94,93.69
2016,12,20,8,45,650.0,49.5,1.45,6.5,198.5,190.95,133.46
2016,12,20,9,0,698.0,54.0,1.4,7.0,238.0,239.49,177.24
2016,12,20,9,15,730.0,57.0,1.3,7.5,274.0,284.75,218.67
2016,12,20,9,30,762.0,60.0,1.2,8.0,310.0,331.33,260.43
2016,12,20,9,45,787.5,61.5,1.15,9.0,342.0,374.78,298.28
2016,12,20,10,0,813.0,63.0,1.1,10.0,374.0,418.34,334.94
2016,12,20,10,15,827.5,65.0,1.05,10.5,400.0,457.12,367.3
2016,12,20,10,30,842.0,67.0,1.0,11.0,426.0,494.65,397.63
2016,12,20,10,45,851.5,68.0,0.95,11.5,445.5,526.97,423.03
2016,12,20,11,0,861.0,69.0,0.9,12.0,465.0,555.32,444.73
2016,12,20,11,15,866.5,69.5,0.85,12.0,477.5,580.28,464.08
2016,12,20,11,30,872.0,70.0,0.8,12.0,490.0,602.71,481.1
2016,12,20,11,45,873.5,70.5,0.8,12.5,495.0,620.0,493.61
2016,12,20,12,0,875.0,71.0,0.8,13.0,500.0,634.41,503.78
2016,12,20,12,15,874.0,71.0,0.75,13.0,497.5,643.68,510.42
2016,12,20,12,30,873.0,71.0,0.7,13.0,495.0,649.9,514.74
2016,12,20,12,45,864.5,71.5,0.7,13.5,484.5,648.74,513.25
2016,12,20,13,0,856.0,72.0,0.7,14.0,474.0,648.18,512.09
2016,12,20,13,15,847.5,71.0,0.7,14.0,457.0,639.34,505.94
2016,12,20,13,30,839.0,70.0,0.7,14.0,440.0,627.58,497.65
2016,12,20,13,45,825.0,68.5,0.75,14.0,416.5,608.97,484.73
2016,12,20,14,0,811.0,67.0,0.8,14.0,393.0,587.82,469.67
2016,12,20,14,15,791.5,65.0,0.8,13.5,363.0,560.45,449.91
2016,12,20,14,30,772.0,63.0,0.8,13.0,333.0,531.15,428.16
2016,12,20,14,45,744.5,60.0,0.8,13.0,298.5,494.58,399.4
2016,12,20,15,0,717.0,57.0,0.8,13.0,264.0,457.02,369.05
2016,12,20,15,15,674.5,53.0,0.8,12.0,225.5,410.17,331.67
2016,12,20,15,30,632.0,49.0,0.8,11.0,187.0,363.93,293.26
2016,12,20,15,45,568.5,43.0,0.8,10.5,147.5,310.71,247.32
2016,12,20,16,0,505.0,37.0,0.8,10.0,108.0,257.92,200.25
2016,12,20,16,15,390.5,28.5,0.85,9.5,71.5,188.28,136.44
2016,12,20,16,30,276.0,20.0,0.9,9.0,35.0,120.31,27.97
2016,12,20,16,45,138.0,10.0,0.95,8.5,17.5,47.01,0.0
2016,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,15,60.5,5.5,1.15,7.5,6.5,0.0,0.0
2016,12,21,7,30,121.0,11.0,1.1,8.0,13.0,10.81,0.0
2016,12,21,7,45,256.0,21.5,1.05,8.5,43.5,20.9,3.5
2016,12,21,8,0,391.0,32.0,1.0,9.0,74.0,54.77,26.0
2016,12,21,8,15,472.0,39.5,0.95,9.5,112.5,92.66,52.14
2016,12,21,8,30,553.0,47.0,0.9,10.0,151.0,138.21,87.72
2016,12,21,8,45,602.0,52.0,0.9,10.5,189.5,181.68,125.2
2016,12,21,9,0,651.0,57.0,0.9,11.0,228.0,228.87,166.74
2016,12,21,9,15,508.0,87.0,0.85,11.0,232.0,246.09,188.84
2016,12,21,9,30,365.0,117.0,0.8,11.0,236.0,248.48,196.52
2016,12,21,9,45,378.5,127.5,0.8,11.5,262.0,280.8,224.25
2016,12,21,10,0,392.0,138.0,0.8,12.0,288.0,313.37,251.38
2016,12,21,10,15,401.5,145.5,0.75,12.5,308.0,341.13,273.95
2016,12,21,10,30,411.0,153.0,0.7,13.0,328.0,368.51,295.64
2016,12,21,10,45,342.0,173.0,0.7,13.5,323.5,362.66,290.85
2016,12,21,11,0,273.0,193.0,0.7,14.0,319.0,356.31,285.3
2016,12,21,11,15,558.5,133.5,0.7,14.0,399.5,473.79,379.04
2016,12,21,11,30,844.0,74.0,0.7,14.0,480.0,592.39,469.97
2016,12,21,11,45,846.5,74.5,0.7,14.5,485.5,610.19,481.57
2016,12,21,12,0,849.0,75.0,0.7,15.0,491.0,625.2,492.07
2016,12,21,12,15,848.5,75.0,0.7,15.0,489.0,634.86,499.48
2016,12,21,12,30,848.0,75.0,0.7,15.0,487.0,641.54,504.67
2016,12,21,12,45,845.0,74.0,0.7,15.5,477.5,642.43,504.75
2016,12,21,13,0,842.0,73.0,0.7,16.0,468.0,640.31,502.64
2016,12,21,13,15,834.0,72.0,0.7,16.0,452.0,631.94,496.89
2016,12,21,13,30,826.0,71.0,0.7,16.0,436.0,620.7,489.0
2016,12,21,13,45,815.5,69.0,0.7,16.0,413.0,603.94,476.99
2016,12,21,14,0,805.0,67.0,0.7,16.0,390.0,584.59,462.88
2016,12,21,14,15,786.5,64.5,0.65,15.5,361.0,557.41,442.99
2016,12,21,14,30,768.0,62.0,0.6,15.0,332.0,528.29,421.2
2016,12,21,14,45,743.0,59.0,0.6,15.0,298.0,493.27,394.01
2016,12,21,15,0,718.0,56.0,0.6,15.0,264.0,457.13,365.16
2016,12,21,15,15,677.0,52.0,0.6,14.0,226.0,411.05,328.89
2016,12,21,15,30,636.0,48.0,0.6,13.0,188.0,365.48,291.55
2016,12,21,15,45,573.5,42.0,0.65,12.5,148.5,309.37,244.17
2016,12,21,16,0,511.0,36.0,0.7,12.0,109.0,256.26,197.52
2016,12,21,16,15,400.5,28.0,0.75,11.5,72.5,191.75,138.48
2016,12,21,16,30,290.0,20.0,0.8,11.0,36.0,125.45,35.31
2016,12,21,16,45,145.0,10.0,0.85,10.5,18.0,49.1,0.0
2016,12,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,7,15,68.5,5.5,1.05,7.0,7.0,0.0,0.0
2016,12,22,7,30,137.0,11.0,1.0,7.0,14.0,10.81,0.0
2016,12,22,7,45,284.0,22.0,1.0,7.5,46.5,21.27,3.21
2016,12,22,8,0,431.0,33.0,1.0,8.0,79.0,57.6,27.19
2016,12,22,8,15,514.5,40.0,1.0,8.5,119.0,97.2,54.33
2016,12,22,8,30,598.0,47.0,1.0,9.0,159.0,144.68,91.46
2016,12,22,8,45,652.0,51.5,1.0,9.5,200.0,191.36,131.7
2016,12,22,9,0,706.0,56.0,1.0,10.0,241.0,241.51,175.92
2016,12,22,9,15,739.0,59.5,0.9,10.5,278.0,287.97,217.59
2016,12,22,9,30,772.0,63.0,0.8,11.0,315.0,335.86,259.56
2016,12,22,9,45,795.5,65.5,0.75,11.5,347.5,380.09,297.78
2016,12,22,10,0,819.0,68.0,0.7,12.0,380.0,424.28,334.75
2016,12,22,10,15,834.0,69.5,0.6,12.5,406.5,463.15,366.11
2016,12,22,10,30,849.0,71.0,0.5,13.0,433.0,500.78,395.3
2016,12,22,10,45,859.0,72.5,0.45,13.5,453.0,534.31,420.8
2016,12,22,11,0,869.0,74.0,0.4,14.0,473.0,565.84,444.0
2016,12,22,11,15,874.5,74.5,0.4,14.0,485.5,591.5,463.7
2016,12,22,11,30,880.0,75.0,0.4,14.0,498.0,614.59,481.21
2016,12,22,11,45,882.0,75.5,0.4,14.5,503.5,630.07,492.13
2016,12,22,12,0,884.0,76.0,0.4,15.0,509.0,645.14,502.52
2016,12,22,12,15,883.0,76.0,0.5,15.0,506.5,657.96,513.32
2016,12,22,12,30,882.0,76.0,0.6,15.0,504.0,664.67,519.8
2016,12,22,12,45,881.0,74.5,0.7,15.0,495.0,663.01,520.42
2016,12,22,13,0,880.0,73.0,0.8,15.0,486.0,661.6,521.07
2016,12,22,13,15,871.5,72.0,0.8,15.0,469.0,656.55,517.59
2016,12,22,13,30,863.0,71.0,0.8,15.0,452.0,644.83,509.33
2016,12,22,13,45,851.0,69.0,0.8,15.0,428.5,626.84,496.42
2016,12,22,14,0,839.0,67.0,0.8,15.0,405.0,606.16,481.35
2016,12,22,14,15,820.0,65.0,0.7,15.0,374.5,578.76,459.95
2016,12,22,14,30,801.0,63.0,0.6,15.0,344.0,549.32,436.67
2016,12,22,14,45,772.5,60.0,0.55,15.0,309.0,511.62,407.18
2016,12,22,15,0,744.0,57.0,0.5,15.0,274.0,472.87,376.15
2016,12,22,15,15,702.0,53.0,0.6,14.5,234.5,425.52,339.3
2016,12,22,15,30,660.0,49.0,0.7,14.0,195.0,378.66,301.13
2016,12,22,15,45,591.0,43.5,0.8,13.5,154.0,319.36,251.59
2016,12,22,16,0,522.0,38.0,0.9,13.0,113.0,267.2,205.85
2016,12,22,16,15,409.5,29.5,0.95,12.5,75.5,197.27,142.87
2016,12,22,16,30,297.0,21.0,1.0,12.0,38.0,129.53,42.63
2016,12,22,16,45,148.5,10.5,1.05,12.0,19.0,50.76,0.0
2016,12,22,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,1.0,2.6,9.0,1.0,0.0,0.0
2016,12,23,7,30,0.0,2.0,2.6,9.0,2.0,1.97,0.0
2016,12,23,7,45,0.0,7.5,2.65,9.5,7.5,7.23,0.0
2016,12,23,8,0,0.0,13.0,2.7,10.0,13.0,12.53,4.52
2016,12,23,8,15,0.0,20.0,2.7,10.0,20.0,19.29,10.7
2016,12,23,8,30,0.0,27.0,2.7,10.0,27.0,26.05,16.75
2016,12,23,8,45,0.0,34.0,2.7,10.0,34.0,32.82,22.76
2016,12,23,9,0,0.0,41.0,2.7,10.0,41.0,39.59,28.73
2016,12,23,9,15,0.0,48.0,2.55,10.5,48.0,46.36,34.56
2016,12,23,9,30,0.0,55.0,2.4,11.0,55.0,53.14,40.32
2016,12,23,9,45,0.0,60.5,2.3,11.5,60.5,58.47,44.77
2016,12,23,10,0,0.0,66.0,2.2,12.0,66.0,63.79,49.16
2016,12,23,10,15,0.0,83.0,2.1,12.0,83.0,80.37,63.17
2016,12,23,10,30,0.0,100.0,2.0,12.0,100.0,97.15,77.23
2016,12,23,10,45,0.0,58.5,1.9,12.0,58.5,56.53,42.75
2016,12,23,11,0,0.0,17.0,1.8,12.0,17.0,16.41,8.46
2016,12,23,11,15,0.0,13.5,1.9,12.0,13.5,13.03,5.55
2016,12,23,11,30,0.0,10.0,2.0,12.0,10.0,9.65,2.64
2016,12,23,11,45,0.0,9.0,2.15,12.5,9.0,8.69,1.79
2016,12,23,12,0,0.0,8.0,2.3,13.0,8.0,7.72,0.95
2016,12,23,12,15,0.0,66.0,2.35,12.5,66.0,63.81,48.74
2016,12,23,12,30,0.0,124.0,2.4,12.0,124.0,121.55,97.37
2016,12,23,12,45,0.0,121.5,2.5,12.0,121.5,119.15,95.32
2016,12,23,13,0,0.0,119.0,2.6,12.0,119.0,116.76,93.4
2016,12,23,13,15,0.0,101.5,2.6,12.0,101.5,99.02,78.6
2016,12,23,13,30,0.0,84.0,2.6,12.0,84.0,81.39,63.83
2016,12,23,13,45,0.0,49.5,2.6,12.0,49.5,47.82,35.39
2016,12,23,14,0,0.0,15.0,2.6,12.0,15.0,14.47,6.83
2016,12,23,14,15,0.0,13.5,2.5,11.5,13.5,13.02,5.62
2016,12,23,14,30,0.0,12.0,2.4,11.0,12.0,11.57,4.4
2016,12,23,14,45,0.0,11.0,2.35,11.0,11.0,10.61,3.57
2016,12,23,15,0,0.0,10.0,2.3,11.0,10.0,9.64,2.73
2016,12,23,15,15,0.0,8.5,2.2,10.5,8.5,8.19,1.47
2016,12,23,15,30,0.0,7.0,2.1,10.0,7.0,6.75,0.2
2016,12,23,15,45,0.0,5.5,2.05,10.0,5.5,5.3,0.0
2016,12,23,16,0,0.0,4.0,2.0,10.0,4.0,3.85,0.0
2016,12,23,16,15,0.0,2.5,1.95,9.5,2.5,2.41,0.0
2016,12,23,16,30,0.0,1.0,1.9,9.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,1.9,9.0,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.0,16.0,2.05,6.5,37.5,14.01,0.54
2016,12,24,8,0,420.0,32.0,2.1,7.0,75.0,54.59,25.42
2016,12,24,8,15,505.5,39.0,2.15,7.0,115.0,93.65,52.13
2016,12,24,8,30,591.0,46.0,2.2,7.0,155.0,140.81,89.27
2016,12,24,8,45,649.0,50.0,2.25,7.5,196.0,187.42,129.79
2016,12,24,9,0,707.0,54.0,2.3,8.0,237.0,237.89,174.96
2016,12,24,9,15,740.5,57.0,2.3,8.0,274.0,284.04,217.93
2016,12,24,9,30,774.0,60.0,2.3,8.0,311.0,331.67,261.75
2016,12,24,9,45,801.5,61.5,2.35,8.5,344.5,376.53,302.25
2016,12,24,10,0,829.0,63.0,2.4,9.0,378.0,421.66,341.98
2016,12,24,10,15,844.5,64.5,2.35,9.0,405.0,461.2,376.76
2016,12,24,10,30,860.0,66.0,2.3,9.0,432.0,499.52,409.68
2016,12,24,10,45,871.0,67.0,2.3,9.5,452.5,531.85,436.51
2016,12,24,11,0,882.0,68.0,2.3,10.0,473.0,563.56,462.14
2016,12,24,11,15,888.5,68.5,2.3,10.0,486.0,589.97,483.92
2016,12,24,11,30,895.0,69.0,2.3,10.0,499.0,613.83,503.36
2016,12,24,11,45,898.0,69.0,2.3,10.0,505.0,632.29,518.36
2016,12,24,12,0,901.0,69.0,2.3,10.0,511.0,647.83,530.92
2016,12,24,12,15,900.5,69.0,2.3,10.0,509.5,658.1,539.31
2016,12,24,12,30,900.0,69.0,2.3,10.0,508.0,665.25,545.23
2016,12,24,12,45,889.0,71.0,2.3,10.0,497.5,664.68,545.08
2016,12,24,13,0,878.0,73.0,2.3,10.0,487.0,660.95,542.5
2016,12,24,13,15,870.5,72.0,2.25,10.0,470.5,656.75,539.21
2016,12,24,13,30,863.0,71.0,2.2,10.0,454.0,645.87,530.84
2016,12,24,13,45,852.0,69.0,2.2,10.0,430.5,628.69,517.81
2016,12,24,14,0,841.0,67.0,2.2,10.0,407.0,608.79,502.47
2016,12,24,14,15,822.5,65.0,2.15,10.0,377.0,581.81,481.04
2016,12,24,14,30,804.0,63.0,2.1,10.0,347.0,552.75,457.55
2016,12,24,14,45,778.0,60.0,2.05,10.0,312.0,516.48,427.8
2016,12,24,15,0,752.0,57.0,2.0,10.0,277.0,479.01,396.32
2016,12,24,15,15,711.0,53.0,1.9,9.0,238.0,431.96,357.38
2016,12,24,15,30,670.0,49.0,1.8,8.0,199.0,385.3,317.34
2016,12,24,15,45,606.0,43.5,1.7,7.5,158.0,327.76,266.58
2016,12,24,16,0,542.0,38.0,1.6,7.0,117.0,273.12,216.82
2016,12,24,16,15,429.0,30.0,1.55,6.5,79.0,206.14,154.67
2016,12,24,16,30,316.0,22.0,1.5,6.0,41.0,138.52,59.49
2016,12,24,16,45,158.0,11.0,1.5,6.0,20.5,54.37,0.0
2016,12,24,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,45,80.0,18.0,0.95,5.5,26.5,14.79,0.46
2016,12,25,8,0,160.0,36.0,0.9,6.0,53.0,42.07,23.73
2016,12,25,8,15,193.0,52.0,0.9,6.5,81.5,70.66,46.29
2016,12,25,8,30,226.0,68.0,0.9,7.0,110.0,102.1,72.24
2016,12,25,8,45,251.5,82.0,0.95,7.5,139.0,133.19,99.13
2016,12,25,9,0,277.0,96.0,1.0,8.0,168.0,166.44,128.26
2016,12,25,9,15,288.5,110.0,1.05,8.0,194.5,197.49,156.18
2016,12,25,9,30,300.0,124.0,1.1,8.0,221.0,229.14,184.32
2016,12,25,9,45,309.5,134.5,1.15,8.5,244.0,256.92,208.53
2016,12,25,10,0,319.0,145.0,1.2,9.0,267.0,284.82,232.38
2016,12,25,10,15,573.5,109.0,1.2,9.0,346.0,382.98,312.43
2016,12,25,10,30,828.0,73.0,1.2,9.0,425.0,490.7,398.84
2016,12,25,10,45,839.0,74.0,1.2,9.5,445.0,523.83,425.01
2016,12,25,11,0,850.0,75.0,1.2,10.0,465.0,555.1,449.66
2016,12,25,11,15,591.0,135.0,1.2,10.0,410.0,492.88,400.57
2016,12,25,11,30,332.0,195.0,1.2,10.0,355.0,408.1,332.65
2016,12,25,11,45,359.5,192.5,1.25,10.5,367.5,429.63,350.49
2016,12,25,12,0,387.0,190.0,1.3,11.0,380.0,450.8,367.1
2016,12,25,12,15,381.0,191.5,1.25,11.0,378.5,454.27,369.62
2016,12,25,12,30,375.0,193.0,1.2,11.0,377.0,456.34,371.14
2016,12,25,12,45,417.0,179.5,1.2,11.0,379.5,478.92,389.54
2016,12,25,13,0,459.0,166.0,1.2,11.0,382.0,493.3,401.52
2016,12,25,13,15,450.0,163.0,1.2,11.0,369.0,484.1,394.51
2016,12,25,13,30,441.0,160.0,1.2,11.0,356.0,473.32,386.41
2016,12,25,13,45,439.0,149.5,1.2,11.0,336.0,457.17,374.32
2016,12,25,14,0,437.0,139.0,1.2,11.0,316.0,439.39,360.81
2016,12,25,14,15,462.0,123.5,1.15,11.0,298.5,430.64,354.31
2016,12,25,14,30,487.0,108.0,1.1,11.0,281.0,419.17,345.27
2016,12,25,14,45,465.5,100.5,1.1,11.0,253.0,388.11,320.03
2016,12,25,15,0,444.0,93.0,1.1,11.0,225.0,356.65,294.0
2016,12,25,15,15,541.5,71.5,1.05,10.0,209.5,371.34,305.5
2016,12,25,15,30,639.0,50.0,1.0,9.0,194.0,372.79,304.44
2016,12,25,15,45,578.5,44.0,1.0,8.5,154.5,317.26,256.04
2016,12,25,16,0,518.0,38.0,1.0,8.0,115.0,268.07,211.59
2016,12,25,16,15,409.5,30.0,1.05,7.5,78.0,199.81,149.66
2016,12,25,16,30,301.0,22.0,1.1,7.0,41.0,134.78,62.67
2016,12,25,16,45,150.5,11.0,1.15,6.5,20.5,52.56,0.0
2016,12,25,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,229.0,14.0,1.55,3.5,37.5,12.41,0.0
2016,12,26,8,0,458.0,28.0,1.6,4.0,75.0,52.61,23.17
2016,12,26,8,15,540.0,34.5,1.55,4.5,115.0,92.34,50.09
2016,12,26,8,30,622.0,41.0,1.5,5.0,155.0,139.85,87.54
2016,12,26,8,45,671.5,45.5,1.5,5.5,195.5,185.95,128.14
2016,12,26,9,0,721.0,50.0,1.5,6.0,236.0,235.76,173.22
2016,12,26,9,15,753.5,53.0,1.45,6.5,273.0,282.24,216.15
2016,12,26,9,30,786.0,56.0,1.4,7.0,310.0,330.11,259.58
2016,12,26,9,45,804.5,59.0,1.35,8.0,342.5,373.63,298.14
2016,12,26,10,0,823.0,62.0,1.3,9.0,375.0,416.74,335.01
2016,12,26,10,15,838.5,64.0,1.25,9.0,402.0,456.73,369.45
2016,12,26,10,30,854.0,66.0,1.2,9.0,429.0,495.54,401.98
2016,12,26,10,45,862.0,67.5,1.15,9.5,449.0,526.85,427.13
2016,12,26,11,0,870.0,69.0,1.1,10.0,469.0,557.4,450.88
2016,12,26,11,15,876.5,70.0,1.0,10.0,482.5,584.26,471.58
2016,12,26,11,30,883.0,71.0,0.9,10.0,496.0,608.63,489.81
2016,12,26,11,45,884.0,72.0,0.85,10.5,501.5,626.99,502.68
2016,12,26,12,0,885.0,73.0,0.8,11.0,507.0,642.41,513.11
2016,12,26,12,15,884.0,72.5,0.7,11.0,505.5,651.86,519.31
2016,12,26,12,30,883.0,72.0,0.6,11.0,504.0,658.22,523.09
2016,12,26,12,45,878.0,72.0,0.55,11.5,494.5,659.43,522.69
2016,12,26,13,0,873.0,72.0,0.5,12.0,485.0,657.52,520.01
2016,12,26,13,15,864.5,71.0,0.45,12.0,468.5,652.87,516.15
2016,12,26,13,30,856.0,70.0,0.4,12.0,452.0,641.56,507.53
2016,12,26,13,45,843.5,68.5,0.4,12.0,428.5,624.25,495.17
2016,12,26,14,0,831.0,67.0,0.4,12.0,405.0,604.28,480.69
2016,12,26,14,15,812.0,64.5,0.4,12.0,375.0,576.72,460.31
2016,12,26,14,30,793.0,62.0,0.4,12.0,345.0,547.11,437.98
2016,12,26,14,45,766.0,59.5,0.4,12.0,310.5,511.21,410.26
2016,12,26,15,0,739.0,57.0,0.4,12.0,276.0,474.18,380.89
2016,12,26,15,15,698.5,53.0,0.55,11.0,237.0,427.79,345.68
2016,12,26,15,30,658.0,49.0,0.7,10.0,198.0,381.77,308.81
2016,12,26,15,45,595.0,43.5,0.85,9.5,158.0,325.0,260.92
2016,12,26,16,0,532.0,38.0,1.0,9.0,118.0,271.1,213.44
2016,12,26,16,15,426.0,30.0,1.1,8.5,80.5,206.5,154.82
2016,12,26,16,30,320.0,22.0,1.2,8.0,43.0,141.95,70.88
2016,12,26,16,45,160.0,11.0,1.3,7.5,21.5,55.48,0.0
2016,12,26,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,7,45,197.5,15.5,1.1,5.5,35.5,12.53,0.0
2016,12,27,8,0,395.0,31.0,1.0,6.0,71.0,50.43,23.29
2016,12,27,8,15,480.5,38.5,0.95,6.0,110.5,88.44,49.07
2016,12,27,8,30,566.0,46.0,0.9,6.0,150.0,134.63,85.08
2016,12,27,8,45,623.0,50.5,0.85,6.5,190.0,179.71,123.89
2016,12,27,9,0,680.0,55.0,0.8,7.0,230.0,229.71,168.06
2016,12,27,9,15,714.5,58.5,0.8,7.5,267.5,275.53,209.64
2016,12,27,9,30,749.0,62.0,0.8,8.0,305.0,322.99,251.99
2016,12,27,9,45,775.0,64.5,0.8,9.0,338.0,367.46,290.59
2016,12,27,10,0,801.0,67.0,0.8,10.0,371.0,412.18,328.17
2016,12,27,10,15,817.0,68.5,0.8,10.5,397.5,451.19,360.81
2016,12,27,10,30,833.0,70.0,0.8,11.0,424.0,489.11,391.65
2016,12,27,10,45,842.5,71.5,0.8,11.5,444.5,522.3,418.0
2016,12,27,11,0,852.0,73.0,0.8,12.0,465.0,553.55,442.16
2016,12,27,11,15,858.5,74.0,0.8,12.0,478.5,580.38,463.27
2016,12,27,11,30,865.0,75.0,0.8,12.0,492.0,604.77,482.19
2016,12,27,11,45,866.5,75.5,0.85,12.5,497.5,622.94,495.84
2016,12,27,12,0,868.0,76.0,0.9,13.0,503.0,638.22,507.2
2016,12,27,12,15,867.5,76.0,0.9,13.0,501.5,648.71,515.32
2016,12,27,12,30,867.0,76.0,0.9,13.0,500.0,656.15,521.15
2016,12,27,12,45,860.5,76.0,0.9,13.0,490.5,656.59,521.8
2016,12,27,13,0,854.0,76.0,0.9,13.0,481.0,653.93,520.2
2016,12,27,13,15,845.5,75.0,0.9,13.0,465.0,645.79,514.57
2016,12,27,13,30,837.0,74.0,0.9,13.0,449.0,634.71,506.72
2016,12,27,13,45,825.5,72.5,0.9,13.0,426.0,618.31,494.83
2016,12,27,14,0,814.0,71.0,0.9,13.0,403.0,599.28,480.79
2016,12,27,14,15,795.0,68.5,0.85,12.5,373.5,572.07,460.73
2016,12,27,14,30,776.0,66.0,0.8,12.0,344.0,542.85,438.72
2016,12,27,14,45,746.5,63.5,0.75,12.0,309.5,505.94,409.45
2016,12,27,15,0,717.0,61.0,0.7,12.0,275.0,468.05,378.71
2016,12,27,15,15,676.0,57.0,0.7,11.5,236.5,421.98,341.69
2016,12,27,15,30,635.0,53.0,0.7,11.0,198.0,379.41,306.03
2016,12,27,15,45,569.0,47.0,0.7,10.5,157.5,321.71,257.16
2016,12,27,16,0,503.0,41.0,0.7,10.0,117.0,267.35,209.54
2016,12,27,16,15,396.5,32.0,0.75,9.5,80.0,198.82,148.85
2016,12,27,16,30,290.0,23.0,0.8,9.0,43.0,134.46,70.95
2016,12,27,16,45,145.0,11.5,0.9,8.5,21.5,52.06,0.0
2016,12,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,230.5,14.5,1.5,4.5,37.5,11.47,0.0
2016,12,28,8,0,461.0,29.0,1.5,5.0,75.0,52.63,23.26
2016,12,28,8,15,544.5,35.5,1.45,5.5,115.5,92.51,49.91
2016,12,28,8,30,628.0,42.0,1.4,6.0,156.0,140.37,87.27
2016,12,28,8,45,681.0,46.0,1.4,6.5,197.0,186.96,127.91
2016,12,28,9,0,734.0,50.0,1.4,7.0,238.0,237.61,173.38
2016,12,28,9,15,766.5,53.0,1.35,7.5,276.0,284.75,216.73
2016,12,28,9,30,799.0,56.0,1.3,8.0,314.0,333.26,260.53
2016,12,28,9,45,825.5,57.0,1.3,9.0,347.5,378.41,300.29
2016,12,28,10,0,852.0,58.0,1.3,10.0,381.0,422.98,338.36
2016,12,28,10,15,866.5,59.5,1.3,10.5,408.5,462.86,372.25
2016,12,28,10,30,881.0,61.0,1.3,11.0,436.0,501.42,404.08
2016,12,28,10,45,891.5,62.0,1.35,11.5,456.5,535.79,432.08
2016,12,28,11,0,902.0,63.0,1.4,12.0,477.0,568.14,457.82
2016,12,28,11,15,907.5,63.5,1.3,12.5,490.5,594.82,477.67
2016,12,28,11,30,913.0,64.0,1.2,13.0,504.0,618.87,494.92
2016,12,28,11,45,915.5,64.0,1.15,13.5,510.0,637.73,508.27
2016,12,28,12,0,918.0,64.0,1.1,14.0,516.0,653.6,519.12
2016,12,28,12,15,917.5,64.0,1.1,14.0,514.5,664.46,527.54
2016,12,28,12,30,917.0,64.0,1.1,14.0,513.0,672.12,533.56
2016,12,28,12,45,911.5,64.0,1.1,14.0,504.0,673.3,534.75
2016,12,28,13,0,906.0,64.0,1.1,14.0,495.0,671.23,533.57
2016,12,28,13,15,898.5,63.0,1.1,14.0,478.5,663.52,528.34
2016,12,28,13,30,891.0,62.0,1.1,14.0,462.0,652.7,520.71
2016,12,28,13,45,879.5,61.0,1.1,14.0,439.0,636.35,508.85
2016,12,28,14,0,868.0,60.0,1.1,14.0,416.0,617.23,494.76
2016,12,28,14,15,850.5,58.0,1.0,14.0,386.5,590.68,473.97
2016,12,28,14,30,833.0,56.0,0.9,14.0,357.0,561.96,451.2
2016,12,28,14,45,808.0,54.0,0.85,14.0,322.0,530.75,426.32
2016,12,28,15,0,783.0,52.0,0.8,14.0,287.0,494.41,396.94
2016,12,28,15,15,745.5,48.5,0.8,13.0,248.0,448.88,361.29
2016,12,28,15,30,708.0,45.0,0.8,12.0,209.0,403.46,324.2
2016,12,28,15,45,649.0,40.5,0.8,11.5,167.5,347.84,276.97
2016,12,28,16,0,590.0,36.0,0.8,11.0,126.0,294.7,230.09
2016,12,28,16,15,490.0,28.5,0.85,10.5,87.5,226.43,169.24
2016,12,28,16,30,390.0,21.0,0.9,10.0,49.0,162.67,90.32
2016,12,28,16,45,195.0,10.5,0.95,9.5,24.5,65.5,0.0
2016,12,28,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,45,218.0,15.0,1.5,6.5,37.0,11.58,0.0
2016,12,29,8,0,436.0,30.0,1.5,7.0,74.0,50.66,22.34
2016,12,29,8,15,523.0,37.5,1.5,7.5,115.0,90.78,49.03
2016,12,29,8,30,610.0,45.0,1.5,8.0,156.0,139.93,87.02
2016,12,29,8,45,661.0,50.0,1.5,8.5,197.0,186.26,127.12
2016,12,29,9,0,712.0,55.0,1.5,9.0,238.0,236.51,171.91
2016,12,29,9,15,746.5,58.5,1.4,9.5,276.0,283.85,214.88
2016,12,29,9,30,781.0,62.0,1.3,10.0,314.0,332.79,258.47
2016,12,29,9,45,789.5,68.0,1.2,10.5,345.5,375.64,296.43
2016,12,29,10,0,798.0,74.0,1.1,11.0,377.0,417.36,332.12
2016,12,29,10,15,814.5,76.0,1.0,11.5,404.5,457.24,365.02
2016,12,29,10,30,831.0,78.0,0.9,12.0,432.0,496.09,395.9
2016,12,29,10,45,844.0,79.0,0.8,13.0,453.0,530.77,421.74
2016,12,29,11,0,857.0,80.0,0.7,14.0,474.0,563.7,445.2
2016,12,29,11,15,863.5,81.0,0.6,14.5,488.0,590.92,464.36
2016,12,29,11,30,870.0,82.0,0.5,15.0,502.0,615.67,481.08
2016,12,29,11,45,872.5,82.5,0.45,15.5,508.0,634.8,493.87
2016,12,29,12,0,875.0,83.0,0.4,16.0,514.0,651.06,504.34
2016,12,29,12,15,873.5,82.5,0.35,16.0,512.5,660.69,510.86
2016,12,29,12,30,872.0,82.0,0.3,16.0,511.0,667.22,515.16
2016,12,29,12,45,875.0,79.0,0.3,16.5,503.0,670.75,517.16
2016,12,29,13,0,878.0,76.0,0.3,17.0,495.0,671.14,516.91
2016,12,29,13,15,869.5,75.0,0.25,17.0,478.5,663.12,510.88
2016,12,29,13,30,861.0,74.0,0.2,17.0,462.0,652.07,502.78
2016,12,29,13,45,846.5,73.0,0.2,17.0,438.0,634.26,490.42
2016,12,29,14,0,832.0,72.0,0.2,17.0,414.0,613.8,476.03
2016,12,29,14,15,812.5,69.5,0.2,16.5,384.5,586.11,457.03
2016,12,29,14,30,793.0,67.0,0.2,16.0,355.0,556.34,436.06
2016,12,29,14,45,763.0,64.5,0.2,16.0,319.5,518.81,407.9
2016,12,29,15,0,733.0,62.0,0.2,16.0,284.0,480.25,378.21
2016,12,29,15,15,692.0,58.0,0.35,15.0,245.0,433.68,343.96
2016,12,29,15,30,651.0,54.0,0.5,14.0,206.0,390.57,310.46
2016,12,29,15,45,583.0,48.5,0.65,13.5,164.5,331.84,262.43
2016,12,29,16,0,515.0,43.0,0.8,13.0,123.0,276.47,215.15
2016,12,29,16,15,409.5,34.0,0.85,12.5,85.0,207.4,154.94
2016,12,29,16,30,304.0,25.0,0.9,12.0,47.0,143.47,82.8
2016,12,29,16,45,152.0,12.5,0.95,11.5,23.5,55.6,0.0
2016,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,7,45,31.5,17.5,0.95,9.5,21.0,15.92,0.0
2016,12,30,8,0,63.0,35.0,0.9,10.0,42.0,35.92,21.3
2016,12,30,8,15,89.0,52.5,0.85,10.5,66.5,59.14,40.34
2016,12,30,8,30,115.0,70.0,0.8,11.0,91.0,85.21,61.71
2016,12,30,8,45,129.0,87.0,0.8,11.5,116.0,111.03,83.75
2016,12,30,9,0,143.0,104.0,0.8,12.0,141.0,138.19,107.0
2016,12,30,9,15,152.5,119.5,0.8,12.5,164.5,163.77,128.91
2016,12,30,9,30,162.0,135.0,0.8,13.0,188.0,190.05,151.1
2016,12,30,9,45,174.0,148.5,0.8,13.5,210.5,215.88,172.54
2016,12,30,10,0,186.0,162.0,0.8,14.0,233.0,242.41,194.19
2016,12,30,10,15,193.0,172.5,0.8,14.0,250.5,264.14,212.07
2016,12,30,10,30,200.0,183.0,0.8,14.0,268.0,285.97,229.81
2016,12,30,10,45,197.5,194.0,0.8,14.5,281.5,303.38,243.31
2016,12,30,11,0,195.0,205.0,0.8,15.0,295.0,320.22,256.13
2016,12,30,11,15,196.0,211.0,0.8,15.0,304.0,333.15,266.3
2016,12,30,11,30,197.0,217.0,0.8,15.0,313.0,345.6,276.03
2016,12,30,11,45,131.0,215.5,0.85,15.5,280.0,308.09,245.65
2016,12,30,12,0,65.0,214.0,0.9,16.0,247.0,261.92,208.31
2016,12,30,12,15,66.0,213.0,0.9,16.0,246.5,263.08,209.57
2016,12,30,12,30,67.0,212.0,0.9,16.0,246.0,264.12,210.5
2016,12,30,12,45,65.0,209.0,0.9,16.0,241.0,260.83,207.99
2016,12,30,13,0,63.0,206.0,0.9,16.0,236.0,257.39,205.41
2016,12,30,13,15,439.0,143.0,0.9,15.5,342.0,456.58,368.05
2016,12,30,13,30,815.0,80.0,0.9,15.0,448.0,630.08,501.56
2016,12,30,13,45,801.5,78.5,0.9,15.0,425.5,612.85,486.98
2016,12,30,14,0,788.0,77.0,0.9,15.0,403.0,593.08,472.53
2016,12,30,14,15,769.0,74.5,0.9,14.5,374.0,566.46,453.54
2016,12,30,14,30,750.0,72.0,0.9,14.0,345.0,537.87,432.61
2016,12,30,14,45,720.0,69.0,0.9,14.0,310.5,500.73,403.75
2016,12,30,15,0,690.0,66.0,0.9,14.0,276.0,465.48,375.54
2016,12,30,15,15,649.0,61.5,0.85,13.5,238.0,419.78,338.74
2016,12,30,15,30,608.0,57.0,0.8,13.0,200.0,374.64,301.24
2016,12,30,15,45,540.0,51.5,0.75,12.5,160.0,317.25,252.89
2016,12,30,16,0,472.0,46.0,0.7,12.0,120.0,263.22,206.02
2016,12,30,16,15,370.5,36.0,0.7,11.5,83.0,195.96,147.47
2016,12,30,16,30,269.0,26.0,0.7,11.0,46.0,134.26,80.75
2016,12,30,16,45,134.5,13.0,0.75,10.5,23.0,51.39,0.0
2016,12,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
